Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,19.0,12.5,0.4,8.0,14.0,9.83,0.0
2016,1,12,8,0,38.0,25.0,0.4,8.0,28.0,18.89,7.43
2016,1,12,8,15,70.5,41.5,0.4,8.0,51.0,30.68,21.2
2016,1,12,8,30,103.0,58.0,0.4,8.0,74.0,42.31,32.39
2016,1,12,8,45,120.0,74.5,0.45,8.5,98.5,61.38,44.22
2016,1,12,9,0,137.0,91.0,0.5,9.0,123.0,85.84,62.78
2016,1,12,9,15,147.5,107.0,0.5,9.0,146.5,111.35,84.13
2016,1,12,9,30,158.0,123.0,0.5,9.0,170.0,138.54,107.71
2016,1,12,9,45,165.0,136.5,0.5,9.0,191.0,164.25,130.39
2016,1,12,10,0,172.0,150.0,0.5,9.0,212.0,190.98,153.84
2016,1,12,10,15,122.5,161.5,0.5,9.0,207.5,193.61,157.73
2016,1,12,10,30,73.0,173.0,0.5,9.0,203.0,182.22,149.16
2016,1,12,10,45,210.5,174.0,0.5,9.0,267.0,270.33,222.31
2016,1,12,11,0,348.0,175.0,0.5,9.0,331.0,375.53,307.34
2016,1,12,11,15,314.0,188.0,0.5,9.0,332.0,388.73,317.4
2016,1,12,11,30,280.0,201.0,0.5,9.0,333.0,398.44,325.08
2016,1,12,11,45,326.5,196.5,0.5,9.0,354.0,443.7,361.52
2016,1,12,12,0,373.0,192.0,0.5,9.0,375.0,491.71,399.25
2016,1,12,12,15,289.0,205.5,0.45,9.0,347.5,458.6,371.83
2016,1,12,12,30,205.0,219.0,0.4,9.0,320.0,400.61,325.84
2016,1,12,12,45,149.0,215.5,0.4,9.0,288.5,358.91,292.89
2016,1,12,13,0,93.0,212.0,0.4,9.0,257.0,293.84,240.68
2016,1,12,13,15,46.5,170.0,0.4,9.0,192.5,206.25,169.46
2016,1,12,13,30,0.0,128.0,0.4,9.0,128.0,105.58,84.72
2016,1,12,13,45,0.0,104.5,0.4,9.0,104.5,83.77,66.71
2016,1,12,14,0,0.0,81.0,0.4,9.0,81.0,62.59,48.73
2016,1,12,14,15,0.0,87.0,0.4,9.0,87.0,68.57,54.0
2016,1,12,14,30,0.0,93.0,0.4,9.0,93.0,75.3,59.86
2016,1,12,14,45,0.0,85.0,0.45,9.0,85.0,68.54,54.09
2016,1,12,15,0,0.0,77.0,0.5,9.0,77.0,61.81,48.35
2016,1,12,15,15,0.0,67.5,0.5,9.0,67.5,53.57,41.23
2016,1,12,15,30,0.0,58.0,0.5,9.0,58.0,45.33,34.03
2016,1,12,15,45,0.0,48.0,0.5,9.5,48.0,36.74,26.39
2016,1,12,16,0,0.0,38.0,0.5,10.0,38.0,29.04,19.48
2016,1,12,16,15,0.0,28.0,0.5,10.0,28.0,21.36,12.59
2016,1,12,16,30,0.0,18.0,0.5,10.0,18.0,13.7,5.58
2016,1,12,16,45,0.0,10.5,0.55,10.5,10.5,7.97,0.0
2016,1,12,17,0,0.0,3.0,0.6,11.0,3.0,2.36,0.0
2016,1,12,17,15,0.0,1.5,0.6,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,9.0,0.55,10.0,9.0,7.08,0.0
2016,1,13,8,0,0.0,18.0,0.6,10.0,18.0,13.73,3.94
2016,1,13,8,15,0.0,34.5,0.6,10.0,34.5,25.89,16.88
2016,1,13,8,30,0.0,51.0,0.6,10.0,51.0,37.67,28.01
2016,1,13,8,45,5.5,68.0,0.6,10.0,69.5,50.63,37.96
2016,1,13,9,0,11.0,85.0,0.6,10.0,88.0,64.97,50.22
2016,1,13,9,15,17.0,101.0,0.6,10.0,106.0,79.72,62.73
2016,1,13,9,30,23.0,117.0,0.6,10.0,124.0,95.5,76.12
2016,1,13,9,45,35.0,131.0,0.6,10.0,143.0,116.13,93.44
2016,1,13,10,0,47.0,145.0,0.6,10.0,162.0,135.97,110.1
2016,1,13,10,15,195.5,151.5,0.6,10.0,230.5,214.19,173.83
2016,1,13,10,30,344.0,158.0,0.6,10.0,299.0,311.96,253.3
2016,1,13,10,45,436.0,149.5,0.65,10.0,338.5,385.58,313.04
2016,1,13,11,0,528.0,141.0,0.7,10.0,378.0,457.78,371.27
2016,1,13,11,15,320.0,176.5,0.7,10.0,322.0,380.19,310.14
2016,1,13,11,30,112.0,212.0,0.7,10.0,266.0,282.64,230.83
2016,1,13,11,45,56.0,162.5,0.7,10.0,189.5,184.46,151.15
2016,1,13,12,0,0.0,113.0,0.7,10.0,113.0,89.15,70.6
2016,1,13,12,15,82.0,168.0,0.65,9.5,208.5,218.14,181.16
2016,1,13,12,30,164.0,223.0,0.6,9.0,304.0,370.8,304.97
2016,1,13,12,45,159.5,220.5,0.6,9.0,298.5,373.43,305.84
2016,1,13,13,0,155.0,218.0,0.6,9.0,293.0,375.38,307.58
2016,1,13,13,15,77.5,178.0,0.6,9.0,215.5,243.62,200.98
2016,1,13,13,30,0.0,138.0,0.6,9.0,138.0,115.33,92.9
2016,1,13,13,45,402.5,108.5,0.6,9.0,280.5,541.65,448.58
2016,1,13,14,0,805.0,79.0,0.6,9.0,423.0,905.86,707.27
2016,1,13,14,15,789.0,77.0,0.55,9.0,397.0,896.87,694.75
2016,1,13,14,30,773.0,75.0,0.5,9.0,371.0,884.26,686.13
2016,1,13,14,45,767.0,69.0,0.5,9.0,341.0,873.02,679.46
2016,1,13,15,0,761.0,63.0,0.5,9.0,311.0,858.39,670.15
2016,1,13,15,15,728.0,59.5,0.45,8.5,274.0,817.68,642.36
2016,1,13,15,30,695.0,56.0,0.4,8.0,237.0,774.35,611.96
2016,1,13,15,45,651.0,50.5,0.4,8.0,198.0,716.1,569.04
2016,1,13,16,0,607.0,45.0,0.4,8.0,159.0,656.42,522.81
2016,1,13,16,15,523.5,38.5,0.4,7.5,119.0,570.86,454.98
2016,1,13,16,30,440.0,32.0,0.4,7.0,79.0,478.0,373.0
2016,1,13,16,45,284.5,22.0,0.4,7.0,46.5,311.01,163.15
2016,1,13,17,0,129.0,12.0,0.4,7.0,14.0,113.04,0.0
2016,1,13,17,15,64.5,6.0,0.4,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,2.0,0.4,7.5,2.0,1.57,0.0
2016,1,14,8,0,0.0,4.0,0.4,8.0,4.0,3.02,0.0
2016,1,14,8,15,0.0,7.5,0.4,8.0,7.5,5.68,0.0
2016,1,14,8,30,0.0,11.0,0.4,8.0,11.0,8.34,1.89
2016,1,14,8,45,0.0,15.0,0.4,8.0,15.0,11.39,4.34
2016,1,14,9,0,0.0,19.0,0.4,8.0,19.0,14.44,7.09
2016,1,14,9,15,0.0,22.5,0.45,8.0,22.5,17.12,9.49
2016,1,14,9,30,0.0,26.0,0.5,8.0,26.0,19.8,11.86
2016,1,14,9,45,0.0,29.5,0.55,8.0,29.5,22.49,14.22
2016,1,14,10,0,0.0,33.0,0.6,8.0,33.0,25.17,16.56
2016,1,14,10,15,0.0,55.5,0.55,8.0,55.5,42.49,31.69
2016,1,14,10,30,0.0,78.0,0.5,8.0,78.0,59.94,46.77
2016,1,14,10,45,0.0,98.0,0.5,8.0,98.0,76.15,60.63
2016,1,14,11,0,0.0,118.0,0.5,8.0,118.0,92.91,74.84
2016,1,14,11,15,0.0,80.0,0.5,8.0,80.0,61.47,47.79
2016,1,14,11,30,0.0,42.0,0.5,8.0,42.0,32.13,22.43
2016,1,14,11,45,0.0,42.5,0.5,8.0,42.5,32.52,22.78
2016,1,14,12,0,0.0,43.0,0.5,8.0,43.0,32.91,23.11
2016,1,14,12,15,0.0,32.5,0.5,8.0,32.5,24.84,16.08
2016,1,14,12,30,0.0,22.0,0.5,8.0,22.0,16.8,9.06
2016,1,14,12,45,0.0,48.0,0.5,8.0,48.0,36.76,26.47
2016,1,14,13,0,0.0,74.0,0.5,8.0,74.0,56.83,43.84
2016,1,14,13,15,0.0,64.5,0.5,8.0,64.5,49.48,37.48
2016,1,14,13,30,0.0,55.0,0.5,8.0,55.0,42.13,31.17
2016,1,14,13,45,0.0,59.0,0.55,8.0,59.0,45.21,33.89
2016,1,14,14,0,0.0,63.0,0.6,8.0,63.0,48.3,36.61
2016,1,14,14,15,0.0,60.0,0.6,8.0,60.0,45.97,34.64
2016,1,14,14,30,0.0,57.0,0.6,8.0,57.0,43.65,32.67
2016,1,14,14,45,0.0,52.0,0.6,8.5,52.0,39.79,29.28
2016,1,14,15,0,0.0,47.0,0.6,9.0,47.0,35.93,25.89
2016,1,14,15,15,0.0,41.0,0.55,9.0,41.0,31.31,21.87
2016,1,14,15,30,0.0,35.0,0.5,9.0,35.0,26.7,17.82
2016,1,14,15,45,0.0,29.0,0.5,9.0,29.0,22.09,13.72
2016,1,14,16,0,0.0,23.0,0.5,9.0,23.0,17.5,9.6
2016,1,14,16,15,0.0,17.0,0.45,9.0,17.0,12.91,5.47
2016,1,14,16,30,0.0,11.0,0.4,9.0,11.0,8.34,1.3
2016,1,14,16,45,0.0,6.5,0.4,9.5,6.5,4.92,0.0
2016,1,14,17,0,0.0,2.0,0.4,10.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,0.4,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,12.5,0.35,5.5,25.5,9.83,0.0
2016,1,15,8,0,344.0,25.0,0.3,6.0,51.0,20.84,9.65
2016,1,15,8,15,443.5,33.0,0.3,6.0,89.0,27.58,18.79
2016,1,15,8,30,543.0,41.0,0.3,6.0,127.0,34.43,25.65
2016,1,15,8,45,598.5,47.0,0.3,6.5,167.0,65.17,35.93
2016,1,15,9,0,654.0,53.0,0.3,7.0,207.0,119.58,69.91
2016,1,15,9,15,476.0,84.5,0.3,7.0,207.0,154.19,106.21
2016,1,15,9,30,298.0,116.0,0.3,7.0,207.0,167.83,127.31
2016,1,15,9,45,303.0,128.0,0.3,7.5,229.5,201.06,157.17
2016,1,15,10,0,308.0,140.0,0.3,8.0,252.0,234.9,187.12
2016,1,15,10,15,394.5,137.5,0.3,8.0,293.0,298.03,239.5
2016,1,15,10,30,481.0,135.0,0.3,8.0,334.0,363.16,293.04
2016,1,15,10,45,428.0,154.5,0.3,8.5,339.0,384.67,311.21
2016,1,15,11,0,375.0,174.0,0.3,9.0,344.0,388.15,314.74
2016,1,15,11,15,356.0,184.5,0.3,9.0,350.5,409.57,332.36
2016,1,15,11,30,337.0,195.0,0.3,9.0,357.0,428.69,347.48
2016,1,15,11,45,210.5,207.0,0.3,9.0,309.0,355.07,289.0
2016,1,15,12,0,84.0,219.0,0.3,9.0,261.0,268.9,219.09
2016,1,15,12,15,49.5,201.5,0.3,9.0,226.5,227.87,186.09
2016,1,15,12,30,15.0,184.0,0.3,9.0,192.0,168.45,136.94
2016,1,15,12,45,303.5,161.5,0.3,9.5,310.5,446.98,367.16
2016,1,15,13,0,592.0,139.0,0.3,10.0,429.0,721.73,570.1
2016,1,15,13,15,707.0,109.0,0.3,10.0,446.0,811.68,628.86
2016,1,15,13,30,822.0,79.0,0.3,10.0,463.0,893.94,683.84
2016,1,15,13,45,648.0,112.0,0.3,10.0,407.0,792.07,613.62
2016,1,15,14,0,474.0,145.0,0.3,10.0,351.0,665.34,526.24
2016,1,15,14,15,461.5,138.5,0.3,10.0,328.5,653.03,520.03
2016,1,15,14,30,449.0,132.0,0.3,10.0,306.0,638.44,510.32
2016,1,15,14,45,599.0,95.5,0.3,10.0,307.5,751.57,592.68
2016,1,15,15,0,749.0,59.0,0.3,10.0,309.0,842.76,655.01
2016,1,15,15,15,715.5,56.0,0.3,9.5,272.5,802.51,626.94
2016,1,15,15,30,682.0,53.0,0.3,9.0,236.0,759.81,598.2
2016,1,15,15,45,630.0,48.5,0.3,9.0,196.5,695.68,551.47
2016,1,15,16,0,578.0,44.0,0.3,9.0,157.0,630.53,501.82
2016,1,15,16,15,500.0,37.5,0.3,8.5,118.5,549.24,437.9
2016,1,15,16,30,422.0,31.0,0.3,8.0,80.0,461.88,362.83
2016,1,15,16,45,211.0,23.5,0.35,8.0,48.0,255.95,159.67
2016,1,15,17,0,0.0,16.0,0.4,8.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,0.4,8.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,160.5,12.5,0.4,10.0,24.5,9.83,0.0
2016,1,16,8,0,321.0,25.0,0.4,10.0,49.0,20.75,9.6
2016,1,16,8,15,422.0,33.0,0.35,10.5,87.0,27.46,18.32
2016,1,16,8,30,523.0,41.0,0.3,11.0,125.0,34.29,24.98
2016,1,16,8,45,587.0,46.5,0.3,11.5,165.5,63.08,34.2
2016,1,16,9,0,651.0,52.0,0.3,12.0,206.0,117.21,66.85
2016,1,16,9,15,690.5,56.0,0.3,12.0,245.0,170.92,108.67
2016,1,16,9,30,730.0,60.0,0.3,12.0,284.0,229.14,158.59
2016,1,16,9,45,365.0,32.5,0.3,12.5,144.5,142.72,104.4
2016,1,16,10,0,0.0,5.0,0.3,13.0,5.0,3.8,0.0
2016,1,16,10,15,0.0,63.0,0.3,13.0,63.0,48.29,36.04
2016,1,16,10,30,0.0,121.0,0.3,13.0,121.0,95.02,75.41
2016,1,16,10,45,0.0,107.0,0.3,13.0,107.0,83.51,65.49
2016,1,16,11,0,0.0,93.0,0.3,13.0,93.0,72.0,55.76
2016,1,16,11,15,0.0,97.5,0.3,13.0,97.5,75.71,58.85
2016,1,16,11,30,0.0,102.0,0.3,13.0,102.0,79.48,61.95
2016,1,16,11,45,85.0,164.0,0.3,13.5,206.0,220.03,179.05
2016,1,16,12,0,170.0,226.0,0.3,14.0,310.0,357.03,286.62
2016,1,16,12,15,168.5,227.5,0.3,14.0,311.5,368.06,293.95
2016,1,16,12,30,167.0,229.0,0.3,14.0,313.0,378.68,302.18
2016,1,16,12,45,93.5,208.0,0.3,14.0,255.0,281.34,225.6
2016,1,16,13,0,20.0,187.0,0.3,14.0,197.0,179.46,143.29
2016,1,16,13,15,39.5,193.5,0.25,14.0,212.5,226.19,182.1
2016,1,16,13,30,59.0,200.0,0.2,14.0,228.0,257.17,207.07
2016,1,16,13,45,133.0,194.5,0.2,14.0,254.0,347.27,279.95
2016,1,16,14,0,207.0,189.0,0.2,14.0,280.0,418.48,336.27
2016,1,16,14,15,325.0,160.5,0.2,13.5,293.0,524.57,419.46
2016,1,16,14,30,443.0,132.0,0.2,13.0,306.0,632.69,501.16
2016,1,16,14,45,424.0,124.5,0.2,13.0,279.5,608.4,482.54
2016,1,16,15,0,405.0,117.0,0.2,13.0,253.0,582.26,464.19
2016,1,16,15,15,545.0,87.0,0.2,12.5,248.0,685.74,540.87
2016,1,16,15,30,685.0,57.0,0.2,12.0,243.0,768.46,598.2
2016,1,16,15,45,628.0,53.0,0.2,12.0,202.5,708.77,553.4
2016,1,16,16,0,571.0,49.0,0.2,12.0,162.0,640.79,502.68
2016,1,16,16,15,491.0,42.0,0.25,11.5,122.5,548.1,432.27
2016,1,16,16,30,411.0,35.0,0.3,11.0,83.0,457.73,357.37
2016,1,16,16,45,277.0,24.5,0.4,11.0,50.5,315.04,205.3
2016,1,16,17,0,143.0,14.0,0.5,11.0,18.0,126.42,0.0
2016,1,16,17,15,71.5,7.0,0.5,11.0,9.0,5.51,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,0.6,13.0,3.5,2.75,0.0
2016,1,17,8,0,0.0,7.0,0.6,13.0,7.0,5.3,0.0
2016,1,17,8,15,0.0,12.5,0.6,13.0,12.5,9.48,2.57
2016,1,17,8,30,0.0,18.0,0.6,13.0,18.0,13.68,6.51
2016,1,17,8,45,0.0,23.5,0.6,13.0,23.5,17.88,9.74
2016,1,17,9,0,0.0,29.0,0.6,13.0,29.0,22.09,13.46
2016,1,17,9,15,0.0,34.5,0.6,13.0,34.5,26.31,17.16
2016,1,17,9,30,0.0,40.0,0.6,13.0,40.0,30.54,20.82
2016,1,17,9,45,0.0,45.0,0.6,13.0,45.0,34.39,24.12
2016,1,17,10,0,0.0,50.0,0.6,13.0,50.0,38.25,27.4
2016,1,17,10,15,0.0,37.5,0.6,13.0,37.5,28.64,19.09
2016,1,17,10,30,0.0,25.0,0.6,13.0,25.0,19.07,10.82
2016,1,17,10,45,0.0,42.0,0.6,13.0,42.0,32.11,22.02
2016,1,17,11,0,0.0,59.0,0.6,13.0,59.0,45.22,33.17
2016,1,17,11,15,0.0,49.5,0.6,13.0,49.5,37.9,26.87
2016,1,17,11,30,0.0,40.0,0.6,13.0,40.0,30.6,20.62
2016,1,17,11,45,0.0,51.0,0.6,13.0,51.0,39.07,27.84
2016,1,17,12,0,0.0,62.0,0.6,13.0,62.0,47.56,35.03
2016,1,17,12,15,0.0,75.0,0.6,13.0,75.0,57.62,43.52
2016,1,17,12,30,0.0,88.0,0.6,13.0,88.0,67.82,52.12
2016,1,17,12,45,0.0,84.0,0.6,13.0,84.0,64.59,49.39
2016,1,17,13,0,0.0,80.0,0.6,13.0,80.0,61.49,46.8
2016,1,17,13,15,0.0,81.0,0.6,13.0,81.0,62.26,47.49
2016,1,17,13,30,0.0,82.0,0.6,13.0,82.0,63.03,48.19
2016,1,17,13,45,0.0,72.5,0.6,13.0,72.5,55.66,42.0
2016,1,17,14,0,0.0,63.0,0.6,13.0,63.0,48.3,35.81
2016,1,17,14,15,0.0,41.5,0.6,13.0,41.5,31.72,21.69
2016,1,17,14,30,0.0,20.0,0.6,13.0,20.0,15.24,7.54
2016,1,17,14,45,0.0,18.0,0.6,13.0,18.0,13.7,6.23
2016,1,17,15,0,0.0,16.0,0.6,13.0,16.0,12.17,4.92
2016,1,17,15,15,0.0,14.0,0.55,13.0,14.0,10.64,3.6
2016,1,17,15,30,0.0,12.0,0.5,13.0,12.0,9.11,2.26
2016,1,17,15,45,0.0,10.0,0.5,13.0,10.0,7.58,0.92
2016,1,17,16,0,0.0,8.0,0.5,13.0,8.0,6.06,0.0
2016,1,17,16,15,0.0,6.0,0.5,12.5,6.0,4.54,0.0
2016,1,17,16,30,0.0,4.0,0.5,12.0,4.0,3.02,0.0
2016,1,17,16,45,0.0,2.5,0.5,12.0,2.5,1.89,0.0
2016,1,17,17,0,0.0,1.0,0.5,12.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,0.45,12.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,45,189.0,12.5,0.3,8.5,27.0,9.83,0.0
2016,1,18,8,0,378.0,25.0,0.3,9.0,54.0,20.92,10.3
2016,1,18,8,15,476.0,32.5,0.25,9.0,93.5,29.69,20.5
2016,1,18,8,30,574.0,40.0,0.2,9.0,133.0,36.71,27.42
2016,1,18,8,45,630.0,45.0,0.2,9.0,174.0,64.21,35.57
2016,1,18,9,0,686.0,50.0,0.2,9.0,215.0,116.85,66.13
2016,1,18,9,15,722.0,53.5,0.2,9.0,254.0,171.67,108.94
2016,1,18,9,30,758.0,57.0,0.2,9.0,293.0,230.54,159.93
2016,1,18,9,45,379.0,81.5,0.25,9.5,199.5,187.02,141.57
2016,1,18,10,0,0.0,106.0,0.3,10.0,106.0,82.22,65.12
2016,1,18,10,15,20.5,138.0,0.3,10.0,147.0,116.99,94.6
2016,1,18,10,30,41.0,170.0,0.3,10.0,188.0,162.65,132.47
2016,1,18,10,45,20.5,158.5,0.3,10.5,167.5,137.66,111.3
2016,1,18,11,0,0.0,147.0,0.3,11.0,147.0,117.48,94.18
2016,1,18,11,15,2.0,156.0,0.3,11.0,157.0,126.99,102.1
2016,1,18,11,30,4.0,165.0,0.3,11.0,167.0,136.95,110.26
2016,1,18,11,45,4.0,167.5,0.3,11.0,170.0,139.96,112.63
2016,1,18,12,0,4.0,170.0,0.3,11.0,173.0,143.08,115.14
2016,1,18,12,15,2.0,159.0,0.3,11.0,160.5,132.03,105.94
2016,1,18,12,30,0.0,148.0,0.3,11.0,148.0,120.81,96.64
2016,1,18,12,45,38.0,183.5,0.3,11.0,202.5,204.81,167.04
2016,1,18,13,0,76.0,219.0,0.3,11.0,257.0,283.86,231.02
2016,1,18,13,15,38.0,178.5,0.3,11.0,197.5,206.12,167.31
2016,1,18,13,30,0.0,138.0,0.3,11.0,138.0,114.4,91.21
2016,1,18,13,45,19.0,158.5,0.3,11.0,167.0,154.89,126.2
2016,1,18,14,0,38.0,179.0,0.3,11.0,196.0,219.6,179.79
2016,1,18,14,15,28.0,164.5,0.3,11.0,176.5,196.04,160.08
2016,1,18,14,30,18.0,150.0,0.3,11.0,157.0,153.57,125.2
2016,1,18,14,45,15.0,138.5,0.3,11.0,144.0,141.15,115.19
2016,1,18,15,0,12.0,127.0,0.3,11.0,131.0,128.85,105.01
2016,1,18,15,15,8.0,113.0,0.3,11.0,116.0,112.57,91.29
2016,1,18,15,30,4.0,99.0,0.3,11.0,101.0,96.39,77.47
2016,1,18,15,45,2.0,83.5,0.3,11.0,84.5,80.14,63.49
2016,1,18,16,0,0.0,68.0,0.3,11.0,68.0,63.75,49.18
2016,1,18,16,15,0.0,52.0,0.3,11.0,52.0,48.09,35.42
2016,1,18,16,30,0.0,36.0,0.3,11.0,36.0,31.57,20.8
2016,1,18,16,45,0.0,22.0,0.3,11.0,22.0,16.81,6.76
2016,1,18,17,0,0.0,8.0,0.3,11.0,8.0,6.29,0.0
2016,1,18,17,15,0.0,4.0,0.3,11.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.0,0.7,12.0,10.0,7.87,0.0
2016,1,19,8,0,0.0,20.0,0.7,12.0,20.0,15.26,6.02
2016,1,19,8,15,0.0,34.5,0.7,12.0,34.5,26.05,17.05
2016,1,19,8,30,0.0,49.0,0.7,12.0,49.0,36.58,26.91
2016,1,19,8,45,0.0,64.0,0.7,12.0,64.0,47.69,35.37
2016,1,19,9,0,0.0,79.0,0.7,12.0,79.0,59.36,45.57
2016,1,19,9,15,0.0,94.0,0.65,12.0,94.0,71.31,55.88
2016,1,19,9,30,0.0,109.0,0.6,12.0,109.0,83.52,66.27
2016,1,19,9,45,2.5,120.5,0.6,12.5,121.5,93.96,74.82
2016,1,19,10,0,5.0,132.0,0.6,13.0,134.0,104.84,83.65
2016,1,19,10,15,68.0,158.5,0.6,13.0,187.5,159.04,127.92
2016,1,19,10,30,131.0,185.0,0.6,13.0,241.0,225.97,182.39
2016,1,19,10,45,447.0,141.0,0.6,13.5,346.0,379.5,304.44
2016,1,19,11,0,763.0,97.0,0.6,14.0,451.0,551.61,435.96
2016,1,19,11,15,400.0,148.5,0.6,14.0,335.0,413.22,330.04
2016,1,19,11,30,37.0,200.0,0.6,14.0,219.0,203.87,162.78
2016,1,19,11,45,32.5,200.0,0.6,14.0,217.0,204.28,164.16
2016,1,19,12,0,28.0,200.0,0.6,14.0,215.0,189.52,152.2
2016,1,19,12,15,56.0,213.5,0.6,13.5,242.5,244.52,197.55
2016,1,19,12,30,84.0,227.0,0.6,13.0,270.0,287.83,232.85
2016,1,19,12,45,47.0,202.5,0.6,13.0,226.5,233.53,188.56
2016,1,19,13,0,10.0,178.0,0.6,13.0,183.0,160.44,128.66
2016,1,19,13,15,5.0,99.0,0.6,13.0,101.5,82.07,64.13
2016,1,19,13,30,0.0,20.0,0.6,13.0,20.0,15.26,7.46
2016,1,19,13,45,0.0,68.5,0.6,13.0,68.5,52.56,39.43
2016,1,19,14,0,0.0,117.0,0.6,13.0,117.0,95.75,75.9
2016,1,19,14,15,90.5,144.5,0.55,12.5,181.0,251.46,208.14
2016,1,19,14,30,181.0,172.0,0.5,12.0,245.0,383.11,314.76
2016,1,19,14,45,175.5,160.0,0.5,12.0,226.0,367.66,301.88
2016,1,19,15,0,170.0,148.0,0.5,12.0,207.0,351.7,289.85
2016,1,19,15,15,164.0,132.0,0.5,11.5,184.0,328.56,272.46
2016,1,19,15,30,158.0,116.0,0.5,11.0,161.0,304.78,254.09
2016,1,19,15,45,147.5,99.0,0.5,11.0,136.0,274.45,229.22
2016,1,19,16,0,137.0,82.0,0.5,11.0,111.0,243.64,203.2
2016,1,19,16,15,118.0,64.5,0.45,10.5,85.5,203.62,168.67
2016,1,19,16,30,99.0,47.0,0.4,10.0,60.0,180.71,146.43
2016,1,19,16,45,49.5,31.0,0.4,10.0,37.5,99.23,70.39
2016,1,19,17,0,0.0,15.0,0.4,10.0,15.0,12.12,0.0
2016,1,19,17,15,0.0,7.5,0.4,10.0,7.5,5.9,0.0
2016,1,19,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,14.5,0.1,8.5,16.0,11.41,0.0
2016,1,20,8,0,45.0,29.0,0.1,9.0,32.0,21.77,11.48
2016,1,20,8,15,71.0,46.0,0.1,9.0,55.5,33.82,24.25
2016,1,20,8,30,97.0,63.0,0.1,9.0,79.0,45.69,35.51
2016,1,20,8,45,110.5,80.5,0.15,9.5,103.5,62.68,46.31
2016,1,20,9,0,124.0,98.0,0.2,10.0,128.0,86.76,64.16
2016,1,20,9,15,132.0,114.5,0.2,10.5,151.5,111.44,84.25
2016,1,20,9,30,140.0,131.0,0.2,11.0,175.0,137.53,106.25
2016,1,20,9,45,141.0,145.5,0.2,11.5,194.0,161.36,126.77
2016,1,20,10,0,142.0,160.0,0.2,12.0,213.0,185.57,147.39
2016,1,20,10,15,209.0,168.0,0.2,12.0,253.0,231.11,184.41
2016,1,20,10,30,276.0,176.0,0.2,12.0,293.0,292.88,234.28
2016,1,20,10,45,160.5,184.0,0.25,12.0,253.5,250.2,201.43
2016,1,20,11,0,45.0,192.0,0.3,12.0,214.0,192.77,155.33
2016,1,20,11,15,31.0,188.0,0.3,12.0,203.5,184.22,148.61
2016,1,20,11,30,17.0,184.0,0.3,12.0,193.0,162.6,130.79
2016,1,20,11,45,73.5,208.0,0.3,12.5,246.0,241.42,195.51
2016,1,20,12,0,130.0,232.0,0.3,13.0,299.0,331.3,266.31
2016,1,20,12,15,139.0,233.0,0.3,12.5,305.0,348.69,279.85
2016,1,20,12,30,148.0,234.0,0.3,12.0,311.0,366.5,294.41
2016,1,20,12,45,135.5,231.0,0.3,12.0,301.0,361.43,290.3
2016,1,20,13,0,123.0,228.0,0.3,12.0,291.0,355.2,285.51
2016,1,20,13,15,88.0,216.0,0.3,12.0,260.5,295.79,238.83
2016,1,20,13,30,53.0,204.0,0.3,12.0,230.0,254.14,205.52
2016,1,20,13,45,129.0,200.0,0.3,12.0,259.5,348.35,282.96
2016,1,20,14,0,205.0,196.0,0.3,12.0,289.0,423.75,342.99
2016,1,20,14,15,248.0,179.5,0.3,12.0,285.0,473.68,381.72
2016,1,20,14,30,291.0,163.0,0.3,12.0,281.0,500.43,403.36
2016,1,20,14,45,282.0,151.5,0.3,12.0,258.0,481.67,389.56
2016,1,20,15,0,273.0,140.0,0.3,12.0,235.0,461.72,375.18
2016,1,20,15,15,264.0,125.0,0.3,11.5,209.0,435.51,356.44
2016,1,20,15,30,255.0,110.0,0.3,11.0,183.0,408.17,336.25
2016,1,20,15,45,236.5,94.5,0.3,11.0,154.5,370.04,305.98
2016,1,20,16,0,218.0,79.0,0.3,11.0,126.0,331.4,274.29
2016,1,20,16,15,189.5,63.0,0.3,10.5,97.0,282.49,233.27
2016,1,20,16,30,161.0,47.0,0.3,10.0,68.0,233.79,190.47
2016,1,20,16,45,80.5,32.5,0.3,10.0,43.0,145.1,106.98
2016,1,20,17,0,0.0,18.0,0.3,10.0,18.0,17.05,0.0
2016,1,20,17,15,0.0,9.0,0.3,10.0,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,45,57.5,15.0,0.6,9.0,20.0,11.48,0.0
2016,1,21,8,0,115.0,30.0,0.6,9.0,40.0,22.55,12.27
2016,1,21,8,15,162.5,46.0,0.55,9.0,68.5,34.14,24.49
2016,1,21,8,30,210.0,62.0,0.5,9.0,97.0,45.58,35.37
2016,1,21,8,45,237.0,77.5,0.5,9.5,127.5,65.24,46.0
2016,1,21,9,0,264.0,93.0,0.5,10.0,158.0,98.12,68.06
2016,1,21,9,15,282.0,107.0,0.5,10.0,187.0,132.16,95.27
2016,1,21,9,30,300.0,121.0,0.5,10.0,216.0,168.67,126.53
2016,1,21,9,45,317.5,132.0,0.5,10.5,243.0,204.92,158.07
2016,1,21,10,0,335.0,143.0,0.5,11.0,270.0,243.22,191.22
2016,1,21,10,15,227.5,165.0,0.5,11.0,254.5,242.82,194.65
2016,1,21,10,30,120.0,187.0,0.5,11.0,239.0,221.85,179.6
2016,1,21,10,45,126.5,198.0,0.5,11.5,255.5,245.4,199.0
2016,1,21,11,0,133.0,209.0,0.5,12.0,272.0,269.8,218.48
2016,1,21,11,15,183.5,214.5,0.5,12.0,304.0,316.76,256.51
2016,1,21,11,30,234.0,220.0,0.5,12.0,336.0,368.43,297.69
2016,1,21,11,45,230.0,226.0,0.5,12.5,342.0,386.15,310.74
2016,1,21,12,0,226.0,232.0,0.5,13.0,348.0,403.19,323.35
2016,1,21,12,15,154.0,231.0,0.5,13.0,310.0,357.83,287.14
2016,1,21,12,30,82.0,230.0,0.5,13.0,272.0,288.49,231.97
2016,1,21,12,45,161.0,227.5,0.5,13.0,310.0,378.74,305.17
2016,1,21,13,0,240.0,225.0,0.5,13.0,348.0,455.23,365.06
2016,1,21,13,15,219.5,221.0,0.5,12.5,331.5,442.29,355.1
2016,1,21,13,30,199.0,217.0,0.5,12.0,315.0,427.73,344.77
2016,1,21,13,45,280.5,197.0,0.5,12.0,328.0,510.84,410.52
2016,1,21,14,0,362.0,177.0,0.5,12.0,341.0,572.91,458.72
2016,1,21,14,15,291.5,175.0,0.5,12.0,302.5,509.83,410.12
2016,1,21,14,30,221.0,173.0,0.5,12.0,264.0,422.58,343.77
2016,1,21,14,45,201.5,160.0,0.5,12.0,238.0,391.91,321.14
2016,1,21,15,0,182.0,147.0,0.5,12.0,212.0,360.48,296.91
2016,1,21,15,15,170.0,132.5,0.5,12.0,188.0,333.62,276.1
2016,1,21,15,30,158.0,118.0,0.5,12.0,164.0,306.36,254.42
2016,1,21,15,45,142.5,101.5,0.55,12.0,138.0,272.17,226.65
2016,1,21,16,0,127.0,85.0,0.6,12.0,112.0,237.8,197.87
2016,1,21,16,15,105.5,67.5,0.6,12.0,86.5,195.92,161.72
2016,1,21,16,30,84.0,50.0,0.6,12.0,61.0,153.82,124.37
2016,1,21,16,45,42.0,33.5,0.6,12.0,39.0,95.92,70.1
2016,1,21,17,0,0.0,17.0,0.6,12.0,17.0,14.38,0.0
2016,1,21,17,15,0.0,8.5,0.6,12.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,0.2,11.0,8.0,6.07,0.0
2016,1,22,8,0,0.0,16.0,0.2,11.0,16.0,12.17,4.11
2016,1,22,8,15,0.0,27.0,0.2,11.0,27.0,20.6,12.52
2016,1,22,8,30,0.0,38.0,0.2,11.0,38.0,29.06,20.45
2016,1,22,8,45,0.0,50.0,0.2,11.0,50.0,38.09,27.38
2016,1,22,9,0,0.0,62.0,0.2,11.0,62.0,47.18,35.38
2016,1,22,9,15,0.0,73.0,0.2,11.0,73.0,55.69,42.77
2016,1,22,9,30,0.0,84.0,0.2,11.0,84.0,64.33,50.17
2016,1,22,9,45,0.0,94.0,0.2,11.0,94.0,72.33,56.93
2016,1,22,10,0,0.0,104.0,0.2,11.0,104.0,80.45,63.71
2016,1,22,10,15,0.0,122.0,0.2,11.0,122.0,95.19,76.03
2016,1,22,10,30,0.0,140.0,0.2,11.0,140.0,110.37,88.57
2016,1,22,10,45,38.5,172.5,0.25,11.0,190.5,166.33,134.97
2016,1,22,11,0,77.0,205.0,0.3,11.0,241.0,222.77,181.01
2016,1,22,11,15,67.5,209.5,0.3,11.0,242.0,227.31,184.29
2016,1,22,11,30,58.0,214.0,0.3,11.0,243.0,230.92,187.06
2016,1,22,11,45,58.0,218.0,0.3,11.0,248.0,239.96,194.35
2016,1,22,12,0,58.0,222.0,0.3,11.0,253.0,249.11,201.65
