Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,12,15,29.0,179.5,0.3,11.0,195.0,185.53,149.9
2016,1,22,12,30,0.0,137.0,0.3,11.0,137.0,110.25,87.55
2016,1,22,12,45,0.0,144.0,0.35,11.5,144.0,117.13,93.46
2016,1,22,13,0,0.0,151.0,0.4,12.0,151.0,124.39,99.33
2016,1,22,13,15,0.0,149.5,0.4,12.0,149.5,123.84,98.92
2016,1,22,13,30,0.0,148.0,0.4,12.0,148.0,123.45,98.69
2016,1,22,13,45,21.5,167.5,0.4,12.0,177.5,165.51,134.48
2016,1,22,14,0,43.0,187.0,0.4,12.0,207.0,232.24,189.46
2016,1,22,14,15,182.5,174.5,0.4,12.0,251.5,379.42,310.91
2016,1,22,14,30,322.0,162.0,0.4,12.0,296.0,528.92,427.53
2016,1,22,14,45,278.5,153.5,0.45,12.0,262.5,480.34,389.34
2016,1,22,15,0,235.0,145.0,0.5,12.0,229.0,430.87,352.0
2016,1,22,15,15,219.5,132.0,0.5,12.0,204.0,401.8,330.13
2016,1,22,15,30,204.0,119.0,0.5,12.0,179.0,372.16,307.04
2016,1,22,15,45,176.0,103.5,0.55,12.0,149.5,326.36,270.35
2016,1,22,16,0,148.0,88.0,0.6,12.0,120.0,261.79,217.71
2016,1,22,16,15,122.5,70.0,0.6,11.5,93.0,215.1,178.25
2016,1,22,16,30,97.0,52.0,0.6,11.0,66.0,168.27,137.23
2016,1,22,16,45,48.5,35.0,0.6,11.0,42.0,103.56,77.53
2016,1,22,17,0,0.0,18.0,0.6,11.0,18.0,15.5,0.0
2016,1,22,17,15,0.0,9.0,0.6,11.0,9.0,7.08,0.0
2016,1,22,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,23,7,45,22.5,16.5,0.5,9.5,18.5,12.64,0.0
2016,1,23,8,0,45.0,33.0,0.5,10.0,37.0,24.48,14.21
2016,1,23,8,15,83.5,51.0,0.5,10.0,63.5,37.15,27.12
2016,1,23,8,30,122.0,69.0,0.5,10.0,90.0,49.65,38.91
2016,1,23,8,45,156.5,85.5,0.55,10.0,120.0,66.84,49.21
2016,1,23,9,0,191.0,102.0,0.6,10.0,150.0,96.4,69.76
2016,1,23,9,15,207.5,118.0,0.6,10.0,178.0,127.47,94.69
2016,1,23,9,30,224.0,134.0,0.6,10.0,206.0,160.95,123.11
2016,1,23,9,45,256.0,143.0,0.6,10.0,234.5,195.45,152.47
2016,1,23,10,0,288.0,152.0,0.6,10.0,263.0,233.66,185.22
2016,1,23,10,15,536.0,118.0,0.6,10.0,344.0,332.52,263.87
2016,1,23,10,30,784.0,84.0,0.6,10.0,425.0,455.16,361.19
2016,1,23,10,45,634.0,123.0,0.65,10.0,408.5,462.99,370.6
2016,1,23,11,0,484.0,162.0,0.7,10.0,392.0,446.72,360.42
2016,1,23,11,15,344.0,194.0,0.7,10.0,360.5,407.41,330.6
2016,1,23,11,30,204.0,226.0,0.7,10.0,329.0,353.56,287.72
2016,1,23,11,45,102.0,164.5,0.7,10.0,216.0,230.62,189.14
2016,1,23,12,0,0.0,103.0,0.7,10.0,103.0,80.21,62.79
2016,1,23,12,15,182.0,158.0,0.7,10.0,253.5,316.93,263.09
2016,1,23,12,30,364.0,213.0,0.7,10.0,404.0,539.35,436.55
2016,1,23,12,45,252.0,224.0,0.7,10.0,356.0,471.92,380.94
2016,1,23,13,0,140.0,235.0,0.7,10.0,308.0,377.01,305.99
2016,1,23,13,15,71.5,199.5,0.7,9.5,237.0,259.11,212.48
2016,1,23,13,30,3.0,164.0,0.7,9.0,166.0,142.03,115.1
2016,1,23,13,45,144.5,178.5,0.7,9.0,245.5,334.47,278.55
2016,1,23,14,0,286.0,193.0,0.7,9.0,325.0,519.34,424.95
2016,1,23,14,15,298.0,179.5,0.65,9.0,310.0,521.5,425.34
2016,1,23,14,30,310.0,166.0,0.6,9.0,295.0,522.25,426.78
2016,1,23,14,45,237.0,159.0,0.6,9.0,253.0,446.75,367.67
2016,1,23,15,0,164.0,152.0,0.6,9.0,211.0,348.88,290.2
2016,1,23,15,15,150.5,138.0,0.6,9.0,188.0,321.62,269.25
2016,1,23,15,30,137.0,124.0,0.6,9.0,165.0,294.18,247.04
2016,1,23,15,45,129.0,106.5,0.6,9.0,140.5,266.03,223.95
2016,1,23,16,0,121.0,89.0,0.6,9.0,116.0,237.37,199.72
2016,1,23,16,15,102.5,71.0,0.6,8.5,90.5,197.64,165.46
2016,1,23,16,30,84.0,53.0,0.6,8.0,65.0,157.53,129.84
2016,1,23,16,45,45.5,36.5,0.6,8.0,42.5,103.05,78.88
2016,1,23,17,0,7.0,20.0,0.6,8.0,20.0,28.64,1.87
2016,1,23,17,15,3.5,10.0,0.55,8.0,10.0,10.61,0.0
2016,1,23,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,16.5,0.3,7.5,22.0,12.61,0.0
2016,1,24,8,0,126.0,33.0,0.3,8.0,44.0,24.71,14.78
2016,1,24,8,15,171.5,49.0,0.3,8.0,73.5,36.27,26.66
2016,1,24,8,30,217.0,65.0,0.3,8.0,103.0,47.67,37.51
2016,1,24,8,45,255.0,79.0,0.3,8.5,135.5,65.53,46.79
2016,1,24,9,0,293.0,93.0,0.3,9.0,168.0,99.44,68.45
2016,1,24,9,15,309.0,107.5,0.25,9.5,198.0,135.26,96.67
2016,1,24,9,30,325.0,122.0,0.2,10.0,228.0,173.34,128.87
2016,1,24,9,45,346.5,132.0,0.2,10.5,256.0,211.43,161.66
2016,1,24,10,0,368.0,142.0,0.2,11.0,284.0,258.58,201.7
2016,1,24,10,15,408.5,147.0,0.2,11.5,316.0,306.18,241.14
2016,1,24,10,30,449.0,152.0,0.2,12.0,348.0,357.87,283.14
2016,1,24,10,45,655.5,111.5,0.2,12.5,415.5,462.82,364.73
2016,1,24,11,0,862.0,71.0,0.2,13.0,483.0,573.26,448.31
2016,1,24,11,15,870.0,72.0,0.2,13.0,500.5,625.09,487.19
2016,1,24,11,30,878.0,73.0,0.2,13.0,518.0,675.51,524.66
2016,1,24,11,45,882.5,73.5,0.2,13.0,528.0,721.23,557.23
2016,1,24,12,0,887.0,74.0,0.2,13.0,538.0,764.77,586.33
2016,1,24,12,15,887.5,74.0,0.2,13.0,540.5,802.15,610.97
2016,1,24,12,30,888.0,74.0,0.2,13.0,543.0,836.66,633.6
2016,1,24,12,45,879.5,76.0,0.25,13.0,536.5,862.83,651.52
2016,1,24,13,0,871.0,78.0,0.3,13.0,530.0,885.42,667.33
2016,1,24,13,15,596.0,142.5,0.3,12.5,448.5,748.75,575.9
2016,1,24,13,30,321.0,207.0,0.3,12.0,367.0,550.31,433.39
2016,1,24,13,45,226.0,207.0,0.3,12.0,317.5,447.85,358.45
2016,1,24,14,0,131.0,207.0,0.3,12.0,268.0,364.22,293.37
2016,1,24,14,15,188.5,191.5,0.3,11.5,274.0,407.05,330.44
2016,1,24,14,30,246.0,176.0,0.3,11.0,280.0,472.38,382.63
2016,1,24,14,45,265.0,159.5,0.3,11.0,263.5,474.66,385.09
2016,1,24,15,0,284.0,143.0,0.3,11.0,247.0,475.35,387.06
2016,1,24,15,15,272.0,129.5,0.3,10.5,220.5,448.38,367.53
2016,1,24,15,30,260.0,116.0,0.3,10.0,194.0,420.43,346.97
2016,1,24,15,45,243.5,100.5,0.3,10.0,165.5,384.26,318.54
2016,1,24,16,0,227.0,85.0,0.3,10.0,137.0,347.49,288.68
2016,1,24,16,15,202.5,68.5,0.3,9.5,107.5,301.23,250.26
2016,1,24,16,30,178.0,52.0,0.3,9.0,78.0,254.89,210.06
2016,1,24,16,45,122.0,36.5,0.3,9.0,51.5,183.85,144.69
2016,1,24,17,0,66.0,21.0,0.3,9.0,25.0,101.71,34.42
2016,1,24,17,15,33.0,10.5,0.3,9.0,12.5,34.13,0.0
2016,1,24,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,10.0,0.2,9.5,10.0,7.6,0.0
2016,1,25,8,0,0.0,20.0,0.2,10.0,20.0,15.25,7.01
2016,1,25,8,15,0.0,33.0,0.2,10.0,33.0,25.21,16.75
2016,1,25,8,30,0.0,46.0,0.2,10.0,46.0,34.8,25.76
2016,1,25,8,45,0.0,60.0,0.2,10.0,60.0,45.12,33.61
2016,1,25,9,0,0.0,74.0,0.2,10.0,74.0,55.83,43.0
2016,1,25,9,15,0.0,87.0,0.2,10.5,87.0,66.03,51.73
2016,1,25,9,30,0.0,100.0,0.2,11.0,100.0,76.42,60.45
2016,1,25,9,45,0.0,109.5,0.2,11.5,109.5,84.28,66.89
2016,1,25,10,0,0.0,119.0,0.2,12.0,119.0,92.22,73.3
2016,1,25,10,15,25.5,151.0,0.2,12.0,162.0,133.91,107.64
2016,1,25,10,30,51.0,183.0,0.2,12.0,205.0,176.84,142.57
2016,1,25,10,45,49.0,191.5,0.2,12.5,214.0,188.34,151.47
2016,1,25,11,0,47.0,200.0,0.2,13.0,223.0,199.76,160.36
2016,1,25,11,15,46.5,207.5,0.2,13.0,231.0,211.12,169.41
2016,1,25,11,30,46.0,215.0,0.2,13.0,239.0,222.63,178.52
2016,1,25,11,45,163.5,222.5,0.2,13.0,308.5,333.16,267.69
2016,1,25,12,0,281.0,230.0,0.2,13.0,378.0,457.08,363.0
2016,1,25,12,15,220.5,237.0,0.2,13.0,353.5,415.2,329.51
2016,1,25,12,30,160.0,244.0,0.2,13.0,329.0,385.08,305.98
2016,1,25,12,45,204.0,238.0,0.2,13.0,345.5,425.94,338.76
2016,1,25,13,0,248.0,232.0,0.2,13.0,362.0,489.27,386.77
2016,1,25,13,15,225.0,228.5,0.15,13.0,344.5,454.42,360.01
2016,1,25,13,30,202.0,225.0,0.1,13.0,327.0,438.36,347.99
2016,1,25,13,45,110.0,200.5,0.1,13.0,256.0,328.0,262.31
2016,1,25,14,0,18.0,176.0,0.1,13.0,185.0,172.88,138.05
2016,1,25,14,15,55.0,179.5,0.05,13.0,203.5,237.61,192.78
2016,1,25,14,30,92.0,183.0,0.0,13.0,222.0,285.12,231.52
2016,1,25,14,45,88.5,169.5,0.0,13.0,204.5,269.86,219.41
2016,1,25,15,0,85.0,156.0,0.0,13.0,187.0,254.42,207.62
2016,1,25,15,15,80.5,140.0,0.0,12.5,167.0,234.07,192.05
2016,1,25,15,30,76.0,124.0,0.0,12.0,147.0,213.51,175.99
2016,1,25,15,45,68.5,107.0,0.05,12.0,125.5,188.26,155.32
2016,1,25,16,0,61.0,90.0,0.1,12.0,104.0,162.87,134.07
2016,1,25,16,15,48.5,72.0,0.1,12.0,81.5,130.81,106.47
2016,1,25,16,30,36.0,54.0,0.1,12.0,59.0,98.29,77.98
2016,1,25,16,45,18.0,37.0,0.1,12.0,39.5,62.1,45.38
2016,1,25,17,0,0.0,20.0,0.1,12.0,20.0,16.96,2.54
2016,1,25,17,15,0.0,10.0,0.1,11.5,10.0,7.87,0.0
2016,1,25,17,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,16.5,0.4,10.5,19.0,12.75,0.0
2016,1,26,8,0,53.0,33.0,0.3,11.0,38.0,24.7,14.92
2016,1,26,8,15,75.0,50.5,0.25,11.5,61.5,37.03,27.02
2016,1,26,8,30,97.0,68.0,0.2,12.0,85.0,49.14,38.27
2016,1,26,8,45,108.5,85.5,0.15,12.5,110.0,64.58,48.05
2016,1,26,9,0,120.0,103.0,0.1,13.0,135.0,88.27,65.04
2016,1,26,9,15,126.5,120.0,0.1,13.5,158.5,112.78,84.55
2016,1,26,9,30,133.0,137.0,0.1,14.0,182.0,138.55,105.88
2016,1,26,9,45,136.5,152.5,0.1,14.5,202.5,163.52,126.84
2016,1,26,10,0,140.0,168.0,0.1,15.0,223.0,189.23,148.22
2016,1,26,10,15,140.5,181.5,0.1,15.0,240.5,212.76,167.86
2016,1,26,10,30,141.0,195.0,0.1,15.0,258.0,236.56,187.39
2016,1,26,10,45,146.5,206.5,0.1,15.5,275.0,261.35,206.99
2016,1,26,11,0,152.0,218.0,0.1,16.0,292.0,286.86,226.76
2016,1,26,11,15,154.0,226.0,0.1,16.0,303.0,307.46,242.85
2016,1,26,11,30,156.0,234.0,0.1,16.0,314.0,328.2,258.89
2016,1,26,11,45,215.5,233.0,0.1,16.0,346.5,380.64,299.86
2016,1,26,12,0,275.0,232.0,0.1,16.0,379.0,454.21,355.35
2016,1,26,12,15,312.0,226.5,0.1,16.0,393.5,493.73,384.65
2016,1,26,12,30,349.0,221.0,0.1,16.0,408.0,534.74,415.13
2016,1,26,12,45,394.0,209.0,0.1,16.0,418.0,576.38,446.04
2016,1,26,13,0,439.0,197.0,0.1,16.0,428.0,640.06,491.61
2016,1,26,13,15,361.0,207.0,0.1,16.0,394.5,574.66,443.89
2016,1,26,13,30,283.0,217.0,0.1,16.0,361.0,526.11,408.56
2016,1,26,13,45,253.5,211.5,0.1,16.0,337.0,501.35,391.2
2016,1,26,14,0,224.0,206.0,0.1,16.0,313.0,452.03,355.63
2016,1,26,14,15,226.0,194.0,0.1,15.5,296.5,446.06,353.33
2016,1,26,14,30,228.0,182.0,0.1,15.0,280.0,461.86,366.33
2016,1,26,14,45,180.0,170.0,0.1,15.0,244.0,381.83,305.73
2016,1,26,15,0,132.0,158.0,0.1,15.0,208.0,323.98,261.18
2016,1,26,15,15,124.0,143.0,0.1,14.5,186.0,300.91,244.47
2016,1,26,15,30,116.0,128.0,0.1,14.0,164.0,277.51,226.71
2016,1,26,15,45,103.5,110.5,0.1,13.5,139.5,245.47,201.39
2016,1,26,16,0,91.0,93.0,0.1,13.0,115.0,213.18,175.16
2016,1,26,16,15,75.5,75.0,0.15,12.5,90.5,177.0,144.91
2016,1,26,16,30,60.0,57.0,0.2,12.0,66.0,140.51,113.46
2016,1,26,16,45,30.0,39.5,0.3,12.0,44.0,76.66,57.83
2016,1,26,17,0,0.0,22.0,0.4,12.0,22.0,19.92,5.48
2016,1,26,17,15,0.0,11.0,0.35,12.0,11.0,8.65,0.0
2016,1,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,7,45,62.0,17.5,0.3,9.5,23.5,13.37,0.0
2016,1,27,8,0,124.0,35.0,0.3,10.0,47.0,26.16,16.39
2016,1,27,8,15,163.0,51.5,0.25,10.5,76.5,37.98,28.03
2016,1,27,8,30,202.0,68.0,0.2,11.0,106.0,49.6,38.87
2016,1,27,8,45,229.5,84.0,0.2,11.5,137.0,66.81,48.38
2016,1,27,9,0,257.0,100.0,0.2,12.0,168.0,99.6,69.43
2016,1,27,9,15,279.0,112.5,0.2,12.5,197.0,132.82,94.8
2016,1,27,9,30,301.0,125.0,0.2,13.0,226.0,168.89,124.58
2016,1,27,9,45,548.5,96.5,0.2,13.5,304.5,246.59,181.69
2016,1,27,10,0,796.0,68.0,0.2,14.0,383.0,343.66,256.44
2016,1,27,10,15,813.5,70.0,0.15,14.0,413.5,402.73,306.7
2016,1,27,10,30,831.0,72.0,0.1,14.0,444.0,462.54,356.2
2016,1,27,10,45,846.5,72.5,0.1,14.5,469.0,520.23,402.0
2016,1,27,11,0,862.0,73.0,0.1,15.0,494.0,574.18,443.45
2016,1,27,11,15,869.5,74.0,0.1,15.0,511.5,626.02,482.71
2016,1,27,11,30,877.0,75.0,0.1,15.0,529.0,676.41,519.74
2016,1,27,11,45,882.5,75.5,0.1,15.5,539.5,723.13,551.7
2016,1,27,12,0,888.0,76.0,0.1,16.0,550.0,767.74,580.03
2016,1,27,12,15,889.0,76.0,0.1,16.0,553.0,805.89,604.75
2016,1,27,12,30,890.0,76.0,0.1,16.0,556.0,841.18,627.5
2016,1,27,12,45,892.0,74.5,0.1,16.5,551.5,872.53,646.39
2016,1,27,13,0,894.0,73.0,0.1,17.0,547.0,900.73,663.19
2016,1,27,13,15,889.0,72.0,0.1,17.0,534.5,919.87,675.44
2016,1,27,13,30,884.0,71.0,0.1,17.0,522.0,935.35,685.61
2016,1,27,13,45,878.0,69.5,0.1,17.0,502.5,945.55,692.59
2016,1,27,14,0,872.0,68.0,0.1,17.0,483.0,952.03,697.44
2016,1,27,14,15,859.0,66.5,0.1,16.5,456.5,947.95,697.04
2016,1,27,14,30,846.0,65.0,0.1,16.0,430.0,940.18,694.54
2016,1,27,14,45,828.5,62.5,0.1,16.0,398.0,934.46,692.15
2016,1,27,15,0,811.0,60.0,0.1,16.0,366.0,913.68,679.87
2016,1,27,15,15,784.5,57.0,0.1,15.5,328.5,880.07,660.33
2016,1,27,15,30,758.0,54.0,0.1,15.0,291.0,843.6,638.32
2016,1,27,15,45,718.0,50.5,0.1,15.0,250.0,791.01,603.13
2016,1,27,16,0,678.0,47.0,0.1,15.0,209.0,736.7,565.21
2016,1,27,16,15,617.0,42.0,0.15,14.5,166.5,659.95,510.67
2016,1,27,16,30,556.0,37.0,0.2,14.0,124.0,583.42,452.73
2016,1,27,16,45,449.0,29.5,0.3,13.5,84.5,465.93,358.14
2016,1,27,17,0,342.0,22.0,0.4,13.0,45.0,356.61,208.39
2016,1,27,17,15,171.0,11.0,0.45,12.5,22.5,143.24,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,7,45,11.5,17.0,0.25,9.5,18.5,13.15,0.0
2016,1,28,8,0,23.0,34.0,0.2,10.0,37.0,25.39,15.91
2016,1,28,8,15,40.0,52.0,0.2,10.5,58.5,38.05,28.15
2016,1,28,8,30,57.0,70.0,0.2,11.0,80.0,50.52,39.72
2016,1,28,8,45,68.5,87.5,0.2,11.5,103.5,64.58,49.03
2016,1,28,9,0,80.0,105.0,0.2,12.0,127.0,85.52,64.67
2016,1,28,9,15,85.5,122.0,0.2,12.5,148.5,105.47,80.66
2016,1,28,9,30,91.0,139.0,0.2,13.0,170.0,127.33,98.76
2016,1,28,9,45,144.5,154.0,0.2,13.5,209.0,166.28,129.47
2016,1,28,10,0,198.0,169.0,0.2,14.0,248.0,209.04,163.58
2016,1,28,10,15,99.0,102.0,0.2,14.0,141.5,127.14,99.82
2016,1,28,10,30,0.0,35.0,0.2,14.0,35.0,26.74,17.21
2016,1,28,10,45,0.0,55.5,0.25,14.5,55.5,42.52,30.68
2016,1,28,11,0,0.0,76.0,0.3,15.0,76.0,58.38,43.88
2016,1,28,11,15,0.0,90.5,0.3,14.5,90.5,69.77,53.41
2016,1,28,11,30,0.0,105.0,0.3,14.0,105.0,81.62,63.31
2016,1,28,11,45,0.0,107.0,0.3,14.0,107.0,83.34,64.65
2016,1,28,12,0,0.0,109.0,0.3,14.0,109.0,85.08,66.06
2016,1,28,12,15,0.0,102.5,0.3,14.0,102.5,79.71,61.57
2016,1,28,12,30,0.0,96.0,0.3,14.0,96.0,74.32,57.1
2016,1,28,12,45,0.0,70.0,0.3,14.0,70.0,53.77,39.94
2016,1,28,13,0,0.0,44.0,0.3,14.0,44.0,33.7,23.07
2016,1,28,13,15,0.0,84.0,0.3,13.5,84.0,64.61,49.29
2016,1,28,13,30,0.0,124.0,0.3,13.0,124.0,99.65,78.66
2016,1,28,13,45,0.0,132.5,0.3,13.0,132.5,108.31,85.79
2016,1,28,14,0,0.0,141.0,0.3,13.0,141.0,117.71,93.66
2016,1,28,14,15,48.5,165.0,0.25,13.0,186.5,210.97,172.08
2016,1,28,14,30,97.0,189.0,0.2,13.0,232.0,295.86,240.83
2016,1,28,14,45,51.0,162.0,0.2,13.0,184.5,219.71,178.36
2016,1,28,15,0,5.0,135.0,0.2,13.0,137.0,126.1,100.88
2016,1,28,15,15,2.5,122.0,0.2,13.0,123.0,112.53,90.11
2016,1,28,15,30,0.0,109.0,0.2,13.0,109.0,99.1,78.91
2016,1,28,15,45,0.0,93.5,0.2,13.0,93.5,85.01,67.11
2016,1,28,16,0,0.0,78.0,0.2,13.0,78.0,70.79,55.0
2016,1,28,16,15,0.0,62.5,0.2,12.5,62.5,56.33,42.6
2016,1,28,16,30,0.0,47.0,0.2,12.0,47.0,41.44,29.62
2016,1,28,16,45,0.0,32.0,0.25,12.0,32.0,26.48,16.33
2016,1,28,17,0,0.0,17.0,0.3,12.0,17.0,12.96,2.98
2016,1,28,17,15,0.0,8.5,0.25,12.0,8.5,6.69,0.0
2016,1,28,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,8.0,17.5,0.4,13.0,18.0,13.53,0.0
2016,1,29,8,0,16.0,35.0,0.4,13.0,36.0,26.07,16.35
2016,1,29,8,15,32.5,52.5,0.4,13.0,58.0,38.4,28.16
2016,1,29,8,30,49.0,70.0,0.4,13.0,80.0,50.57,39.43
2016,1,29,8,45,57.5,88.0,0.4,13.0,102.0,64.55,48.91
2016,1,29,9,0,66.0,106.0,0.4,13.0,124.0,83.99,63.73
2016,1,29,9,15,72.0,123.0,0.4,13.0,145.0,103.94,79.91
2016,1,29,9,30,78.0,140.0,0.4,13.0,166.0,125.05,97.51
2016,1,29,9,45,39.0,112.0,0.4,13.0,125.0,99.28,77.72
2016,1,29,10,0,0.0,84.0,0.4,13.0,84.0,64.58,49.67
2016,1,29,10,15,0.0,71.5,0.4,13.0,71.5,54.87,41.43
2016,1,29,10,30,0.0,59.0,0.4,13.0,59.0,45.22,33.16
2016,1,29,10,45,0.0,88.0,0.4,13.0,88.0,67.78,52.23
2016,1,29,11,0,0.0,117.0,0.4,13.0,117.0,91.3,71.81
2016,1,29,11,15,0.0,78.0,0.4,13.0,78.0,59.95,45.37
2016,1,29,11,30,0.0,39.0,0.4,13.0,39.0,29.85,19.9
2016,1,29,11,45,0.0,67.5,0.4,13.0,67.5,51.83,38.58
2016,1,29,12,0,0.0,96.0,0.4,13.0,96.0,74.25,57.36
2016,1,29,12,15,0.0,61.0,0.4,12.5,61.0,46.82,34.29
2016,1,29,12,30,0.0,26.0,0.4,12.0,26.0,19.88,11.44
2016,1,29,12,45,0.0,36.0,0.4,12.0,36.0,27.56,18.04
2016,1,29,13,0,0.0,46.0,0.4,12.0,46.0,35.25,24.61
2016,1,29,13,15,0.0,30.0,0.4,12.0,30.0,22.94,14.09
2016,1,29,13,30,0.0,14.0,0.4,12.0,14.0,10.69,3.57
2016,1,29,13,45,0.0,25.5,0.4,12.0,25.5,19.48,11.17
2016,1,29,14,0,0.0,37.0,0.4,12.0,37.0,28.29,18.78
2016,1,29,14,15,0.0,22.5,0.4,11.5,22.5,17.17,9.24
2016,1,29,14,30,0.0,8.0,0.4,11.0,8.0,6.09,0.0
2016,1,29,14,45,0.0,21.5,0.4,11.0,21.5,16.39,8.65
2016,1,29,15,0,0.0,35.0,0.4,11.0,35.0,26.72,17.66
2016,1,29,15,15,0.0,31.5,0.4,11.0,31.5,24.02,15.34
2016,1,29,15,30,0.0,28.0,0.4,11.0,28.0,21.33,13.01
2016,1,29,15,45,0.0,24.0,0.4,11.0,24.0,18.27,10.33
2016,1,29,16,0,0.0,20.0,0.4,11.0,20.0,15.2,7.63
2016,1,29,16,15,0.0,16.0,0.4,10.5,16.0,12.15,4.93
2016,1,29,16,30,0.0,12.0,0.4,10.0,12.0,9.1,2.2
2016,1,29,16,45,0.0,8.0,0.4,10.0,8.0,6.06,0.0
2016,1,29,17,0,0.0,4.0,0.4,10.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,0.4,9.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,45,81.5,18.5,0.4,7.0,27.0,14.01,1.07
2016,1,30,8,0,163.0,37.0,0.4,7.0,54.0,27.71,18.39
2016,1,30,8,15,198.0,54.0,0.4,7.0,84.5,39.97,30.36
2016,1,30,8,30,233.0,71.0,0.4,7.0,115.0,51.91,41.67
2016,1,30,8,45,261.0,86.0,0.4,7.5,147.0,67.92,50.32
2016,1,30,9,0,289.0,101.0,0.4,8.0,179.0,101.98,71.54
2016,1,30,9,15,306.5,114.0,0.4,8.0,208.5,136.85,98.72
2016,1,30,9,30,324.0,127.0,0.4,8.0,238.0,174.05,130.42
2016,1,30,9,45,579.0,96.0,0.4,8.5,320.5,252.81,189.38
2016,1,30,10,0,834.0,65.0,0.4,9.0,403.0,351.79,267.23
2016,1,30,10,15,850.5,66.5,0.4,9.5,434.0,412.36,319.8
2016,1,30,10,30,867.0,68.0,0.4,10.0,465.0,471.82,370.05
2016,1,30,10,45,878.0,69.5,0.4,10.5,490.0,529.5,417.06
2016,1,30,11,0,889.0,71.0,0.4,11.0,515.0,586.54,461.73
2016,1,30,11,15,515.0,156.5,0.4,11.0,416.0,487.83,387.85
2016,1,30,11,30,141.0,242.0,0.4,11.0,317.0,324.23,259.87
2016,1,30,11,45,274.0,228.5,0.4,11.0,377.0,431.14,346.52
2016,1,30,12,0,407.0,215.0,0.4,11.0,437.0,534.52,425.85
2016,1,30,12,15,288.0,235.0,0.4,11.0,392.5,482.21,383.81
2016,1,30,12,30,169.0,255.0,0.4,11.0,348.0,402.13,321.55
2016,1,30,12,45,185.0,251.5,0.4,11.5,353.0,422.35,337.99
2016,1,30,13,0,201.0,248.0,0.4,12.0,358.0,442.92,353.56
2016,1,30,13,15,388.0,202.0,0.4,11.5,407.5,592.71,470.66
2016,1,30,13,30,575.0,156.0,0.4,11.0,457.0,752.51,587.5
2016,1,30,13,45,622.5,136.0,0.45,11.0,450.5,799.92,619.46
2016,1,30,14,0,670.0,116.0,0.5,11.0,444.0,835.39,644.86
2016,1,30,14,15,335.5,132.5,0.45,10.5,296.5,523.02,419.49
2016,1,30,14,30,1.0,149.0,0.4,10.0,149.0,130.29,103.85
2016,1,30,14,45,64.5,157.5,0.4,10.0,182.5,225.6,187.46
2016,1,30,15,0,128.0,166.0,0.4,10.0,216.0,328.51,272.2
2016,1,30,15,15,122.0,151.0,0.4,9.5,194.5,307.62,255.41
2016,1,30,15,30,116.0,136.0,0.4,9.0,173.0,286.38,239.13
2016,1,30,15,45,110.0,118.0,0.4,9.0,149.5,260.01,217.87
2016,1,30,16,0,104.0,100.0,0.4,9.0,126.0,233.13,195.63
2016,1,30,16,15,91.5,82.0,0.4,8.5,101.5,199.76,167.38
2016,1,30,16,30,79.0,64.0,0.4,8.0,77.0,166.11,137.98
2016,1,30,16,45,57.0,46.0,0.4,7.5,54.0,123.6,99.71
2016,1,30,17,0,35.0,28.0,0.4,7.0,31.0,78.39,53.28
2016,1,30,17,15,17.5,14.0,0.4,6.5,15.5,24.84,0.0
2016,1,30,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,7,45,268.5,14.0,0.55,4.5,43.0,12.55,1.32
2016,1,31,8,0,537.0,28.0,0.5,5.0,86.0,26.01,17.19
2016,1,31,8,15,617.5,33.5,0.5,5.5,130.5,31.36,22.82
2016,1,31,8,30,698.0,39.0,0.5,6.0,175.0,36.83,28.15
2016,1,31,8,45,747.5,42.5,0.5,6.5,220.0,52.87,31.65
2016,1,31,9,0,797.0,46.0,0.5,7.0,265.0,113.62,61.76
2016,1,31,9,15,828.0,49.0,0.5,7.5,307.5,174.03,106.77
2016,1,31,9,30,859.0,52.0,0.5,8.0,350.0,237.74,161.5
2016,1,31,9,45,876.0,55.5,0.55,8.5,387.0,301.09,218.94
2016,1,31,10,0,893.0,59.0,0.6,9.0,424.0,365.57,277.11
2016,1,31,10,15,908.0,60.5,0.6,9.0,456.0,428.14,332.77
2016,1,31,10,30,923.0,62.0,0.6,9.0,488.0,490.97,386.83
2016,1,31,10,45,931.5,64.0,0.65,9.0,513.5,550.96,437.32
2016,1,31,11,0,940.0,66.0,0.7,9.0,539.0,609.95,485.4
2016,1,31,11,15,946.0,66.5,0.7,9.0,557.0,664.53,528.18
2016,1,31,11,30,952.0,67.0,0.7,9.0,575.0,717.29,568.31
2016,1,31,11,45,953.0,68.5,0.7,9.5,585.0,765.56,601.93
2016,1,31,12,0,954.0,70.0,0.7,10.0,595.0,811.16,631.77
2016,1,31,12,15,954.5,70.5,0.7,10.0,597.5,852.34,659.36
2016,1,31,12,30,955.0,71.0,0.7,10.0,600.0,890.43,684.68
2016,1,31,12,45,942.0,75.0,0.75,10.0,593.0,917.81,703.72
2016,1,31,13,0,929.0,79.0,0.8,10.0,586.0,941.12,720.28
2016,1,31,13,15,923.5,78.0,0.8,9.5,573.0,961.13,735.09
2016,1,31,13,30,918.0,77.0,0.8,9.0,560.0,977.3,747.55
2016,1,31,13,45,908.0,76.5,0.85,9.0,539.5,985.94,754.96
2016,1,31,14,0,898.0,76.0,0.9,9.0,519.0,990.63,760.03
2016,1,31,14,15,651.5,121.0,0.9,9.0,433.5,833.04,653.13
2016,1,31,14,30,405.0,166.0,0.9,9.0,348.0,638.61,514.07
2016,1,31,14,45,621.5,116.5,0.9,9.0,372.5,807.29,642.25
2016,1,31,15,0,838.0,67.0,0.9,9.0,397.0,953.34,742.72
2016,1,31,15,15,811.5,64.0,0.9,8.5,358.0,919.56,719.66
2016,1,31,15,30,785.0,61.0,0.9,8.0,319.0,882.69,696.61
2016,1,31,15,45,747.5,57.0,0.9,8.0,276.0,831.17,660.93
2016,1,31,16,0,710.0,53.0,0.9,8.0,233.0,777.6,622.28
2016,1,31,16,15,650.5,47.5,0.9,7.5,188.5,700.32,564.99
2016,1,31,16,30,591.0,42.0,0.9,7.0,144.0,622.9,504.18
2016,1,31,16,45,494.5,34.0,0.9,6.5,102.0,511.81,412.55
2016,1,31,17,0,398.0,26.0,0.9,6.0,60.0,419.05,307.21
2016,1,31,17,15,199.0,13.0,0.9,6.0,30.0,167.67,0.0
2016,1,31,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,15,94.0,5.5,0.55,2.5,7.5,0.0,0.0
2016,2,1,7,30,188.0,11.0,0.5,3.0,15.0,8.65,0.0
2016,2,1,7,45,348.0,20.5,0.5,4.0,51.0,18.64,5.85
2016,2,1,8,0,508.0,30.0,0.5,5.0,87.0,27.66,18.74
2016,2,1,8,15,589.5,36.5,0.5,5.5,131.5,33.78,25.05
2016,2,1,8,30,671.0,43.0,0.5,6.0,176.0,39.99,31.05
2016,2,1,8,45,713.0,48.5,0.5,6.5,220.0,56.17,35.55
2016,2,1,9,0,755.0,54.0,0.5,7.0,264.0,113.24,63.26
2016,2,1,9,15,787.5,57.5,0.5,7.5,306.0,172.35,107.16
2016,2,1,9,30,820.0,61.0,0.5,8.0,348.0,235.16,160.85
2016,2,1,9,45,835.0,65.5,0.5,8.5,384.5,297.47,217.03
2016,2,1,10,0,850.0,70.0,0.5,9.0,421.0,360.82,273.71
2016,2,1,10,15,866.0,72.0,0.45,9.0,452.5,422.94,328.19
2016,2,1,10,30,882.0,74.0,0.4,9.0,484.0,485.55,381.13
2016,2,1,10,45,897.5,74.0,0.4,9.5,510.5,543.48,428.34
2016,2,1,11,0,913.0,74.0,0.4,10.0,537.0,602.86,474.76
2016,2,1,11,15,920.0,75.0,0.4,10.0,555.0,657.49,516.86
2016,2,1,11,30,927.0,76.0,0.4,10.0,573.0,710.48,556.5
2016,2,1,11,45,933.0,75.5,0.45,10.5,584.0,759.23,591.14
2016,2,1,12,0,939.0,75.0,0.5,11.0,595.0,805.71,622.1
2016,2,1,12,15,939.5,75.0,0.5,11.0,597.5,845.9,648.68
2016,2,1,12,30,940.0,75.0,0.5,11.0,600.0,883.03,673.07
2016,2,1,12,45,781.0,114.0,0.5,11.0,547.5,838.33,642.35
2016,2,1,13,0,622.0,153.0,0.5,11.0,495.0,765.75,593.34
2016,2,1,13,15,770.0,114.5,0.5,11.0,528.5,880.05,673.24
2016,2,1,13,30,918.0,76.0,0.5,11.0,562.0,976.62,736.05
2016,2,1,13,45,907.0,75.5,0.5,11.0,541.0,984.31,740.17
2016,2,1,14,0,896.0,75.0,0.5,11.0,520.0,988.03,743.43
2016,2,1,14,15,821.0,80.0,0.5,10.5,471.0,943.5,716.46
2016,2,1,14,30,746.0,85.0,0.5,10.0,422.0,882.28,678.56
2016,2,1,14,45,792.0,75.5,0.5,9.5,410.5,919.55,707.29
2016,2,1,15,0,838.0,66.0,0.5,9.0,399.0,952.77,731.53
2016,2,1,15,15,812.5,63.5,0.45,8.5,360.5,920.66,710.64
2016,2,1,15,30,787.0,61.0,0.4,8.0,322.0,885.45,688.2
2016,2,1,15,45,753.5,56.5,0.4,8.0,280.0,837.08,655.61
2016,2,1,16,0,720.0,52.0,0.4,8.0,238.0,786.57,620.14
2016,2,1,16,15,663.0,47.0,0.4,7.5,193.5,712.04,566.27
2016,2,1,16,30,606.0,42.0,0.4,7.0,149.0,637.18,508.93
2016,2,1,16,45,510.0,34.5,0.45,6.5,106.0,526.47,420.42
2016,2,1,17,0,414.0,27.0,0.5,6.0,63.0,419.46,312.27
2016,2,1,17,15,207.0,13.5,0.5,5.5,31.5,212.37,0.0
2016,2,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
