Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,6.0,0.45,6.5,7.5,0.0,0.0
2016,2,2,7,30,107.0,12.0,0.4,7.0,15.0,9.44,0.0
2016,2,2,7,45,268.5,23.0,0.35,7.5,49.5,18.96,6.84
2016,2,2,8,0,430.0,34.0,0.3,8.0,84.0,28.37,19.22
2016,2,2,8,15,517.0,41.5,0.3,8.0,127.5,34.66,25.62
2016,2,2,8,30,604.0,49.0,0.3,8.0,171.0,41.04,31.8
2016,2,2,8,45,668.5,52.5,0.3,8.5,216.5,57.68,37.62
2016,2,2,9,0,733.0,56.0,0.3,9.0,262.0,112.25,62.91
2016,2,2,9,15,366.5,85.5,0.3,9.0,188.5,125.39,85.84
2016,2,2,9,30,0.0,115.0,0.3,9.0,115.0,87.44,70.09
2016,2,2,9,45,54.5,147.5,0.3,9.5,170.0,130.85,104.92
2016,2,2,10,0,109.0,180.0,0.3,10.0,225.0,186.13,149.42
2016,2,2,10,15,199.0,188.0,0.3,10.0,278.5,238.94,191.6
2016,2,2,10,30,289.0,196.0,0.3,10.0,332.0,310.37,248.96
2016,2,2,10,45,339.0,198.0,0.3,10.5,365.5,358.92,287.49
2016,2,2,11,0,389.0,200.0,0.3,11.0,399.0,412.18,329.24
2016,2,2,11,15,660.5,135.5,0.3,11.0,487.0,564.26,446.36
2016,2,2,11,30,932.0,71.0,0.3,11.0,575.0,708.42,553.0
2016,2,2,11,45,936.5,71.0,0.3,11.5,585.5,756.84,584.7
2016,2,2,12,0,941.0,71.0,0.3,12.0,596.0,802.88,614.15
2016,2,2,12,15,941.5,71.0,0.3,12.0,598.5,843.13,640.45
2016,2,2,12,30,942.0,71.0,0.3,12.0,601.0,880.31,664.58
2016,2,2,12,45,939.0,71.0,0.3,12.0,595.5,911.22,684.49
2016,2,2,13,0,936.0,71.0,0.3,12.0,590.0,938.55,702.15
2016,2,2,13,15,930.5,70.5,0.25,12.0,577.0,959.29,714.52
2016,2,2,13,30,925.0,70.0,0.2,12.0,564.0,976.18,724.63
2016,2,2,13,45,914.0,69.5,0.2,12.0,543.0,983.89,730.07
2016,2,2,14,0,903.0,69.0,0.2,12.0,522.0,987.59,733.27
2016,2,2,14,15,890.0,67.5,0.2,11.5,494.5,984.03,733.34
2016,2,2,14,30,877.0,66.0,0.2,11.0,467.0,976.59,731.15
2016,2,2,14,45,858.5,64.5,0.2,11.0,433.5,959.96,721.75
2016,2,2,15,0,840.0,63.0,0.2,11.0,400.0,951.33,717.71
2016,2,2,15,15,814.0,60.5,0.15,10.5,361.5,918.73,697.85
2016,2,2,15,30,788.0,58.0,0.1,10.0,323.0,883.08,675.9
2016,2,2,15,45,747.5,55.0,0.1,10.0,280.0,830.03,640.77
2016,2,2,16,0,707.0,52.0,0.1,10.0,237.0,775.05,602.97
2016,2,2,16,15,650.0,47.0,0.15,9.0,193.0,700.8,551.92
2016,2,2,16,30,593.0,42.0,0.2,8.0,149.0,626.36,497.28
2016,2,2,16,45,494.5,34.5,0.25,7.5,106.5,513.91,408.68
2016,2,2,17,0,396.0,27.0,0.3,7.0,64.0,418.66,314.99
2016,2,2,17,15,198.0,13.5,0.25,6.5,32.0,206.76,0.0
2016,2,2,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,3.0,0.6,5.0,3.0,0.0,0.0
2016,2,3,7,30,0.0,6.0,0.5,5.0,6.0,4.72,0.0
2016,2,3,7,45,0.0,20.5,0.45,5.5,20.5,15.64,5.39
2016,2,3,8,0,0.0,35.0,0.4,6.0,35.0,26.28,17.64
2016,2,3,8,15,0.0,52.5,0.35,6.0,52.5,38.8,29.62
2016,2,3,8,30,0.0,70.0,0.3,6.0,70.0,51.17,41.31
2016,2,3,8,45,5.0,87.0,0.3,6.5,88.5,63.48,50.15
2016,2,3,9,0,10.0,104.0,0.3,7.0,107.0,77.61,62.04
2016,2,3,9,15,15.0,119.0,0.3,7.0,124.0,91.27,73.48
2016,2,3,9,30,20.0,134.0,0.3,7.0,141.0,105.73,85.6
2016,2,3,9,45,226.0,140.0,0.35,7.5,234.0,179.94,141.29
2016,2,3,10,0,432.0,146.0,0.4,8.0,327.0,278.6,218.68
2016,2,3,10,15,296.0,178.0,0.4,8.0,306.5,275.46,220.77
2016,2,3,10,30,160.0,210.0,0.4,8.0,286.0,255.18,207.17
2016,2,3,10,45,279.0,205.0,0.4,8.5,345.5,334.15,270.99
2016,2,3,11,0,398.0,200.0,0.4,9.0,405.0,416.92,336.18
2016,2,3,11,15,313.5,223.0,0.4,9.0,388.0,412.05,331.98
2016,2,3,11,30,229.0,246.0,0.4,9.0,371.0,385.01,310.82
2016,2,3,11,45,119.5,220.5,0.45,9.0,286.0,295.9,240.38
2016,2,3,12,0,10.0,195.0,0.5,9.0,201.0,167.38,135.09
2016,2,3,12,15,44.5,224.5,0.5,9.0,250.0,240.19,196.06
2016,2,3,12,30,79.0,254.0,0.5,9.0,299.0,305.23,248.47
2016,2,3,12,45,76.0,251.0,0.5,9.0,294.0,305.43,248.2
2016,2,3,13,0,73.0,248.0,0.5,9.0,289.0,305.31,248.24
2016,2,3,13,15,160.0,244.0,0.45,8.5,331.5,408.19,331.95
2016,2,3,13,30,247.0,240.0,0.4,8.0,374.0,516.69,416.33
2016,2,3,13,45,123.5,143.0,0.4,8.0,210.0,269.1,222.0
2016,2,3,14,0,0.0,46.0,0.4,8.0,46.0,35.22,24.77
2016,2,3,14,15,0.0,82.5,0.4,8.0,82.5,63.42,49.53
2016,2,3,14,30,0.0,119.0,0.4,8.0,119.0,97.31,78.57
2016,2,3,14,45,0.0,63.0,0.4,8.0,63.0,48.3,36.51
2016,2,3,15,0,0.0,7.0,0.4,8.0,7.0,5.32,0.0
2016,2,3,15,15,0.0,6.5,0.4,7.5,6.5,4.94,0.0
2016,2,3,15,30,0.0,6.0,0.4,7.0,6.0,4.56,0.0
2016,2,3,15,45,0.0,5.0,0.4,7.0,5.0,3.79,0.0
2016,2,3,16,0,0.0,4.0,0.4,7.0,4.0,3.03,0.0
2016,2,3,16,15,0.0,3.0,0.4,6.5,3.0,2.27,0.0
2016,2,3,16,30,0.0,2.0,0.4,6.0,2.0,1.51,0.0
2016,2,3,16,45,0.0,1.5,0.4,6.0,1.5,1.13,0.0
2016,2,3,17,0,0.0,1.0,0.4,6.0,1.0,0.75,0.0
2016,2,3,17,15,0.0,0.5,0.4,6.0,0.5,0.38,0.0
2016,2,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,66.0,6.5,0.4,6.0,8.5,0.0,0.0
2016,2,4,7,30,132.0,13.0,0.4,6.0,17.0,10.23,0.0
2016,2,4,7,45,261.5,25.5,0.4,6.0,51.5,20.98,9.86
2016,2,4,8,0,391.0,38.0,0.4,6.0,86.0,31.42,22.26
2016,2,4,8,15,473.0,46.5,0.35,6.5,128.5,38.33,29.17
2016,2,4,8,30,555.0,55.0,0.3,7.0,171.0,45.28,35.83
2016,2,4,8,45,609.5,60.5,0.3,7.5,214.5,57.61,39.23
2016,2,4,9,0,664.0,66.0,0.3,8.0,258.0,109.88,64.09
2016,2,4,9,15,627.0,78.5,0.3,8.5,281.0,161.06,104.3
2016,2,4,9,30,590.0,91.0,0.3,9.0,304.0,207.59,146.35
2016,2,4,9,45,513.5,118.5,0.3,9.5,318.0,246.5,184.63
2016,2,4,10,0,437.0,146.0,0.3,10.0,332.0,279.87,217.02
2016,2,4,10,15,344.5,175.5,0.25,10.5,328.5,292.2,230.75
2016,2,4,10,30,252.0,205.0,0.2,11.0,325.0,300.57,239.4
2016,2,4,10,45,553.5,145.5,0.2,12.0,427.5,431.21,340.78
2016,2,4,11,0,855.0,86.0,0.2,13.0,530.0,585.5,455.62
2016,2,4,11,15,862.5,87.0,0.2,13.0,548.0,638.93,494.72
2016,2,4,11,30,870.0,88.0,0.2,13.0,566.0,690.9,532.94
2016,2,4,11,45,873.0,89.5,0.2,13.5,576.5,738.5,565.99
2016,2,4,12,0,876.0,91.0,0.2,14.0,587.0,783.78,595.0
2016,2,4,12,15,739.0,128.5,0.2,14.0,549.0,758.1,576.61
2016,2,4,12,30,602.0,166.0,0.2,14.0,511.0,713.95,545.59
2016,2,4,12,45,741.0,127.5,0.2,14.5,547.5,819.84,618.47
2016,2,4,13,0,880.0,89.0,0.2,15.0,584.0,921.29,682.48
2016,2,4,13,15,722.5,128.0,0.15,15.0,529.0,853.08,635.72
2016,2,4,13,30,565.0,167.0,0.1,15.0,474.0,756.78,572.27
2016,2,4,13,45,541.5,168.0,0.1,15.0,453.5,749.73,569.64
2016,2,4,14,0,518.0,169.0,0.1,15.0,433.0,739.58,563.4
2016,2,4,14,15,526.5,157.0,0.1,14.5,413.5,742.85,567.88
2016,2,4,14,30,535.0,145.0,0.1,14.0,394.0,743.45,570.26
2016,2,4,14,45,439.5,150.5,0.1,14.0,345.5,659.18,511.76
2016,2,4,15,0,344.0,156.0,0.1,14.0,297.0,549.49,433.68
2016,2,4,15,15,327.5,144.5,0.1,13.5,268.5,520.57,415.36
2016,2,4,15,30,311.0,133.0,0.1,13.0,240.0,490.63,394.62
2016,2,4,15,45,486.5,97.0,0.15,12.5,239.5,633.57,504.09
2016,2,4,16,0,662.0,61.0,0.2,12.0,239.0,753.7,588.72
2016,2,4,16,15,605.0,55.0,0.15,11.5,195.5,679.54,532.83
2016,2,4,16,30,548.0,49.0,0.1,11.0,152.0,605.73,477.31
2016,2,4,16,45,455.5,40.5,0.1,11.0,110.0,498.99,393.29
2016,2,4,17,0,363.0,32.0,0.1,11.0,68.0,396.95,301.71
2016,2,4,17,15,181.5,16.0,0.2,10.5,34.0,201.44,36.48
2016,2,4,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,0.75,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,0.6,6.0,11.0,8.65,0.0
2016,2,5,7,45,31.5,28.0,0.45,7.0,32.0,20.99,10.4
2016,2,5,8,0,63.0,45.0,0.3,8.0,53.0,33.13,23.67
2016,2,5,8,15,79.5,64.0,0.25,8.5,78.5,46.22,36.05
2016,2,5,8,30,96.0,83.0,0.2,9.0,104.0,59.03,47.93
2016,2,5,8,45,108.0,101.5,0.2,10.0,130.0,73.13,56.85
2016,2,5,9,0,120.0,120.0,0.2,11.0,156.0,97.71,73.88
2016,2,5,9,15,130.5,136.5,0.2,11.5,180.5,122.76,93.36
2016,2,5,9,30,141.0,153.0,0.2,12.0,205.0,149.48,115.19
2016,2,5,9,45,412.5,122.5,0.2,12.5,295.0,221.49,165.82
2016,2,5,10,0,684.0,92.0,0.2,13.0,385.0,321.66,241.78
2016,2,5,10,15,615.5,120.0,0.2,13.0,398.0,364.94,280.78
2016,2,5,10,30,547.0,148.0,0.2,13.0,411.0,393.84,307.11
2016,2,5,10,45,686.0,126.0,0.2,13.5,473.0,487.42,379.42
2016,2,5,11,0,825.0,104.0,0.2,14.0,535.0,586.04,452.99
2016,2,5,11,15,832.5,105.0,0.15,14.0,553.0,638.43,491.29
2016,2,5,11,30,840.0,106.0,0.1,14.0,571.0,689.42,527.97
2016,2,5,11,45,846.0,106.0,0.1,14.0,582.0,736.68,561.59
2016,2,5,12,0,852.0,106.0,0.1,14.0,593.0,781.87,592.14
2016,2,5,12,15,853.5,106.0,0.1,14.0,595.5,821.2,617.63
2016,2,5,12,30,855.0,106.0,0.1,14.0,598.0,857.7,641.13
2016,2,5,12,45,754.0,127.5,0.1,14.5,558.5,831.45,622.08
2016,2,5,13,0,653.0,149.0,0.1,15.0,519.0,790.78,594.5
2016,2,5,13,15,608.5,159.0,0.05,15.0,498.5,781.17,588.55
2016,2,5,13,30,564.0,169.0,0.0,15.0,478.0,758.32,573.48
2016,2,5,13,45,385.0,200.0,0.0,15.0,407.5,611.19,469.83
2016,2,5,14,0,206.0,231.0,0.0,15.0,337.0,460.8,359.6
2016,2,5,14,15,529.0,155.5,0.0,15.0,408.5,743.73,571.13
2016,2,5,14,30,852.0,80.0,0.0,15.0,480.0,984.51,726.57
2016,2,5,14,45,827.0,79.5,0.05,15.0,445.5,962.6,709.71
2016,2,5,15,0,802.0,79.0,0.1,15.0,411.0,936.96,695.59
2016,2,5,15,15,775.5,75.5,0.1,14.5,372.0,902.64,676.18
2016,2,5,15,30,749.0,72.0,0.1,14.0,333.0,865.23,654.26
2016,2,5,15,45,702.5,69.0,0.1,13.5,289.5,814.93,622.72
2016,2,5,16,0,656.0,66.0,0.1,13.0,246.0,755.43,583.49
2016,2,5,16,15,597.5,59.5,0.2,12.5,201.0,679.11,531.47
2016,2,5,16,30,539.0,53.0,0.3,12.0,156.0,603.05,476.43
2016,2,5,16,45,457.5,43.0,0.45,11.5,114.0,504.0,400.43
2016,2,5,17,0,376.0,33.0,0.6,11.0,72.0,409.08,316.8
2016,2,5,17,15,188.0,16.5,0.65,10.5,36.0,209.24,69.21
2016,2,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,15,96.0,7.5,0.8,8.5,10.5,5.9,0.0
2016,2,6,7,30,192.0,15.0,0.6,9.0,21.0,11.8,0.0
2016,2,6,7,45,325.0,25.0,0.45,9.5,57.5,20.7,10.53
2016,2,6,8,0,458.0,35.0,0.3,10.0,94.0,29.23,20.12
2016,2,6,8,15,534.5,42.0,0.25,10.5,137.5,35.11,25.9
2016,2,6,8,30,611.0,49.0,0.2,11.0,181.0,41.05,31.52
2016,2,6,8,45,656.5,54.5,0.15,12.0,224.5,56.42,37.96
2016,2,6,9,0,702.0,60.0,0.1,13.0,268.0,110.4,62.03
2016,2,6,9,15,734.0,63.5,0.05,13.5,308.5,166.41,101.72
2016,2,6,9,30,766.0,67.0,0.0,14.0,349.0,226.13,150.82
2016,2,6,9,45,794.0,68.0,0.0,14.5,386.5,285.95,202.45
2016,2,6,10,0,822.0,69.0,0.0,15.0,424.0,348.3,256.02
2016,2,6,10,15,658.0,116.0,0.0,15.5,413.0,378.01,286.25
2016,2,6,10,30,494.0,163.0,0.0,16.0,402.0,382.47,294.22
2016,2,6,10,45,684.0,119.0,0.0,17.0,468.5,479.73,367.85
2016,2,6,11,0,874.0,75.0,0.0,18.0,535.0,581.42,442.17
2016,2,6,11,15,880.0,76.0,0.0,18.0,552.5,633.82,480.54
2016,2,6,11,30,886.0,77.0,0.0,18.0,570.0,684.59,517.21
2016,2,6,11,45,892.0,76.0,0.0,18.5,581.0,731.31,548.58
2016,2,6,12,0,898.0,75.0,0.0,19.0,592.0,775.85,576.28
2016,2,6,12,15,755.5,120.5,0.0,19.0,557.0,762.93,566.8
2016,2,6,12,30,613.0,166.0,0.0,19.0,522.0,723.63,539.75
2016,2,6,12,45,742.0,124.5,0.0,19.5,552.0,817.91,602.88
2016,2,6,13,0,871.0,83.0,0.0,20.0,582.0,896.63,651.11
2016,2,6,13,15,865.5,82.5,0.0,19.5,569.0,916.14,663.78
2016,2,6,13,30,860.0,82.0,0.0,19.0,556.0,932.03,675.33
2016,2,6,13,45,851.0,80.5,0.0,19.0,536.0,951.19,687.87
2016,2,6,14,0,842.0,79.0,0.0,19.0,516.0,955.24,690.99
2016,2,6,14,15,684.0,114.5,0.0,19.0,458.0,860.66,631.59
2016,2,6,14,30,526.0,150.0,0.0,19.0,400.0,741.08,555.14
2016,2,6,14,45,651.0,111.0,0.05,19.0,398.5,833.99,620.36
2016,2,6,15,0,776.0,72.0,0.1,19.0,397.0,902.69,665.36
2016,2,6,15,15,750.5,69.0,0.15,18.0,359.5,870.24,647.52
2016,2,6,15,30,725.0,66.0,0.2,17.0,322.0,834.89,628.91
2016,2,6,15,45,688.0,62.0,0.3,16.5,280.5,784.5,598.94
2016,2,6,16,0,651.0,58.0,0.4,16.0,239.0,739.7,571.42
2016,2,6,16,15,596.0,52.5,0.45,15.5,196.0,668.3,522.1
2016,2,6,16,30,541.0,47.0,0.5,15.0,153.0,597.33,470.2
2016,2,6,16,45,457.0,39.0,0.6,14.5,112.0,498.77,394.39
2016,2,6,17,0,373.0,31.0,0.7,14.0,71.0,404.62,313.09
2016,2,6,17,15,186.5,15.5,0.7,13.5,35.5,207.67,90.62
2016,2,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,135.5,7.0,0.3,11.5,12.5,5.51,0.0
2016,2,7,7,30,271.0,14.0,0.3,12.0,25.0,11.02,0.0
2016,2,7,7,45,400.5,23.0,0.3,12.5,63.0,20.99,10.99
2016,2,7,8,0,530.0,32.0,0.3,13.0,101.0,29.5,20.15
2016,2,7,8,15,602.0,37.5,0.25,13.5,145.5,34.73,25.26
2016,2,7,8,30,674.0,43.0,0.2,14.0,190.0,40.06,30.24
2016,2,7,8,45,718.5,47.0,0.2,14.5,234.5,50.94,32.82
2016,2,7,9,0,763.0,51.0,0.2,15.0,279.0,107.47,56.97
2016,2,7,9,15,793.0,54.0,0.2,15.5,321.0,166.51,98.58
2016,2,7,9,30,823.0,57.0,0.2,16.0,363.0,230.89,151.5
2016,2,7,9,45,842.5,59.5,0.2,17.0,400.5,292.37,204.44
2016,2,7,10,0,862.0,62.0,0.2,18.0,438.0,355.29,258.15
2016,2,7,10,15,877.0,63.5,0.2,18.0,469.5,416.63,310.35
2016,2,7,10,30,892.0,65.0,0.2,18.0,501.0,478.29,361.1
2016,2,7,10,45,903.5,66.0,0.2,18.5,527.0,537.69,407.64
2016,2,7,11,0,915.0,67.0,0.2,19.0,553.0,596.45,451.82
2016,2,7,11,15,921.5,67.5,0.2,19.0,571.5,650.66,492.04
2016,2,7,11,30,928.0,68.0,0.2,19.0,590.0,703.15,529.83
2016,2,7,11,45,932.5,68.0,0.2,19.5,600.5,751.71,561.82
2016,2,7,12,0,937.0,68.0,0.2,20.0,611.0,797.88,590.35
2016,2,7,12,15,938.0,68.0,0.2,20.0,614.0,838.66,616.12
2016,2,7,12,30,939.0,68.0,0.2,20.0,617.0,876.4,639.78
2016,2,7,12,45,938.5,67.5,0.2,20.5,612.5,909.01,658.84
2016,2,7,13,0,938.0,67.0,0.2,21.0,608.0,938.16,675.66
2016,2,7,13,15,934.0,66.5,0.2,21.0,595.5,960.49,689.55
2016,2,7,13,30,930.0,66.0,0.2,21.0,583.0,979.0,701.27
2016,2,7,13,45,923.0,65.0,0.2,21.0,563.0,990.08,708.58
2016,2,7,14,0,916.0,64.0,0.2,21.0,543.0,997.18,713.71
2016,2,7,14,15,904.5,62.5,0.2,20.5,516.0,995.17,714.79
2016,2,7,14,30,893.0,61.0,0.2,20.0,489.0,989.2,713.7
2016,2,7,14,45,877.5,59.5,0.2,20.0,455.5,975.4,706.5
2016,2,7,15,0,862.0,58.0,0.2,20.0,422.0,957.97,697.13
2016,2,7,15,15,839.5,56.0,0.2,19.5,384.0,929.44,681.9
2016,2,7,15,30,817.0,54.0,0.2,19.0,346.0,897.93,664.45
2016,2,7,15,45,784.5,51.0,0.25,18.5,303.0,863.33,645.19
2016,2,7,16,0,752.0,48.0,0.3,18.0,260.0,815.32,615.79
2016,2,7,16,15,703.5,44.0,0.35,17.5,215.5,749.26,572.21
2016,2,7,16,30,655.0,40.0,0.4,17.0,171.0,682.73,525.38
2016,2,7,16,45,573.5,34.0,0.45,16.5,127.0,584.9,452.21
2016,2,7,17,0,492.0,28.0,0.5,16.0,83.0,490.13,372.72
2016,2,7,17,15,342.0,19.0,0.5,15.5,48.0,331.97,170.3
2016,2,7,17,30,192.0,10.0,0.5,15.0,13.0,153.72,0.0
2016,2,7,17,45,96.0,5.0,0.5,14.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.0,0.5,11.5,13.0,6.29,0.0
2016,2,8,7,30,224.0,16.0,0.5,12.0,26.0,13.17,0.0
2016,2,8,7,45,360.5,26.0,0.5,12.5,65.0,21.62,11.81
2016,2,8,8,0,497.0,36.0,0.5,13.0,104.0,30.22,20.82
2016,2,8,8,15,573.5,43.0,0.45,13.5,149.0,39.24,29.26
2016,2,8,8,30,650.0,50.0,0.4,14.0,194.0,45.69,35.24
2016,2,8,8,45,698.0,54.5,0.4,14.5,239.5,56.11,44.57
2016,2,8,9,0,746.0,59.0,0.4,15.0,285.0,112.21,61.71
2016,2,8,9,15,777.5,62.5,0.35,15.5,327.5,171.05,103.08
2016,2,8,9,30,809.0,66.0,0.3,16.0,370.0,233.53,154.25
2016,2,8,9,45,837.0,67.0,0.3,17.0,409.0,296.14,207.74
2016,2,8,10,0,865.0,68.0,0.3,18.0,448.0,361.62,263.18
2016,2,8,10,15,880.0,69.5,0.3,18.5,480.5,423.39,315.14
2016,2,8,10,30,895.0,71.0,0.3,19.0,513.0,485.47,365.44
2016,2,8,10,45,904.5,73.0,0.3,19.5,538.5,545.25,412.09
2016,2,8,11,0,914.0,75.0,0.3,20.0,564.0,604.19,456.22
2016,2,8,11,15,920.5,76.0,0.3,20.0,582.5,659.15,496.81
2016,2,8,11,30,927.0,77.0,0.3,20.0,601.0,712.41,534.96
2016,2,8,11,45,930.0,77.5,0.3,20.5,612.0,760.69,566.91
2016,2,8,12,0,933.0,78.0,0.3,21.0,623.0,806.47,595.07
2016,2,8,12,15,934.0,78.0,0.3,21.0,625.5,847.4,620.86
2016,2,8,12,30,935.0,78.0,0.3,21.0,628.0,885.28,644.54
2016,2,8,12,45,935.0,77.0,0.3,21.0,623.5,917.91,664.8
2016,2,8,13,0,935.0,76.0,0.3,21.0,619.0,947.09,682.91
2016,2,8,13,15,930.5,75.5,0.25,21.0,606.0,969.14,695.57
2016,2,8,13,30,926.0,75.0,0.2,21.0,593.0,987.34,706.06
2016,2,8,13,45,918.0,74.0,0.2,21.0,573.0,997.64,712.87
2016,2,8,14,0,910.0,73.0,0.2,21.0,553.0,1003.93,717.5
2016,2,8,14,15,898.5,71.5,0.2,20.5,525.5,1002.12,718.74
2016,2,8,14,30,887.0,70.0,0.2,20.0,498.0,996.36,717.81
2016,2,8,14,45,871.0,68.0,0.2,20.0,464.5,981.6,710.04
2016,2,8,15,0,855.0,66.0,0.2,20.0,431.0,974.95,707.53
2016,2,8,15,15,832.5,63.5,0.2,19.5,392.0,945.64,691.78
2016,2,8,15,30,810.0,61.0,0.2,19.0,353.0,913.1,673.88
2016,2,8,15,45,777.0,57.5,0.2,18.5,310.0,866.05,645.76
2016,2,8,16,0,744.0,54.0,0.2,18.0,267.0,816.76,615.01
2016,2,8,16,15,694.0,49.5,0.2,17.0,221.5,748.48,570.5
2016,2,8,16,30,644.0,45.0,0.2,16.0,176.0,679.58,522.67
2016,2,8,16,45,561.5,38.0,0.25,15.0,131.0,579.42,449.15
2016,2,8,17,0,479.0,31.0,0.3,14.0,86.0,482.1,369.93
2016,2,8,17,15,324.0,21.0,0.3,14.0,50.5,331.09,190.76
2016,2,8,17,30,169.0,11.0,0.3,14.0,15.0,137.13,0.0
2016,2,8,17,45,84.5,5.5,0.3,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,0.4,11.5,13.0,10.23,0.0
2016,2,9,7,30,0.0,26.0,0.4,12.0,26.0,18.56,0.0
2016,2,9,7,45,213.5,33.5,0.4,12.5,63.0,25.39,15.19
2016,2,9,8,0,427.0,41.0,0.4,13.0,100.0,33.87,24.07
2016,2,9,8,15,499.5,48.0,0.35,13.5,142.5,39.53,29.55
2016,2,9,8,30,572.0,55.0,0.3,14.0,185.0,45.26,34.88
2016,2,9,8,45,616.0,61.0,0.3,14.5,227.5,55.26,43.83
2016,2,9,9,0,660.0,67.0,0.3,15.0,270.0,107.57,61.09
2016,2,9,9,15,704.0,66.0,0.25,15.5,310.0,162.73,99.41
2016,2,9,9,30,748.0,65.0,0.2,16.0,350.0,219.36,145.16
2016,2,9,9,45,727.5,78.0,0.2,17.0,377.5,275.58,194.85
2016,2,9,10,0,707.0,91.0,0.2,18.0,405.0,327.15,240.07
2016,2,9,10,15,797.5,83.5,0.2,18.5,461.5,404.2,301.58
2016,2,9,10,30,888.0,76.0,0.2,19.0,518.0,487.03,365.83
2016,2,9,10,45,896.0,78.0,0.2,19.5,543.0,545.83,411.3
2016,2,9,11,0,904.0,80.0,0.2,20.0,568.0,603.64,454.44
2016,2,9,11,15,763.5,119.5,0.15,20.0,541.5,611.98,460.72
2016,2,9,11,30,623.0,159.0,0.1,20.0,515.0,598.87,451.39
2016,2,9,11,45,769.0,123.0,0.1,20.5,570.0,702.82,525.1
2016,2,9,12,0,915.0,87.0,0.1,21.0,625.0,802.98,590.44
2016,2,9,12,15,797.0,118.5,0.1,20.5,589.5,790.18,581.38
2016,2,9,12,30,679.0,150.0,0.1,20.0,554.0,763.8,565.23
2016,2,9,12,45,616.0,169.5,0.1,20.0,533.5,756.22,560.31
2016,2,9,13,0,553.0,189.0,0.1,20.0,513.0,734.73,545.66
2016,2,9,13,15,502.5,200.5,0.1,20.0,490.5,719.68,535.52
2016,2,9,13,30,452.0,212.0,0.1,20.0,468.0,700.05,522.08
2016,2,9,13,45,484.5,195.0,0.1,20.5,461.0,726.02,540.58
2016,2,9,14,0,517.0,178.0,0.1,21.0,454.0,750.01,557.02
2016,2,9,14,15,558.5,156.0,0.1,20.5,440.5,774.58,575.38
2016,2,9,14,30,600.0,134.0,0.1,20.0,427.0,807.31,598.77
2016,2,9,14,45,584.5,128.0,0.15,19.5,397.5,788.22,588.52
2016,2,9,15,0,569.0,122.0,0.2,19.0,368.0,766.17,577.05
2016,2,9,15,15,427.5,132.0,0.25,18.5,307.5,627.37,484.13
2016,2,9,15,30,286.0,142.0,0.3,18.0,247.0,476.73,376.52
2016,2,9,15,45,267.5,128.0,0.35,18.0,216.5,440.81,352.16
2016,2,9,16,0,249.0,114.0,0.4,18.0,186.0,404.5,325.27
2016,2,9,16,15,227.5,97.0,0.35,17.5,154.5,360.5,291.33
2016,2,9,16,30,206.0,80.0,0.3,17.0,123.0,316.52,256.1
2016,2,9,16,45,316.0,58.0,0.3,17.0,105.0,398.35,318.03
2016,2,9,17,0,426.0,36.0,0.3,17.0,87.0,455.15,350.12
2016,2,9,17,15,279.0,24.0,0.25,17.0,51.0,301.02,185.86
2016,2,9,17,30,132.0,12.0,0.2,17.0,15.0,109.85,0.0
2016,2,9,17,45,66.0,6.0,0.2,17.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.0,0.95,11.0,9.0,7.08,0.0
2016,2,10,7,30,0.0,18.0,0.8,11.0,18.0,13.58,0.0
2016,2,10,7,45,47.5,35.0,0.65,11.5,42.0,25.99,16.01
2016,2,10,8,0,95.0,52.0,0.5,12.0,66.0,38.19,28.02
2016,2,10,8,15,112.5,71.5,0.4,12.5,93.5,51.57,40.38
2016,2,10,8,30,130.0,91.0,0.3,13.0,121.0,64.66,52.26
2016,2,10,8,45,137.0,110.5,0.25,13.5,147.5,78.81,64.81
2016,2,10,9,0,144.0,130.0,0.2,14.0,174.0,105.59,78.77
2016,2,10,9,15,153.5,146.5,0.2,14.0,200.0,132.21,99.14
2016,2,10,9,30,163.0,163.0,0.2,14.0,226.0,160.34,122.07
2016,2,10,9,45,320.0,156.0,0.2,14.5,295.0,216.27,162.86
2016,2,10,10,0,477.0,149.0,0.2,15.0,364.0,293.74,222.32
2016,2,10,10,15,344.5,186.0,0.15,15.5,347.0,299.04,230.73
2016,2,10,10,30,212.0,223.0,0.1,16.0,330.0,287.55,224.18
2016,2,10,10,45,357.0,206.0,0.1,17.0,396.0,372.57,289.3
2016,2,10,11,0,502.0,189.0,0.1,18.0,462.0,475.81,365.53
2016,2,10,11,15,693.0,139.5,0.1,18.0,530.0,587.64,447.64
2016,2,10,11,30,884.0,90.0,0.1,18.0,598.0,703.24,530.21
2016,2,10,11,45,789.0,117.5,0.1,18.5,577.5,708.29,531.42
2016,2,10,12,0,694.0,145.0,0.1,19.0,557.0,707.18,529.28
2016,2,10,12,15,655.0,159.0,0.1,19.5,549.0,723.34,539.36
2016,2,10,12,30,616.0,173.0,0.1,20.0,541.0,733.92,545.15
2016,2,10,12,45,586.5,181.0,0.1,21.0,529.5,733.87,543.21
2016,2,10,13,0,557.0,189.0,0.1,22.0,518.0,738.5,544.24
2016,2,10,13,15,549.5,188.0,0.05,22.0,507.0,749.97,551.83
2016,2,10,13,30,542.0,187.0,0.0,22.0,496.0,758.71,557.76
2016,2,10,13,45,706.5,134.5,0.0,22.5,522.5,884.66,639.16
2016,2,10,14,0,871.0,82.0,0.0,23.0,549.0,990.32,702.34
2016,2,10,14,15,705.5,118.0,0.0,23.0,484.0,888.3,638.17
2016,2,10,14,30,540.0,154.0,0.0,23.0,419.0,760.84,558.69
2016,2,10,14,45,443.5,161.0,0.05,23.0,369.5,676.66,504.81
2016,2,10,15,0,347.0,168.0,0.1,23.0,320.0,566.92,430.37
2016,2,10,15,15,362.0,149.5,0.1,22.0,295.5,559.88,430.16
2016,2,10,15,30,377.0,131.0,0.1,21.0,271.0,574.85,443.52
2016,2,10,15,45,354.0,118.5,0.15,20.0,237.5,534.01,416.57
2016,2,10,16,0,331.0,106.0,0.2,19.0,204.0,492.28,388.54
2016,2,10,16,15,306.0,90.5,0.2,18.0,169.5,444.14,353.88
2016,2,10,16,30,281.0,75.0,0.2,17.0,135.0,395.81,317.25
2016,2,10,16,45,238.0,59.0,0.2,16.5,101.0,331.27,265.11
2016,2,10,17,0,195.0,43.0,0.2,16.0,67.0,268.68,211.39
2016,2,10,17,15,97.5,28.0,0.25,15.5,40.0,142.78,93.26
2016,2,10,17,30,0.0,13.0,0.3,15.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.4,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,10.0,0.5,11.5,16.5,7.87,0.0
2016,2,11,7,30,238.0,20.0,0.4,12.0,33.0,16.51,0.0
2016,2,11,7,45,363.0,30.5,0.35,12.5,72.5,25.28,15.6
2016,2,11,8,0,488.0,41.0,0.3,13.0,112.0,34.16,24.46
2016,2,11,8,15,560.5,48.0,0.25,14.0,157.5,39.95,29.95
2016,2,11,8,30,633.0,55.0,0.2,15.0,203.0,45.8,35.27
2016,2,11,8,45,683.0,59.0,0.15,16.5,249.0,58.06,45.96
2016,2,11,9,0,733.0,63.0,0.1,18.0,295.0,113.11,62.36
2016,2,11,9,15,617.0,91.0,0.1,19.0,304.0,166.33,104.48
2016,2,11,9,30,501.0,119.0,0.1,20.0,313.0,204.41,140.46
2016,2,11,9,45,510.5,130.5,0.15,21.5,345.5,252.83,180.43
2016,2,11,10,0,520.0,142.0,0.2,23.0,378.0,302.25,220.72
2016,2,11,10,15,399.5,179.5,0.2,23.0,368.5,322.28,240.9
2016,2,11,10,30,279.0,217.0,0.2,23.0,359.0,320.62,242.74
2016,2,11,10,45,475.0,176.5,0.2,23.0,431.5,417.16,315.49
2016,2,11,11,0,671.0,136.0,0.2,23.0,504.0,530.14,398.24
2016,2,11,11,15,645.0,150.0,0.2,23.0,513.5,567.61,425.01
2016,2,11,11,30,619.0,164.0,0.2,23.0,523.0,600.87,448.81
2016,2,11,11,45,617.0,169.0,0.2,23.0,532.5,638.99,475.62
2016,2,11,12,0,615.0,174.0,0.2,23.0,542.0,675.05,500.38
2016,2,11,12,15,519.5,207.0,0.2,23.0,518.5,654.46,485.11
2016,2,11,12,30,424.0,240.0,0.2,23.0,495.0,632.12,468.76
2016,2,11,12,45,482.5,218.5,0.2,23.0,507.0,682.28,504.87
2016,2,11,13,0,541.0,197.0,0.2,23.0,519.0,732.76,539.8
2016,2,11,13,15,592.5,175.5,0.2,22.5,521.5,776.34,570.65
2016,2,11,13,30,644.0,154.0,0.2,22.0,524.0,829.96,606.57
2016,2,11,13,45,511.5,185.5,0.2,22.0,473.0,741.94,547.8
2016,2,11,14,0,379.0,217.0,0.2,22.0,422.0,635.09,475.26
2016,2,11,14,15,365.0,211.5,0.2,21.5,401.0,623.3,470.15
2016,2,11,14,30,351.0,206.0,0.2,21.0,380.0,609.77,462.52
2016,2,11,14,45,550.0,150.5,0.2,20.5,402.5,771.34,578.55
2016,2,11,15,0,749.0,95.0,0.2,20.0,425.0,915.62,672.95
2016,2,11,15,15,623.5,104.0,0.15,19.0,362.0,798.7,596.94
2016,2,11,15,30,498.0,113.0,0.1,18.0,299.0,670.99,514.18
2016,2,11,15,45,456.5,108.0,0.1,17.5,263.0,619.86,481.65
2016,2,11,16,0,415.0,103.0,0.1,17.0,227.0,568.33,446.38
2016,2,11,16,15,378.5,89.5,0.15,16.5,188.5,510.07,404.93
2016,2,11,16,30,342.0,76.0,0.2,16.0,150.0,452.11,361.6
2016,2,11,16,45,289.5,60.5,0.3,15.5,113.0,378.09,303.41
2016,2,11,17,0,237.0,45.0,0.4,15.0,76.0,306.62,243.35
2016,2,11,17,15,118.5,30.0,0.4,14.5,45.5,164.96,113.67
2016,2,11,17,30,0.0,15.0,0.4,14.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,0.45,13.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,58.5,10.5,0.5,12.5,14.0,8.26,0.0
2016,2,12,7,30,117.0,21.0,0.4,13.0,28.0,15.92,0.05
2016,2,12,7,45,195.5,36.0,0.3,13.5,60.0,27.14,17.29
2016,2,12,8,0,274.0,51.0,0.2,14.0,92.0,38.28,28.02
2016,2,12,8,15,313.0,66.0,0.15,14.5,128.5,48.99,37.9
2016,2,12,8,30,352.0,81.0,0.1,15.0,165.0,59.46,47.35
2016,2,12,8,45,379.0,94.5,0.1,15.5,201.5,71.37,57.8
2016,2,12,9,0,406.0,108.0,0.1,16.0,238.0,113.06,74.77
2016,2,12,9,15,428.0,119.0,0.1,16.5,272.5,155.96,105.32
2016,2,12,9,30,450.0,130.0,0.1,17.0,307.0,201.74,142.01
2016,2,12,9,45,447.0,145.0,0.15,17.5,335.0,246.52,180.23
2016,2,12,10,0,444.0,160.0,0.2,18.0,363.0,290.94,217.93
2016,2,12,10,15,491.0,161.0,0.2,18.0,400.0,343.27,260.35
2016,2,12,10,30,538.0,162.0,0.2,18.0,437.0,400.27,305.67
2016,2,12,10,45,523.0,176.5,0.2,18.0,454.5,441.66,338.58
