Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,11,0,508.0,191.0,0.2,18.0,472.0,480.72,368.74
2016,2,12,11,15,458.0,212.0,0.2,18.0,472.0,501.44,384.41
2016,2,12,11,30,408.0,233.0,0.2,18.0,472.0,502.99,385.93
2016,2,12,11,45,450.0,225.5,0.2,18.5,493.5,565.69,431.08
2016,2,12,12,0,492.0,218.0,0.2,19.0,515.0,616.97,466.74
2016,2,12,12,15,512.0,212.0,0.2,18.5,521.5,653.44,493.23
2016,2,12,12,30,532.0,206.0,0.2,18.0,528.0,689.25,519.26
2016,2,12,12,45,529.5,205.0,0.25,18.0,524.0,709.63,533.93
2016,2,12,13,0,527.0,204.0,0.3,18.0,520.0,727.66,547.22
2016,2,12,13,15,513.0,204.5,0.3,18.0,507.0,734.17,551.79
2016,2,12,13,30,499.0,205.0,0.3,18.0,494.0,737.76,554.59
2016,2,12,13,45,510.5,193.5,0.3,18.0,480.5,750.12,564.18
2016,2,12,14,0,522.0,182.0,0.3,18.0,467.0,760.08,572.12
2016,2,12,14,15,432.5,192.5,0.3,17.5,421.0,691.85,525.61
2016,2,12,14,30,343.0,203.0,0.3,17.0,375.0,597.57,460.98
2016,2,12,14,45,478.5,158.5,0.3,17.0,381.5,709.14,544.84
2016,2,12,15,0,614.0,114.0,0.3,17.0,388.0,803.86,609.33
2016,2,12,15,15,596.0,106.5,0.3,16.5,353.0,774.61,590.33
2016,2,12,15,30,578.0,99.0,0.3,16.0,318.0,742.75,571.1
2016,2,12,15,45,537.0,95.5,0.3,16.0,280.5,690.66,536.07
2016,2,12,16,0,496.0,92.0,0.3,16.0,243.0,630.45,494.3
2016,2,12,16,15,455.0,81.5,0.3,15.5,202.5,569.81,451.43
2016,2,12,16,30,414.0,71.0,0.3,15.0,162.0,509.59,406.61
2016,2,12,16,45,412.5,55.5,0.3,14.5,128.0,480.34,382.35
2016,2,12,17,0,411.0,40.0,0.3,14.0,94.0,447.43,351.1
2016,2,12,17,15,275.5,28.0,0.3,13.5,57.5,310.26,221.4
2016,2,12,17,30,140.0,16.0,0.3,13.0,21.0,119.26,0.0
2016,2,12,17,45,70.0,8.0,0.35,13.0,10.5,6.29,0.0
2016,2,12,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,192.5,9.5,0.75,8.5,21.5,7.47,0.0
2016,2,13,7,30,385.0,19.0,0.6,9.0,43.0,17.4,2.82
2016,2,13,7,45,501.0,27.0,0.45,10.0,86.5,24.95,15.86
2016,2,13,8,0,617.0,35.0,0.3,11.0,130.0,32.66,23.47
2016,2,13,8,15,680.0,40.0,0.25,12.0,177.5,37.54,28.12
2016,2,13,8,30,743.0,45.0,0.2,13.0,225.0,42.49,32.65
2016,2,13,8,45,784.0,48.0,0.2,14.0,271.5,50.16,39.44
2016,2,13,9,0,825.0,51.0,0.2,15.0,318.0,113.61,60.39
2016,2,13,9,15,850.5,53.5,0.15,15.5,361.0,175.37,103.08
2016,2,13,9,30,876.0,56.0,0.1,16.0,404.0,239.77,155.72
2016,2,13,9,45,896.5,56.5,0.1,16.5,442.5,303.39,210.67
2016,2,13,10,0,917.0,57.0,0.1,17.0,481.0,368.42,266.61
2016,2,13,10,15,928.5,58.5,0.1,17.5,513.0,431.98,320.13
2016,2,13,10,30,940.0,60.0,0.1,18.0,545.0,495.37,371.46
2016,2,13,10,45,947.0,61.5,0.15,18.5,570.5,556.02,419.11
2016,2,13,11,0,954.0,63.0,0.2,19.0,596.0,615.45,464.06
2016,2,13,11,15,959.0,64.0,0.2,19.0,614.0,671.64,505.44
2016,2,13,11,30,964.0,65.0,0.2,19.0,632.0,725.87,544.13
2016,2,13,11,45,963.5,67.0,0.2,19.5,642.5,775.07,575.94
2016,2,13,12,0,963.0,69.0,0.2,20.0,653.0,821.41,604.24
2016,2,13,12,15,962.5,69.0,0.2,19.5,655.5,862.42,631.07
2016,2,13,12,30,962.0,69.0,0.2,19.0,658.0,900.15,655.77
2016,2,13,12,45,942.0,76.5,0.25,19.0,649.5,926.24,672.8
2016,2,13,13,0,922.0,84.0,0.3,19.0,641.0,947.76,687.27
2016,2,13,13,15,915.5,83.5,0.35,18.5,627.0,967.93,702.46
2016,2,13,13,30,909.0,83.0,0.4,18.0,613.0,984.18,715.44
2016,2,13,13,45,898.0,82.5,0.45,18.0,591.5,992.11,722.12
2016,2,13,14,0,887.0,82.0,0.5,18.0,570.0,996.01,726.59
2016,2,13,14,15,642.0,138.0,0.5,17.5,482.0,849.46,634.1
2016,2,13,14,30,397.0,194.0,0.5,17.0,394.0,640.31,493.01
2016,2,13,14,45,397.5,179.5,0.5,17.0,369.0,652.27,505.0
2016,2,13,15,0,398.0,165.0,0.5,17.0,344.0,638.03,496.22
2016,2,13,15,15,399.5,149.0,0.5,16.5,315.5,620.69,486.45
2016,2,13,15,30,401.0,133.0,0.5,16.0,287.0,601.02,474.79
2016,2,13,15,45,377.5,121.5,0.5,15.5,253.0,560.5,446.82
2016,2,13,16,0,354.0,110.0,0.5,15.0,219.0,519.06,417.41
2016,2,13,16,15,327.0,95.0,0.5,14.5,183.0,469.14,380.35
2016,2,13,16,30,300.0,80.0,0.5,14.0,147.0,419.1,341.52
2016,2,13,16,45,260.0,63.5,0.55,13.5,112.0,355.82,290.33
2016,2,13,17,0,220.0,47.0,0.6,13.0,77.0,294.08,237.45
2016,2,13,17,15,110.0,32.5,0.6,12.5,47.5,162.74,119.69
2016,2,13,17,30,0.0,18.0,0.6,12.0,18.0,17.67,0.0
2016,2,13,17,45,0.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,2,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,4.5,0.55,10.5,4.5,3.54,0.0
2016,2,14,7,30,0.0,9.0,0.5,11.0,9.0,6.83,0.0
2016,2,14,7,45,0.0,19.0,0.5,12.0,19.0,14.46,6.82
2016,2,14,8,0,0.0,29.0,0.5,13.0,29.0,22.12,13.98
2016,2,14,8,15,0.0,40.0,0.45,13.5,40.0,30.57,21.75
2016,2,14,8,30,0.0,51.0,0.4,14.0,51.0,39.04,29.44
2016,2,14,8,45,0.0,61.5,0.4,14.5,61.5,47.02,36.54
2016,2,14,9,0,0.0,72.0,0.4,15.0,72.0,54.93,41.39
2016,2,14,9,15,0.0,82.0,0.35,15.5,82.0,62.57,47.69
2016,2,14,9,30,0.0,92.0,0.3,16.0,92.0,70.31,53.95
2016,2,14,9,45,159.0,140.0,0.3,16.5,214.5,155.66,118.71
2016,2,14,10,0,318.0,188.0,0.3,17.0,337.0,264.63,202.03
2016,2,14,10,15,464.0,165.5,0.3,17.0,398.5,335.86,256.62
2016,2,14,10,30,610.0,143.0,0.3,17.0,460.0,422.03,323.16
2016,2,14,10,45,738.0,115.5,0.3,17.5,517.5,503.46,384.92
2016,2,14,11,0,866.0,88.0,0.3,18.0,575.0,594.25,452.07
2016,2,14,11,15,874.0,89.0,0.3,18.0,594.0,649.32,492.47
2016,2,14,11,30,882.0,90.0,0.3,18.0,613.0,697.33,527.35
2016,2,14,11,45,748.0,134.0,0.3,18.5,583.5,699.94,527.05
2016,2,14,12,0,614.0,178.0,0.3,19.0,554.0,678.59,510.39
2016,2,14,12,15,526.0,210.0,0.3,19.0,533.0,662.83,499.11
2016,2,14,12,30,438.0,242.0,0.3,19.0,512.0,645.91,486.33
2016,2,14,12,45,505.0,216.5,0.3,19.5,526.0,700.21,524.91
2016,2,14,13,0,572.0,191.0,0.3,20.0,540.0,754.89,562.14
2016,2,14,13,15,520.5,205.0,0.3,20.0,517.0,741.98,552.23
2016,2,14,13,30,469.0,219.0,0.3,20.0,494.0,724.33,540.07
2016,2,14,13,45,549.5,184.5,0.3,20.0,496.5,778.38,579.51
2016,2,14,14,0,630.0,150.0,0.3,20.0,499.0,841.51,621.35
2016,2,14,14,15,726.5,121.0,0.3,19.5,505.0,914.82,669.96
2016,2,14,14,30,823.0,92.0,0.3,19.0,511.0,976.45,710.37
2016,2,14,14,45,745.0,97.5,0.3,19.0,458.0,915.35,671.78
2016,2,14,15,0,667.0,103.0,0.3,19.0,405.0,844.66,628.16
2016,2,14,15,15,646.0,97.5,0.3,18.5,369.5,814.4,611.72
2016,2,14,15,30,625.0,92.0,0.3,18.0,334.0,781.47,592.4
2016,2,14,15,45,664.5,78.5,0.35,17.5,309.0,794.82,604.97
2016,2,14,16,0,704.0,65.0,0.4,17.0,284.0,795.64,607.86
2016,2,14,16,15,655.5,60.0,0.4,16.5,238.5,736.7,567.94
2016,2,14,16,30,607.0,55.0,0.4,16.0,193.0,669.92,520.99
2016,2,14,16,45,535.5,47.0,0.4,15.5,148.0,579.21,453.62
2016,2,14,17,0,464.0,39.0,0.4,15.0,103.0,491.31,383.78
2016,2,14,17,15,232.0,32.5,0.4,14.5,64.5,279.25,207.33
2016,2,14,17,30,0.0,26.0,0.4,14.0,26.0,35.82,0.0
2016,2,14,17,45,0.0,13.0,0.4,14.0,13.0,10.23,0.0
2016,2,14,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,174.0,11.0,0.3,13.0,23.0,8.65,0.0
2016,2,15,7,30,348.0,22.0,0.3,14.0,46.0,20.01,7.14
2016,2,15,7,45,458.0,30.5,0.3,15.0,88.5,27.84,18.19
2016,2,15,8,0,568.0,39.0,0.3,16.0,131.0,35.8,25.77
2016,2,15,8,15,631.5,44.5,0.25,16.5,178.0,40.92,30.59
2016,2,15,8,30,695.0,50.0,0.2,17.0,225.0,46.1,35.29
2016,2,15,8,45,737.0,54.0,0.2,17.5,271.0,53.5,41.78
2016,2,15,9,0,779.0,58.0,0.2,18.0,317.0,111.53,59.68
2016,2,15,9,15,806.5,61.0,0.2,18.5,360.0,171.84,100.94
2016,2,15,9,30,834.0,64.0,0.2,19.0,403.0,235.27,152.17
2016,2,15,9,45,854.5,65.5,0.2,19.5,441.0,299.81,207.04
2016,2,15,10,0,875.0,67.0,0.2,20.0,479.0,363.57,261.18
2016,2,15,10,15,888.5,68.5,0.2,20.0,511.5,425.78,313.53
2016,2,15,10,30,902.0,70.0,0.2,20.0,544.0,488.11,364.23
2016,2,15,10,45,911.0,71.5,0.2,20.5,569.5,547.97,410.54
2016,2,15,11,0,920.0,73.0,0.2,21.0,595.0,606.91,454.27
2016,2,15,11,15,925.5,74.0,0.2,21.0,613.0,661.95,494.54
2016,2,15,11,30,931.0,75.0,0.2,21.0,631.0,715.18,532.27
2016,2,15,11,45,933.5,75.5,0.2,21.5,641.5,763.65,563.81
2016,2,15,12,0,936.0,76.0,0.2,22.0,652.0,809.54,591.72
2016,2,15,12,15,726.0,146.5,0.2,22.0,595.0,769.18,564.45
2016,2,15,12,30,516.0,217.0,0.2,22.0,538.0,687.13,507.42
2016,2,15,12,45,713.5,151.0,0.2,22.5,590.5,824.91,601.63
2016,2,15,13,0,911.0,85.0,0.2,23.0,643.0,940.07,671.35
2016,2,15,13,15,906.0,84.0,0.2,23.0,630.0,960.81,682.64
2016,2,15,13,30,901.0,83.0,0.2,23.0,617.0,977.7,693.27
2016,2,15,13,45,687.0,143.0,0.2,23.0,542.5,877.44,631.21
2016,2,15,14,0,473.0,203.0,0.2,23.0,468.0,735.6,539.83
2016,2,15,14,15,667.0,141.0,0.2,22.5,494.5,878.77,639.06
2016,2,15,14,30,861.0,79.0,0.2,22.0,521.0,998.83,714.44
2016,2,15,14,45,844.5,77.0,0.2,22.0,487.5,983.47,704.23
2016,2,15,15,0,828.0,75.0,0.2,22.0,454.0,964.37,694.08
2016,2,15,15,15,806.0,72.0,0.2,21.5,415.0,934.87,678.66
2016,2,15,15,30,784.0,69.0,0.2,21.0,376.0,902.16,660.98
2016,2,15,15,45,755.5,65.0,0.25,20.5,333.0,858.85,636.75
2016,2,15,16,0,727.0,61.0,0.3,20.0,290.0,813.16,609.97
2016,2,15,16,15,681.0,56.5,0.4,19.5,244.5,748.42,569.48
2016,2,15,16,30,635.0,52.0,0.5,19.0,199.0,682.79,525.77
2016,2,15,16,45,568.5,44.5,0.65,18.5,154.0,604.66,470.07
2016,2,15,17,0,502.0,37.0,0.8,18.0,109.0,520.72,405.03
2016,2,15,17,15,251.0,33.5,0.85,17.5,69.5,295.26,221.42
2016,2,15,17,30,0.0,30.0,0.9,17.0,30.0,45.74,0.0
2016,2,15,17,45,0.0,15.0,0.95,17.0,15.0,11.8,0.0
2016,2,15,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,7,15,202.0,11.0,0.95,16.5,25.5,8.65,0.0
2016,2,16,7,30,404.0,22.0,0.8,17.0,51.0,20.15,8.13
2016,2,16,7,45,507.0,29.5,0.65,17.5,95.0,27.19,17.49
2016,2,16,8,0,610.0,37.0,0.5,18.0,139.0,34.36,24.3
2016,2,16,8,15,497.0,59.5,0.4,18.5,159.5,48.27,36.74
2016,2,16,8,30,384.0,82.0,0.3,19.0,180.0,60.42,47.45
2016,2,16,8,45,401.0,96.0,0.25,20.0,216.0,71.82,57.15
2016,2,16,9,0,418.0,110.0,0.2,21.0,252.0,114.47,74.12
2016,2,16,9,15,410.0,128.0,0.15,21.5,282.0,158.85,106.27
2016,2,16,9,30,402.0,146.0,0.1,22.0,312.0,202.6,141.58
2016,2,16,9,45,406.0,161.0,0.1,23.0,341.5,246.64,177.35
2016,2,16,10,0,410.0,176.0,0.1,24.0,371.0,291.22,213.15
2016,2,16,10,15,449.0,180.5,0.1,24.5,407.0,341.76,252.44
2016,2,16,10,30,488.0,185.0,0.1,25.0,443.0,396.31,293.87
2016,2,16,10,45,593.0,160.5,0.1,25.5,489.0,468.94,347.23
2016,2,16,11,0,698.0,136.0,0.1,26.0,535.0,545.68,402.3
2016,2,16,11,15,813.5,108.5,0.1,25.5,588.0,631.53,464.03
2016,2,16,11,30,929.0,81.0,0.1,25.0,641.0,720.51,526.51
2016,2,16,11,45,933.5,81.0,0.1,25.0,652.5,769.98,558.76
2016,2,16,12,0,938.0,81.0,0.1,25.0,664.0,817.03,587.97
2016,2,16,12,15,939.0,81.0,0.1,24.5,667.0,858.63,614.6
2016,2,16,12,30,940.0,81.0,0.1,24.0,670.0,897.12,639.26
2016,2,16,12,45,939.0,80.5,0.1,24.0,665.0,930.02,659.15
2016,2,16,13,0,938.0,80.0,0.1,24.0,660.0,959.38,676.91
2016,2,16,13,15,933.5,79.5,0.1,24.0,647.0,981.8,690.5
2016,2,16,13,30,929.0,79.0,0.1,24.0,634.0,1000.31,701.94
2016,2,16,13,45,770.5,119.5,0.1,24.0,569.5,932.1,660.66
2016,2,16,14,0,612.0,160.0,0.1,24.0,505.0,835.04,601.66
2016,2,16,14,15,753.0,117.0,0.1,23.5,521.0,937.39,669.94
2016,2,16,14,30,894.0,74.0,0.1,23.0,537.0,1013.82,717.74
2016,2,16,14,45,797.0,86.0,0.15,22.5,479.0,947.56,679.15
2016,2,16,15,0,700.0,98.0,0.2,22.0,421.0,872.21,636.11
2016,2,16,15,15,509.0,125.5,0.2,21.0,350.0,700.79,527.34
2016,2,16,15,30,318.0,153.0,0.2,20.0,279.0,520.43,403.52
2016,2,16,15,45,304.5,137.5,0.25,19.5,247.0,486.72,383.13
2016,2,16,16,0,291.0,122.0,0.3,19.0,215.0,452.07,359.42
2016,2,16,16,15,275.5,104.5,0.3,18.5,181.5,411.76,330.02
2016,2,16,16,30,260.0,87.0,0.3,18.0,148.0,370.86,298.87
2016,2,16,16,45,229.5,69.5,0.35,17.5,114.5,316.35,255.46
2016,2,16,17,0,199.0,52.0,0.4,17.0,81.0,282.29,225.38
2016,2,16,17,15,99.5,37.5,0.4,16.5,52.0,160.91,121.41
2016,2,16,17,30,0.0,23.0,0.4,16.0,23.0,25.31,0.0
2016,2,16,17,45,0.0,11.5,0.45,16.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,0.6,14.0,3.0,2.36,0.0
2016,2,17,7,30,0.0,6.0,0.6,14.0,6.0,4.54,0.0
2016,2,17,7,45,0.0,11.5,0.6,14.0,11.5,8.72,1.92
2016,2,17,8,0,0.0,17.0,0.6,14.0,17.0,12.91,5.83
2016,2,17,8,15,0.0,23.5,0.6,14.0,23.5,17.88,10.4
2016,2,17,8,30,0.0,30.0,0.6,14.0,30.0,22.86,14.96
2016,2,17,8,45,0.0,36.5,0.65,14.5,36.5,27.85,19.42
2016,2,17,9,0,0.0,43.0,0.7,15.0,43.0,32.85,22.58
2016,2,17,9,15,0.0,40.0,0.7,15.0,40.0,30.55,20.57
2016,2,17,9,30,0.0,37.0,0.7,15.0,37.0,28.26,18.56
2016,2,17,9,45,21.5,116.5,0.75,15.0,127.0,96.58,75.35
2016,2,17,10,0,43.0,196.0,0.8,15.0,217.0,168.03,133.4
2016,2,17,10,15,21.5,109.5,0.75,15.0,120.0,95.56,74.26
2016,2,17,10,30,0.0,23.0,0.7,15.0,23.0,17.58,9.27
2016,2,17,10,45,0.0,92.5,0.7,15.0,92.5,71.25,54.41
2016,2,17,11,0,0.0,162.0,0.7,15.0,162.0,127.01,100.12
2016,2,17,11,15,0.5,166.0,0.7,15.0,166.5,131.08,103.12
2016,2,17,11,30,1.0,170.0,0.7,15.0,171.0,135.24,106.39
2016,2,17,11,45,1.5,173.0,0.7,15.0,174.5,138.67,109.09
2016,2,17,12,0,2.0,176.0,0.7,15.0,178.0,142.2,111.89
2016,2,17,12,15,1.0,135.0,0.7,14.5,136.0,107.02,83.42
2016,2,17,12,30,0.0,94.0,0.7,14.0,94.0,72.5,55.17
2016,2,17,12,45,0.0,64.0,0.7,14.0,64.0,49.21,35.84
2016,2,17,13,0,0.0,34.0,0.7,14.0,34.0,26.07,16.43
2016,2,17,13,15,13.0,135.0,0.7,14.0,143.0,119.45,94.83
2016,2,17,13,30,26.0,236.0,0.7,14.0,252.0,227.89,182.51
2016,2,17,13,45,13.0,164.0,0.75,14.0,172.0,147.28,117.07
2016,2,17,14,0,0.0,92.0,0.8,14.0,92.0,70.95,54.08
2016,2,17,14,15,70.5,165.5,0.75,13.5,202.5,225.48,184.44
2016,2,17,14,30,141.0,239.0,0.7,13.0,313.0,412.78,332.77
2016,2,17,14,45,91.5,214.5,0.7,13.0,261.5,314.09,254.05
2016,2,17,15,0,42.0,190.0,0.7,13.0,210.0,238.07,193.05
2016,2,17,15,15,215.5,167.0,0.7,12.5,255.0,433.85,355.1
2016,2,17,15,30,389.0,144.0,0.7,12.0,300.0,602.5,486.57
2016,2,17,15,45,364.5,132.0,0.7,12.0,265.5,560.58,453.89
2016,2,17,16,0,340.0,120.0,0.7,12.0,231.0,495.49,405.86
2016,2,17,16,15,314.5,104.0,0.7,11.5,194.5,446.78,369.35
2016,2,17,16,30,289.0,88.0,0.7,11.0,158.0,418.72,346.78
2016,2,17,16,45,254.5,71.0,0.7,11.0,122.5,359.99,297.95
2016,2,17,17,0,220.0,54.0,0.7,11.0,87.0,302.46,248.11
2016,2,17,17,15,147.0,37.5,0.7,10.5,56.0,197.32,155.5
2016,2,17,17,30,74.0,21.0,0.7,10.0,25.0,102.18,24.84
2016,2,17,17,45,37.0,10.5,0.7,9.5,12.5,34.99,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,0.5,0.7,9.0,0.5,0.39,0.0
2016,2,18,7,30,0.0,1.0,0.7,9.0,1.0,0.75,0.0
2016,2,18,7,45,0.0,3.0,0.7,9.0,3.0,2.27,0.0
2016,2,18,8,0,0.0,5.0,0.7,9.0,5.0,3.78,0.0
2016,2,18,8,15,0.0,7.0,0.7,9.0,7.0,5.3,0.0
2016,2,18,8,30,0.0,9.0,0.7,9.0,9.0,6.83,0.62
2016,2,18,8,45,0.0,11.0,0.7,9.5,11.0,8.35,2.02
2016,2,18,9,0,0.0,13.0,0.7,10.0,13.0,9.88,3.02
2016,2,18,9,15,0.0,39.5,0.7,10.0,39.5,30.17,20.73
2016,2,18,9,30,0.0,66.0,0.7,10.0,66.0,50.61,38.35
2016,2,18,9,45,47.5,139.5,0.7,10.5,163.0,121.09,96.4
2016,2,18,10,0,95.0,213.0,0.7,11.0,260.0,198.57,159.06
2016,2,18,10,15,370.5,189.0,0.7,11.0,387.0,310.1,245.18
2016,2,18,10,30,646.0,165.0,0.7,11.0,514.0,456.79,358.79
2016,2,18,10,45,323.0,102.5,0.7,11.0,277.0,270.21,217.53
2016,2,18,11,0,0.0,40.0,0.7,11.0,40.0,30.66,20.46
2016,2,18,11,15,16.5,144.5,0.7,11.0,155.0,123.37,98.98
2016,2,18,11,30,33.0,249.0,0.7,11.0,270.0,236.91,191.18
2016,2,18,11,45,31.5,254.5,0.7,11.0,275.0,245.36,197.16
2016,2,18,12,0,30.0,260.0,0.7,11.0,280.0,253.81,203.75
2016,2,18,12,15,16.5,221.5,0.7,11.0,232.5,194.66,156.13
2016,2,18,12,30,3.0,183.0,0.7,11.0,185.0,150.35,120.03
2016,2,18,12,45,20.0,221.0,0.7,11.0,234.0,200.76,161.83
2016,2,18,13,0,37.0,259.0,0.7,11.0,283.0,275.87,222.12
2016,2,18,13,15,18.5,188.5,0.65,11.0,200.5,172.57,138.6
2016,2,18,13,30,0.0,118.0,0.6,11.0,118.0,92.77,72.7
2016,2,18,13,45,0.0,127.0,0.6,11.0,127.0,100.86,79.77
2016,2,18,14,0,0.0,136.0,0.6,11.0,136.0,109.38,86.96
2016,2,18,14,15,131.0,183.5,0.55,10.5,252.5,328.2,270.16
2016,2,18,14,30,262.0,231.0,0.5,10.0,369.0,548.53,440.4
2016,2,18,14,45,201.5,220.0,0.5,10.0,322.0,455.39,367.45
2016,2,18,15,0,141.0,209.0,0.5,10.0,275.0,385.76,313.83
2016,2,18,15,15,70.5,113.0,0.5,10.0,146.0,194.76,161.2
2016,2,18,15,30,0.0,17.0,0.5,10.0,17.0,12.95,5.6
2016,2,18,15,45,0.0,15.0,0.5,10.0,15.0,11.41,4.36
2016,2,18,16,0,0.0,13.0,0.5,10.0,13.0,9.88,3.03
2016,2,18,16,15,0.0,11.0,0.5,9.5,11.0,8.35,1.7
2016,2,18,16,30,0.0,9.0,0.5,9.0,9.0,6.82,0.35
2016,2,18,16,45,0.0,7.0,0.5,9.0,7.0,5.3,0.0
2016,2,18,17,0,0.0,5.0,0.5,9.0,5.0,3.78,0.0
2016,2,18,17,15,0.0,3.0,0.5,9.0,3.0,2.27,0.0
2016,2,18,17,30,0.0,1.0,0.5,9.0,1.0,0.75,0.0
2016,2,18,17,45,0.0,0.5,0.5,9.0,0.5,0.39,0.0
2016,2,18,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,0.8,9.0,2.5,1.97,0.0
2016,2,19,7,30,0.0,5.0,0.8,9.0,5.0,3.78,0.0
2016,2,19,7,45,0.0,9.0,0.8,9.5,9.0,6.82,0.4
2016,2,19,8,0,0.0,13.0,0.8,10.0,13.0,9.86,3.26
2016,2,19,8,15,0.0,17.5,0.8,10.0,17.5,13.29,6.48
2016,2,19,8,30,0.0,22.0,0.8,10.0,22.0,16.73,9.67
2016,2,19,8,45,0.0,26.5,0.8,10.5,26.5,20.18,12.8
2016,2,19,9,0,0.0,31.0,0.8,11.0,31.0,23.64,14.98
2016,2,19,9,15,0.5,87.0,0.75,11.0,87.5,66.42,51.83
2016,2,19,9,30,1.0,143.0,0.7,11.0,144.0,107.9,86.77
2016,2,19,9,45,0.5,92.5,0.7,11.0,93.0,71.11,55.4
2016,2,19,10,0,0.0,42.0,0.7,11.0,42.0,32.14,22.09
2016,2,19,10,15,0.0,76.5,0.65,11.0,76.5,58.79,44.85
2016,2,19,10,30,0.0,111.0,0.6,11.0,111.0,85.66,67.41
2016,2,19,10,45,16.0,173.5,0.6,11.0,183.0,143.89,115.7
2016,2,19,11,0,32.0,236.0,0.6,11.0,255.0,215.43,173.66
2016,2,19,11,15,28.5,238.0,0.6,11.0,255.5,219.33,176.28
2016,2,19,11,30,25.0,240.0,0.6,11.0,256.0,210.94,169.41
2016,2,19,11,45,35.0,255.5,0.6,11.0,277.5,248.44,199.58
2016,2,19,12,0,45.0,271.0,0.6,11.0,299.0,275.73,221.13
2016,2,19,12,15,35.0,260.0,0.6,11.0,282.0,261.58,209.59
2016,2,19,12,30,25.0,249.0,0.6,11.0,265.0,228.73,183.42
2016,2,19,12,45,55.5,270.0,0.6,11.5,305.5,298.86,239.68
2016,2,19,13,0,86.0,291.0,0.6,12.0,346.0,355.06,283.3
2016,2,19,13,15,52.5,259.5,0.55,11.5,293.0,294.95,235.85
2016,2,19,13,30,19.0,228.0,0.5,11.0,240.0,212.41,170.33
2016,2,19,13,45,12.0,206.5,0.5,11.0,214.5,186.56,149.96
2016,2,19,14,0,5.0,185.0,0.5,11.0,189.0,160.35,128.71
2016,2,19,14,15,67.5,213.5,0.5,10.5,250.0,276.27,225.61
2016,2,19,14,30,130.0,242.0,0.5,10.0,311.0,403.89,327.35
2016,2,19,14,45,169.0,225.0,0.5,10.0,309.0,428.18,346.98
2016,2,19,15,0,208.0,208.0,0.5,10.0,307.0,451.47,366.86
2016,2,19,15,15,257.0,184.0,0.45,9.5,296.0,497.28,404.11
2016,2,19,15,30,306.0,160.0,0.4,9.0,285.0,516.56,421.19
2016,2,19,15,45,272.0,150.0,0.4,9.0,252.5,470.86,386.16
2016,2,19,16,0,238.0,140.0,0.4,9.0,220.0,425.71,351.45
2016,2,19,16,15,217.0,121.0,0.35,8.5,185.5,380.11,316.18
2016,2,19,16,30,196.0,102.0,0.3,8.0,151.0,334.47,279.6
2016,2,19,16,45,163.5,82.5,0.3,8.0,117.5,278.08,232.34
2016,2,19,17,0,131.0,63.0,0.3,8.0,84.0,222.79,184.37
2016,2,19,17,15,79.5,43.5,0.3,7.5,55.0,137.26,109.26
2016,2,19,17,30,28.0,24.0,0.3,7.0,26.0,61.75,26.85
2016,2,19,17,45,14.0,12.0,0.3,7.0,13.0,19.55,0.0
2016,2,19,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,20,7,15,101.5,16.0,0.45,4.5,25.0,12.19,0.0
2016,2,20,7,30,203.0,32.0,0.4,5.0,50.0,24.27,14.62
2016,2,20,7,45,251.0,49.0,0.4,6.0,85.5,36.71,27.36
2016,2,20,8,0,299.0,66.0,0.4,7.0,121.0,48.88,38.85
2016,2,20,8,15,339.0,80.5,0.35,7.5,160.0,59.02,48.34
2016,2,20,8,30,379.0,95.0,0.3,8.0,199.0,68.94,57.37
2016,2,20,8,45,417.5,103.5,0.3,8.5,236.5,76.45,64.01
2016,2,20,9,0,456.0,112.0,0.3,9.0,274.0,118.38,79.67
2016,2,20,9,15,446.0,130.0,0.3,9.5,305.0,164.96,114.83
2016,2,20,9,30,436.0,148.0,0.3,10.0,336.0,210.65,153.58
2016,2,20,9,45,502.0,146.5,0.3,10.5,381.0,261.44,195.06
2016,2,20,10,0,568.0,145.0,0.3,11.0,426.0,319.64,243.15
2016,2,20,10,15,526.5,169.5,0.25,11.5,443.0,363.4,280.98
2016,2,20,10,30,485.0,194.0,0.2,12.0,460.0,402.03,312.97
2016,2,20,10,45,672.0,151.0,0.2,12.5,538.0,501.85,389.25
2016,2,20,11,0,859.0,108.0,0.2,13.0,616.0,611.19,470.27
2016,2,20,11,15,865.0,109.5,0.15,13.0,634.0,665.91,509.75
2016,2,20,11,30,871.0,111.0,0.1,13.0,652.0,718.99,547.51
2016,2,20,11,45,630.5,189.5,0.1,13.0,585.0,668.9,510.13
2016,2,20,12,0,390.0,268.0,0.1,13.0,518.0,570.46,438.49
2016,2,20,12,15,412.5,263.0,0.05,13.0,528.5,605.62,465.51
2016,2,20,12,30,435.0,258.0,0.0,13.0,539.0,658.92,502.79
2016,2,20,12,45,336.5,278.0,0.0,13.0,494.0,595.42,456.17
2016,2,20,13,0,238.0,298.0,0.0,13.0,449.0,522.08,402.97
2016,2,20,13,15,426.5,238.5,0.0,13.0,503.5,689.42,527.3
2016,2,20,13,30,615.0,179.0,0.0,13.0,558.0,831.32,625.59
2016,2,20,13,45,450.5,218.5,0.05,13.0,491.5,719.57,545.76
2016,2,20,14,0,286.0,258.0,0.1,13.0,425.0,588.93,453.49
2016,2,20,14,15,419.0,212.5,0.1,13.0,444.0,700.95,538.55
2016,2,20,14,30,552.0,167.0,0.1,13.0,463.0,790.0,601.97
2016,2,20,14,45,680.0,128.5,0.15,13.0,470.5,890.08,669.41
2016,2,20,15,0,808.0,90.0,0.2,13.0,478.0,965.52,719.28
2016,2,20,15,15,786.0,86.5,0.2,12.5,438.0,935.31,701.15
2016,2,20,15,30,764.0,83.0,0.2,12.0,398.0,901.82,682.44
2016,2,20,15,45,742.0,77.0,0.25,12.0,355.5,862.39,658.98
2016,2,20,16,0,720.0,71.0,0.3,12.0,313.0,828.09,638.28
2016,2,20,16,15,675.5,65.5,0.4,11.5,266.0,763.79,597.45
2016,2,20,16,30,631.0,60.0,0.5,11.0,219.0,698.93,553.97
2016,2,20,16,45,569.0,52.0,0.6,10.5,172.5,615.29,493.26
2016,2,20,17,0,507.0,44.0,0.7,10.0,126.0,533.62,429.55
2016,2,20,17,15,390.5,33.5,0.75,9.5,84.0,408.0,324.52
2016,2,20,17,30,274.0,23.0,0.8,9.0,42.0,280.37,158.35
2016,2,20,17,45,137.0,11.5,0.85,9.0,21.0,107.95,0.0
2016,2,20,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,197.5,15.0,0.65,6.0,33.5,12.23,0.0
2016,2,21,7,30,395.0,30.0,0.5,7.0,67.0,25.05,15.49
2016,2,21,7,45,496.5,38.5,0.4,8.0,113.5,32.21,23.2
2016,2,21,8,0,598.0,47.0,0.3,9.0,160.0,39.48,30.16
2016,2,21,8,15,657.0,52.5,0.3,9.5,208.5,47.81,37.91
2016,2,21,8,30,716.0,58.0,0.3,10.0,257.0,52.84,42.48
2016,2,21,8,45,756.5,62.0,0.3,10.5,305.0,59.13,48.06
2016,2,21,9,0,797.0,66.0,0.3,11.0,353.0,118.76,66.92
2016,2,21,9,15,613.5,108.5,0.25,11.5,345.5,177.25,116.56
2016,2,21,9,30,430.0,151.0,0.2,12.0,338.0,211.46,153.0
2016,2,21,9,45,659.0,113.5,0.2,13.0,428.5,282.75,204.74
2016,2,21,10,0,888.0,76.0,0.2,14.0,519.0,376.91,276.66
2016,2,21,10,15,900.5,78.0,0.2,14.5,552.0,440.53,330.1
2016,2,21,10,30,913.0,80.0,0.2,15.0,585.0,504.14,381.78
2016,2,21,10,45,920.5,81.5,0.2,15.5,610.5,564.41,428.94
2016,2,21,11,0,928.0,83.0,0.2,16.0,636.0,623.52,473.31
2016,2,21,11,15,759.0,137.5,0.2,16.0,599.0,628.35,477.33
2016,2,21,11,30,590.0,192.0,0.2,16.0,562.0,601.39,458.34
2016,2,21,11,45,763.5,139.5,0.2,16.5,627.0,718.45,542.5
2016,2,21,12,0,937.0,87.0,0.2,17.0,692.0,825.24,612.93
2016,2,21,12,15,936.5,87.5,0.2,17.0,694.0,866.39,637.86
2016,2,21,12,30,936.0,88.0,0.2,17.0,696.0,904.32,661.59
2016,2,21,12,45,930.5,88.5,0.25,17.0,689.5,934.47,681.26
2016,2,21,13,0,925.0,89.0,0.3,17.0,683.0,960.83,698.77
2016,2,21,13,15,661.5,171.5,0.3,16.5,592.0,849.64,628.44
2016,2,21,13,30,398.0,254.0,0.3,16.0,501.0,671.72,507.75
2016,2,21,13,45,468.0,223.5,0.35,16.0,504.5,742.21,561.63
2016,2,21,14,0,538.0,193.0,0.4,16.0,508.0,789.67,596.46
2016,2,21,14,15,705.5,137.5,0.4,15.5,531.0,915.86,682.16
2016,2,21,14,30,873.0,82.0,0.4,15.0,554.0,1005.38,740.17
2016,2,21,14,45,859.0,79.0,0.4,15.0,519.5,1003.64,738.94
2016,2,21,15,0,845.0,76.0,0.4,15.0,485.0,985.51,728.97
2016,2,21,15,15,570.5,120.5,0.4,14.5,387.0,767.99,587.6
2016,2,21,15,30,296.0,165.0,0.4,14.0,289.0,512.29,406.59
2016,2,21,15,45,286.5,148.5,0.4,14.0,257.5,481.63,387.66
2016,2,21,16,0,277.0,132.0,0.4,14.0,226.0,449.89,364.68
2016,2,21,16,15,263.5,113.5,0.4,13.5,192.5,410.5,335.63
2016,2,21,16,30,250.0,95.0,0.4,13.0,159.0,370.36,304.87
2016,2,21,16,45,226.5,77.0,0.45,12.5,126.0,321.67,265.81
2016,2,21,17,0,203.0,59.0,0.5,12.0,93.0,273.24,225.01
2016,2,21,17,15,155.5,41.5,0.5,11.5,62.5,206.67,166.08
2016,2,21,17,30,108.0,24.0,0.5,11.0,32.0,153.18,92.84
2016,2,21,17,45,54.0,12.0,0.5,10.5,16.0,48.41,0.0
2016,2,21,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,225.0,15.0,0.4,7.5,37.0,12.27,0.0
2016,2,22,7,30,450.0,30.0,0.4,8.0,74.0,25.25,15.88
2016,2,22,7,45,542.5,38.0,0.4,9.0,121.5,34.82,25.49
2016,2,22,8,0,635.0,46.0,0.4,10.0,169.0,42.26,32.55
2016,2,22,8,15,691.5,51.5,0.35,10.5,219.0,47.31,37.31
2016,2,22,8,30,748.0,57.0,0.3,11.0,269.0,52.4,41.92
2016,2,22,8,45,784.5,61.0,0.25,12.0,317.0,58.76,47.44
2016,2,22,9,0,821.0,65.0,0.2,13.0,365.0,119.94,66.45
2016,2,22,9,15,846.0,68.0,0.15,13.5,409.5,183.18,110.1
2016,2,22,9,30,871.0,71.0,0.1,14.0,454.0,249.2,164.01
2016,2,22,9,45,887.0,74.0,0.1,15.0,493.0,316.94,221.86
2016,2,22,10,0,903.0,77.0,0.1,16.0,532.0,383.14,278.01
2016,2,22,10,15,915.0,78.5,0.1,16.0,565.0,447.11,332.07
2016,2,22,10,30,927.0,80.0,0.1,16.0,598.0,510.95,384.18
2016,2,22,10,45,934.0,82.0,0.1,16.5,623.5,572.27,431.72
2016,2,22,11,0,941.0,84.0,0.1,17.0,649.0,632.39,476.38
2016,2,22,11,15,946.0,84.5,0.1,17.0,667.5,688.3,517.34
2016,2,22,11,30,951.0,85.0,0.1,17.0,686.0,742.24,555.62
2016,2,22,11,45,953.0,86.0,0.1,17.5,696.5,792.29,588.32
2016,2,22,12,0,955.0,87.0,0.1,18.0,707.0,839.65,617.13
2016,2,22,12,15,956.0,87.0,0.1,18.0,710.0,882.24,643.65
2016,2,22,12,30,957.0,87.0,0.1,18.0,713.0,921.64,667.97
2016,2,22,12,45,951.5,88.5,0.1,18.5,707.0,953.62,686.24
2016,2,22,13,0,946.0,90.0,0.1,19.0,701.0,981.76,702.14
2016,2,22,13,15,942.0,89.0,0.1,19.0,687.5,1004.51,716.1
2016,2,22,13,30,938.0,88.0,0.1,19.0,674.0,1023.29,727.81
2016,2,22,13,45,927.0,88.5,0.1,19.0,652.5,1032.96,734.17
2016,2,22,14,0,916.0,89.0,0.1,19.0,631.0,1038.46,738.31
2016,2,22,14,15,905.5,87.5,0.1,19.0,602.5,1037.87,739.0
2016,2,22,14,30,895.0,86.0,0.1,19.0,574.0,1045.9,745.23
2016,2,22,14,45,877.5,84.5,0.15,19.0,538.5,1030.06,737.76
2016,2,22,15,0,860.0,83.0,0.2,19.0,503.0,1010.28,728.42
2016,2,22,15,15,714.5,100.0,0.2,18.0,429.5,888.51,655.65
2016,2,22,15,30,569.0,117.0,0.2,17.0,356.0,757.3,574.17
2016,2,22,15,45,536.5,111.5,0.2,16.5,317.5,701.82,540.24
2016,2,22,16,0,504.0,106.0,0.2,16.0,279.0,655.92,510.66
2016,2,22,16,15,475.0,94.0,0.35,15.0,238.5,603.82,477.96
2016,2,22,16,30,446.0,82.0,0.5,14.0,198.0,551.25,442.74
2016,2,22,16,45,393.5,69.5,0.65,13.5,156.5,477.32,387.59
2016,2,22,17,0,341.0,57.0,0.8,13.0,115.0,405.77,330.67
2016,2,22,17,15,264.5,42.0,0.85,12.5,78.0,314.11,252.33
2016,2,22,17,30,188.0,27.0,0.9,12.0,41.0,221.93,145.3
2016,2,22,17,45,94.0,13.5,1.0,12.0,20.5,78.42,0.0
