Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,7,15,203.0,16.5,0.55,13.0,37.5,13.44,0.0
2016,2,23,7,30,406.0,33.0,0.5,13.0,75.0,27.53,17.63
2016,2,23,7,45,505.5,41.5,0.5,13.0,122.5,34.63,24.92
2016,2,23,8,0,605.0,50.0,0.5,13.0,170.0,41.85,31.8
2016,2,23,8,15,663.5,56.0,0.4,13.5,219.5,46.84,36.43
2016,2,23,8,30,722.0,62.0,0.3,14.0,269.0,56.13,44.72
2016,2,23,8,45,764.0,65.5,0.25,15.0,318.0,61.93,49.64
2016,2,23,9,0,806.0,69.0,0.2,16.0,367.0,121.94,67.8
2016,2,23,9,15,832.0,72.0,0.15,16.5,412.0,184.48,110.43
2016,2,23,9,30,858.0,75.0,0.1,17.0,457.0,249.95,163.19
2016,2,23,9,45,877.5,77.5,0.1,18.0,496.5,315.83,218.73
2016,2,23,10,0,897.0,80.0,0.1,19.0,536.0,383.21,274.99
2016,2,23,10,15,909.5,82.0,0.1,19.5,569.5,448.34,328.57
2016,2,23,10,30,922.0,84.0,0.1,20.0,603.0,512.67,379.53
2016,2,23,10,45,927.0,86.5,0.1,20.5,628.5,573.26,425.74
2016,2,23,11,0,932.0,89.0,0.1,21.0,654.0,632.43,469.01
2016,2,23,11,15,937.0,90.0,0.1,20.5,672.5,688.51,510.38
2016,2,23,11,30,942.0,91.0,0.1,20.0,691.0,742.64,549.27
2016,2,23,11,45,941.0,93.5,0.1,20.0,701.0,791.75,582.23
2016,2,23,12,0,940.0,96.0,0.1,20.0,711.0,837.98,611.2
2016,2,23,12,15,940.0,96.0,0.1,20.0,713.0,879.35,636.77
2016,2,23,12,30,940.0,96.0,0.1,20.0,715.0,917.5,660.16
2016,2,23,12,45,933.5,97.0,0.15,20.5,708.5,947.62,677.97
2016,2,23,13,0,927.0,98.0,0.2,21.0,702.0,973.86,693.6
2016,2,23,13,15,922.0,97.5,0.2,20.5,688.0,995.91,708.49
2016,2,23,13,30,917.0,97.0,0.2,20.0,674.0,1014.02,721.18
2016,2,23,13,45,904.5,97.0,0.2,20.0,651.5,1021.36,726.14
2016,2,23,14,0,892.0,97.0,0.2,20.0,629.0,1037.34,736.72
2016,2,23,14,15,880.0,95.5,0.2,19.5,600.0,1035.2,737.67
2016,2,23,14,30,868.0,94.0,0.2,19.0,571.0,1028.92,736.56
2016,2,23,14,45,763.5,105.5,0.2,19.0,506.5,947.48,687.34
2016,2,23,15,0,659.0,117.0,0.2,19.0,442.0,856.29,631.65
2016,2,23,15,15,613.0,118.0,0.2,18.0,401.0,808.33,605.29
2016,2,23,15,30,567.0,119.0,0.2,17.0,360.0,757.67,575.52
2016,2,23,15,45,513.0,119.0,0.2,16.5,319.5,688.48,530.8
2016,2,23,16,0,459.0,119.0,0.2,16.0,279.0,629.46,491.92
2016,2,23,16,15,427.5,105.0,0.25,15.0,237.5,573.76,455.13
2016,2,23,16,30,396.0,91.0,0.3,14.0,196.0,517.81,416.04
2016,2,23,16,45,401.5,74.5,0.4,13.5,162.0,491.18,396.57
2016,2,23,17,0,407.0,58.0,0.5,13.0,128.0,462.91,372.95
2016,2,23,17,15,297.5,44.0,0.5,12.5,86.5,343.25,274.26
2016,2,23,17,30,188.0,30.0,0.5,12.0,45.0,229.2,156.52
2016,2,23,17,45,94.0,15.0,0.55,12.0,22.5,79.57,0.0
2016,2,23,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,7,15,156.5,18.5,0.65,12.0,35.5,14.94,1.15
2016,2,24,7,30,313.0,37.0,0.5,12.0,71.0,30.4,20.37
2016,2,24,7,45,410.0,47.0,0.35,12.5,115.5,38.43,28.4
2016,2,24,8,0,507.0,57.0,0.2,13.0,160.0,46.5,36.0
2016,2,24,8,15,566.5,64.0,0.15,14.0,207.0,51.91,40.9
2016,2,24,8,30,626.0,71.0,0.1,15.0,254.0,57.33,45.62
2016,2,24,8,45,673.0,75.0,0.1,16.0,301.5,62.82,50.21
2016,2,24,9,0,720.0,79.0,0.1,17.0,349.0,118.48,67.66
2016,2,24,9,15,747.5,82.5,0.1,17.5,391.5,180.58,110.44
2016,2,24,9,30,775.0,86.0,0.1,18.0,434.0,241.55,159.24
2016,2,24,9,45,799.5,87.5,0.1,19.0,473.5,302.94,210.52
2016,2,24,10,0,824.0,89.0,0.1,20.0,513.0,366.52,263.22
2016,2,24,10,15,837.5,91.0,0.1,20.0,545.0,428.01,314.26
2016,2,24,10,30,851.0,93.0,0.1,20.0,577.0,489.77,363.83
2016,2,24,10,45,864.0,93.0,0.1,20.0,603.0,549.35,410.1
2016,2,24,11,0,877.0,93.0,0.1,20.0,629.0,604.93,452.02
2016,2,24,11,15,883.0,94.0,0.1,20.0,647.0,658.82,491.3
2016,2,24,11,30,889.0,95.0,0.1,20.0,665.0,711.0,528.17
2016,2,24,11,45,894.0,94.5,0.1,20.0,676.0,759.02,560.98
2016,2,24,12,0,899.0,94.0,0.1,20.0,687.0,804.71,589.95
2016,2,24,12,15,899.5,94.0,0.1,20.0,689.5,844.75,614.97
2016,2,24,12,30,900.0,94.0,0.1,20.0,692.0,881.74,637.93
2016,2,24,12,45,891.0,97.0,0.1,20.0,685.0,910.4,655.55
2016,2,24,13,0,882.0,100.0,0.1,20.0,678.0,935.24,670.91
2016,2,24,13,15,877.0,99.0,0.1,20.0,664.5,955.54,683.55
2016,2,24,13,30,872.0,98.0,0.1,20.0,651.0,984.28,701.57
2016,2,24,13,45,862.5,97.5,0.1,20.0,630.0,993.51,707.51
2016,2,24,14,0,853.0,97.0,0.1,20.0,609.0,998.7,711.46
2016,2,24,14,15,841.5,95.5,0.1,19.5,581.5,996.63,712.55
2016,2,24,14,30,830.0,94.0,0.1,19.0,554.0,990.59,711.47
2016,2,24,14,45,810.5,92.5,0.1,19.0,519.0,972.53,701.74
2016,2,24,15,0,791.0,91.0,0.1,19.0,484.0,950.74,689.9
2016,2,24,15,15,769.0,88.0,0.1,18.5,444.5,921.1,674.33
2016,2,24,15,30,747.0,85.0,0.1,18.0,405.0,888.25,656.52
2016,2,24,15,45,718.5,80.0,0.1,17.5,361.5,851.1,635.46
2016,2,24,16,0,690.0,75.0,0.1,17.0,318.0,804.72,607.52
2016,2,24,16,15,646.0,69.5,0.2,16.5,272.0,741.32,568.19
2016,2,24,16,30,602.0,64.0,0.3,16.0,226.0,677.41,526.59
2016,2,24,16,45,539.0,56.5,0.4,15.5,179.5,594.15,468.03
2016,2,24,17,0,476.0,49.0,0.5,15.0,133.0,512.85,406.92
2016,2,24,17,15,369.5,38.5,0.55,14.5,91.0,395.84,313.15
2016,2,24,17,30,263.0,28.0,0.6,14.0,49.0,285.53,201.12
2016,2,24,17,45,131.5,14.0,0.65,13.5,24.5,105.77,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,130.5,20.0,0.65,12.0,35.0,15.25,3.02
2016,2,25,7,30,261.0,40.0,0.5,12.0,70.0,30.33,20.49
2016,2,25,7,45,338.0,54.0,0.4,12.5,112.0,40.83,30.58
2016,2,25,8,0,415.0,68.0,0.3,13.0,154.0,51.26,40.24
2016,2,25,8,15,468.5,78.0,0.25,14.0,198.5,58.66,46.88
2016,2,25,8,30,522.0,88.0,0.2,15.0,243.0,68.83,55.73
2016,2,25,8,45,592.0,84.5,0.2,16.5,287.5,68.31,54.86
2016,2,25,9,0,662.0,81.0,0.2,18.0,332.0,115.16,66.72
2016,2,25,9,15,551.0,119.5,0.15,18.5,345.0,176.13,114.97
2016,2,25,9,30,440.0,158.0,0.1,19.0,358.0,218.4,153.6
2016,2,25,9,45,327.5,194.5,0.1,20.0,350.5,245.0,179.92
2016,2,25,10,0,215.0,231.0,0.1,21.0,343.0,256.28,192.63
2016,2,25,10,15,278.0,236.0,0.1,21.0,390.0,309.73,233.61
2016,2,25,10,30,341.0,241.0,0.1,21.0,437.0,365.85,276.18
2016,2,25,10,45,354.0,250.0,0.1,21.5,461.5,406.06,306.2
2016,2,25,11,0,367.0,259.0,0.1,22.0,486.0,447.25,336.3
2016,2,25,11,15,403.0,258.0,0.1,22.0,513.5,494.73,371.09
2016,2,25,11,30,439.0,257.0,0.1,22.0,541.0,557.64,415.7
2016,2,25,11,45,435.5,264.0,0.15,22.0,549.5,589.72,438.16
2016,2,25,12,0,432.0,271.0,0.2,22.0,558.0,620.18,459.62
2016,2,25,12,15,533.0,233.5,0.15,22.0,589.0,692.33,510.01
2016,2,25,12,30,634.0,196.0,0.1,22.0,620.0,775.36,565.71
2016,2,25,12,45,763.5,148.0,0.1,22.0,654.5,869.28,626.26
2016,2,25,13,0,893.0,100.0,0.1,22.0,689.0,945.79,672.82
2016,2,25,13,15,730.5,152.5,0.1,21.5,628.5,895.9,642.08
2016,2,25,13,30,568.0,205.0,0.1,21.0,568.0,805.67,586.25
2016,2,25,13,45,711.5,153.5,0.1,21.0,593.5,916.65,660.01
2016,2,25,14,0,855.0,102.0,0.1,21.0,619.0,1007.11,715.05
2016,2,25,14,15,843.5,100.0,0.1,20.5,591.0,1004.48,714.28
2016,2,25,14,30,832.0,98.0,0.1,20.0,563.0,997.82,712.87
2016,2,25,14,45,619.5,143.5,0.1,19.5,478.0,846.53,619.94
2016,2,25,15,0,407.0,189.0,0.1,19.0,393.0,674.27,507.35
2016,2,25,15,15,286.5,188.0,0.1,18.5,326.0,528.77,407.74
2016,2,25,15,30,166.0,187.0,0.1,18.0,259.0,386.58,303.87
2016,2,25,15,45,154.0,170.0,0.1,17.5,231.5,356.26,283.54
2016,2,25,16,0,142.0,153.0,0.1,17.0,204.0,325.76,261.34
2016,2,25,16,15,133.0,132.0,0.15,16.5,174.5,291.92,236.24
2016,2,25,16,30,124.0,111.0,0.2,16.0,145.0,257.63,209.9
2016,2,25,16,45,287.0,83.0,0.25,16.0,140.5,401.08,325.35
2016,2,25,17,0,450.0,55.0,0.3,16.0,136.0,497.15,394.66
2016,2,25,17,15,347.0,43.0,0.25,15.5,93.5,381.83,300.4
2016,2,25,17,30,244.0,31.0,0.2,15.0,51.0,275.6,197.26
2016,2,25,17,45,122.0,15.5,0.15,15.0,25.5,100.04,0.0
2016,2,25,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,1.0,0.65,11.0,1.0,0.0,0.0
2016,2,26,7,0,0.0,2.0,0.6,11.0,2.0,1.57,0.0
2016,2,26,7,15,0.0,10.5,0.5,11.0,10.5,7.97,0.0
2016,2,26,7,30,0.0,19.0,0.4,11.0,19.0,14.46,6.96
2016,2,26,7,45,0.0,30.0,0.35,11.5,30.0,22.88,14.84
2016,2,26,8,0,0.0,41.0,0.3,12.0,41.0,31.34,22.65
2016,2,26,8,15,0.0,52.5,0.25,12.0,52.5,40.2,30.78
2016,2,26,8,30,0.0,64.0,0.2,12.0,64.0,48.92,38.67
2016,2,26,8,45,0.0,75.5,0.2,12.5,75.5,57.43,46.15
2016,2,26,9,0,0.0,87.0,0.2,13.0,87.0,66.1,51.13
2016,2,26,9,15,264.0,114.0,0.2,13.5,235.5,125.36,88.54
2016,2,26,9,30,528.0,141.0,0.2,14.0,384.0,224.87,158.76
2016,2,26,9,45,335.5,189.0,0.25,14.5,348.0,243.09,182.33
2016,2,26,10,0,143.0,237.0,0.3,15.0,312.0,235.99,183.36
2016,2,26,10,15,281.0,231.0,0.3,15.0,390.0,306.81,237.69
2016,2,26,10,30,419.0,225.0,0.3,15.0,468.0,396.22,306.02
2016,2,26,10,45,421.5,236.0,0.3,15.5,489.0,438.08,337.88
2016,2,26,11,0,424.0,247.0,0.3,16.0,510.0,479.62,368.96
2016,2,26,11,15,431.5,253.5,0.3,16.0,528.0,520.05,399.16
2016,2,26,11,30,439.0,260.0,0.3,16.0,546.0,560.23,428.51
2016,2,26,11,45,645.5,185.5,0.3,16.0,613.5,677.63,514.67
2016,2,26,12,0,852.0,111.0,0.3,16.0,681.0,794.83,596.33
2016,2,26,12,15,851.5,111.0,0.3,16.0,683.0,833.44,619.91
2016,2,26,12,30,851.0,111.0,0.3,16.0,685.0,868.99,642.55
2016,2,26,12,45,851.0,109.5,0.35,16.0,679.5,900.14,663.3
2016,2,26,13,0,851.0,108.0,0.4,16.0,674.0,927.94,682.02
2016,2,26,13,15,607.5,192.0,0.4,15.5,592.0,820.52,612.66
2016,2,26,13,30,364.0,276.0,0.4,15.0,510.0,662.16,502.84
2016,2,26,13,45,366.0,265.0,0.4,15.0,494.0,663.95,507.26
2016,2,26,14,0,368.0,254.0,0.4,15.0,478.0,663.8,508.23
2016,2,26,14,15,184.0,132.0,0.4,14.5,244.0,341.47,272.63
2016,2,26,14,30,0.0,10.0,0.4,14.0,10.0,7.64,0.78
2016,2,26,14,45,0.0,9.0,0.4,13.5,9.0,6.87,0.24
2016,2,26,15,0,0.0,8.0,0.4,13.0,8.0,6.1,0.0
2016,2,26,15,15,0.0,12.5,0.4,12.5,12.5,9.53,2.59
2016,2,26,15,30,0.0,17.0,0.4,12.0,17.0,12.96,5.6
2016,2,26,15,45,0.0,11.0,0.4,12.0,11.0,8.37,1.63
2016,2,26,16,0,0.0,5.0,0.4,12.0,5.0,3.8,0.0
2016,2,26,16,15,0.0,4.0,0.35,12.0,4.0,3.03,0.0
2016,2,26,16,30,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,2,26,16,45,0.0,2.5,0.3,12.0,2.5,1.89,0.0
2016,2,26,17,0,0.0,2.0,0.3,12.0,2.0,1.51,0.0
2016,2,26,17,15,0.0,1.0,0.3,11.5,1.0,0.76,0.0
2016,2,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,11.8,0.0
2016,2,27,7,15,213.0,25.5,0.35,8.5,51.5,20.84,9.35
2016,2,27,7,30,426.0,36.0,0.3,9.0,88.0,29.92,20.72
2016,2,27,7,45,508.5,44.0,0.3,10.0,134.5,36.51,27.2
2016,2,27,8,0,591.0,52.0,0.3,11.0,181.0,43.18,33.42
2016,2,27,8,15,643.5,58.0,0.3,11.0,229.0,48.05,37.98
2016,2,27,8,30,696.0,64.0,0.3,11.0,277.0,57.3,46.33
2016,2,27,8,45,735.0,67.0,0.3,11.5,324.5,62.77,51.07
2016,2,27,9,0,774.0,70.0,0.3,12.0,372.0,120.46,68.62
2016,2,27,9,15,798.5,73.0,0.3,12.5,415.0,180.89,110.7
2016,2,27,9,30,823.0,76.0,0.3,13.0,458.0,244.07,162.76
2016,2,27,9,45,654.5,129.5,0.3,14.0,449.0,294.64,213.11
2016,2,27,10,0,486.0,183.0,0.3,15.0,440.0,321.52,241.93
2016,2,27,10,15,433.5,210.0,0.25,15.5,450.0,357.91,273.14
2016,2,27,10,30,381.0,237.0,0.2,16.0,460.0,380.87,292.39
2016,2,27,10,45,370.0,252.0,0.2,16.5,475.5,415.82,319.52
2016,2,27,11,0,359.0,267.0,0.2,17.0,491.0,449.27,344.46
2016,2,27,11,15,287.5,289.0,0.15,17.0,472.5,449.24,344.0
2016,2,27,11,30,216.0,311.0,0.1,17.0,454.0,428.69,328.39
2016,2,27,11,45,161.5,315.5,0.1,17.0,423.0,409.03,313.68
2016,2,27,12,0,107.0,320.0,0.1,17.0,392.0,368.02,282.88
2016,2,27,12,15,156.5,323.0,0.1,17.0,429.0,437.47,335.44
2016,2,27,12,30,206.0,326.0,0.1,17.0,466.0,494.53,377.16
2016,2,27,12,45,181.5,324.5,0.1,17.0,447.0,483.98,368.64
2016,2,27,13,0,157.0,323.0,0.1,17.0,428.0,471.13,359.24
2016,2,27,13,15,254.0,302.0,0.1,17.0,468.5,572.17,434.12
2016,2,27,13,30,351.0,281.0,0.1,17.0,509.0,654.79,493.2
2016,2,27,13,45,343.0,273.0,0.1,17.0,490.0,649.96,489.35
2016,2,27,14,0,335.0,265.0,0.1,17.0,471.0,643.12,485.45
2016,2,27,14,15,400.0,236.5,0.1,16.5,471.5,684.02,517.56
2016,2,27,14,30,465.0,208.0,0.1,16.0,472.0,748.57,564.3
2016,2,27,14,45,649.5,146.0,0.15,16.0,490.5,880.18,654.79
2016,2,27,15,0,834.0,84.0,0.2,16.0,509.0,986.24,723.12
2016,2,27,15,15,813.5,81.0,0.2,15.5,469.0,957.7,706.02
2016,2,27,15,30,793.0,78.0,0.2,15.0,429.0,925.84,688.96
2016,2,27,15,45,670.5,88.5,0.2,15.0,364.0,815.13,617.77
2016,2,27,16,0,548.0,99.0,0.2,15.0,299.0,697.69,539.96
2016,2,27,16,15,611.5,78.5,0.2,14.5,273.0,720.24,559.33
2016,2,27,16,30,675.0,58.0,0.2,14.0,247.0,727.83,565.18
2016,2,27,16,45,610.0,52.5,0.25,13.5,198.5,650.27,510.16
2016,2,27,17,0,545.0,47.0,0.3,13.0,150.0,567.82,449.09
2016,2,27,17,15,444.0,38.0,0.35,12.5,105.5,454.48,360.16
2016,2,27,17,30,343.0,29.0,0.4,12.0,61.0,348.69,261.69
2016,2,27,17,45,171.5,14.5,0.45,12.0,30.5,170.24,0.0
2016,2,27,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.55,8.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.5,9.0,8.0,6.29,0.0
2016,2,28,7,15,18.0,27.0,0.45,9.0,29.5,20.32,9.83
2016,2,28,7,30,36.0,46.0,0.4,9.0,51.0,33.81,24.24
2016,2,28,7,45,53.5,67.0,0.35,9.5,77.5,48.32,37.86
2016,2,28,8,0,71.0,88.0,0.3,10.0,104.0,62.62,51.02
2016,2,28,8,15,84.5,109.5,0.3,10.0,133.0,76.05,63.25
2016,2,28,8,30,98.0,131.0,0.3,10.0,162.0,89.67,75.39
2016,2,28,8,45,113.5,149.0,0.3,10.5,190.0,101.85,85.88
2016,2,28,9,0,129.0,167.0,0.3,11.0,218.0,127.45,98.3
2016,2,28,9,15,64.5,155.0,0.3,11.0,180.5,123.67,96.65
2016,2,28,9,30,0.0,143.0,0.3,11.0,143.0,107.81,86.11
2016,2,28,9,45,79.5,192.5,0.3,11.5,235.0,168.63,133.33
2016,2,28,10,0,159.0,242.0,0.3,12.0,327.0,244.91,192.59
2016,2,28,10,15,189.5,256.0,0.3,12.0,363.5,283.34,222.92
2016,2,28,10,30,220.0,270.0,0.3,12.0,400.0,325.55,256.34
2016,2,28,10,45,250.0,278.0,0.3,12.5,431.5,374.7,294.11
2016,2,28,11,0,280.0,286.0,0.3,13.0,463.0,419.78,328.13
2016,2,28,11,15,316.0,287.0,0.3,13.0,492.0,465.23,362.65
2016,2,28,11,30,352.0,288.0,0.3,13.0,521.0,513.46,398.71
2016,2,28,11,45,311.0,302.5,0.35,13.5,510.5,520.5,402.91
2016,2,28,12,0,270.0,317.0,0.4,14.0,500.0,523.35,404.22
2016,2,28,12,15,267.5,319.0,0.4,14.0,501.0,541.45,417.57
2016,2,28,12,30,265.0,321.0,0.4,14.0,502.0,558.39,429.8
2016,2,28,12,45,340.5,300.0,0.4,14.0,530.5,619.7,475.55
2016,2,28,13,0,416.0,279.0,0.4,14.0,559.0,683.51,521.79
2016,2,28,13,15,476.5,250.0,0.4,14.0,565.5,748.47,567.45
2016,2,28,13,30,537.0,221.0,0.4,14.0,572.0,792.97,599.13
2016,2,28,13,45,470.0,236.0,0.4,14.0,536.0,757.41,573.61
2016,2,28,14,0,403.0,251.0,0.4,14.0,500.0,694.7,530.79
2016,2,28,14,15,319.5,254.5,0.4,14.0,447.0,623.33,480.61
2016,2,28,14,30,236.0,258.0,0.4,14.0,394.0,525.08,410.07
2016,2,28,14,45,362.5,216.5,0.4,14.0,410.5,633.68,494.14
2016,2,28,15,0,489.0,175.0,0.4,14.0,427.0,740.94,572.16
2016,2,28,15,15,488.5,159.5,0.4,13.5,394.5,721.37,559.74
2016,2,28,15,30,488.0,144.0,0.4,13.0,362.0,699.1,546.8
2016,2,28,15,45,620.5,102.0,0.4,13.0,350.0,782.84,607.27
2016,2,28,16,0,753.0,60.0,0.4,13.0,338.0,838.21,645.34
2016,2,28,16,15,679.0,66.5,0.4,12.5,291.5,767.13,597.37
2016,2,28,16,30,605.0,73.0,0.4,12.0,245.0,690.79,545.42
2016,2,28,16,45,584.0,61.5,0.45,11.5,202.0,639.14,509.35
2016,2,28,17,0,563.0,50.0,0.5,11.0,159.0,586.6,469.21
2016,2,28,17,15,461.5,40.5,0.5,10.0,112.5,471.3,378.02
2016,2,28,17,30,360.0,31.0,0.5,9.0,66.0,363.28,279.33
2016,2,28,17,45,180.0,15.5,0.5,8.5,33.0,179.12,0.0
2016,2,28,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,7.5,1.15,10.5,9.5,5.9,0.0
2016,2,29,7,0,141.0,15.0,1.1,11.0,19.0,12.18,0.0
2016,2,29,7,15,281.5,27.0,0.9,11.5,57.0,22.14,12.25
2016,2,29,7,30,422.0,39.0,0.7,12.0,95.0,32.21,22.68
2016,2,29,7,45,512.5,46.5,0.5,13.0,143.0,38.41,28.64
2016,2,29,8,0,603.0,54.0,0.3,14.0,191.0,44.74,34.46
2016,2,29,8,15,653.5,60.0,0.25,15.0,240.0,49.58,38.74
2016,2,29,8,30,704.0,66.0,0.2,16.0,289.0,58.9,46.8
2016,2,29,8,45,733.5,71.5,0.15,17.5,335.5,66.64,53.16
2016,2,29,9,0,763.0,77.0,0.1,19.0,382.0,125.61,70.95
2016,2,29,9,15,787.0,80.5,0.05,19.5,425.0,185.89,111.7
2016,2,29,9,30,811.0,84.0,0.0,20.0,468.0,248.91,161.86
2016,2,29,9,45,824.5,88.0,0.0,21.0,505.5,311.85,214.29
2016,2,29,10,0,838.0,92.0,0.0,22.0,543.0,375.65,266.85
2016,2,29,10,15,850.0,93.5,0.0,22.0,575.0,437.22,317.38
2016,2,29,10,30,862.0,95.0,0.0,22.0,607.0,498.82,366.23
2016,2,29,10,45,879.5,92.5,0.05,22.5,634.0,556.97,410.39
2016,2,29,11,0,897.0,90.0,0.1,23.0,661.0,616.34,453.85
2016,2,29,11,15,902.0,91.0,0.1,23.0,678.5,670.67,492.76
2016,2,29,11,30,907.0,92.0,0.1,23.0,696.0,723.13,529.21
2016,2,29,11,45,915.0,89.5,0.1,23.0,707.0,772.17,561.84
2016,2,29,12,0,923.0,87.0,0.1,23.0,718.0,818.97,591.0
2016,2,29,12,15,544.5,210.5,0.1,22.5,583.0,679.48,497.06
2016,2,29,12,30,166.0,334.0,0.1,22.0,448.0,466.9,346.5
2016,2,29,12,45,276.5,312.0,0.1,22.0,500.0,574.37,426.6
2016,2,29,13,0,387.0,290.0,0.1,22.0,552.0,667.92,491.66
2016,2,29,13,15,335.5,295.5,0.1,21.5,520.0,641.14,472.67
2016,2,29,13,30,284.0,301.0,0.1,21.0,488.0,610.67,452.55
2016,2,29,13,45,415.0,253.0,0.1,21.0,516.5,720.52,530.95
2016,2,29,14,0,546.0,205.0,0.1,21.0,545.0,811.1,593.05
2016,2,29,14,15,509.0,208.0,0.1,20.5,514.0,786.38,576.91
2016,2,29,14,30,472.0,211.0,0.1,20.0,483.0,758.58,560.42
2016,2,29,14,45,533.5,178.0,0.15,20.0,468.0,787.79,583.96
2016,2,29,15,0,595.0,145.0,0.2,20.0,453.0,823.55,609.14
2016,2,29,15,15,553.5,143.0,0.2,19.5,412.0,766.27,573.14
2016,2,29,15,30,512.0,141.0,0.2,19.0,371.0,718.71,544.29
2016,2,29,15,45,377.0,145.0,0.2,18.5,305.5,585.24,452.43
2016,2,29,16,0,242.0,149.0,0.2,18.0,240.0,433.42,342.41
2016,2,29,16,15,212.5,134.5,0.3,17.5,206.0,385.94,309.52
2016,2,29,16,30,183.0,120.0,0.4,17.0,172.0,320.0,259.95
2016,2,29,16,45,162.0,99.0,0.5,16.5,139.0,273.24,223.58
2016,2,29,17,0,141.0,78.0,0.6,16.0,106.0,226.69,185.53
2016,2,29,17,15,103.0,57.5,0.55,15.5,74.5,167.44,134.9
2016,2,29,17,30,65.0,37.0,0.5,15.0,43.0,108.93,82.63
2016,2,29,17,45,32.5,18.5,0.5,15.0,21.5,50.95,6.88
2016,2,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,0.5,9.5,11.0,8.65,0.0
2016,3,1,7,0,0.0,22.0,0.4,10.0,22.0,16.06,0.0
2016,3,1,7,15,223.0,30.5,0.35,10.5,61.5,23.29,13.69
2016,3,1,7,30,446.0,39.0,0.3,11.0,101.0,32.3,22.99
2016,3,1,7,45,527.5,47.0,0.3,12.0,149.0,38.89,29.26
2016,3,1,8,0,609.0,55.0,0.3,13.0,197.0,45.54,35.34
2016,3,1,8,15,660.0,60.5,0.3,13.5,246.0,50.01,39.36
2016,3,1,8,30,711.0,66.0,0.3,14.0,295.0,58.96,47.23
2016,3,1,8,45,746.5,70.0,0.35,14.5,342.5,65.94,53.19
2016,3,1,9,0,782.0,74.0,0.4,15.0,390.0,125.12,71.04
2016,3,1,9,15,805.0,77.0,0.4,15.0,433.5,186.09,113.46
2016,3,1,9,30,828.0,80.0,0.4,15.0,477.0,249.62,165.77
2016,3,1,9,45,854.0,79.0,0.45,15.5,517.0,312.87,220.27
2016,3,1,10,0,880.0,78.0,0.5,16.0,557.0,379.52,277.47
2016,3,1,10,15,890.0,79.5,0.5,16.0,588.5,441.55,330.49
2016,3,1,10,30,900.0,81.0,0.5,16.0,620.0,503.23,381.49
2016,3,1,10,45,531.5,193.0,0.5,16.0,515.0,460.07,353.77
2016,3,1,11,0,163.0,305.0,0.5,16.0,410.0,357.23,277.12
2016,3,1,11,15,152.5,314.0,0.45,16.0,414.0,372.96,289.83
2016,3,1,11,30,142.0,323.0,0.4,16.0,418.0,387.45,300.31
2016,3,1,11,45,77.5,279.0,0.4,16.0,331.0,297.16,231.62
2016,3,1,12,0,13.0,235.0,0.4,16.0,244.0,199.64,155.53
2016,3,1,12,15,6.5,173.0,0.4,15.5,177.5,142.66,111.15
2016,3,1,12,30,0.0,111.0,0.4,15.0,111.0,86.27,65.81
2016,3,1,12,45,1.0,141.5,0.4,15.0,142.5,112.44,87.34
2016,3,1,13,0,2.0,172.0,0.4,15.0,174.0,139.73,109.33
2016,3,1,13,15,1.0,169.0,0.4,14.5,170.5,136.74,107.04
2016,3,1,13,30,0.0,166.0,0.4,14.0,167.0,133.7,104.86
2016,3,1,13,45,0.0,101.5,0.45,14.0,102.0,78.7,60.1
2016,3,1,14,0,0.0,37.0,0.5,14.0,37.0,28.38,18.35
2016,3,1,14,15,0.0,56.0,0.45,14.0,56.0,43.01,30.77
2016,3,1,14,30,0.0,75.0,0.4,14.0,75.0,57.68,43.13
2016,3,1,14,45,11.5,137.0,0.4,14.0,143.0,122.74,97.74
2016,3,1,15,0,23.0,199.0,0.4,14.0,211.0,198.32,159.46
2016,3,1,15,15,11.5,171.0,0.4,14.0,177.0,159.99,127.96
2016,3,1,15,30,0.0,143.0,0.4,14.0,143.0,121.8,96.67
2016,3,1,15,45,0.0,110.5,0.4,14.0,110.5,90.82,71.36
2016,3,1,16,0,0.0,78.0,0.4,14.0,78.0,60.69,46.26
2016,3,1,16,15,0.0,67.5,0.35,13.5,67.5,51.83,38.97
2016,3,1,16,30,0.0,57.0,0.3,13.0,57.0,43.66,32.1
2016,3,1,16,45,286.5,52.0,0.3,13.0,109.5,349.51,292.72
2016,3,1,17,0,573.0,47.0,0.3,13.0,162.0,589.42,470.71
2016,3,1,17,15,479.5,39.0,0.3,13.0,116.5,482.3,382.25
2016,3,1,17,30,386.0,31.0,0.3,13.0,71.0,381.79,295.06
2016,3,1,17,45,193.0,15.5,0.3,13.0,35.5,191.77,66.07
2016,3,1,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,0.1,11.5,13.0,6.29,0.0
2016,3,2,7,0,218.0,16.0,0.1,12.0,26.0,13.1,0.0
2016,3,2,7,15,351.5,26.5,0.1,12.5,66.0,21.92,12.76
2016,3,2,7,30,485.0,37.0,0.1,13.0,106.0,30.89,21.66
2016,3,2,7,45,563.5,43.0,0.15,13.5,154.0,39.09,29.31
2016,3,2,8,0,642.0,49.0,0.2,14.0,202.0,44.72,34.5
2016,3,2,8,15,347.0,89.5,0.2,14.0,174.5,64.82,52.44
2016,3,2,8,30,52.0,130.0,0.2,14.0,147.0,90.76,75.18
2016,3,2,8,45,56.0,149.0,0.2,14.5,170.0,103.58,85.92
2016,3,2,9,0,60.0,168.0,0.2,15.0,193.0,123.66,95.95
2016,3,2,9,15,59.0,185.5,0.2,15.5,212.5,142.97,110.71
2016,3,2,9,30,58.0,203.0,0.2,16.0,232.0,162.46,126.05
2016,3,2,9,45,43.0,209.0,0.25,16.5,231.5,170.02,132.46
2016,3,2,10,0,28.0,215.0,0.3,17.0,231.0,175.32,136.88
2016,3,2,10,15,63.0,246.0,0.3,17.0,284.0,218.31,170.2
2016,3,2,10,30,98.0,277.0,0.3,17.0,337.0,266.77,207.47
2016,3,2,10,45,190.0,286.0,0.3,17.0,407.0,340.38,263.63
2016,3,2,11,0,282.0,295.0,0.3,17.0,477.0,427.64,328.97
2016,3,2,11,15,278.0,304.5,0.3,17.0,488.5,455.57,349.19
2016,3,2,11,30,274.0,314.0,0.3,17.0,500.0,482.63,368.99
2016,3,2,11,45,312.0,311.0,0.3,17.0,525.5,528.03,402.39
2016,3,2,12,0,350.0,308.0,0.3,17.0,551.0,575.67,436.72
2016,3,2,12,15,322.0,316.0,0.3,16.5,540.0,581.73,441.06
2016,3,2,12,30,294.0,324.0,0.3,16.0,529.0,584.69,443.62
2016,3,2,12,45,246.0,328.5,0.35,16.0,499.5,543.12,414.4
2016,3,2,13,0,198.0,333.0,0.4,16.0,470.0,516.74,395.69
2016,3,2,13,15,188.5,332.5,0.4,16.0,461.0,518.33,397.28
2016,3,2,13,30,179.0,332.0,0.4,16.0,452.0,518.85,397.8
2016,3,2,13,45,185.5,315.0,0.4,16.0,436.0,515.31,396.25
2016,3,2,14,0,192.0,298.0,0.4,16.0,420.0,510.65,394.01
2016,3,2,14,15,188.0,284.5,0.4,15.5,399.5,498.35,386.64
2016,3,2,14,30,184.0,271.0,0.4,15.0,379.0,484.94,378.52
2016,3,2,14,45,186.0,254.0,0.4,15.0,357.5,472.29,370.5
2016,3,2,15,0,188.0,237.0,0.4,15.0,336.0,458.55,361.64
2016,3,2,15,15,221.0,215.0,0.4,14.5,322.5,468.63,372.25
2016,3,2,15,30,254.0,193.0,0.4,14.0,309.0,500.21,398.21
2016,3,2,15,45,156.5,173.5,0.4,14.0,243.0,357.05,288.16
2016,3,2,16,0,59.0,154.0,0.4,14.0,177.0,219.26,178.11
2016,3,2,16,15,50.0,135.0,0.4,13.5,152.5,191.2,156.58
2016,3,2,16,30,41.0,116.0,0.4,13.0,128.0,163.31,133.91
2016,3,2,16,45,36.5,96.0,0.4,13.0,105.0,138.02,112.76
2016,3,2,17,0,32.0,76.0,0.4,13.0,82.0,112.42,90.78
2016,3,2,17,15,16.5,56.0,0.4,12.5,59.0,77.27,60.08
2016,3,2,17,30,1.0,36.0,0.4,12.0,36.0,34.49,22.7
2016,3,2,17,45,0.5,18.0,0.4,12.0,18.0,14.1,1.07
2016,3,2,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.2,12.0,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.2,12.0,15.0,11.44,0.0
2016,3,3,7,15,23.0,34.5,0.15,12.0,37.5,25.81,16.31
2016,3,3,7,30,46.0,54.0,0.1,12.0,60.0,39.62,29.53
2016,3,3,7,45,61.0,75.0,0.1,12.5,87.5,54.09,42.82
2016,3,3,8,0,76.0,96.0,0.1,13.0,115.0,67.61,54.99
2016,3,3,8,15,85.5,117.5,0.1,13.5,143.0,81.42,67.11
2016,3,3,8,30,95.0,139.0,0.1,14.0,171.0,94.87,78.64
2016,3,3,8,45,104.5,158.0,0.15,14.5,198.0,107.6,89.33
2016,3,3,9,0,114.0,177.0,0.2,15.0,225.0,132.7,101.31
2016,3,3,9,15,273.0,176.5,0.2,15.0,306.5,169.77,123.13
2016,3,3,9,30,432.0,176.0,0.2,15.0,388.0,229.58,165.03
2016,3,3,9,45,313.0,214.0,0.2,15.5,374.0,254.79,190.87
2016,3,3,10,0,194.0,252.0,0.2,16.0,360.0,263.83,202.34
2016,3,3,10,15,158.0,267.5,0.2,15.5,359.0,278.54,215.77
2016,3,3,10,30,122.0,283.0,0.2,15.0,358.0,289.04,225.12
2016,3,3,10,45,115.5,294.5,0.2,15.0,367.5,299.89,233.81
2016,3,3,11,0,109.0,306.0,0.2,15.0,377.0,316.44,246.58
2016,3,3,11,15,160.0,316.0,0.2,14.5,423.5,378.78,294.67
2016,3,3,11,30,211.0,326.0,0.2,14.0,470.0,436.84,338.7
2016,3,3,11,45,209.0,332.0,0.25,14.0,476.5,456.94,353.49
2016,3,3,12,0,207.0,338.0,0.3,14.0,483.0,476.38,368.11
2016,3,3,12,15,153.5,336.0,0.3,14.0,444.0,444.93,344.04
2016,3,3,12,30,100.0,334.0,0.3,14.0,405.0,389.81,302.66
2016,3,3,12,45,162.0,333.5,0.3,14.0,446.5,472.67,366.11
2016,3,3,13,0,224.0,333.0,0.3,14.0,488.0,540.22,415.95
2016,3,3,13,15,223.5,327.5,0.25,14.0,479.5,545.54,418.9
2016,3,3,13,30,223.0,322.0,0.2,14.0,471.0,549.8,421.93
2016,3,3,13,45,248.0,306.0,0.2,14.0,468.0,566.37,435.21
2016,3,3,14,0,273.0,290.0,0.2,14.0,465.0,606.61,464.65
2016,3,3,14,15,313.5,268.5,0.2,14.0,460.5,631.1,483.55
2016,3,3,14,30,354.0,247.0,0.2,14.0,456.0,654.01,501.6
2016,3,3,14,45,418.5,216.0,0.2,14.0,448.5,712.58,544.59
2016,3,3,15,0,483.0,185.0,0.2,14.0,441.0,745.1,569.36
2016,3,3,15,15,500.0,165.0,0.2,13.5,412.5,738.0,567.26
2016,3,3,15,30,517.0,145.0,0.2,13.0,384.0,727.5,562.65
2016,3,3,15,45,476.0,136.0,0.2,13.0,339.5,670.26,523.91
2016,3,3,16,0,435.0,127.0,0.2,13.0,295.0,612.34,484.32
2016,3,3,16,15,404.5,116.0,0.2,12.5,256.0,561.66,449.45
2016,3,3,16,30,374.0,105.0,0.2,12.0,217.0,510.89,412.97
2016,3,3,16,45,477.5,79.0,0.25,12.0,195.0,563.12,453.24
2016,3,3,17,0,581.0,53.0,0.3,12.0,173.0,603.22,480.14
2016,3,3,17,15,486.0,44.0,0.3,12.0,125.5,492.92,392.54
2016,3,3,17,30,391.0,35.0,0.3,12.0,78.0,388.98,304.7
2016,3,3,17,45,195.5,17.5,0.35,12.0,39.0,199.28,104.1
2016,3,3,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
