Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,45,665.0,170.5,0.5,13.0,570.5,919.26,689.44
2016,3,14,15,0,753.0,133.0,0.5,13.0,566.0,966.69,720.95
2016,3,14,15,15,731.5,128.5,0.5,12.5,524.5,935.34,702.71
2016,3,14,15,30,710.0,124.0,0.5,12.0,483.0,900.87,683.51
2016,3,14,15,45,557.5,137.0,0.5,12.0,403.0,744.47,578.82
2016,3,14,16,0,405.0,150.0,0.5,12.0,323.0,604.35,480.57
2016,3,14,16,15,361.5,142.0,0.5,11.5,283.0,545.75,440.21
2016,3,14,16,30,318.0,134.0,0.5,11.0,243.0,468.08,383.15
2016,3,14,16,45,393.0,107.0,0.5,10.5,219.5,511.81,419.93
2016,3,14,17,0,468.0,80.0,0.5,10.0,196.0,527.44,431.97
2016,3,14,17,15,384.5,68.0,0.5,9.5,148.5,429.16,353.71
2016,3,14,17,30,301.0,56.0,0.5,9.0,101.0,337.25,276.89
2016,3,14,17,45,150.5,40.0,0.5,8.5,62.5,184.09,144.9
2016,3,14,18,0,0.0,24.0,0.5,8.0,24.0,25.79,0.0
2016,3,14,18,15,0.0,12.0,0.5,7.5,12.0,9.44,0.0
2016,3,14,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,6,45,174.5,18.0,0.45,6.5,37.5,14.52,3.24
2016,3,15,7,0,349.0,36.0,0.4,7.0,75.0,29.6,20.45
2016,3,15,7,15,445.5,45.5,0.35,7.5,122.0,37.3,28.15
2016,3,15,7,30,542.0,55.0,0.3,8.0,169.0,45.07,35.55
2016,3,15,7,45,605.5,61.0,0.3,9.0,220.5,49.87,39.95
2016,3,15,8,0,669.0,67.0,0.3,10.0,272.0,54.74,44.21
2016,3,15,8,15,708.5,72.0,0.3,10.5,322.0,58.57,47.5
2016,3,15,8,30,748.0,77.0,0.3,11.0,372.0,67.46,55.21
2016,3,15,8,45,778.0,80.0,0.3,12.0,420.5,79.32,55.02
2016,3,15,9,0,808.0,83.0,0.3,13.0,469.0,139.93,80.91
2016,3,15,9,15,827.5,86.0,0.3,13.0,512.5,202.53,125.72
2016,3,15,9,30,847.0,89.0,0.3,13.0,556.0,267.18,179.47
2016,3,15,9,45,862.0,90.5,0.3,13.5,594.0,331.05,234.64
2016,3,15,10,0,877.0,92.0,0.3,14.0,632.0,397.15,291.04
2016,3,15,10,15,887.0,94.0,0.3,14.0,664.0,459.65,343.82
2016,3,15,10,30,897.0,96.0,0.3,14.0,696.0,521.79,394.5
2016,3,15,10,45,903.0,97.5,0.3,14.5,720.5,580.7,440.18
2016,3,15,11,0,909.0,99.0,0.3,15.0,745.0,638.26,483.02
2016,3,15,11,15,913.5,100.0,0.3,15.0,762.5,692.78,523.04
2016,3,15,11,30,918.0,101.0,0.3,15.0,780.0,745.28,560.42
2016,3,15,11,45,919.5,102.0,0.3,15.5,789.0,793.31,592.08
2016,3,15,12,0,921.0,103.0,0.3,16.0,798.0,838.61,619.87
2016,3,15,12,15,921.0,103.0,0.3,16.0,799.5,878.76,645.13
2016,3,15,12,30,921.0,103.0,0.3,16.0,801.0,915.67,668.18
2016,3,15,12,45,916.0,104.5,0.35,16.5,793.5,946.23,686.92
2016,3,15,13,0,911.0,106.0,0.4,17.0,786.0,973.02,703.39
2016,3,15,13,15,907.0,105.0,0.4,17.0,772.0,994.25,716.67
2016,3,15,13,30,903.0,104.0,0.4,17.0,758.0,1011.55,727.68
2016,3,15,13,45,896.5,103.0,0.4,17.0,735.5,1022.39,734.88
2016,3,15,14,0,890.0,102.0,0.4,17.0,713.0,1029.16,739.84
2016,3,15,14,15,880.5,100.0,0.4,16.5,684.0,1027.68,741.31
2016,3,15,14,30,871.0,98.0,0.4,16.0,655.0,1022.16,740.58
2016,3,15,14,45,859.0,96.0,0.4,16.0,619.5,1023.47,742.98
2016,3,15,15,0,847.0,94.0,0.4,16.0,584.0,1007.41,734.53
2016,3,15,15,15,829.5,91.0,0.4,15.5,543.0,980.79,721.08
2016,3,15,15,30,812.0,88.0,0.4,15.0,502.0,950.72,705.44
2016,3,15,15,45,786.5,85.0,0.4,15.0,456.0,909.59,681.08
2016,3,15,16,0,761.0,82.0,0.4,15.0,410.0,865.84,654.67
2016,3,15,16,15,727.0,77.5,0.4,14.5,361.0,810.04,620.54
2016,3,15,16,30,693.0,73.0,0.4,14.0,312.0,759.7,589.05
2016,3,15,16,45,641.5,67.5,0.4,13.5,261.0,685.72,539.09
2016,3,15,17,0,590.0,62.0,0.4,13.0,210.0,612.71,487.41
2016,3,15,17,15,512.0,53.5,0.45,12.0,161.0,516.39,416.25
2016,3,15,17,30,434.0,45.0,0.5,11.0,112.0,424.73,343.91
2016,3,15,17,45,303.5,33.0,0.55,10.5,71.0,298.26,235.06
2016,3,15,18,0,173.0,21.0,0.6,10.0,30.0,167.57,49.64
2016,3,15,18,15,86.5,10.5,0.55,10.0,15.0,60.61,0.0
2016,3,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,16,6,45,186.0,17.5,0.4,10.0,39.0,14.1,4.02
2016,3,16,7,0,372.0,35.0,0.3,11.0,78.0,28.82,19.55
2016,3,16,7,15,464.0,44.0,0.25,11.5,125.5,36.18,26.74
2016,3,16,7,30,556.0,53.0,0.2,12.0,173.0,43.6,33.69
2016,3,16,7,45,614.5,59.0,0.2,13.0,223.5,48.43,38.03
2016,3,16,8,0,673.0,65.0,0.2,14.0,274.0,53.3,42.23
2016,3,16,8,15,711.5,70.0,0.2,14.5,324.5,61.85,49.62
2016,3,16,8,30,750.0,75.0,0.2,15.0,375.0,65.94,52.96
2016,3,16,8,45,777.5,78.5,0.2,16.0,423.0,78.69,53.21
2016,3,16,9,0,805.0,82.0,0.2,17.0,471.0,139.39,79.1
2016,3,16,9,15,824.5,85.0,0.15,17.5,514.5,201.77,122.8
2016,3,16,9,30,844.0,88.0,0.1,18.0,558.0,266.2,174.89
2016,3,16,9,45,858.5,90.5,0.1,18.5,596.0,330.51,229.12
2016,3,16,10,0,873.0,93.0,0.1,19.0,634.0,397.04,284.46
2016,3,16,10,15,883.5,94.5,0.1,19.0,666.5,459.08,335.6
2016,3,16,10,30,894.0,96.0,0.1,19.0,699.0,520.8,384.74
2016,3,16,10,45,901.0,97.5,0.1,19.5,724.0,580.04,429.49
2016,3,16,11,0,908.0,99.0,0.1,20.0,749.0,638.03,471.52
2016,3,16,11,15,913.0,100.0,0.1,20.0,766.5,692.77,510.67
2016,3,16,11,30,918.0,101.0,0.1,20.0,784.0,745.55,547.27
2016,3,16,11,45,920.0,102.0,0.1,20.5,793.5,793.89,578.27
2016,3,16,12,0,922.0,103.0,0.1,21.0,803.0,839.55,605.51
2016,3,16,12,15,922.5,103.0,0.1,21.0,804.5,880.1,630.34
2016,3,16,12,30,923.0,103.0,0.1,21.0,806.0,917.43,653.04
2016,3,16,12,45,923.5,101.5,0.1,21.0,800.0,949.85,672.6
2016,3,16,13,0,924.0,100.0,0.1,21.0,794.0,978.68,690.01
2016,3,16,13,15,920.0,99.0,0.1,21.0,779.5,1000.05,702.94
2016,3,16,13,30,916.0,98.0,0.1,21.0,765.0,1017.43,713.67
2016,3,16,13,45,910.0,97.0,0.1,21.0,743.0,1028.78,720.97
2016,3,16,14,0,904.0,96.0,0.1,21.0,721.0,1036.04,726.06
2016,3,16,14,15,895.0,94.5,0.1,21.0,691.5,1035.57,726.76
2016,3,16,14,30,886.0,93.0,0.1,21.0,662.0,1031.03,725.3
2016,3,16,14,45,874.0,90.5,0.1,21.0,626.5,1018.22,719.07
2016,3,16,15,0,862.0,88.0,0.1,21.0,591.0,1001.55,710.73
2016,3,16,15,15,845.0,85.5,0.1,21.0,549.5,988.72,704.89
2016,3,16,15,30,828.0,83.0,0.1,21.0,508.0,959.52,688.88
2016,3,16,15,45,804.5,79.5,0.1,21.0,462.0,919.44,666.1
2016,3,16,16,0,781.0,76.0,0.1,21.0,416.0,876.66,641.33
2016,3,16,16,15,748.0,72.0,0.15,20.5,366.5,822.0,610.04
2016,3,16,16,30,715.0,68.0,0.2,20.0,317.0,765.87,576.64
2016,3,16,16,45,666.0,63.0,0.3,19.5,266.0,699.79,535.41
2016,3,16,17,0,617.0,58.0,0.4,19.0,215.0,628.89,488.18
2016,3,16,17,15,542.0,50.5,0.45,18.0,165.5,535.39,421.2
2016,3,16,17,30,467.0,43.0,0.5,17.0,116.0,446.34,352.92
2016,3,16,17,45,335.0,32.0,0.6,16.5,74.0,318.61,246.9
2016,3,16,18,0,203.0,21.0,0.7,16.0,32.0,190.4,75.07
2016,3,16,18,15,101.5,10.5,0.75,15.5,16.0,69.5,0.0
2016,3,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,15,60.0,5.5,0.75,12.5,6.5,0.0,0.0
2016,3,17,6,30,120.0,11.0,0.6,13.0,13.0,8.65,0.0
2016,3,17,6,45,279.5,23.0,0.5,13.5,51.0,18.92,8.19
2016,3,17,7,0,439.0,35.0,0.4,14.0,89.0,29.13,19.64
2016,3,17,7,15,528.5,43.0,0.3,14.5,138.5,35.83,26.12
2016,3,17,7,30,618.0,51.0,0.2,15.0,188.0,42.62,32.42
2016,3,17,7,45,673.0,57.0,0.15,16.0,240.5,51.53,40.31
2016,3,17,8,0,728.0,63.0,0.1,17.0,293.0,56.85,44.81
2016,3,17,8,15,764.0,67.0,0.1,17.5,344.0,60.33,47.66
2016,3,17,8,30,800.0,71.0,0.1,18.0,395.0,63.79,50.43
2016,3,17,8,45,826.0,74.0,0.1,19.0,444.0,77.44,50.63
2016,3,17,9,0,852.0,77.0,0.1,20.0,493.0,140.78,77.27
2016,3,17,9,15,870.0,79.5,0.05,20.5,537.0,210.12,125.74
2016,3,17,9,30,888.0,82.0,0.0,21.0,581.0,275.78,178.24
2016,3,17,9,45,902.0,84.0,0.0,22.0,620.0,341.26,232.38
2016,3,17,10,0,916.0,86.0,0.0,23.0,659.0,407.33,286.2
2016,3,17,10,15,925.0,87.5,0.0,23.0,691.0,471.21,337.97
2016,3,17,10,30,934.0,89.0,0.0,23.0,723.0,534.5,387.45
2016,3,17,10,45,941.0,90.0,0.0,23.0,748.0,595.44,433.4
2016,3,17,11,0,948.0,91.0,0.0,23.0,773.0,655.0,476.67
2016,3,17,11,15,951.5,91.5,0.0,23.0,790.0,710.23,515.51
2016,3,17,11,30,955.0,92.0,0.0,23.0,807.0,763.2,551.64
2016,3,17,11,45,957.5,92.0,0.05,23.0,816.5,812.46,583.66
2016,3,17,12,0,960.0,92.0,0.1,23.0,826.0,858.92,612.63
2016,3,17,12,15,960.0,92.0,0.1,23.0,827.0,900.3,637.6
2016,3,17,12,30,960.0,92.0,0.1,23.0,828.0,938.3,660.35
2016,3,17,12,45,957.0,92.0,0.1,23.0,820.5,970.05,679.21
2016,3,17,13,0,954.0,92.0,0.1,23.0,813.0,997.94,695.8
2016,3,17,13,15,950.0,91.0,0.1,23.0,798.0,1019.82,708.88
2016,3,17,13,30,946.0,90.0,0.1,23.0,783.0,1037.59,719.69
2016,3,17,13,45,939.5,89.0,0.1,23.0,760.0,1048.72,726.75
2016,3,17,14,0,933.0,88.0,0.1,23.0,737.0,1055.6,731.58
2016,3,17,14,15,923.5,86.5,0.1,22.5,707.0,1054.63,733.4
2016,3,17,14,30,914.0,85.0,0.1,22.0,677.0,1049.45,733.03
2016,3,17,14,45,901.5,83.5,0.1,22.0,640.5,1037.11,727.19
2016,3,17,15,0,889.0,82.0,0.1,22.0,604.0,1020.84,719.2
2016,3,17,15,15,872.5,79.5,0.1,22.0,562.0,995.5,705.81
2016,3,17,15,30,856.0,77.0,0.1,22.0,520.0,966.69,690.38
2016,3,17,15,45,833.0,74.0,0.15,22.0,473.0,939.22,676.51
2016,3,17,16,0,810.0,71.0,0.2,22.0,426.0,896.96,653.02
2016,3,17,16,15,779.0,67.5,0.25,21.5,376.0,844.13,623.44
2016,3,17,16,30,748.0,64.0,0.3,21.0,326.0,789.67,591.65
2016,3,17,16,45,702.0,59.0,0.35,20.5,274.5,718.99,547.05
2016,3,17,17,0,656.0,54.0,0.4,20.0,223.0,648.61,500.14
2016,3,17,17,15,584.0,47.0,0.5,19.0,173.0,562.72,440.09
2016,3,17,17,30,512.0,40.0,0.6,18.0,123.0,475.14,374.02
2016,3,17,17,45,387.5,30.0,0.7,17.5,79.5,352.0,272.94
2016,3,17,18,0,263.0,20.0,0.8,17.0,36.0,229.64,109.49
2016,3,17,18,15,131.5,10.0,0.8,16.5,18.0,86.97,0.0
2016,3,17,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,6,15,52.5,6.0,0.7,10.5,7.5,0.0,0.0
2016,3,18,6,30,105.0,12.0,0.6,11.0,15.0,9.44,0.0
2016,3,18,6,45,253.0,25.5,0.5,11.5,52.5,20.86,10.55
2016,3,18,7,0,401.0,39.0,0.4,12.0,90.0,32.14,22.56
2016,3,18,7,15,490.5,48.5,0.35,12.5,139.5,39.86,29.97
2016,3,18,7,30,580.0,58.0,0.3,13.0,189.0,47.61,37.16
2016,3,18,7,45,633.5,65.0,0.3,14.0,240.5,53.07,41.99
2016,3,18,8,0,687.0,72.0,0.3,15.0,292.0,58.5,46.62
2016,3,18,8,15,725.0,77.0,0.25,15.5,343.5,62.23,49.71
2016,3,18,8,30,763.0,82.0,0.2,16.0,395.0,71.33,57.4
2016,3,18,8,45,787.0,86.5,0.2,16.5,443.0,85.89,58.13
2016,3,18,9,0,811.0,91.0,0.2,17.0,491.0,147.77,85.32
2016,3,18,9,15,830.5,94.5,0.2,17.0,535.0,211.09,130.08
2016,3,18,9,30,850.0,98.0,0.2,17.0,579.0,276.47,183.42
2016,3,18,9,45,864.5,100.5,0.2,17.5,618.0,341.36,238.22
2016,3,18,10,0,879.0,103.0,0.2,18.0,657.0,407.06,293.09
2016,3,18,10,15,889.5,104.5,0.2,18.5,689.0,470.63,344.82
2016,3,18,10,30,900.0,106.0,0.2,19.0,721.0,532.85,393.57
2016,3,18,10,45,909.5,106.5,0.2,19.5,747.0,593.07,438.91
2016,3,18,11,0,919.0,107.0,0.2,20.0,773.0,652.25,481.66
2016,3,18,11,15,923.5,107.5,0.2,20.0,790.5,706.87,520.65
2016,3,18,11,30,928.0,108.0,0.2,20.0,808.0,759.42,557.05
2016,3,18,11,45,932.5,107.5,0.2,20.0,817.5,808.73,589.86
2016,3,18,12,0,937.0,107.0,0.2,20.0,827.0,855.47,618.93
2016,3,18,12,15,937.0,107.0,0.2,20.0,828.0,896.17,643.87
2016,3,18,12,30,937.0,107.0,0.2,20.0,829.0,933.56,666.63
2016,3,18,12,45,933.5,107.0,0.2,20.0,821.5,964.33,685.22
2016,3,18,13,0,930.0,107.0,0.2,20.0,814.0,991.3,701.54
2016,3,18,13,15,925.5,106.5,0.2,20.0,799.0,1012.89,714.68
2016,3,18,13,30,921.0,106.0,0.2,20.0,784.0,1030.45,725.56
2016,3,18,13,45,912.5,105.5,0.2,20.0,760.5,1039.98,731.78
2016,3,18,14,0,904.0,105.0,0.2,20.0,737.0,1045.32,735.78
2016,3,18,14,15,893.5,103.0,0.2,19.5,706.5,1042.8,736.67
2016,3,18,14,30,883.0,101.0,0.2,19.0,676.0,1036.15,735.36
2016,3,18,14,45,867.5,99.5,0.25,19.0,639.0,1034.46,737.02
2016,3,18,15,0,852.0,98.0,0.3,19.0,602.0,1015.23,728.01
2016,3,18,15,15,833.5,95.5,0.3,18.5,559.5,988.0,714.55
2016,3,18,15,30,815.0,93.0,0.3,18.0,517.0,957.31,698.89
2016,3,18,15,45,787.0,90.0,0.3,17.5,469.5,913.5,674.56
2016,3,18,16,0,759.0,87.0,0.3,17.0,422.0,867.13,648.15
2016,3,18,16,15,724.0,82.5,0.3,16.5,372.0,817.08,618.46
2016,3,18,16,30,689.0,78.0,0.3,16.0,322.0,759.5,582.53
2016,3,18,16,45,635.0,72.0,0.35,15.5,270.5,682.72,532.25
2016,3,18,17,0,581.0,66.0,0.4,15.0,219.0,607.09,480.12
2016,3,18,17,15,504.5,57.5,0.4,14.0,169.0,512.36,410.51
2016,3,18,17,30,428.0,49.0,0.4,13.0,119.0,422.06,339.98
2016,3,18,17,45,304.5,36.5,0.4,12.5,77.0,300.34,237.65
2016,3,18,18,0,181.0,24.0,0.4,12.0,35.0,179.64,97.83
2016,3,18,18,15,90.5,12.0,0.4,11.5,17.5,63.72,0.0
2016,3,18,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.35,10.5,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,0.3,11.0,17.0,13.38,0.0
2016,3,19,6,45,175.5,30.0,0.25,11.5,53.0,22.71,12.64
2016,3,19,7,0,351.0,43.0,0.2,12.0,89.0,35.08,25.26
2016,3,19,7,15,436.5,53.0,0.2,12.0,136.5,42.96,32.87
2016,3,19,7,30,522.0,63.0,0.2,12.0,184.0,50.84,40.24
2016,3,19,7,45,578.5,69.5,0.2,12.5,234.0,55.72,44.64
2016,3,19,8,0,635.0,76.0,0.2,13.0,284.0,60.62,48.88
2016,3,19,8,15,673.0,81.5,0.2,13.0,333.0,64.51,52.22
2016,3,19,8,30,711.0,87.0,0.2,13.0,382.0,68.36,55.46
2016,3,19,8,45,491.5,148.0,0.2,13.5,363.5,110.16,81.91
2016,3,19,9,0,272.0,209.0,0.2,14.0,345.0,167.09,122.6
2016,3,19,9,15,203.0,235.0,0.2,14.5,341.5,198.23,148.11
2016,3,19,9,30,134.0,261.0,0.2,15.0,338.0,218.5,166.81
2016,3,19,9,45,85.5,260.5,0.25,15.5,311.0,217.92,168.24
2016,3,19,10,0,37.0,260.0,0.3,16.0,284.0,209.86,163.19
2016,3,19,10,15,104.0,295.5,0.3,16.0,366.0,270.64,209.56
2016,3,19,10,30,171.0,331.0,0.3,16.0,448.0,346.02,266.32
2016,3,19,10,45,356.0,292.5,0.3,16.5,548.0,438.89,335.13
2016,3,19,11,0,541.0,254.0,0.3,17.0,648.0,553.49,418.3
2016,3,19,11,15,450.0,297.0,0.3,17.0,630.0,566.19,426.3
2016,3,19,11,30,359.0,340.0,0.3,17.0,612.0,559.36,421.03
2016,3,19,11,45,369.0,341.5,0.3,17.5,624.0,592.75,444.45
2016,3,19,12,0,379.0,343.0,0.3,18.0,636.0,625.77,466.67
2016,3,19,12,15,306.5,361.5,0.3,18.0,599.0,605.73,451.43
2016,3,19,12,30,234.0,380.0,0.3,18.0,562.0,561.3,419.85
2016,3,19,12,45,163.5,373.0,0.35,18.0,500.0,504.96,380.1
2016,3,19,13,0,93.0,366.0,0.4,18.0,438.0,422.15,320.41
2016,3,19,13,15,51.0,292.5,0.4,18.0,332.0,313.66,240.83
2016,3,19,13,30,9.0,219.0,0.4,18.0,226.0,187.38,144.27
2016,3,19,13,45,28.0,261.0,0.4,18.0,281.5,266.74,206.99
2016,3,19,14,0,47.0,303.0,0.4,18.0,337.0,334.19,258.13
2016,3,19,14,15,25.0,241.0,0.4,17.5,259.0,249.12,193.42
2016,3,19,14,30,3.0,179.0,0.4,17.0,181.0,149.32,115.79
2016,3,19,14,45,1.5,109.5,0.4,17.0,110.5,87.04,66.29
2016,3,19,15,0,0.0,40.0,0.4,17.0,40.0,30.67,20.04
2016,3,19,15,15,11.0,118.0,0.4,16.5,124.0,104.59,82.02
2016,3,19,15,30,22.0,196.0,0.4,16.0,208.0,192.66,153.77
2016,3,19,15,45,412.0,135.5,0.4,16.0,320.0,595.62,472.43
2016,3,19,16,0,802.0,75.0,0.4,16.0,432.0,892.44,674.57
2016,3,19,16,15,412.0,104.0,0.35,15.5,286.5,540.47,426.12
2016,3,19,16,30,22.0,133.0,0.3,15.0,141.0,139.27,110.41
2016,3,19,16,45,16.5,113.5,0.3,14.5,119.0,116.72,93.76
2016,3,19,17,0,11.0,94.0,0.3,14.0,97.0,94.33,75.06
2016,3,19,17,15,260.0,68.5,0.3,13.0,112.5,325.65,270.48
2016,3,19,17,30,509.0,43.0,0.3,12.0,128.0,474.64,383.17
2016,3,19,17,45,385.0,33.0,0.35,11.5,84.5,352.08,279.26
2016,3,19,18,0,261.0,23.0,0.4,11.0,41.0,233.7,140.21
2016,3,19,18,15,130.5,11.5,0.35,10.5,20.5,87.07,0.0
2016,3,19,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,0.5,10.0,4.5,3.54,0.0
2016,3,20,6,30,0.0,9.0,0.5,10.0,9.0,6.84,0.0
2016,3,20,6,45,0.0,27.0,0.5,10.0,27.0,20.43,11.29
2016,3,20,7,0,0.0,45.0,0.5,10.0,45.0,33.46,24.11
2016,3,20,7,15,10.5,65.5,0.5,10.0,68.0,48.08,37.74
2016,3,20,7,30,21.0,86.0,0.5,10.0,91.0,61.73,50.35
2016,3,20,7,45,28.5,107.0,0.55,10.5,115.5,75.79,62.95
2016,3,20,8,0,36.0,128.0,0.6,11.0,140.0,89.6,75.06
2016,3,20,8,15,41.0,148.0,0.6,11.0,164.0,102.56,86.31
2016,3,20,8,30,46.0,168.0,0.6,11.0,188.0,115.27,97.18
2016,3,20,8,45,114.0,195.0,0.6,11.5,251.0,131.83,104.72
2016,3,20,9,0,182.0,222.0,0.6,12.0,314.0,168.24,128.23
2016,3,20,9,15,91.0,182.0,0.6,12.0,228.0,146.53,113.08
2016,3,20,9,30,0.0,142.0,0.6,12.0,142.0,107.63,84.94
2016,3,20,9,45,0.5,157.0,0.6,12.5,157.5,119.43,94.39
2016,3,20,10,0,1.0,172.0,0.6,13.0,173.0,131.49,103.79
2016,3,20,10,15,0.5,96.5,0.6,13.0,97.0,74.66,56.93
2016,3,20,10,30,0.0,21.0,0.6,13.0,21.0,16.12,7.99
2016,3,20,10,45,52.0,186.5,0.6,13.5,224.5,176.35,140.1
2016,3,20,11,0,104.0,352.0,0.6,14.0,428.0,347.0,271.91
2016,3,20,11,15,76.5,344.0,0.6,14.0,401.0,332.73,259.56
2016,3,20,11,30,49.0,336.0,0.6,14.0,374.0,314.81,245.64
2016,3,20,11,45,45.5,335.0,0.6,14.0,370.5,317.73,247.96
2016,3,20,12,0,42.0,334.0,0.6,14.0,367.0,320.04,249.65
2016,3,20,12,15,24.5,269.5,0.6,14.0,289.0,251.54,196.88
2016,3,20,12,30,7.0,205.0,0.6,14.0,211.0,169.51,132.54
2016,3,20,12,45,15.0,247.5,0.6,14.5,259.5,214.07,168.11
2016,3,20,13,0,23.0,290.0,0.6,15.0,308.0,260.93,204.26
2016,3,20,13,15,24.0,288.5,0.55,15.0,307.0,262.83,205.5
2016,3,20,13,30,25.0,287.0,0.5,15.0,306.0,264.78,207.1
2016,3,20,13,45,22.0,272.0,0.5,15.0,288.5,250.09,195.92
2016,3,20,14,0,19.0,257.0,0.5,15.0,271.0,235.08,184.54
2016,3,20,14,15,16.5,243.0,0.5,15.0,255.0,221.27,174.07
2016,3,20,14,30,14.0,229.0,0.5,15.0,239.0,207.29,163.4
2016,3,20,14,45,440.5,162.0,0.5,15.0,426.0,663.97,519.01
2016,3,20,15,0,867.0,95.0,0.5,15.0,613.0,1025.08,756.3
2016,3,20,15,15,851.0,92.5,0.5,14.5,571.5,1000.11,737.22
2016,3,20,15,30,835.0,90.0,0.5,14.0,530.0,971.6,722.61
2016,3,20,15,45,812.5,86.5,0.5,14.0,484.0,932.16,699.41
2016,3,20,16,0,790.0,83.0,0.5,14.0,438.0,889.93,674.1
2016,3,20,16,15,758.5,79.0,0.45,13.5,387.5,836.22,640.63
2016,3,20,16,30,727.0,75.0,0.4,13.0,337.0,787.32,609.6
2016,3,20,16,45,675.0,70.0,0.4,12.5,285.0,712.44,559.68
2016,3,20,17,0,623.0,65.0,0.4,12.0,233.0,638.47,508.15
2016,3,20,17,15,549.0,57.5,0.4,11.5,182.0,545.46,439.23
2016,3,20,17,30,475.0,50.0,0.4,11.0,131.0,456.48,369.32
2016,3,20,17,45,347.5,38.0,0.45,10.5,86.5,330.48,264.74
2016,3,20,18,0,220.0,26.0,0.5,10.0,42.0,210.86,135.3
2016,3,20,18,15,110.0,13.0,0.5,9.5,21.0,75.79,0.0
2016,3,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,0.6,10.0,2.0,1.57,0.0
2016,3,21,6,30,0.0,4.0,0.6,10.0,4.0,3.02,0.0
2016,3,21,6,45,0.0,12.0,0.65,10.5,12.0,9.11,2.02
2016,3,21,7,0,0.0,20.0,0.7,11.0,20.0,15.21,7.89
2016,3,21,7,15,0.0,30.5,0.7,11.0,30.5,23.25,15.37
2016,3,21,7,30,0.0,41.0,0.7,11.0,41.0,31.32,22.82
2016,3,21,7,45,0.0,52.0,0.7,11.0,52.0,39.79,30.55
2016,3,21,8,0,0.0,63.0,0.7,11.0,63.0,48.29,38.19
2016,3,21,8,15,163.5,113.0,0.7,11.0,182.5,78.73,65.31
2016,3,21,8,30,327.0,163.0,0.7,11.0,302.0,111.16,93.66
2016,3,21,8,45,167.0,166.5,0.75,11.5,238.0,118.3,92.81
2016,3,21,9,0,7.0,170.0,0.8,12.0,174.0,125.22,99.88
2016,3,21,9,15,10.0,186.0,0.8,12.0,192.0,138.95,110.71
2016,3,21,9,30,13.0,202.0,0.8,12.0,210.0,153.25,122.01
2016,3,21,9,45,6.5,173.5,0.8,12.0,177.5,133.28,105.66
2016,3,21,10,0,0.0,145.0,0.8,12.0,145.0,110.99,87.38
2016,3,21,10,15,11.5,205.0,0.8,12.0,213.0,161.57,128.47
2016,3,21,10,30,23.0,265.0,0.8,12.0,281.0,214.6,170.64
2016,3,21,10,45,11.5,208.5,0.8,12.5,216.5,167.55,132.41
2016,3,21,11,0,0.0,152.0,0.8,13.0,152.0,117.85,91.97
2016,3,21,11,15,0.0,135.5,0.8,12.5,135.5,105.17,81.85
2016,3,21,11,30,0.0,119.0,0.8,12.0,119.0,92.34,71.44
2016,3,21,11,45,0.0,115.5,0.8,12.0,115.5,89.69,69.24
2016,3,21,12,0,0.0,112.0,0.8,12.0,112.0,87.0,67.01
2016,3,21,12,15,0.0,112.5,0.8,12.0,112.5,87.47,67.39
2016,3,21,12,30,0.0,113.0,0.8,12.0,113.0,87.93,67.77
2016,3,21,12,45,222.0,215.5,0.8,12.0,387.0,419.48,336.97
2016,3,21,13,0,444.0,318.0,0.8,12.0,661.0,760.35,583.14
2016,3,21,13,15,450.5,306.5,0.8,12.0,649.5,773.48,588.46
2016,3,21,13,30,457.0,295.0,0.8,12.0,638.0,784.19,596.69
2016,3,21,13,45,397.0,306.5,0.8,12.0,598.0,727.81,557.45
2016,3,21,14,0,337.0,318.0,0.8,12.0,558.0,690.33,531.16
2016,3,21,14,15,353.5,299.0,0.75,11.5,542.0,694.25,536.4
2016,3,21,14,30,370.0,280.0,0.7,11.0,526.0,696.07,539.74
2016,3,21,14,45,185.0,196.0,0.7,11.0,319.0,414.64,331.64
2016,3,21,15,0,0.0,112.0,0.7,11.0,112.0,87.78,68.0
2016,3,21,15,15,0.0,88.5,0.7,10.5,88.5,68.14,52.56
2016,3,21,15,30,0.0,65.0,0.7,10.0,65.0,49.9,37.32
2016,3,21,15,45,222.0,109.0,0.7,10.0,209.5,349.26,293.57
2016,3,21,16,0,444.0,153.0,0.7,10.0,354.0,639.03,517.07
2016,3,21,16,15,377.5,144.0,0.65,9.5,301.5,556.85,452.53
2016,3,21,16,30,311.0,135.0,0.6,9.0,249.0,455.37,376.24
2016,3,21,16,45,274.5,121.5,0.6,9.0,211.0,400.46,333.94
2016,3,21,17,0,238.0,108.0,0.6,9.0,173.0,347.54,291.22
2016,3,21,17,15,303.0,84.5,0.6,8.5,149.0,379.2,317.4
2016,3,21,17,30,368.0,61.0,0.6,8.0,125.0,386.12,320.84
2016,3,21,17,45,254.0,46.0,0.6,8.0,83.0,273.03,222.46
2016,3,21,18,0,140.0,31.0,0.6,8.0,41.0,167.21,112.71
2016,3,21,18,15,70.0,15.5,0.55,8.0,20.5,53.78,0.0
2016,3,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,63.0,10.0,0.45,7.0,13.0,7.87,0.0
2016,3,22,6,30,126.0,20.0,0.4,7.0,26.0,15.2,0.0
2016,3,22,6,45,263.5,34.0,0.4,7.0,66.5,27.73,18.31
2016,3,22,7,0,401.0,48.0,0.4,7.0,107.0,39.24,29.77
2016,3,22,7,15,208.0,68.5,0.4,7.0,100.0,50.3,40.33
2016,3,22,7,30,15.0,89.0,0.4,7.0,93.0,64.75,53.74
2016,3,22,7,45,23.0,109.5,0.4,7.5,116.5,77.54,65.27
2016,3,22,8,0,31.0,130.0,0.4,8.0,140.0,91.04,77.16
2016,3,22,8,15,118.0,155.5,0.4,8.5,204.5,105.9,89.99
2016,3,22,8,30,205.0,181.0,0.4,9.0,269.0,122.34,103.96
2016,3,22,8,45,141.5,201.0,0.4,9.5,265.5,136.5,108.7
2016,3,22,9,0,78.0,221.0,0.4,10.0,262.0,160.2,126.35
2016,3,22,9,15,117.5,245.0,0.4,10.5,312.0,190.3,147.96
2016,3,22,9,30,157.0,269.0,0.4,11.0,362.0,229.07,177.23
2016,3,22,9,45,156.0,287.5,0.4,11.5,385.0,257.92,200.4
2016,3,22,10,0,155.0,306.0,0.4,12.0,408.0,286.97,223.55
2016,3,22,10,15,323.0,281.5,0.4,12.0,505.0,360.05,278.69
2016,3,22,10,30,491.0,257.0,0.4,12.0,602.0,454.71,350.45
2016,3,22,10,45,712.5,179.0,0.45,12.5,699.0,552.12,423.77
2016,3,22,11,0,934.0,101.0,0.5,13.0,796.0,657.13,501.93
2016,3,22,11,15,939.0,102.0,0.5,13.0,813.5,712.94,542.56
2016,3,22,11,30,944.0,103.0,0.5,13.0,831.0,766.7,581.09
2016,3,22,11,45,948.0,102.5,0.5,13.0,841.0,816.01,614.87
2016,3,22,12,0,952.0,102.0,0.5,13.0,851.0,862.65,644.95
2016,3,22,12,15,952.0,102.0,0.5,13.0,852.0,903.56,670.97
2016,3,22,12,30,952.0,102.0,0.5,13.0,853.0,941.1,694.68
2016,3,22,12,45,704.0,206.0,0.55,13.5,758.5,874.88,650.67
2016,3,22,13,0,456.0,310.0,0.6,14.0,664.0,763.54,571.98
2016,3,22,13,15,697.5,205.5,0.6,14.0,736.0,917.44,682.14
2016,3,22,13,30,939.0,101.0,0.6,14.0,808.0,1040.89,759.18
2016,3,22,13,45,688.5,194.0,0.6,14.0,704.0,932.75,688.93
2016,3,22,14,0,438.0,287.0,0.6,14.0,600.0,780.25,585.5
2016,3,22,14,15,219.0,187.0,0.6,13.5,343.5,431.68,339.77
2016,3,22,14,30,0.0,87.0,0.6,13.0,87.0,67.09,50.08
2016,3,22,14,45,298.0,131.0,0.6,13.0,311.5,479.47,387.98
2016,3,22,15,0,596.0,175.0,0.6,13.0,536.0,847.2,649.57
2016,3,22,15,15,732.0,128.0,0.6,13.0,540.5,928.28,699.49
2016,3,22,15,30,868.0,81.0,0.6,13.0,545.0,978.7,733.08
2016,3,22,15,45,448.0,127.5,0.6,13.0,366.0,618.04,486.11
2016,3,22,16,0,28.0,174.0,0.6,13.0,187.0,199.66,159.83
2016,3,22,16,15,397.5,120.5,0.6,12.5,268.5,545.51,445.11
2016,3,22,16,30,767.0,67.0,0.6,12.0,350.0,804.75,631.98
2016,3,22,16,45,723.5,62.0,0.6,11.5,297.0,735.59,581.18
2016,3,22,17,0,680.0,57.0,0.6,11.0,244.0,666.52,533.14
2016,3,22,17,15,611.5,51.0,0.55,10.5,192.5,583.74,471.3
2016,3,22,17,30,543.0,45.0,0.5,10.0,141.0,498.96,404.36
2016,3,22,17,45,426.5,35.5,0.5,9.5,95.0,380.94,306.89
2016,3,22,18,0,310.0,26.0,0.5,9.0,49.0,271.57,190.34
2016,3,22,18,15,155.0,13.0,0.5,8.5,24.5,102.02,0.0
2016,3,22,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,0.7,5.5,15.5,8.26,0.0
2016,3,23,6,30,196.0,21.0,0.6,6.0,31.0,17.19,1.4
2016,3,23,6,45,324.0,33.5,0.5,7.0,73.5,27.5,18.33
2016,3,23,7,0,452.0,46.0,0.4,8.0,116.0,37.85,28.48
2016,3,23,7,15,531.5,55.0,0.35,8.5,167.0,45.05,35.4
2016,3,23,7,30,611.0,64.0,0.3,9.0,218.0,52.27,42.1
2016,3,23,7,45,661.0,70.0,0.3,10.0,271.0,56.88,46.14
2016,3,23,8,0,711.0,76.0,0.3,11.0,324.0,61.48,50.02
2016,3,23,8,15,746.0,81.0,0.25,11.5,375.5,70.49,57.79
2016,3,23,8,30,781.0,86.0,0.2,12.0,427.0,74.32,60.84
2016,3,23,8,45,805.0,90.0,0.2,13.0,475.5,91.74,61.42
2016,3,23,9,0,829.0,94.0,0.2,14.0,524.0,154.47,90.3
2016,3,23,9,15,847.0,97.0,0.2,14.5,568.0,218.33,136.1
2016,3,23,9,30,865.0,100.0,0.2,15.0,612.0,284.0,189.96
2016,3,23,9,45,880.0,101.5,0.2,15.5,650.5,349.11,245.28
2016,3,23,10,0,895.0,103.0,0.2,16.0,689.0,416.23,301.49
2016,3,23,10,15,904.5,105.0,0.2,16.0,721.0,479.53,353.92
2016,3,23,10,30,914.0,107.0,0.2,16.0,753.0,542.33,404.13
2016,3,23,10,45,787.5,161.5,0.2,16.5,732.0,578.25,432.28
2016,3,23,11,0,661.0,216.0,0.2,17.0,711.0,597.64,446.74
2016,3,23,11,15,795.5,165.0,0.2,17.0,773.0,680.44,507.1
2016,3,23,11,30,930.0,114.0,0.2,17.0,835.0,766.85,567.88
2016,3,23,11,45,930.0,115.5,0.25,17.0,843.5,814.51,600.27
2016,3,23,12,0,930.0,117.0,0.3,17.0,852.0,859.26,629.31
2016,3,23,12,15,930.0,117.0,0.3,17.0,853.0,899.53,654.35
2016,3,23,12,30,930.0,117.0,0.3,17.0,854.0,936.5,677.17
2016,3,23,12,45,913.5,124.0,0.35,17.0,843.0,961.97,693.8
2016,3,23,13,0,897.0,131.0,0.4,17.0,832.0,983.07,708.0
2016,3,23,13,15,770.0,180.0,0.4,17.0,773.5,960.43,693.92
2016,3,23,13,30,643.0,229.0,0.4,17.0,715.0,905.85,659.58
2016,3,23,13,45,752.5,180.0,0.4,17.0,733.0,981.2,709.6
2016,3,23,14,0,862.0,131.0,0.4,17.0,751.0,1042.91,747.55
2016,3,23,14,15,851.5,128.5,0.4,16.5,720.5,1039.51,746.88
2016,3,23,14,30,841.0,126.0,0.4,16.0,690.0,1031.97,744.96
2016,3,23,14,45,760.5,137.0,0.45,16.0,626.0,972.66,710.48
2016,3,23,15,0,680.0,148.0,0.5,16.0,562.0,902.48,668.96
2016,3,23,15,15,511.5,182.5,0.5,15.5,482.0,756.59,574.78
2016,3,23,15,30,343.0,217.0,0.5,15.0,402.0,600.83,466.57
2016,3,23,15,45,206.0,204.0,0.5,15.0,312.5,426.49,338.84
2016,3,23,16,0,69.0,191.0,0.5,15.0,223.0,259.48,208.32
2016,3,23,16,15,194.0,164.0,0.5,14.5,239.0,365.93,298.41
2016,3,23,16,30,319.0,137.0,0.5,14.0,255.0,463.0,376.57
2016,3,23,16,45,274.0,124.5,0.5,13.5,215.5,401.88,328.76
2016,3,23,17,0,229.0,112.0,0.5,13.0,176.0,343.47,283.0
2016,3,23,17,15,194.5,91.5,0.5,12.5,138.0,284.64,235.47
2016,3,23,17,30,160.0,71.0,0.5,12.0,100.0,227.74,187.59
2016,3,23,17,45,104.0,50.5,0.5,11.5,66.5,157.95,126.93
2016,3,23,18,0,48.0,30.0,0.5,11.0,33.0,78.06,53.18
2016,3,23,18,15,24.0,15.0,0.5,10.5,16.5,25.97,0.0
2016,3,23,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,54.0,11.5,0.45,8.5,15.0,9.05,0.0
2016,3,24,6,30,108.0,23.0,0.4,9.0,30.0,17.37,3.91
2016,3,24,6,45,197.0,42.5,0.4,9.5,68.5,31.79,22.03
2016,3,24,7,0,286.0,62.0,0.4,10.0,107.0,46.03,35.58
2016,3,24,7,15,363.5,76.0,0.4,10.5,155.5,56.25,45.15
2016,3,24,7,30,441.0,90.0,0.4,11.0,204.0,66.37,54.37
2016,3,24,7,45,476.0,105.5,0.4,11.5,252.5,76.82,63.61
2016,3,24,8,0,511.0,121.0,0.4,12.0,301.0,86.94,72.33
2016,3,24,8,15,552.0,130.0,0.4,12.5,351.0,92.8,77.12
2016,3,24,8,30,593.0,139.0,0.4,13.0,401.0,98.55,81.72
2016,3,24,8,45,628.0,144.0,0.4,13.5,449.0,116.74,83.99
2016,3,24,9,0,663.0,149.0,0.4,14.0,497.0,170.98,110.14
2016,3,24,9,15,686.0,155.0,0.4,14.5,540.5,228.53,151.34
2016,3,24,9,30,709.0,161.0,0.4,15.0,584.0,288.87,200.05
2016,3,24,9,45,707.5,160.0,0.4,15.5,604.5,339.16,243.43
2016,3,24,10,0,706.0,159.0,0.4,16.0,625.0,388.33,285.63
2016,3,24,10,15,733.5,169.5,0.35,16.5,673.5,457.57,340.37
2016,3,24,10,30,761.0,180.0,0.3,17.0,722.0,529.2,394.56
2016,3,24,10,45,666.0,217.0,0.3,17.5,703.0,557.42,416.62
2016,3,24,11,0,571.0,254.0,0.3,18.0,684.0,570.92,427.01
2016,3,24,11,15,679.5,221.5,0.3,18.0,744.0,656.05,488.51
2016,3,24,11,30,788.0,189.0,0.3,18.0,804.0,745.14,550.39
2016,3,24,11,45,807.5,180.0,0.3,18.5,816.0,794.75,582.6
2016,3,24,12,0,827.0,171.0,0.3,19.0,828.0,837.06,609.97
2016,3,24,12,15,827.0,170.5,0.3,19.0,829.0,874.77,633.92
2016,3,24,12,30,827.0,170.0,0.3,19.0,830.0,909.38,655.3
2016,3,24,12,45,855.5,152.5,0.3,19.0,829.5,950.29,680.55
2016,3,24,13,0,884.0,135.0,0.3,19.0,829.0,988.19,703.64
2016,3,24,13,15,879.5,134.0,0.3,19.0,814.0,1008.75,716.07
2016,3,24,13,30,875.0,133.0,0.3,19.0,799.0,1025.29,726.43
2016,3,24,13,45,867.0,132.0,0.35,19.0,776.0,1034.29,733.58
2016,3,24,14,0,859.0,131.0,0.4,19.0,753.0,1039.12,738.53
2016,3,24,14,15,849.5,129.0,0.4,19.0,722.5,1037.2,738.38
2016,3,24,14,30,840.0,127.0,0.4,19.0,692.0,1031.16,735.99
2016,3,24,14,45,817.0,128.0,0.4,19.0,654.0,1010.62,724.88
2016,3,24,15,0,794.0,129.0,0.4,19.0,616.0,994.81,717.0
2016,3,24,15,15,775.5,125.0,0.4,18.5,573.5,966.23,702.4
2016,3,24,15,30,757.0,121.0,0.4,18.0,531.0,934.38,685.77
2016,3,24,15,45,748.5,110.5,0.4,17.5,486.5,901.35,668.15
2016,3,24,16,0,740.0,100.0,0.4,17.0,442.0,865.08,648.07
2016,3,24,16,15,708.0,94.5,0.4,16.5,392.0,810.43,615.11
2016,3,24,16,30,676.0,89.0,0.4,16.0,342.0,754.46,580.33
2016,3,24,16,45,644.5,79.5,0.45,15.5,292.0,693.13,541.06
2016,3,24,17,0,613.0,70.0,0.5,15.0,242.0,631.45,499.39
2016,3,24,17,15,545.5,61.5,0.5,14.0,191.5,542.89,435.25
2016,3,24,17,30,478.0,53.0,0.5,13.0,141.0,457.96,370.05
2016,3,24,17,45,371.0,41.0,0.55,12.5,96.0,346.56,278.4
