Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,18,0,264.0,29.0,0.6,12.0,51.0,245.58,179.32
2016,3,24,18,15,132.0,14.5,0.6,11.5,25.5,89.06,0.0
2016,3,24,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,25,6,15,85.5,12.5,0.65,8.5,18.0,9.83,0.0
2016,3,25,6,30,171.0,25.0,0.6,9.0,36.0,19.02,6.69
2016,3,25,6,45,303.5,37.5,0.6,9.5,79.0,30.57,21.12
2016,3,25,7,0,436.0,50.0,0.6,10.0,122.0,40.83,31.0
2016,3,25,7,15,511.5,58.5,0.6,10.5,172.0,47.48,37.33
2016,3,25,7,30,587.0,67.0,0.6,11.0,222.0,54.16,43.45
2016,3,25,7,45,449.0,99.0,0.6,11.5,232.5,72.19,59.52
2016,3,25,8,0,311.0,131.0,0.6,12.0,243.0,91.94,76.77
2016,3,25,8,15,405.5,134.5,0.6,12.5,302.5,92.99,77.29
2016,3,25,8,30,500.0,138.0,0.6,13.0,362.0,96.07,79.59
2016,3,25,8,45,476.5,162.5,0.6,14.0,394.0,120.21,88.58
2016,3,25,9,0,453.0,187.0,0.6,15.0,426.0,171.32,118.27
2016,3,25,9,15,563.5,167.0,0.55,15.5,489.5,213.86,144.64
2016,3,25,9,30,674.0,147.0,0.5,16.0,553.0,270.63,186.89
2016,3,25,9,45,630.0,175.5,0.5,16.5,573.5,327.48,236.39
2016,3,25,10,0,586.0,204.0,0.5,17.0,594.0,375.65,277.88
2016,3,25,10,15,737.0,159.0,0.5,17.0,672.0,450.91,336.09
2016,3,25,10,30,888.0,114.0,0.5,17.0,750.0,535.91,401.21
2016,3,25,10,45,895.5,114.5,0.5,17.5,774.5,594.14,445.5
2016,3,25,11,0,903.0,115.0,0.5,18.0,799.0,651.1,487.37
2016,3,25,11,15,906.5,116.0,0.5,18.0,815.0,704.37,526.09
2016,3,25,11,30,910.0,117.0,0.5,18.0,831.0,755.5,562.17
2016,3,25,11,45,915.5,114.5,0.5,18.5,840.0,802.64,593.36
2016,3,25,12,0,921.0,112.0,0.5,19.0,849.0,847.24,620.49
2016,3,25,12,15,920.5,112.0,0.5,19.0,849.0,886.45,645.0
2016,3,25,12,30,920.0,112.0,0.5,19.0,849.0,922.37,667.31
2016,3,25,12,45,922.5,109.0,0.5,19.0,842.5,954.56,687.2
2016,3,25,13,0,925.0,106.0,0.5,19.0,836.0,983.21,704.87
2016,3,25,13,15,920.5,105.0,0.5,19.0,820.0,1003.56,717.48
2016,3,25,13,30,916.0,104.0,0.5,19.0,804.0,1019.89,727.83
2016,3,25,13,45,906.5,104.0,0.5,19.0,780.0,1028.27,733.48
2016,3,25,14,0,897.0,104.0,0.5,19.0,756.0,1032.5,736.88
2016,3,25,14,15,887.5,102.5,0.5,18.5,725.5,1030.94,738.34
2016,3,25,14,30,878.0,101.0,0.5,18.0,695.0,1025.32,737.56
2016,3,25,14,45,858.5,101.5,0.55,18.0,657.0,1021.43,737.9
2016,3,25,15,0,839.0,102.0,0.6,18.0,619.0,1000.16,727.45
2016,3,25,15,15,821.5,99.0,0.6,17.5,577.0,973.06,713.73
2016,3,25,15,30,804.0,96.0,0.6,17.0,535.0,942.57,697.76
2016,3,25,15,45,779.0,93.0,0.6,17.0,488.0,901.62,673.5
2016,3,25,16,0,754.0,90.0,0.6,17.0,441.0,858.09,647.24
2016,3,25,16,15,721.5,85.5,0.6,16.5,391.5,809.94,618.44
2016,3,25,16,30,689.0,81.0,0.6,16.0,342.0,754.57,583.68
2016,3,25,16,45,646.5,74.5,0.65,15.5,291.0,687.18,539.73
2016,3,25,17,0,604.0,68.0,0.7,15.0,240.0,620.23,493.83
2016,3,25,17,15,537.0,60.5,0.7,14.0,190.5,533.83,430.76
2016,3,25,17,30,470.0,53.0,0.7,13.0,141.0,451.0,366.66
2016,3,25,17,45,364.0,41.5,0.7,12.5,96.5,341.36,275.57
2016,3,25,18,0,258.0,30.0,0.7,12.0,52.0,241.85,180.0
2016,3,25,18,15,129.0,15.0,0.7,11.5,26.0,87.44,0.0
2016,3,25,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,26,6,15,120.5,11.5,0.55,10.5,19.5,9.05,0.0
2016,3,26,6,30,241.0,23.0,0.5,11.0,39.0,18.82,7.74
2016,3,26,6,45,355.0,33.5,0.5,12.0,81.5,27.46,18.32
2016,3,26,7,0,469.0,44.0,0.5,13.0,124.0,36.18,26.57
2016,3,26,7,15,538.0,51.5,0.5,13.5,173.0,42.24,32.25
2016,3,26,7,30,607.0,59.0,0.5,14.0,222.0,48.32,37.74
2016,3,26,7,45,658.5,63.0,0.5,14.5,273.0,51.63,40.62
2016,3,26,8,0,710.0,67.0,0.5,15.0,324.0,59.47,47.4
2016,3,26,8,15,501.5,123.5,0.5,15.5,318.5,87.74,71.87
2016,3,26,8,30,293.0,180.0,0.5,16.0,313.0,120.1,99.27
2016,3,26,8,45,412.5,173.0,0.5,16.5,381.5,124.28,91.59
2016,3,26,9,0,532.0,166.0,0.5,17.0,450.0,166.69,110.34
2016,3,26,9,15,567.0,169.5,0.45,17.5,494.0,216.38,145.18
2016,3,26,9,30,602.0,173.0,0.4,18.0,538.0,272.56,189.29
2016,3,26,9,45,572.0,197.5,0.4,18.5,561.0,323.31,232.62
2016,3,26,10,0,542.0,222.0,0.4,19.0,584.0,372.76,273.91
2016,3,26,10,15,717.5,158.0,0.4,19.0,661.0,441.91,326.58
2016,3,26,10,30,893.0,94.0,0.4,19.0,738.0,522.4,387.98
2016,3,26,10,45,884.5,103.5,0.45,19.0,758.5,579.29,432.38
2016,3,26,11,0,876.0,113.0,0.5,19.0,779.0,633.36,473.46
2016,3,26,11,15,693.0,204.0,0.5,19.0,738.0,650.01,484.48
2016,3,26,11,30,510.0,295.0,0.5,19.0,697.0,635.79,473.26
2016,3,26,11,45,568.5,278.0,0.5,19.0,731.0,696.94,516.98
2016,3,26,12,0,627.0,261.0,0.5,19.0,765.0,763.89,562.73
2016,3,26,12,15,578.0,280.0,0.5,19.0,745.0,769.13,565.16
2016,3,26,12,30,529.0,299.0,0.5,19.0,725.0,772.34,566.8
2016,3,26,12,45,676.0,225.5,0.5,19.0,764.5,866.16,632.09
2016,3,26,13,0,823.0,152.0,0.5,19.0,804.0,947.52,683.84
2016,3,26,13,15,707.5,204.0,0.5,18.5,757.5,923.21,668.88
2016,3,26,13,30,592.0,256.0,0.5,18.0,711.0,873.91,637.59
2016,3,26,13,45,531.5,267.5,0.5,18.0,667.0,840.39,616.22
2016,3,26,14,0,471.0,279.0,0.5,18.0,623.0,802.47,591.44
2016,3,26,14,15,444.5,277.5,0.5,18.0,591.5,782.09,579.0
2016,3,26,14,30,418.0,276.0,0.5,18.0,560.0,758.93,564.4
2016,3,26,14,45,345.0,276.5,0.55,18.0,503.0,666.43,502.68
2016,3,26,15,0,272.0,277.0,0.6,18.0,446.0,596.02,454.64
2016,3,26,15,15,300.5,251.5,0.55,17.5,426.0,596.71,458.6
2016,3,26,15,30,329.0,226.0,0.5,17.0,406.0,594.69,459.85
2016,3,26,15,45,386.0,193.5,0.5,16.5,387.5,608.73,474.06
2016,3,26,16,0,443.0,161.0,0.5,16.0,369.0,642.24,501.37
2016,3,26,16,15,549.5,125.0,0.5,15.5,354.0,687.39,536.77
2016,3,26,16,30,656.0,89.0,0.5,15.0,339.0,733.92,571.46
2016,3,26,16,45,600.5,84.0,0.5,15.0,287.5,658.14,518.0
2016,3,26,17,0,545.0,79.0,0.5,15.0,236.0,583.51,464.87
2016,3,26,17,15,477.0,69.5,0.5,14.5,187.0,495.96,400.05
2016,3,26,17,30,409.0,60.0,0.5,14.0,138.0,412.08,333.92
2016,3,26,17,45,301.5,47.0,0.5,13.5,94.5,300.84,242.13
2016,3,26,18,0,194.0,34.0,0.5,13.0,51.0,204.42,153.08
2016,3,26,18,15,97.0,17.0,0.5,12.5,25.5,97.13,0.0
2016,3,26,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,15,109.0,13.5,0.5,8.5,21.5,10.62,0.0
2016,3,27,6,30,218.0,27.0,0.5,9.0,43.0,22.05,11.19
2016,3,27,6,45,343.0,39.0,0.5,9.5,88.0,31.85,22.5
2016,3,27,7,0,468.0,51.0,0.5,10.0,133.0,41.72,31.92
2016,3,27,7,15,541.0,59.5,0.5,10.5,184.5,48.41,38.23
2016,3,27,7,30,614.0,68.0,0.5,11.0,236.0,55.1,44.32
2016,3,27,7,45,686.5,62.5,0.5,12.0,286.0,55.86,44.82
2016,3,27,8,0,759.0,57.0,0.5,13.0,336.0,52.67,41.71
2016,3,27,8,15,761.5,66.0,0.5,13.5,380.0,59.4,47.48
2016,3,27,8,30,764.0,75.0,0.5,14.0,424.0,65.78,52.83
2016,3,27,8,45,674.0,113.0,0.5,14.5,444.5,98.32,66.9
2016,3,27,9,0,584.0,151.0,0.5,15.0,465.0,164.73,107.56
2016,3,27,9,15,545.0,179.5,0.5,15.0,491.0,219.42,149.97
2016,3,27,9,30,506.0,208.0,0.5,15.0,517.0,271.39,194.33
2016,3,27,9,45,490.5,228.5,0.55,15.5,543.0,320.41,235.86
2016,3,27,10,0,475.0,249.0,0.6,16.0,569.0,367.56,275.27
2016,3,27,10,15,418.5,283.0,0.6,16.0,574.5,404.91,306.89
2016,3,27,10,30,362.0,317.0,0.6,16.0,580.0,431.51,328.96
2016,3,27,10,45,425.5,303.0,0.6,16.0,622.0,489.81,373.31
2016,3,27,11,0,489.0,289.0,0.6,16.0,664.0,549.21,417.64
2016,3,27,11,15,483.5,298.5,0.6,16.0,675.5,587.31,445.43
2016,3,27,11,30,478.0,308.0,0.6,16.0,687.0,623.75,471.57
2016,3,27,11,45,499.0,305.0,0.6,16.5,705.0,667.7,501.95
2016,3,27,12,0,520.0,302.0,0.6,17.0,723.0,711.58,531.54
2016,3,27,12,15,461.0,326.5,0.6,16.5,700.0,712.78,532.14
2016,3,27,12,30,402.0,351.0,0.6,16.0,677.0,693.0,519.09
2016,3,27,12,45,440.5,330.5,0.65,16.0,684.0,745.42,556.94
2016,3,27,13,0,479.0,310.0,0.7,16.0,691.0,782.11,583.34
2016,3,27,13,15,409.5,330.5,0.7,15.5,652.5,753.39,563.48
2016,3,27,13,30,340.0,351.0,0.7,15.0,614.0,702.05,529.03
2016,3,27,13,45,339.0,340.0,0.7,15.0,595.5,701.14,529.94
2016,3,27,14,0,338.0,329.0,0.7,15.0,577.0,698.16,528.86
2016,3,27,14,15,448.0,276.0,0.7,14.5,591.0,783.27,592.14
2016,3,27,14,30,558.0,223.0,0.7,14.0,605.0,844.51,637.82
2016,3,27,14,45,555.5,209.5,0.7,13.5,573.0,829.88,629.84
2016,3,27,15,0,553.0,196.0,0.7,13.0,541.0,812.2,620.92
2016,3,27,15,15,398.5,219.0,0.65,12.5,459.0,680.21,527.67
2016,3,27,15,30,244.0,242.0,0.6,12.0,377.0,528.87,417.7
2016,3,27,15,45,254.5,218.5,0.6,12.0,348.5,510.68,407.77
2016,3,27,16,0,265.0,195.0,0.6,12.0,320.0,490.43,394.64
2016,3,27,16,15,247.5,174.5,0.6,11.5,281.5,446.1,362.78
2016,3,27,16,30,230.0,154.0,0.6,11.0,243.0,401.44,329.98
2016,3,27,16,45,205.0,136.5,0.65,11.0,207.5,354.36,293.65
2016,3,27,17,0,180.0,119.0,0.7,11.0,172.0,290.91,243.11
2016,3,27,17,15,294.5,91.5,0.7,10.5,158.0,357.62,299.53
2016,3,27,17,30,409.0,64.0,0.7,10.0,144.0,412.71,342.15
2016,3,27,17,45,322.5,49.5,0.7,10.0,100.5,317.74,260.01
2016,3,27,18,0,236.0,35.0,0.7,10.0,57.0,231.39,177.97
2016,3,27,18,15,118.0,17.5,0.7,9.5,28.5,110.56,0.0
2016,3,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,12.5,0.7,5.5,26.5,9.83,0.0
2016,3,28,6,30,347.0,25.0,0.7,6.0,53.0,20.76,11.08
2016,3,28,6,45,464.5,34.0,0.7,6.5,100.0,28.41,19.81
2016,3,28,7,0,582.0,43.0,0.7,7.0,147.0,39.28,30.16
2016,3,28,7,15,648.0,49.0,0.7,7.5,200.5,44.8,35.44
2016,3,28,7,30,714.0,55.0,0.7,8.0,254.0,50.37,40.57
2016,3,28,7,45,758.5,59.0,0.75,8.5,308.0,54.12,43.87
2016,3,28,8,0,803.0,63.0,0.8,9.0,362.0,57.9,47.1
2016,3,28,8,15,832.5,66.0,0.75,9.0,414.5,60.68,49.46
2016,3,28,8,30,862.0,69.0,0.7,9.0,467.0,70.08,57.72
2016,3,28,8,45,883.5,71.5,0.7,9.5,516.5,91.56,58.89
2016,3,28,9,0,905.0,74.0,0.7,10.0,566.0,156.93,90.22
2016,3,28,9,15,920.0,76.5,0.7,10.5,610.0,223.46,139.67
2016,3,28,9,30,935.0,79.0,0.7,11.0,654.0,291.19,197.17
2016,3,28,9,45,946.5,80.5,0.7,11.5,693.0,358.0,255.95
2016,3,28,10,0,958.0,82.0,0.7,12.0,732.0,424.98,314.18
2016,3,28,10,15,965.5,83.0,0.7,12.0,763.5,489.71,369.63
2016,3,28,10,30,973.0,84.0,0.7,12.0,795.0,553.55,422.42
2016,3,28,10,45,978.0,85.5,0.7,12.5,819.0,615.29,470.81
2016,3,28,11,0,983.0,87.0,0.7,13.0,843.0,675.35,515.96
2016,3,28,11,15,985.5,87.5,0.7,13.0,859.5,730.91,557.25
2016,3,28,11,30,988.0,88.0,0.7,13.0,876.0,784.0,595.53
2016,3,28,11,45,988.0,89.0,0.7,13.0,884.0,832.99,628.65
2016,3,28,12,0,988.0,90.0,0.7,13.0,892.0,878.87,658.32
2016,3,28,12,15,987.0,90.0,0.7,13.0,892.0,919.63,684.35
2016,3,28,12,30,986.0,90.0,0.7,13.0,892.0,956.81,707.93
2016,3,28,12,45,966.0,100.0,0.7,13.0,879.5,983.37,724.62
2016,3,28,13,0,946.0,110.0,0.7,13.0,867.0,1005.18,738.45
2016,3,28,13,15,941.5,109.0,0.7,13.0,851.0,1025.9,751.74
2016,3,28,13,30,937.0,108.0,0.7,13.0,835.0,1042.5,762.53
2016,3,28,13,45,929.0,108.0,0.7,13.0,811.0,1052.55,769.39
2016,3,28,14,0,921.0,108.0,0.7,13.0,787.0,1058.39,773.87
2016,3,28,14,15,912.0,106.0,0.65,13.0,756.0,1056.82,772.69
2016,3,28,14,30,903.0,104.0,0.6,13.0,725.0,1051.08,769.16
2016,3,28,14,45,892.0,101.5,0.6,13.0,687.5,1038.65,762.91
2016,3,28,15,0,881.0,99.0,0.6,13.0,650.0,1035.47,762.78
2016,3,28,15,15,864.5,96.0,0.6,13.0,607.0,1008.81,747.65
2016,3,28,15,30,848.0,93.0,0.6,13.0,564.0,978.57,730.55
2016,3,28,15,45,752.0,100.0,0.6,13.0,491.5,879.82,667.87
2016,3,28,16,0,656.0,107.0,0.6,13.0,419.0,788.8,609.28
2016,3,28,16,15,640.0,97.5,0.6,12.5,374.5,746.09,583.64
2016,3,28,16,30,624.0,88.0,0.6,12.0,330.0,701.44,555.06
2016,3,28,16,45,640.0,77.5,0.6,11.5,295.0,681.3,543.28
2016,3,28,17,0,656.0,67.0,0.6,11.0,260.0,657.43,527.45
2016,3,28,17,15,590.0,60.0,0.6,10.0,208.0,570.62,463.93
2016,3,28,17,30,524.0,53.0,0.6,9.0,156.0,487.25,399.83
2016,3,28,17,45,414.5,42.5,0.65,8.5,109.0,374.28,306.75
2016,3,28,18,0,305.0,32.0,0.7,8.0,62.0,271.33,212.14
2016,3,28,18,15,152.5,16.0,0.7,7.5,31.0,132.18,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,12.5,0.55,6.5,28.5,10.17,0.0
2016,3,29,6,30,382.0,25.0,0.5,7.0,57.0,22.71,13.13
2016,3,29,6,45,491.5,33.5,0.5,7.5,105.0,30.57,21.75
2016,3,29,7,0,601.0,42.0,0.5,8.0,153.0,38.56,29.44
2016,3,29,7,15,663.5,47.5,0.5,8.5,206.5,43.71,34.34
2016,3,29,7,30,726.0,53.0,0.5,9.0,260.0,48.92,39.11
2016,3,29,7,45,765.0,58.0,0.5,10.0,313.5,53.44,43.01
2016,3,29,8,0,804.0,63.0,0.5,11.0,367.0,57.92,46.74
2016,3,29,8,15,832.0,66.0,0.5,11.5,419.0,60.68,48.96
2016,3,29,8,30,860.0,69.0,0.5,12.0,471.0,70.14,57.06
2016,3,29,8,45,878.0,72.5,0.5,12.5,519.0,92.71,58.82
2016,3,29,9,0,896.0,76.0,0.5,13.0,567.0,158.02,90.2
2016,3,29,9,15,910.5,78.5,0.45,13.0,611.0,223.88,138.72
2016,3,29,9,30,925.0,81.0,0.4,13.0,655.0,290.86,195.02
2016,3,29,9,45,934.5,83.0,0.4,13.5,692.5,356.79,252.23
2016,3,29,10,0,944.0,85.0,0.4,14.0,730.0,422.67,308.64
2016,3,29,10,15,951.5,86.5,0.35,14.0,761.5,486.95,362.32
2016,3,29,10,30,959.0,88.0,0.3,14.0,793.0,550.37,413.2
2016,3,29,10,45,962.5,90.0,0.3,14.5,817.0,610.92,459.62
2016,3,29,11,0,966.0,92.0,0.3,15.0,841.0,669.66,502.8
2016,3,29,11,15,969.5,93.0,0.25,15.0,857.0,725.46,542.52
2016,3,29,11,30,973.0,94.0,0.2,15.0,873.0,778.94,579.27
2016,3,29,11,45,971.5,95.5,0.2,15.5,881.0,826.6,609.66
2016,3,29,12,0,970.0,97.0,0.2,16.0,889.0,871.08,636.39
2016,3,29,12,15,969.5,97.5,0.2,16.0,889.0,912.08,661.77
2016,3,29,12,30,969.0,98.0,0.2,16.0,889.0,949.63,684.82
2016,3,29,12,45,960.5,101.0,0.2,16.0,879.0,978.89,702.61
2016,3,29,13,0,952.0,104.0,0.2,16.0,869.0,1004.03,717.99
2016,3,29,13,15,692.0,212.5,0.2,16.0,763.0,914.62,662.06
2016,3,29,13,30,432.0,321.0,0.2,16.0,657.0,779.55,570.76
2016,3,29,13,45,261.5,335.5,0.2,16.0,537.5,617.74,461.13
2016,3,29,14,0,91.0,350.0,0.2,16.0,418.0,422.9,321.48
2016,3,29,14,15,84.5,333.0,0.2,16.0,394.0,403.41,309.77
2016,3,29,14,30,78.0,316.0,0.2,16.0,370.0,383.2,295.58
2016,3,29,14,45,46.0,268.0,0.2,16.0,299.5,301.66,234.49
2016,3,29,15,0,14.0,220.0,0.2,16.0,229.0,200.11,156.31
2016,3,29,15,15,7.0,163.5,0.2,15.5,168.0,140.85,110.35
2016,3,29,15,30,0.0,107.0,0.2,15.0,107.0,83.8,64.37
2016,3,29,15,45,0.0,125.5,0.2,15.0,125.5,100.95,78.93
2016,3,29,16,0,0.0,144.0,0.2,15.0,144.0,120.19,94.92
2016,3,29,16,15,0.0,98.0,0.15,14.5,98.0,77.68,60.09
2016,3,29,16,30,0.0,52.0,0.1,14.0,52.0,39.79,28.52
2016,3,29,16,45,0.0,44.0,0.1,14.0,44.0,33.62,23.39
2016,3,29,17,0,0.0,36.0,0.1,14.0,36.0,27.46,18.13
2016,3,29,17,15,0.0,29.0,0.15,13.5,29.0,22.09,13.49
2016,3,29,17,30,0.0,22.0,0.2,13.0,22.0,16.73,8.79
2016,3,29,17,45,0.0,15.0,0.3,12.5,15.0,11.39,4.04
2016,3,29,18,0,0.0,8.0,0.4,12.0,8.0,6.06,0.0
2016,3,29,18,15,0.0,4.0,0.45,11.5,4.0,3.02,0.0
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,15.5,0.55,9.5,27.5,12.54,0.0
2016,3,30,6,30,272.0,31.0,0.4,10.0,55.0,25.38,15.56
2016,3,30,6,45,382.5,41.5,0.3,10.5,100.5,33.91,24.51
2016,3,30,7,0,493.0,52.0,0.2,11.0,146.0,42.51,32.68
2016,3,30,7,15,560.0,59.5,0.15,11.5,197.5,48.41,38.2
2016,3,30,7,30,627.0,67.0,0.1,12.0,249.0,54.34,43.53
2016,3,30,7,45,673.5,72.5,0.1,13.0,301.5,58.52,47.03
2016,3,30,8,0,720.0,78.0,0.1,14.0,354.0,62.7,50.4
2016,3,30,8,15,751.5,82.0,0.05,14.5,405.0,70.91,57.31
2016,3,30,8,30,783.0,86.0,0.0,15.0,456.0,73.91,59.56
2016,3,30,8,45,806.0,89.5,0.0,15.5,503.5,95.21,60.82
2016,3,30,9,0,829.0,93.0,0.0,16.0,551.0,157.38,90.75
2016,3,30,9,15,846.0,95.5,0.0,16.0,594.5,220.45,136.39
2016,3,30,9,30,863.0,98.0,0.0,16.0,638.0,285.13,189.57
2016,3,30,9,45,875.5,100.5,0.0,16.5,675.5,352.47,246.15
2016,3,30,10,0,888.0,103.0,0.0,17.0,713.0,416.43,299.42
2016,3,30,10,15,897.0,104.5,0.0,17.0,744.0,478.24,350.2
2016,3,30,10,30,906.0,106.0,0.0,17.0,775.0,539.44,398.75
2016,3,30,10,45,912.0,107.5,0.05,17.5,799.0,598.16,443.11
2016,3,30,11,0,918.0,109.0,0.1,18.0,823.0,655.43,484.89
2016,3,30,11,15,922.0,110.0,0.1,18.0,840.0,709.29,523.36
2016,3,30,11,30,926.0,111.0,0.1,18.0,857.0,761.02,559.22
2016,3,30,11,45,927.0,111.5,0.1,18.5,865.0,807.69,589.32
2016,3,30,12,0,928.0,112.0,0.1,19.0,873.0,851.51,615.44
2016,3,30,12,15,928.0,112.5,0.1,19.0,873.5,891.47,639.97
2016,3,30,12,30,928.0,113.0,0.1,19.0,874.0,928.16,662.32
2016,3,30,12,45,922.5,114.5,0.15,19.0,865.5,957.44,680.82
2016,3,30,13,0,917.0,116.0,0.2,19.0,857.0,982.89,697.22
2016,3,30,13,15,912.5,115.5,0.2,19.0,841.0,1003.36,709.77
2016,3,30,13,30,908.0,115.0,0.2,19.0,825.0,1019.86,720.06
2016,3,30,13,45,901.0,114.0,0.2,19.0,801.5,1029.33,726.28
2016,3,30,14,0,894.0,113.0,0.2,19.0,778.0,1034.7,730.28
2016,3,30,14,15,884.5,111.0,0.2,18.5,747.5,1032.38,731.24
2016,3,30,14,30,875.0,109.0,0.2,18.0,717.0,1025.98,730.01
2016,3,30,14,45,863.0,106.5,0.2,18.0,680.0,1026.23,731.7
2016,3,30,15,0,851.0,104.0,0.2,18.0,643.0,1008.64,722.46
2016,3,30,15,15,834.5,101.0,0.2,17.5,600.5,982.19,709.42
2016,3,30,15,30,818.0,98.0,0.2,17.0,558.0,952.28,694.23
2016,3,30,15,45,796.5,94.0,0.25,17.0,511.0,913.14,672.66
2016,3,30,16,0,775.0,90.0,0.3,17.0,464.0,871.26,649.04
2016,3,30,16,15,744.5,86.0,0.3,16.5,414.0,818.7,617.92
2016,3,30,16,30,714.0,82.0,0.3,16.0,364.0,770.82,589.13
2016,3,30,16,45,670.5,76.5,0.35,15.5,312.0,703.14,546.03
2016,3,30,17,0,627.0,71.0,0.4,15.0,260.0,635.9,501.25
2016,3,30,17,15,563.5,63.5,0.4,14.0,208.5,551.65,441.37
2016,3,30,17,30,500.0,56.0,0.4,13.0,157.0,470.67,380.39
2016,3,30,17,45,394.5,45.5,0.4,12.0,111.0,361.75,292.35
2016,3,30,18,0,289.0,35.0,0.4,11.0,65.0,262.19,204.79
2016,3,30,18,15,144.5,17.5,0.4,10.5,32.5,126.32,28.71
2016,3,30,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,0.4,9.5,30.5,12.54,0.0
2016,3,31,6,30,320.0,31.0,0.4,10.0,61.0,25.51,15.99
2016,3,31,6,45,424.0,41.0,0.4,11.0,107.5,33.7,24.33
2016,3,31,7,0,528.0,51.0,0.4,12.0,154.0,41.96,32.06
2016,3,31,7,15,592.5,58.0,0.35,12.5,206.0,47.57,37.27
2016,3,31,7,30,657.0,65.0,0.3,13.0,258.0,53.2,42.3
2016,3,31,7,45,703.5,69.0,0.3,13.5,311.0,61.07,49.16
2016,3,31,8,0,750.0,73.0,0.3,14.0,364.0,64.53,51.98
2016,3,31,8,15,779.5,77.0,0.25,14.5,415.5,67.7,54.48
2016,3,31,8,30,809.0,81.0,0.2,15.0,467.0,70.82,56.9
2016,3,31,8,45,832.0,83.5,0.2,16.0,515.0,92.66,57.88
2016,3,31,9,0,855.0,86.0,0.2,17.0,563.0,155.69,88.04
2016,3,31,9,15,871.0,88.5,0.15,17.5,606.0,225.22,138.48
2016,3,31,9,30,887.0,91.0,0.1,18.0,649.0,290.11,191.19
2016,3,31,9,45,898.5,93.0,0.1,18.5,686.5,354.31,245.24
2016,3,31,10,0,910.0,95.0,0.1,19.0,724.0,418.73,298.74
2016,3,31,10,15,918.0,96.5,0.1,19.5,755.0,481.21,349.17
2016,3,31,10,30,926.0,98.0,0.1,20.0,786.0,542.93,397.03
2016,3,31,10,45,932.0,99.0,0.15,20.5,810.0,602.14,441.59
2016,3,31,11,0,938.0,100.0,0.2,21.0,834.0,659.83,483.46
2016,3,31,11,15,941.5,100.5,0.2,21.0,850.5,713.71,521.64
2016,3,31,11,30,945.0,101.0,0.2,21.0,867.0,765.32,557.13
2016,3,31,11,45,946.5,101.5,0.2,21.0,875.0,812.96,588.36
2016,3,31,12,0,948.0,102.0,0.2,21.0,883.0,857.72,616.0
2016,3,31,12,15,948.0,102.0,0.2,21.0,883.0,897.71,640.37
2016,3,31,12,30,948.0,102.0,0.2,21.0,883.0,934.33,662.53
2016,3,31,12,45,947.0,101.0,0.25,21.0,875.5,965.53,682.28
2016,3,31,13,0,946.0,100.0,0.3,21.0,868.0,992.98,699.91
2016,3,31,13,15,942.5,99.5,0.3,20.5,852.5,1014.69,714.45
2016,3,31,13,30,939.0,99.0,0.3,20.0,837.0,1032.35,726.75
2016,3,31,13,45,932.5,98.0,0.3,20.0,813.5,1042.41,733.29
2016,3,31,14,0,926.0,97.0,0.3,20.0,790.0,1048.25,737.56
2016,3,31,14,15,918.0,95.5,0.3,19.5,759.5,1047.83,739.7
2016,3,31,14,30,910.0,94.0,0.3,19.0,729.0,1043.25,739.59
2016,3,31,14,45,899.5,92.0,0.35,19.0,692.5,1031.48,735.13
2016,3,31,15,0,889.0,90.0,0.4,19.0,656.0,1015.77,728.47
2016,3,31,15,15,874.0,87.5,0.4,18.5,613.5,991.18,716.56
2016,3,31,15,30,859.0,85.0,0.4,18.0,571.0,963.11,702.5
2016,3,31,15,45,839.5,82.0,0.4,17.5,524.0,938.34,690.46
2016,3,31,16,0,820.0,79.0,0.4,17.0,477.0,898.68,668.49
2016,3,31,16,15,792.5,75.5,0.4,16.5,426.5,848.46,639.18
2016,3,31,16,30,765.0,72.0,0.4,16.0,376.0,796.43,607.83
2016,3,31,16,45,726.0,67.5,0.4,15.5,324.0,731.94,566.56
2016,3,31,17,0,687.0,63.0,0.4,15.0,272.0,667.22,523.35
2016,3,31,17,15,628.0,56.5,0.4,14.0,220.0,591.06,470.18
2016,3,31,17,30,569.0,50.0,0.4,13.0,168.0,512.34,411.69
2016,3,31,17,45,468.5,41.5,0.45,12.5,120.0,406.49,327.24
2016,3,31,18,0,368.0,33.0,0.5,12.0,72.0,309.38,241.92
2016,3,31,18,15,184.0,16.5,0.5,11.5,36.0,152.69,52.73
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.0,0.65,11.5,32.5,12.94,0.0
2016,4,1,6,30,338.0,32.0,0.5,12.0,65.0,26.36,16.79
2016,4,1,6,45,438.0,41.5,0.4,12.5,112.0,34.14,24.62
2016,4,1,7,0,538.0,51.0,0.3,13.0,159.0,42.0,32.01
2016,4,1,7,15,599.5,58.0,0.25,13.5,211.0,47.6,37.17
2016,4,1,7,30,661.0,65.0,0.2,14.0,263.0,53.21,42.15
2016,4,1,7,45,701.5,70.0,0.2,14.5,315.0,61.78,49.58
2016,4,1,8,0,742.0,75.0,0.2,15.0,367.0,65.87,52.92
2016,4,1,8,15,771.0,79.0,0.15,15.5,417.5,68.97,55.33
2016,4,1,8,30,800.0,83.0,0.1,16.0,468.0,72.01,57.66
2016,4,1,8,45,822.5,86.0,0.1,17.0,516.0,94.54,58.94
2016,4,1,9,0,845.0,89.0,0.1,18.0,564.0,157.25,89.11
2016,4,1,9,15,860.5,91.5,0.1,18.0,606.5,220.93,135.16
2016,4,1,9,30,876.0,94.0,0.1,18.0,649.0,290.07,191.57
2016,4,1,9,45,888.5,95.5,0.1,18.5,686.5,353.5,244.89
2016,4,1,10,0,901.0,97.0,0.1,19.0,724.0,417.26,297.81
2016,4,1,10,15,909.5,98.5,0.1,19.5,755.0,479.36,347.9
2016,4,1,10,30,918.0,100.0,0.1,20.0,786.0,540.79,395.51
2016,4,1,10,45,924.0,101.0,0.1,20.5,810.0,599.49,439.24
2016,4,1,11,0,930.0,102.0,0.1,21.0,834.0,656.7,480.15
2016,4,1,11,15,934.0,102.5,0.1,21.0,850.0,710.44,518.13
2016,4,1,11,30,938.0,103.0,0.1,21.0,866.0,761.99,553.48
2016,4,1,11,45,940.0,103.5,0.1,21.0,874.5,809.62,584.71
2016,4,1,12,0,942.0,104.0,0.1,21.0,883.0,854.45,612.33
2016,4,1,12,15,942.0,104.0,0.1,21.0,883.0,894.15,636.47
2016,4,1,12,30,942.0,104.0,0.1,21.0,883.0,930.5,658.42
2016,4,1,12,45,939.5,103.5,0.15,21.0,875.0,960.62,677.28
2016,4,1,13,0,937.0,103.0,0.2,21.0,867.0,986.93,694.06
2016,4,1,13,15,933.5,102.5,0.2,21.0,851.5,1008.4,707.08
2016,4,1,13,30,930.0,102.0,0.2,21.0,836.0,1025.86,717.83
2016,4,1,13,45,923.5,101.0,0.2,21.0,812.5,1035.76,724.22
2016,4,1,14,0,917.0,100.0,0.2,21.0,789.0,1041.47,728.39
2016,4,1,14,15,909.0,98.5,0.2,20.5,758.5,1040.97,730.46
2016,4,1,14,30,901.0,97.0,0.2,20.0,728.0,1036.35,730.32
2016,4,1,14,45,888.5,95.5,0.25,20.0,691.0,1023.15,724.89
2016,4,1,15,0,876.0,94.0,0.3,20.0,654.0,1006.08,717.38
2016,4,1,15,15,861.0,91.5,0.3,19.5,612.0,981.65,705.62
2016,4,1,15,30,846.0,89.0,0.3,19.0,570.0,965.89,699.37
2016,4,1,15,45,824.5,86.0,0.3,18.5,522.5,927.41,678.51
2016,4,1,16,0,803.0,83.0,0.3,18.0,475.0,886.15,655.81
2016,4,1,16,15,775.0,79.0,0.3,17.5,425.0,835.26,626.16
2016,4,1,16,30,747.0,75.0,0.3,17.0,375.0,782.64,594.51
2016,4,1,16,45,706.0,70.5,0.3,16.5,322.5,717.0,552.6
2016,4,1,17,0,665.0,66.0,0.3,16.0,270.0,657.28,513.11
2016,4,1,17,15,605.5,59.5,0.3,15.0,218.5,576.17,456.55
2016,4,1,17,30,546.0,53.0,0.3,14.0,167.0,498.0,398.83
2016,4,1,17,45,447.0,43.5,0.35,13.5,119.5,393.06,315.33
2016,4,1,18,0,348.0,34.0,0.4,13.0,72.0,296.82,232.12
2016,4,1,18,15,174.0,17.0,0.4,12.5,36.0,148.12,63.77
2016,4,1,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,0.55,11.5,35.0,13.33,0.41
2016,4,2,6,30,353.0,33.0,0.4,12.0,70.0,27.2,17.72
2016,4,2,6,45,452.0,42.5,0.3,13.0,117.5,34.99,25.39
2016,4,2,7,0,551.0,52.0,0.2,14.0,165.0,42.86,32.68
2016,4,2,7,15,299.0,85.0,0.15,14.5,148.5,61.46,49.32
2016,4,2,7,30,47.0,118.0,0.1,15.0,132.0,83.03,68.15
2016,4,2,7,45,53.0,139.0,0.1,16.0,158.0,96.76,79.58
2016,4,2,8,0,59.0,160.0,0.1,17.0,184.0,110.24,90.54
2016,4,2,8,15,153.0,182.0,0.1,17.5,254.0,122.21,100.16
2016,4,2,8,30,247.0,204.0,0.1,18.0,324.0,132.2,107.95
2016,4,2,8,45,541.0,150.0,0.1,18.5,446.5,117.77,81.63
2016,4,2,9,0,835.0,96.0,0.1,19.0,569.0,161.63,92.39
2016,4,2,9,15,850.5,99.0,0.1,19.0,612.0,225.11,138.22
2016,4,2,9,30,866.0,102.0,0.1,19.0,655.0,290.01,191.09
2016,4,2,9,45,869.5,108.0,0.1,19.5,690.5,354.69,245.3
2016,4,2,10,0,873.0,114.0,0.1,20.0,726.0,418.85,298.2
2016,4,2,10,15,882.0,116.0,0.1,20.0,757.0,481.17,348.6
2016,4,2,10,30,891.0,118.0,0.1,20.0,788.0,541.86,396.1
2016,4,2,10,45,891.5,123.0,0.15,20.5,810.5,599.44,439.29
2016,4,2,11,0,892.0,128.0,0.2,21.0,833.0,655.11,479.56
2016,4,2,11,15,896.0,128.5,0.2,21.0,849.0,707.31,516.52
2016,4,2,11,30,900.0,129.0,0.2,21.0,865.0,757.42,550.98
2016,4,2,11,45,772.0,197.0,0.2,21.0,832.5,780.48,564.25
2016,4,2,12,0,644.0,265.0,0.2,21.0,800.0,777.43,560.48
2016,4,2,12,15,779.5,193.5,0.2,21.0,841.5,859.59,616.85
2016,4,2,12,30,915.0,122.0,0.2,21.0,883.0,923.6,656.25
2016,4,2,12,45,919.0,118.5,0.2,21.0,876.5,956.12,675.42
2016,4,2,13,0,923.0,115.0,0.2,21.0,870.0,985.17,692.93
2016,4,2,13,15,919.0,114.0,0.2,21.0,854.0,1005.49,705.21
2016,4,2,13,30,915.0,113.0,0.2,21.0,838.0,1021.81,715.3
2016,4,2,13,45,910.5,110.5,0.2,21.0,815.0,1032.01,721.9
2016,4,2,14,0,906.0,108.0,0.2,21.0,792.0,1038.07,726.27
2016,4,2,14,15,811.5,139.0,0.2,20.5,734.0,1000.32,705.76
2016,4,2,14,30,717.0,170.0,0.2,20.0,676.0,952.83,679.72
2016,4,2,14,45,537.5,220.0,0.2,20.0,588.0,816.65,594.08
2016,4,2,15,0,358.0,270.0,0.2,20.0,500.0,667.16,494.44
2016,4,2,15,15,524.0,199.5,0.2,19.5,511.5,777.38,576.94
2016,4,2,15,30,690.0,129.0,0.2,19.0,523.0,866.03,637.01
2016,4,2,15,45,740.5,109.0,0.2,19.0,500.5,879.13,645.83
2016,4,2,16,0,791.0,89.0,0.2,19.0,478.0,880.64,648.53
2016,4,2,16,15,762.5,85.0,0.2,18.5,427.5,829.53,618.19
2016,4,2,16,30,734.0,81.0,0.2,18.0,377.0,782.38,590.44
2016,4,2,16,45,687.5,76.5,0.25,17.5,324.0,712.91,546.87
2016,4,2,17,0,641.0,72.0,0.3,17.0,271.0,644.03,501.84
2016,4,2,17,15,581.0,64.5,0.3,16.0,219.5,562.16,444.88
2016,4,2,17,30,521.0,57.0,0.3,15.0,168.0,483.29,386.68
2016,4,2,17,45,422.5,47.0,0.3,14.0,120.5,379.23,303.99
2016,4,2,18,0,324.0,37.0,0.3,13.0,73.0,283.66,222.43
2016,4,2,18,15,162.0,18.5,0.3,12.5,36.5,143.97,71.76
2016,4,2,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,6,15,165.0,18.5,0.65,11.5,37.0,14.91,2.96
2016,4,3,6,30,330.0,37.0,0.5,12.0,74.0,30.36,20.59
2016,4,3,6,45,425.5,48.0,0.4,12.5,122.0,39.19,29.2
2016,4,3,7,0,521.0,59.0,0.3,13.0,170.0,48.02,37.43
2016,4,3,7,15,584.0,67.0,0.25,14.0,222.5,54.17,42.94
2016,4,3,7,30,647.0,75.0,0.2,15.0,275.0,60.29,48.21
2016,4,3,7,45,385.0,121.5,0.15,16.5,246.5,85.28,69.61
2016,4,3,8,0,123.0,168.0,0.1,18.0,218.0,113.12,92.67
2016,4,3,8,15,224.0,181.0,0.1,18.5,286.0,119.34,97.29
2016,4,3,8,30,325.0,194.0,0.1,19.0,354.0,128.36,104.3
2016,4,3,8,45,582.5,147.5,0.1,19.5,467.5,119.53,81.78
2016,4,3,9,0,840.0,101.0,0.1,20.0,581.0,166.23,95.33
2016,4,3,9,15,856.0,104.0,0.1,20.0,624.5,230.16,141.27
2016,4,3,9,30,872.0,107.0,0.1,20.0,668.0,295.57,194.25
2016,4,3,9,45,886.0,108.0,0.15,20.5,706.0,360.02,247.94
2016,4,3,10,0,900.0,109.0,0.2,21.0,744.0,426.45,302.48
2016,4,3,10,15,908.5,111.0,0.2,21.0,775.0,488.96,353.03
2016,4,3,10,30,917.0,113.0,0.2,21.0,806.0,550.79,401.31
2016,4,3,10,45,922.5,114.0,0.2,21.0,829.5,609.25,445.47
2016,4,3,11,0,928.0,115.0,0.2,21.0,853.0,666.16,486.96
2016,4,3,11,15,931.5,116.0,0.2,21.0,869.0,719.97,524.93
2016,4,3,11,30,935.0,117.0,0.2,21.0,885.0,771.56,560.26
2016,4,3,11,45,930.0,121.0,0.2,21.0,891.5,816.96,590.45
2016,4,3,12,0,925.0,125.0,0.2,21.0,898.0,859.09,616.41
2016,4,3,12,15,924.5,125.5,0.2,21.0,897.5,898.41,640.39
2016,4,3,12,30,924.0,126.0,0.2,21.0,897.0,934.43,662.18
2016,4,3,12,45,808.0,180.5,0.25,21.0,851.0,927.64,658.51
2016,4,3,13,0,692.0,235.0,0.3,21.0,805.0,909.49,647.82
2016,4,3,13,15,789.0,185.5,0.3,20.5,823.5,975.73,691.67
2016,4,3,13,30,886.0,136.0,0.3,20.0,842.0,1030.71,726.01
2016,4,3,13,45,871.5,138.0,0.3,20.0,816.0,1035.94,728.97
2016,4,3,14,0,857.0,140.0,0.3,20.0,790.0,1036.85,730.34
2016,4,3,14,15,736.0,176.5,0.3,19.5,719.0,972.56,693.39
2016,4,3,14,30,615.0,213.0,0.3,19.0,648.0,892.7,646.47
2016,4,3,14,45,641.5,189.0,0.35,19.0,622.5,896.99,653.04
2016,4,3,15,0,668.0,165.0,0.4,19.0,597.0,896.65,655.21
2016,4,3,15,15,635.5,161.5,0.4,18.5,550.5,855.47,631.32
2016,4,3,15,30,603.0,158.0,0.4,18.0,504.0,811.79,605.99
2016,4,3,15,45,641.0,143.5,0.4,17.5,484.0,822.15,616.46
2016,4,3,16,0,679.0,129.0,0.4,17.0,464.0,827.7,623.02
2016,4,3,16,15,644.5,122.5,0.4,16.5,414.0,770.84,587.5
2016,4,3,16,30,610.0,116.0,0.4,16.0,364.0,712.87,551.01
2016,4,3,16,45,555.5,109.0,0.4,15.5,311.5,636.68,500.05
2016,4,3,17,0,501.0,102.0,0.4,15.0,259.0,557.61,444.82
2016,4,3,17,15,437.0,90.5,0.4,14.5,209.0,475.22,383.45
2016,4,3,17,30,373.0,79.0,0.4,14.0,159.0,397.07,322.22
2016,4,3,17,45,289.5,62.5,0.45,13.5,114.5,304.47,246.68
2016,4,3,18,0,206.0,46.0,0.5,13.0,70.0,219.82,173.59
2016,4,3,18,15,103.0,23.0,0.5,12.5,35.0,113.43,61.95
2016,4,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
