Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,15,170.5,20.0,0.5,9.5,39.5,16.12,5.12
2016,4,4,6,30,341.0,40.0,0.5,10.0,79.0,32.84,23.09
2016,4,4,6,45,439.5,50.5,0.5,10.5,128.5,41.25,31.33
2016,4,4,7,0,538.0,61.0,0.5,11.0,178.0,49.68,39.24
2016,4,4,7,15,600.5,68.5,0.5,11.5,231.5,55.43,44.51
2016,4,4,7,30,663.0,76.0,0.5,12.0,285.0,61.18,49.58
2016,4,4,7,45,701.0,82.5,0.55,12.5,338.0,65.81,53.51
2016,4,4,8,0,739.0,89.0,0.6,13.0,391.0,70.36,57.27
2016,4,4,8,15,769.0,93.5,0.6,13.5,442.5,73.32,59.56
2016,4,4,8,30,799.0,98.0,0.6,14.0,494.0,82.47,67.22
2016,4,4,8,45,821.5,101.5,0.6,14.5,542.5,106.87,68.84
2016,4,4,9,0,844.0,105.0,0.6,15.0,591.0,169.98,100.49
2016,4,4,9,15,860.0,107.5,0.55,15.5,634.0,233.81,147.26
2016,4,4,9,30,876.0,110.0,0.5,16.0,677.0,299.1,201.06
2016,4,4,9,45,889.5,111.5,0.5,16.5,715.0,364.04,256.25
2016,4,4,10,0,903.0,113.0,0.5,17.0,753.0,430.7,312.0
2016,4,4,10,15,911.0,114.5,0.45,17.5,784.0,492.8,362.38
2016,4,4,10,30,919.0,116.0,0.4,18.0,815.0,554.13,410.04
2016,4,4,10,45,918.0,121.0,0.4,18.5,836.5,612.26,453.84
2016,4,4,11,0,917.0,126.0,0.4,19.0,858.0,668.25,494.33
2016,4,4,11,15,920.5,127.0,0.35,19.0,874.0,721.61,531.77
2016,4,4,11,30,924.0,128.0,0.3,19.0,890.0,772.77,566.43
2016,4,4,11,45,916.0,134.0,0.3,19.5,895.5,817.15,595.14
2016,4,4,12,0,908.0,140.0,0.3,20.0,901.0,858.07,619.76
2016,4,4,12,15,907.0,140.0,0.3,19.5,900.0,896.07,644.35
2016,4,4,12,30,906.0,140.0,0.3,19.0,899.0,930.78,666.83
2016,4,4,12,45,907.5,137.0,0.3,19.0,891.5,961.55,685.59
2016,4,4,13,0,909.0,134.0,0.3,19.0,884.0,988.77,702.18
2016,4,4,13,15,903.5,133.0,0.35,19.0,867.0,1007.56,714.83
2016,4,4,13,30,898.0,132.0,0.4,19.0,850.0,1022.35,725.35
2016,4,4,13,45,890.0,130.5,0.45,19.0,825.0,1030.12,731.82
2016,4,4,14,0,882.0,129.0,0.5,19.0,800.0,1048.8,745.26
2016,4,4,14,15,871.5,126.5,0.5,18.5,768.0,1044.72,744.95
2016,4,4,14,30,861.0,124.0,0.5,18.0,736.0,1036.47,742.61
2016,4,4,14,45,853.5,118.5,0.55,18.0,699.0,1023.81,737.57
2016,4,4,15,0,846.0,113.0,0.6,18.0,662.0,1007.14,730.16
2016,4,4,15,15,828.0,110.0,0.6,17.5,618.5,979.07,715.8
2016,4,4,15,30,810.0,107.0,0.6,17.0,575.0,947.6,699.29
2016,4,4,15,45,784.0,104.0,0.6,17.0,526.5,905.29,674.26
2016,4,4,16,0,758.0,101.0,0.6,17.0,478.0,866.98,651.64
2016,4,4,16,15,727.0,96.0,0.6,16.5,427.5,813.4,619.35
2016,4,4,16,30,696.0,91.0,0.6,16.0,377.0,758.48,585.31
2016,4,4,16,45,661.0,83.5,0.6,15.5,325.5,696.19,544.77
2016,4,4,17,0,626.0,76.0,0.6,15.0,274.0,633.79,502.44
2016,4,4,17,15,565.0,68.5,0.6,14.0,222.5,551.84,444.15
2016,4,4,17,30,504.0,61.0,0.6,13.0,171.0,472.92,384.48
2016,4,4,17,45,424.0,49.5,0.6,12.5,125.0,380.71,309.34
2016,4,4,18,0,344.0,38.0,0.6,12.0,79.0,295.36,235.14
2016,4,4,18,15,196.5,24.0,0.6,11.5,45.0,171.45,103.84
2016,4,4,18,30,49.0,10.0,0.6,11.0,11.0,33.04,0.0
2016,4,4,18,45,24.5,5.0,0.6,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,5,45,29.0,5.0,0.6,8.5,5.5,0.0,0.0
2016,4,5,6,0,58.0,10.0,0.6,9.0,11.0,7.87,0.0
2016,4,5,6,15,206.5,24.0,0.55,9.5,46.0,19.53,8.55
2016,4,5,6,30,355.0,38.0,0.5,10.0,81.0,31.16,21.75
2016,4,5,6,45,445.5,48.0,0.45,11.0,129.0,39.19,29.5
2016,4,5,7,0,536.0,58.0,0.4,12.0,177.0,47.24,36.94
2016,4,5,7,15,595.0,65.0,0.35,12.5,229.0,52.65,41.87
2016,4,5,7,30,654.0,72.0,0.3,13.0,281.0,58.07,46.62
2016,4,5,7,45,689.5,78.5,0.3,14.0,332.5,62.73,50.47
2016,4,5,8,0,725.0,85.0,0.3,15.0,384.0,67.3,54.11
2016,4,5,8,15,754.0,89.0,0.3,15.5,434.5,75.72,61.13
2016,4,5,8,30,783.0,93.0,0.3,16.0,485.0,78.49,63.18
2016,4,5,8,45,803.0,97.0,0.3,17.0,532.0,103.27,65.18
2016,4,5,9,0,823.0,101.0,0.3,18.0,579.0,165.12,95.95
2016,4,5,9,15,838.5,104.0,0.3,18.5,621.5,227.73,141.3
2016,4,5,9,30,854.0,107.0,0.3,19.0,664.0,291.75,193.41
2016,4,5,9,45,866.5,108.5,0.3,19.5,701.0,354.84,246.31
2016,4,5,10,0,879.0,110.0,0.3,20.0,738.0,419.78,299.84
2016,4,5,10,15,887.0,112.0,0.3,20.5,768.0,480.64,348.83
2016,4,5,10,30,895.0,114.0,0.3,21.0,798.0,540.8,395.41
2016,4,5,10,45,903.5,114.0,0.3,21.5,821.5,598.7,438.53
2016,4,5,11,0,912.0,114.0,0.3,22.0,845.0,655.37,479.07
2016,4,5,11,15,915.0,114.5,0.25,22.0,860.5,707.39,515.24
2016,4,5,11,30,918.0,115.0,0.2,22.0,876.0,757.17,548.72
2016,4,5,11,45,922.0,114.0,0.2,22.5,884.5,803.93,578.72
2016,4,5,12,0,926.0,113.0,0.2,23.0,893.0,848.05,604.72
2016,4,5,12,15,925.5,113.0,0.2,23.0,892.5,886.52,628.04
2016,4,5,12,30,925.0,113.0,0.2,23.0,892.0,921.68,649.22
2016,4,5,12,45,925.0,111.5,0.2,23.0,884.0,952.37,667.61
2016,4,5,13,0,925.0,110.0,0.2,23.0,876.0,979.42,683.82
2016,4,5,13,15,921.0,109.0,0.2,23.0,860.0,999.43,695.86
2016,4,5,13,30,917.0,108.0,0.2,23.0,844.0,1015.43,705.7
2016,4,5,13,45,910.0,107.0,0.2,23.0,820.0,1024.43,711.55
2016,4,5,14,0,903.0,106.0,0.2,23.0,796.0,1029.31,715.19
2016,4,5,14,15,894.5,104.5,0.15,23.0,765.5,1028.03,714.4
2016,4,5,14,30,886.0,103.0,0.1,23.0,735.0,1022.7,711.57
2016,4,5,14,45,873.5,101.0,0.1,23.0,697.5,1008.82,704.7
2016,4,5,15,0,861.0,99.0,0.1,23.0,660.0,991.12,695.77
2016,4,5,15,15,845.5,96.5,0.1,22.5,618.0,978.88,691.63
2016,4,5,15,30,830.0,94.0,0.1,22.0,576.0,950.17,677.3
2016,4,5,15,45,807.5,91.0,0.15,22.0,528.5,910.94,655.97
2016,4,5,16,0,785.0,88.0,0.2,22.0,481.0,869.03,632.79
2016,4,5,16,15,757.0,84.0,0.2,21.5,431.0,818.59,603.86
2016,4,5,16,30,729.0,80.0,0.2,21.0,381.0,766.48,573.01
2016,4,5,16,45,687.5,75.0,0.25,20.5,329.0,706.03,536.04
2016,4,5,17,0,646.0,70.0,0.3,20.0,277.0,640.78,493.98
2016,4,5,17,15,587.5,63.5,0.45,19.0,225.5,561.47,441.38
2016,4,5,17,30,529.0,57.0,0.6,18.0,174.0,485.04,386.88
2016,4,5,17,45,437.0,47.0,0.75,17.5,126.5,385.58,308.52
2016,4,5,18,0,345.0,37.0,0.9,17.0,79.0,294.1,231.4
2016,4,5,18,15,203.5,23.5,0.9,16.5,45.0,175.72,110.77
2016,4,5,18,30,62.0,10.0,0.9,16.0,11.0,39.58,0.0
2016,4,5,18,45,31.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,42.0,5.5,0.5,13.5,6.5,0.0,0.0
2016,4,6,6,0,84.0,11.0,0.5,14.0,13.0,8.65,0.0
2016,4,6,6,15,231.0,24.5,0.5,14.5,49.5,19.97,9.42
2016,4,6,6,30,378.0,38.0,0.5,15.0,86.0,31.21,21.4
2016,4,6,6,45,468.5,47.5,0.5,16.0,135.0,38.91,28.65
2016,4,6,7,0,559.0,57.0,0.5,17.0,184.0,46.63,35.65
2016,4,6,7,15,617.5,64.0,0.45,17.5,237.0,52.12,40.53
2016,4,6,7,30,676.0,71.0,0.4,18.0,290.0,57.6,45.24
2016,4,6,7,45,715.5,76.5,0.4,18.5,343.5,61.7,48.61
2016,4,6,8,0,755.0,82.0,0.4,19.0,397.0,71.12,56.5
2016,4,6,8,15,783.5,86.0,0.35,19.5,448.5,74.05,58.68
2016,4,6,8,30,812.0,90.0,0.3,20.0,500.0,76.93,60.8
2016,4,6,8,45,832.5,93.5,0.3,21.0,548.0,102.72,62.83
2016,4,6,9,0,853.0,97.0,0.3,22.0,596.0,166.11,93.91
2016,4,6,9,15,869.0,99.5,0.3,22.5,639.5,230.29,139.74
2016,4,6,9,30,885.0,102.0,0.3,23.0,683.0,299.84,195.3
2016,4,6,9,45,896.5,104.5,0.3,23.5,720.5,364.06,248.31
2016,4,6,10,0,908.0,107.0,0.3,24.0,758.0,428.49,300.75
2016,4,6,10,15,916.5,108.5,0.3,24.0,789.5,490.81,350.74
2016,4,6,10,30,925.0,110.0,0.3,24.0,821.0,552.4,398.45
2016,4,6,10,45,931.0,111.5,0.3,24.5,845.0,611.65,441.91
2016,4,6,11,0,937.0,113.0,0.3,25.0,869.0,669.39,482.55
2016,4,6,11,15,941.0,114.0,0.25,25.0,885.0,723.67,519.63
2016,4,6,11,30,945.0,115.0,0.2,25.0,901.0,775.74,554.0
2016,4,6,11,45,946.5,115.5,0.2,25.0,909.0,823.08,584.85
2016,4,6,12,0,948.0,116.0,0.2,25.0,917.0,867.56,611.78
2016,4,6,12,15,948.0,115.5,0.2,25.0,917.0,906.82,635.24
2016,4,6,12,30,948.0,115.0,0.2,25.0,917.0,942.7,656.53
2016,4,6,12,45,951.5,112.0,0.2,25.5,910.0,975.78,674.75
2016,4,6,13,0,955.0,109.0,0.2,26.0,903.0,1005.26,690.72
2016,4,6,13,15,951.0,108.0,0.2,26.0,886.5,1025.88,702.84
2016,4,6,13,30,947.0,107.0,0.2,26.0,870.0,1042.37,712.77
2016,4,6,13,45,940.5,106.0,0.2,26.0,846.0,1052.24,719.01
2016,4,6,14,0,934.0,105.0,0.2,26.0,822.0,1057.87,723.03
2016,4,6,14,15,925.5,103.5,0.2,26.5,790.5,1056.73,721.9
2016,4,6,14,30,917.0,102.0,0.2,27.0,759.0,1051.39,718.61
2016,4,6,14,45,905.0,100.0,0.2,27.5,721.0,1037.89,710.75
2016,4,6,15,0,893.0,98.0,0.2,28.0,683.0,1020.43,700.83
2016,4,6,15,15,877.5,95.5,0.15,28.0,639.5,995.16,686.84
2016,4,6,15,30,862.0,93.0,0.1,28.0,596.0,978.53,678.28
2016,4,6,15,45,841.0,90.0,0.1,28.5,548.0,940.11,655.97
2016,4,6,16,0,820.0,87.0,0.1,29.0,500.0,898.85,632.03
2016,4,6,16,15,792.0,83.5,0.1,28.5,449.0,848.09,604.24
2016,4,6,16,30,764.0,80.0,0.1,28.0,398.0,795.53,574.53
2016,4,6,16,45,724.0,75.0,0.15,27.5,344.5,729.69,535.58
2016,4,6,17,0,684.0,70.0,0.2,27.0,291.0,669.68,498.89
2016,4,6,17,15,625.5,63.5,0.2,26.0,238.0,588.89,445.85
2016,4,6,17,30,567.0,57.0,0.2,25.0,185.0,510.89,391.68
2016,4,6,17,45,471.0,48.0,0.25,24.5,135.5,408.27,314.19
2016,4,6,18,0,375.0,39.0,0.3,24.0,86.0,313.66,238.11
2016,4,6,18,15,187.5,26.0,0.35,24.0,49.5,167.33,105.93
2016,4,6,18,30,0.0,13.0,0.4,24.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.45,24.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,45,26.0,6.0,0.15,16.0,7.0,0.0,0.0
2016,4,7,6,0,52.0,12.0,0.2,16.0,14.0,9.44,0.0
2016,4,7,6,15,177.0,29.0,0.15,16.5,49.5,21.99,11.51
2016,4,7,6,30,302.0,46.0,0.1,17.0,85.0,34.9,24.51
2016,4,7,6,45,393.0,57.5,0.1,17.5,133.0,46.29,34.99
2016,4,7,7,0,484.0,69.0,0.1,18.0,181.0,55.19,43.03
2016,4,7,7,15,543.5,77.5,0.1,19.0,232.5,61.36,48.33
2016,4,7,7,30,603.0,86.0,0.1,20.0,284.0,67.48,53.38
2016,4,7,7,45,580.5,100.0,0.15,21.0,316.5,76.17,60.46
2016,4,7,8,0,558.0,114.0,0.2,22.0,349.0,84.25,66.86
2016,4,7,8,15,604.0,116.0,0.2,22.5,399.0,84.88,67.0
2016,4,7,8,30,650.0,118.0,0.2,23.0,449.0,85.68,67.3
2016,4,7,8,45,573.5,158.5,0.2,24.0,471.0,127.12,85.79
2016,4,7,9,0,497.0,199.0,0.2,25.0,493.0,185.78,121.44
2016,4,7,9,15,488.5,218.5,0.2,25.0,524.0,235.96,157.81
2016,4,7,9,30,480.0,238.0,0.2,25.0,555.0,285.34,196.75
2016,4,7,9,45,334.5,292.5,0.2,25.5,519.0,314.66,224.83
2016,4,7,10,0,189.0,347.0,0.2,26.0,483.0,325.44,236.95
2016,4,7,10,15,283.5,342.0,0.2,25.5,556.5,383.56,279.18
2016,4,7,10,30,378.0,337.0,0.2,25.0,630.0,451.3,328.18
2016,4,7,10,45,308.5,366.5,0.2,25.0,610.5,464.98,338.5
2016,4,7,11,0,239.0,396.0,0.2,25.0,591.0,464.85,338.8
2016,4,7,11,15,381.5,357.0,0.2,24.5,673.5,554.6,403.41
2016,4,7,11,30,524.0,318.0,0.2,24.0,756.0,659.02,475.75
2016,4,7,11,45,526.0,318.5,0.2,24.0,762.0,693.49,497.98
2016,4,7,12,0,528.0,319.0,0.2,24.0,768.0,726.22,519.6
2016,4,7,12,15,428.5,359.0,0.2,23.5,723.5,706.72,506.1
2016,4,7,12,30,329.0,399.0,0.2,23.0,679.0,666.79,479.62
2016,4,7,12,45,471.5,340.0,0.25,22.5,737.0,773.87,555.22
2016,4,7,13,0,614.0,281.0,0.3,22.0,795.0,874.09,623.14
2016,4,7,13,15,733.5,214.5,0.3,21.5,817.0,947.71,671.91
2016,4,7,13,30,853.0,148.0,0.3,21.0,839.0,1006.58,708.59
2016,4,7,13,45,846.5,146.0,0.35,20.5,815.0,1014.84,715.85
2016,4,7,14,0,840.0,144.0,0.4,20.0,791.0,1019.03,721.71
2016,4,7,14,15,830.0,142.0,0.4,19.5,760.5,1015.67,722.01
2016,4,7,14,30,820.0,140.0,0.4,19.0,730.0,1008.3,720.11
2016,4,7,14,45,807.0,137.0,0.4,19.0,693.0,992.93,712.1
2016,4,7,15,0,794.0,134.0,0.4,19.0,656.0,973.79,701.96
2016,4,7,15,15,776.5,130.5,0.4,18.5,614.0,954.19,692.93
2016,4,7,15,30,759.0,127.0,0.4,18.0,572.0,923.44,676.76
2016,4,7,15,45,677.0,130.5,0.4,17.5,503.5,836.31,623.57
2016,4,7,16,0,595.0,134.0,0.4,17.0,435.0,748.85,568.99
2016,4,7,16,15,620.0,112.5,0.4,16.5,398.0,731.53,561.18
2016,4,7,16,30,645.0,91.0,0.4,16.0,361.0,708.97,548.45
2016,4,7,16,45,569.0,96.5,0.4,15.5,312.0,629.55,494.7
2016,4,7,17,0,493.0,102.0,0.4,15.0,263.0,545.33,435.54
2016,4,7,17,15,467.0,88.0,0.4,14.5,218.5,489.28,394.72
2016,4,7,17,30,441.0,74.0,0.4,14.0,174.0,433.95,351.78
2016,4,7,17,45,350.5,61.0,0.4,13.5,127.5,338.19,274.11
2016,4,7,18,0,260.0,48.0,0.4,13.0,81.0,251.03,200.05
2016,4,7,18,15,130.0,30.0,0.4,12.5,46.5,142.13,96.93
2016,4,7,18,30,0.0,12.0,0.4,12.0,12.0,9.44,0.0
2016,4,7,18,45,0.0,6.0,0.4,12.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,5,45,30.0,7.0,0.3,11.5,8.0,5.51,0.0
2016,4,8,6,0,60.0,14.0,0.3,12.0,16.0,10.77,0.0
2016,4,8,6,15,173.5,30.5,0.3,12.5,51.0,23.07,13.1
2016,4,8,6,30,287.0,47.0,0.3,13.0,86.0,35.53,25.57
2016,4,8,6,45,378.0,58.5,0.3,13.5,133.0,44.36,33.91
2016,4,8,7,0,469.0,70.0,0.3,14.0,180.0,55.72,44.23
2016,4,8,7,15,332.0,100.5,0.25,14.5,188.0,71.86,58.51
2016,4,8,7,30,195.0,131.0,0.2,15.0,196.0,90.03,74.19
2016,4,8,7,45,350.0,129.0,0.2,15.5,269.0,89.06,72.97
2016,4,8,8,0,505.0,127.0,0.2,16.0,342.0,89.74,73.2
2016,4,8,8,15,532.5,137.0,0.2,16.5,388.5,95.69,77.91
2016,4,8,8,30,560.0,147.0,0.2,17.0,435.0,101.43,82.36
2016,4,8,8,45,473.5,191.0,0.2,17.5,449.5,140.27,100.28
2016,4,8,9,0,387.0,235.0,0.2,18.0,464.0,198.26,138.9
2016,4,8,9,15,580.5,185.0,0.2,18.5,556.5,232.91,155.59
2016,4,8,9,30,774.0,135.0,0.2,19.0,649.0,293.35,197.01
2016,4,8,9,45,769.0,147.0,0.2,19.5,681.0,350.33,244.94
2016,4,8,10,0,764.0,159.0,0.2,20.0,713.0,410.6,294.39
2016,4,8,10,15,416.5,258.0,0.2,20.0,562.0,383.61,283.44
2016,4,8,10,30,69.0,357.0,0.2,20.0,411.0,307.09,230.94
2016,4,8,10,45,291.0,332.0,0.2,20.5,567.5,428.71,320.49
2016,4,8,11,0,513.0,307.0,0.2,21.0,724.0,573.25,421.98
2016,4,8,11,15,489.0,321.5,0.2,21.0,725.5,604.0,442.33
2016,4,8,11,30,465.0,336.0,0.2,21.0,727.0,631.39,461.17
2016,4,8,11,45,498.5,331.5,0.25,21.0,754.0,682.97,497.21
2016,4,8,12,0,532.0,327.0,0.3,21.0,781.0,735.44,533.03
2016,4,8,12,15,496.0,336.5,0.3,20.5,759.5,742.78,538.17
2016,4,8,12,30,460.0,346.0,0.3,20.0,738.0,745.61,540.83
2016,4,8,12,45,424.0,358.5,0.3,20.0,717.5,746.78,541.28
2016,4,8,13,0,388.0,371.0,0.3,20.0,697.0,728.16,529.02
2016,4,8,13,15,298.5,386.5,0.3,19.5,634.5,674.48,493.12
2016,4,8,13,30,209.0,402.0,0.3,19.0,572.0,594.15,438.88
2016,4,8,13,45,359.0,343.0,0.3,19.0,625.0,712.63,524.77
2016,4,8,14,0,509.0,284.0,0.3,19.0,678.0,832.8,606.24
2016,4,8,14,15,496.5,275.5,0.3,19.0,647.0,819.36,596.59
2016,4,8,14,30,484.0,267.0,0.3,19.0,616.0,803.01,587.19
2016,4,8,14,45,476.5,255.0,0.3,19.0,584.5,785.34,577.15
2016,4,8,15,0,469.0,243.0,0.3,19.0,553.0,765.03,565.39
2016,4,8,15,15,435.0,236.0,0.3,18.5,509.5,721.42,538.42
2016,4,8,15,30,401.0,229.0,0.3,18.0,466.0,653.5,495.03
2016,4,8,15,45,309.0,224.5,0.3,18.0,398.0,556.63,427.41
2016,4,8,16,0,217.0,220.0,0.3,18.0,330.0,440.85,344.0
2016,4,8,16,15,251.5,192.5,0.3,17.5,307.5,458.62,360.99
2016,4,8,16,30,286.0,165.0,0.3,17.0,285.0,451.03,358.05
2016,4,8,16,45,238.0,154.5,0.3,16.5,246.0,392.13,314.05
2016,4,8,17,0,190.0,144.0,0.3,16.0,207.0,319.55,258.7
2016,4,8,17,15,160.0,121.0,0.3,15.5,168.0,265.51,216.49
2016,4,8,17,30,130.0,98.0,0.3,15.0,129.0,213.18,173.92
2016,4,8,17,45,96.5,74.0,0.3,14.5,94.0,158.64,128.08
2016,4,8,18,0,63.0,50.0,0.3,14.0,59.0,105.6,82.35
2016,4,8,18,15,31.5,28.5,0.3,13.5,33.0,58.51,38.04
2016,4,8,18,30,0.0,7.0,0.3,13.0,7.0,5.51,0.0
2016,4,8,18,45,0.0,3.5,0.3,13.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.3,12.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,0.3,12.0,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,0.3,12.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,8.0,0.3,12.0,8.0,6.07,0.0
2016,4,9,7,30,0.0,10.0,0.3,12.0,10.0,7.6,1.28
2016,4,9,7,45,3.0,78.0,0.3,12.5,79.5,59.69,48.15
2016,4,9,8,0,6.0,146.0,0.3,13.0,149.0,105.71,88.14
2016,4,9,8,15,3.0,100.5,0.3,13.0,102.0,76.3,62.05
2016,4,9,8,30,0.0,55.0,0.3,13.0,55.0,42.17,31.94
2016,4,9,8,45,74.5,164.0,0.3,13.0,209.0,115.65,90.09
2016,4,9,9,0,149.0,273.0,0.3,13.0,363.0,196.54,150.18
2016,4,9,9,15,103.0,282.0,0.3,13.0,346.0,214.12,164.78
2016,4,9,9,30,57.0,291.0,0.3,13.0,329.0,220.67,171.72
2016,4,9,9,45,53.5,303.5,0.3,13.0,341.0,236.58,184.36
2016,4,9,10,0,50.0,316.0,0.3,13.0,353.0,252.12,196.52
2016,4,9,10,15,51.0,329.0,0.3,13.0,367.5,269.63,210.01
2016,4,9,10,30,52.0,342.0,0.3,13.0,382.0,287.45,223.6
2016,4,9,10,45,54.0,356.0,0.3,13.5,399.0,306.89,237.86
2016,4,9,11,0,56.0,370.0,0.3,14.0,416.0,326.83,252.31
2016,4,9,11,15,28.0,255.5,0.3,14.0,279.0,223.5,173.48
2016,4,9,11,30,0.0,141.0,0.3,14.0,142.0,109.65,83.94
2016,4,9,11,45,0.0,110.5,0.3,14.0,111.0,85.85,65.12
2016,4,9,12,0,0.0,80.0,0.3,14.0,80.0,62.0,45.72
2016,4,9,12,15,0.0,103.5,0.3,14.0,103.5,80.47,60.89
2016,4,9,12,30,0.0,127.0,0.3,14.0,127.0,99.21,76.03
2016,4,9,12,45,0.0,99.5,0.3,14.5,99.5,77.36,58.14
2016,4,9,13,0,0.0,72.0,0.3,15.0,72.0,55.74,40.48
2016,4,9,13,15,0.0,84.0,0.3,14.5,84.0,65.05,48.28
2016,4,9,13,30,0.0,96.0,0.3,14.0,96.0,74.5,56.15
2016,4,9,13,45,0.5,125.0,0.3,14.0,125.5,98.4,75.69
2016,4,9,14,0,1.0,154.0,0.3,14.0,155.0,123.01,95.62
2016,4,9,14,15,24.0,233.0,0.3,14.0,250.5,232.82,183.63
2016,4,9,14,30,47.0,312.0,0.3,14.0,346.0,339.96,265.83
2016,4,9,14,45,37.5,285.0,0.3,14.0,311.5,305.28,238.82
2016,4,9,15,0,28.0,258.0,0.3,14.0,277.0,270.12,212.36
2016,4,9,15,15,14.0,146.0,0.3,14.0,155.5,130.68,102.68
2016,4,9,15,30,0.0,34.0,0.3,14.0,34.0,26.05,16.39
2016,4,9,15,45,0.0,27.5,0.3,14.0,27.5,21.04,12.31
2016,4,9,16,0,0.0,21.0,0.3,14.0,21.0,16.04,8.09
2016,4,9,16,15,6.0,85.0,0.3,13.5,88.0,70.93,55.17
2016,4,9,16,30,12.0,149.0,0.3,13.0,155.0,138.64,112.05
2016,4,9,16,45,6.5,130.5,0.3,13.0,133.5,117.88,94.58
2016,4,9,17,0,1.0,112.0,0.3,13.0,112.0,97.43,77.54
2016,4,9,17,15,0.5,91.5,0.3,13.0,91.5,78.85,61.96
2016,4,9,17,30,0.0,71.0,0.3,13.0,71.0,60.02,45.87
2016,4,9,17,45,0.0,52.0,0.3,13.0,52.0,42.9,30.99
2016,4,9,18,0,0.0,33.0,0.3,13.0,33.0,25.26,15.58
2016,4,9,18,15,0.0,19.0,0.3,12.5,19.0,14.48,5.42
2016,4,9,18,30,0.0,5.0,0.3,12.0,5.0,3.93,0.0
2016,4,9,18,45,0.0,2.5,0.3,12.0,2.5,1.97,0.0
2016,4,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.3,11.0,3.5,2.75,0.0
2016,4,10,6,0,0.0,7.0,0.3,11.0,7.0,5.3,0.0
2016,4,10,6,15,0.0,20.0,0.25,11.5,20.0,15.24,7.23
2016,4,10,6,30,0.0,33.0,0.2,12.0,33.0,25.21,16.76
2016,4,10,6,45,0.0,49.0,0.2,12.5,49.0,37.2,27.8
2016,4,10,7,0,0.0,65.0,0.2,13.0,65.0,48.91,38.42
2016,4,10,7,15,0.0,82.5,0.15,13.5,82.5,61.53,49.64
2016,4,10,7,30,0.0,100.0,0.1,14.0,100.0,74.04,60.48
2016,4,10,7,45,0.0,82.0,0.1,14.5,82.0,62.49,50.03
2016,4,10,8,0,0.0,64.0,0.1,15.0,64.0,49.07,38.02
2016,4,10,8,15,0.0,71.5,0.05,15.5,71.5,54.89,42.96
2016,4,10,8,30,0.0,79.0,0.0,16.0,79.0,60.73,47.78
2016,4,10,8,45,3.5,135.0,0.0,16.5,137.5,101.24,78.37
2016,4,10,9,0,7.0,191.0,0.0,17.0,196.0,140.88,109.34
2016,4,10,9,15,8.5,204.0,0.0,17.0,210.0,152.19,117.67
2016,4,10,9,30,10.0,217.0,0.0,17.0,224.0,163.79,126.43
2016,4,10,9,45,9.5,218.0,0.0,17.0,225.0,166.55,128.34
2016,4,10,10,0,9.0,219.0,0.0,17.0,226.0,169.01,130.1
2016,4,10,10,15,10.5,232.0,0.0,17.0,240.5,180.99,139.25
2016,4,10,10,30,12.0,245.0,0.0,17.0,255.0,193.3,148.57
2016,4,10,10,45,8.0,207.0,0.05,17.0,214.0,163.96,125.72
2016,4,10,11,0,4.0,169.0,0.1,17.0,173.0,133.28,101.84
2016,4,10,11,15,11.5,235.5,0.1,17.0,245.5,190.85,146.94
2016,4,10,11,30,19.0,302.0,0.1,17.0,318.0,250.58,192.18
2016,4,10,11,45,21.5,315.5,0.1,17.0,334.0,265.83,203.2
2016,4,10,12,0,24.0,329.0,0.1,17.0,350.0,281.53,214.88
2016,4,10,12,15,17.0,279.5,0.1,17.0,294.5,237.06,181.25
2016,4,10,12,30,10.0,230.0,0.1,17.0,239.0,191.54,146.72
2016,4,10,12,45,8.0,204.5,0.15,17.0,211.5,169.58,130.16
2016,4,10,13,0,6.0,179.0,0.2,17.0,184.0,147.3,113.01
2016,4,10,13,15,3.0,146.5,0.2,16.5,149.0,118.14,90.28
2016,4,10,13,30,0.0,114.0,0.2,16.0,114.0,88.96,67.17
2016,4,10,13,45,2.0,143.5,0.2,16.0,145.5,115.06,88.41
2016,4,10,14,0,4.0,173.0,0.2,16.0,177.0,141.98,109.93
2016,4,10,14,15,2.0,150.5,0.2,16.0,152.5,121.26,93.37
2016,4,10,14,30,0.0,128.0,0.2,16.0,128.0,100.55,76.91
2016,4,10,14,45,0.0,126.5,0.2,16.0,126.5,99.42,76.24
2016,4,10,15,0,0.0,125.0,0.2,16.0,125.0,98.32,75.53
2016,4,10,15,15,0.0,90.0,0.2,15.5,90.0,69.37,52.19
2016,4,10,15,30,0.0,55.0,0.2,15.0,55.0,42.23,29.96
2016,4,10,15,45,0.0,70.5,0.2,15.0,70.5,54.17,40.13
2016,4,10,16,0,0.0,86.0,0.2,15.0,86.0,66.16,50.26
2016,4,10,16,15,0.0,55.5,0.2,14.5,55.5,42.53,30.61
2016,4,10,16,30,0.0,25.0,0.2,14.0,25.0,19.07,10.77
2016,4,10,16,45,0.0,21.5,0.25,14.0,21.5,16.38,8.51
2016,4,10,17,0,0.0,18.0,0.3,14.0,18.0,13.69,6.21
2016,4,10,17,15,0.0,14.5,0.3,13.5,14.5,11.02,3.92
2016,4,10,17,30,0.0,11.0,0.3,13.0,11.0,8.34,1.59
2016,4,10,17,45,0.0,8.0,0.3,13.0,8.0,6.06,0.0
2016,4,10,18,0,0.0,5.0,0.3,13.0,5.0,3.78,0.0
2016,4,10,18,15,0.0,3.0,0.3,13.0,3.0,2.27,0.0
2016,4,10,18,30,0.0,1.0,0.3,13.0,1.0,0.75,0.0
2016,4,10,18,45,0.0,0.5,0.35,13.0,0.5,0.39,0.0
2016,4,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,71.5,9.5,0.45,11.5,13.0,7.47,0.0
2016,4,11,6,0,143.0,19.0,0.4,12.0,26.0,14.52,0.0
2016,4,11,6,15,265.5,31.5,0.3,12.5,64.5,25.62,16.12
2016,4,11,6,30,388.0,44.0,0.2,13.0,103.0,35.85,26.09
2016,4,11,6,45,470.5,52.5,0.15,13.5,151.0,42.59,32.49
2016,4,11,7,0,553.0,61.0,0.1,14.0,199.0,49.38,38.7
2016,4,11,7,15,276.5,84.0,0.1,14.5,153.0,60.16,48.23
2016,4,11,7,30,0.0,107.0,0.1,15.0,107.0,78.7,64.3
2016,4,11,7,45,2.5,127.0,0.15,15.5,128.0,92.69,76.09
2016,4,11,8,0,5.0,147.0,0.2,16.0,149.0,106.56,87.58
2016,4,11,8,15,10.0,167.0,0.2,16.0,172.5,120.34,98.96
2016,4,11,8,30,15.0,187.0,0.2,16.0,196.0,133.99,110.1
2016,4,11,8,45,66.5,231.5,0.2,16.5,271.5,158.61,122.9
2016,4,11,9,0,118.0,276.0,0.2,17.0,347.0,194.71,147.14
2016,4,11,9,15,484.5,188.5,0.2,17.5,512.0,216.22,147.22
2016,4,11,9,30,851.0,101.0,0.2,18.0,677.0,292.02,194.07
2016,4,11,9,45,592.5,214.5,0.2,18.5,626.0,343.38,245.24
2016,4,11,10,0,334.0,328.0,0.2,19.0,575.0,366.08,270.26
2016,4,11,10,15,218.5,353.5,0.2,19.0,517.5,360.79,269.67
2016,4,11,10,30,103.0,379.0,0.2,19.0,460.0,339.3,255.43
2016,4,11,10,45,106.0,387.0,0.2,19.0,472.5,358.47,270.0
2016,4,11,11,0,109.0,395.0,0.2,19.0,485.0,377.79,284.16
2016,4,11,11,15,265.0,377.0,0.2,19.0,601.0,492.32,367.96
2016,4,11,11,30,421.0,359.0,0.2,19.0,717.0,616.61,455.11
2016,4,11,11,45,668.5,234.0,0.2,19.5,808.5,729.12,533.34
2016,4,11,12,0,916.0,109.0,0.2,20.0,900.0,832.44,602.26
2016,4,11,12,15,706.5,224.5,0.2,19.5,834.5,820.15,591.76
2016,4,11,12,30,497.0,340.0,0.2,19.0,769.0,769.7,556.27
2016,4,11,12,45,508.0,323.0,0.2,19.0,757.5,787.59,569.74
2016,4,11,13,0,519.0,306.0,0.2,19.0,746.0,802.92,580.52
2016,4,11,13,15,307.0,351.0,0.2,19.0,610.5,644.6,472.34
2016,4,11,13,30,95.0,396.0,0.2,19.0,475.0,453.5,337.37
2016,4,11,13,45,171.0,386.0,0.2,19.0,522.5,546.71,407.45
2016,4,11,14,0,247.0,376.0,0.2,19.0,570.0,642.08,473.96
2016,4,11,14,15,249.5,358.5,0.2,18.5,548.0,633.35,468.69
2016,4,11,14,30,252.0,341.0,0.2,18.0,526.0,622.81,463.67
2016,4,11,14,45,254.5,324.0,0.2,18.0,502.5,611.07,456.98
2016,4,11,15,0,257.0,307.0,0.2,18.0,479.0,597.63,449.17
2016,4,11,15,15,257.5,285.0,0.2,17.5,448.5,574.93,435.79
2016,4,11,15,30,258.0,263.0,0.2,17.0,418.0,550.51,421.15
2016,4,11,15,45,129.0,200.0,0.2,16.5,277.5,331.66,260.43
2016,4,11,16,0,0.0,137.0,0.2,16.0,137.0,111.28,86.0
2016,4,11,16,15,21.0,153.0,0.2,15.5,162.0,147.42,117.78
2016,4,11,16,30,42.0,169.0,0.2,15.0,187.0,202.47,163.36
2016,4,11,16,45,36.0,148.5,0.25,15.0,162.5,176.81,142.66
2016,4,11,17,0,30.0,128.0,0.3,15.0,138.0,151.33,122.2
2016,4,11,17,15,242.0,100.5,0.3,14.5,160.0,311.56,257.41
2016,4,11,17,30,454.0,73.0,0.3,14.0,182.0,441.14,358.89
2016,4,11,17,45,370.5,61.0,0.3,14.0,135.5,346.07,279.99
2016,4,11,18,0,287.0,49.0,0.3,14.0,89.0,263.79,210.51
2016,4,11,18,15,174.0,32.5,0.3,13.5,54.0,167.47,123.58
2016,4,11,18,30,61.0,16.0,0.3,13.0,19.0,56.76,0.0
2016,4,11,18,45,30.5,8.0,0.3,13.0,9.5,19.88,0.0
2016,4,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.5,0.4,10.5,7.5,5.9,0.0
2016,4,12,6,0,0.0,15.0,0.4,11.0,15.0,11.43,0.0
2016,4,12,6,15,14.0,34.5,0.4,11.5,37.0,25.92,16.63
2016,4,12,6,30,28.0,54.0,0.4,12.0,59.0,39.73,29.66
2016,4,12,6,45,47.0,76.0,0.45,12.5,87.0,54.9,43.56
2016,4,12,7,0,66.0,98.0,0.5,13.0,115.0,69.85,57.01
2016,4,12,7,15,79.5,119.5,0.5,13.5,144.5,84.26,69.66
2016,4,12,7,30,93.0,141.0,0.5,14.0,174.0,96.52,80.15
2016,4,12,7,45,65.5,157.0,0.5,14.5,182.0,108.71,90.33
2016,4,12,8,0,38.0,173.0,0.5,15.0,190.0,118.65,98.38
2016,4,12,8,15,35.0,189.5,0.5,15.5,206.5,129.04,106.7
2016,4,12,8,30,32.0,206.0,0.5,16.0,223.0,139.19,114.68
2016,4,12,8,45,155.5,236.0,0.5,16.5,330.0,160.37,122.74
2016,4,12,9,0,279.0,266.0,0.5,17.0,437.0,203.59,148.06
2016,4,12,9,15,221.0,293.5,0.5,17.0,434.5,238.98,176.83
2016,4,12,9,30,163.0,321.0,0.5,17.0,432.0,262.68,197.8
2016,4,12,9,45,163.5,338.5,0.5,17.5,455.0,291.78,220.38
2016,4,12,10,0,164.0,356.0,0.5,18.0,478.0,321.17,242.9
2016,4,12,10,15,113.5,358.0,0.5,18.0,444.0,318.11,241.91
2016,4,12,10,30,63.0,360.0,0.5,18.0,410.0,305.48,233.12
2016,4,12,10,45,79.0,380.0,0.5,18.5,444.5,338.07,257.17
2016,4,12,11,0,95.0,400.0,0.5,19.0,479.0,372.94,282.29
2016,4,12,11,15,72.0,390.0,0.5,18.5,450.5,360.25,273.15
2016,4,12,11,30,49.0,380.0,0.5,18.0,422.0,344.37,261.79
2016,4,12,11,45,214.5,384.0,0.55,18.0,569.5,490.18,371.42
2016,4,12,12,0,380.0,388.0,0.6,18.0,717.0,652.6,486.76
2016,4,12,12,15,390.0,379.5,0.6,18.0,717.0,675.95,501.52
2016,4,12,12,30,400.0,371.0,0.6,18.0,717.0,697.97,516.99
2016,4,12,12,45,246.0,392.0,0.65,18.0,604.5,599.75,447.32
2016,4,12,13,0,92.0,413.0,0.7,18.0,492.0,453.11,341.83
2016,4,12,13,15,112.0,410.5,0.7,17.5,504.5,476.68,361.74
2016,4,12,13,30,132.0,408.0,0.7,17.0,517.0,522.4,395.72
2016,4,12,13,45,119.5,393.0,0.7,17.0,490.0,502.62,381.39
2016,4,12,14,0,107.0,378.0,0.7,17.0,463.0,458.2,350.07
2016,4,12,14,15,109.5,363.5,0.7,16.5,447.0,450.88,346.58
2016,4,12,14,30,112.0,349.0,0.7,16.0,431.0,442.91,342.28
2016,4,12,14,45,242.0,314.5,0.7,16.0,481.0,587.08,451.2
2016,4,12,15,0,372.0,280.0,0.7,16.0,531.0,680.35,519.93
2016,4,12,15,15,337.5,268.0,0.7,15.5,485.0,632.95,487.07
2016,4,12,15,30,303.0,256.0,0.7,15.0,439.0,584.74,454.7
2016,4,12,15,45,291.0,236.0,0.7,15.0,400.5,548.21,430.04
2016,4,12,16,0,279.0,216.0,0.7,15.0,362.0,510.59,404.02
2016,4,12,16,15,264.0,195.0,0.65,14.5,322.5,468.21,374.2
2016,4,12,16,30,249.0,174.0,0.6,14.0,283.0,425.33,343.34
2016,4,12,16,45,221.0,158.5,0.6,13.5,246.0,378.34,308.33
2016,4,12,17,0,193.0,143.0,0.6,13.0,209.0,315.66,260.03
2016,4,12,17,15,171.0,120.5,0.6,12.5,172.0,268.21,222.45
2016,4,12,17,30,149.0,98.0,0.6,12.0,135.0,221.75,184.2
2016,4,12,17,45,112.5,76.5,0.6,11.5,100.5,168.33,138.56
2016,4,12,18,0,76.0,55.0,0.6,11.0,66.0,117.39,93.96
2016,4,12,18,15,38.0,34.0,0.6,10.5,39.5,68.33,49.09
2016,4,12,18,30,0.0,13.0,0.6,10.0,13.0,9.91,0.0
2016,4,12,18,45,0.0,6.5,0.6,10.0,6.5,5.11,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.0,0.4,8.5,15.0,9.44,0.0
2016,4,13,6,0,107.0,24.0,0.4,9.0,30.0,18.09,4.52
2016,4,13,6,15,221.5,40.0,0.35,9.5,69.5,30.14,20.61
2016,4,13,6,30,336.0,56.0,0.3,10.0,109.0,42.22,32.21
2016,4,13,6,45,422.0,66.5,0.3,10.5,158.5,50.32,39.87
2016,4,13,7,0,508.0,77.0,0.3,11.0,208.0,61.06,49.65
2016,4,13,7,15,561.5,85.0,0.3,11.5,260.0,66.64,54.56
2016,4,13,7,30,615.0,93.0,0.3,12.0,312.0,72.17,59.27
2016,4,13,7,45,661.0,97.0,0.35,12.5,365.0,74.67,61.19
2016,4,13,8,0,707.0,101.0,0.4,13.0,418.0,77.24,63.12
2016,4,13,8,15,734.0,105.5,0.4,13.5,467.5,79.78,64.99
2016,4,13,8,30,761.0,110.0,0.4,14.0,517.0,82.26,66.78
2016,4,13,8,45,778.5,114.5,0.4,14.5,562.5,117.02,75.56
2016,4,13,9,0,796.0,119.0,0.4,15.0,608.0,177.05,107.05
2016,4,13,9,15,811.5,122.0,0.4,15.0,650.0,237.61,151.95
2016,4,13,9,30,827.0,125.0,0.4,15.0,692.0,299.58,203.37
2016,4,13,9,45,842.0,126.0,0.4,15.5,728.5,361.07,255.43
2016,4,13,10,0,857.0,127.0,0.4,16.0,765.0,423.3,307.4
2016,4,13,10,15,865.5,129.0,0.35,16.0,795.0,483.95,357.0
2016,4,13,10,30,874.0,131.0,0.3,16.0,825.0,541.97,402.88
2016,4,13,10,45,877.0,134.0,0.3,16.5,847.0,597.5,444.93
2016,4,13,11,0,880.0,137.0,0.3,17.0,869.0,651.35,484.13
2016,4,13,11,15,884.0,138.0,0.3,17.0,884.5,702.43,520.96
2016,4,13,11,30,888.0,139.0,0.3,17.0,900.0,751.47,555.33
2016,4,13,11,45,882.5,144.5,0.35,17.0,906.0,794.82,585.73
2016,4,13,12,0,877.0,150.0,0.4,17.0,912.0,846.53,620.54
2016,4,13,12,15,877.0,150.0,0.4,17.0,911.5,884.65,644.27
2016,4,13,12,30,877.0,150.0,0.4,17.0,911.0,919.55,665.98
2016,4,13,12,45,614.5,271.5,0.4,17.5,802.5,837.12,608.56
2016,4,13,13,0,352.0,393.0,0.4,18.0,694.0,711.32,520.51
2016,4,13,13,15,604.5,272.5,0.4,17.5,777.5,871.93,635.47
2016,4,13,13,30,857.0,152.0,0.4,17.0,861.0,1006.69,722.38
2016,4,13,13,45,845.0,153.5,0.4,17.0,836.0,1012.84,724.59
2016,4,13,14,0,833.0,155.0,0.4,17.0,811.0,1014.84,726.61
2016,4,13,14,15,823.5,152.5,0.4,16.5,780.5,1011.2,726.73
2016,4,13,14,30,814.0,150.0,0.4,16.0,750.0,1003.57,724.59
2016,4,13,14,45,803.0,146.0,0.4,16.0,713.5,989.0,716.97
2016,4,13,15,0,792.0,142.0,0.4,16.0,677.0,970.67,707.17
2016,4,13,15,15,775.0,138.5,0.4,15.5,635.0,951.99,698.56
2016,4,13,15,30,758.0,135.0,0.4,15.0,593.0,921.63,682.4
2016,4,13,15,45,532.0,174.0,0.45,15.0,483.5,727.57,555.31
2016,4,13,16,0,306.0,213.0,0.5,15.0,374.0,530.71,415.51
2016,4,13,16,15,327.0,187.0,0.5,14.5,343.5,513.73,408.17
2016,4,13,16,30,348.0,161.0,0.5,14.0,313.0,493.67,396.17
2016,4,13,16,45,303.5,150.5,0.5,13.5,271.0,435.48,353.0
2016,4,13,17,0,259.0,140.0,0.5,13.0,229.0,379.82,310.73
2016,4,13,17,15,231.0,119.5,0.5,12.5,188.5,326.42,269.24
2016,4,13,17,30,203.0,99.0,0.5,12.0,148.0,274.52,227.28
2016,4,13,17,45,150.0,78.5,0.5,11.5,110.0,207.99,171.3
2016,4,13,18,0,97.0,58.0,0.5,11.0,72.0,133.99,107.85
2016,4,13,18,15,48.5,36.5,0.5,10.5,43.5,77.71,57.08
2016,4,13,18,30,0.0,15.0,0.5,10.0,15.0,11.45,0.0
2016,4,13,18,45,0.0,7.5,0.5,10.0,7.5,5.9,0.0
2016,4,13,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
