Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,45,31.5,13.5,0.4,7.5,15.5,10.62,0.0
2016,4,14,6,0,63.0,27.0,0.4,8.0,31.0,20.11,7.43
2016,4,14,6,15,166.5,46.0,0.4,8.0,70.5,34.0,24.26
2016,4,14,6,30,270.0,65.0,0.4,8.0,110.0,47.98,37.69
2016,4,14,6,45,297.5,84.0,0.4,8.5,149.5,61.03,49.86
2016,4,14,7,0,325.0,103.0,0.4,9.0,189.0,73.63,61.34
2016,4,14,7,15,419.5,100.5,0.4,9.5,236.5,72.76,60.45
2016,4,14,7,30,514.0,98.0,0.4,10.0,284.0,74.14,61.47
2016,4,14,7,45,374.5,142.0,0.45,10.5,288.5,97.03,81.47
2016,4,14,8,0,235.0,186.0,0.5,11.0,293.0,122.3,103.08
2016,4,14,8,15,354.0,185.0,0.5,11.0,366.5,123.98,104.08
2016,4,14,8,30,473.0,184.0,0.5,11.0,440.0,120.35,100.6
2016,4,14,8,45,359.5,230.0,0.55,11.5,434.5,162.15,122.19
2016,4,14,9,0,246.0,276.0,0.6,12.0,429.0,205.25,153.6
2016,4,14,9,15,129.0,251.5,0.6,12.0,332.5,197.43,151.3
2016,4,14,9,30,12.0,227.0,0.6,12.0,236.0,171.32,135.28
2016,4,14,9,45,8.0,203.5,0.6,12.5,209.5,155.75,122.6
2016,4,14,10,0,4.0,180.0,0.6,13.0,183.0,138.55,108.54
2016,4,14,10,15,5.5,190.5,0.6,13.0,195.0,147.94,116.0
2016,4,14,10,30,7.0,201.0,0.6,13.0,207.0,157.62,123.6
2016,4,14,10,45,181.0,290.5,0.6,13.0,442.0,334.1,261.98
2016,4,14,11,0,355.0,380.0,0.6,13.0,677.0,524.95,403.16
2016,4,14,11,15,333.5,394.5,0.6,13.0,677.5,549.15,419.19
2016,4,14,11,30,312.0,409.0,0.6,13.0,678.0,570.8,434.76
2016,4,14,11,45,307.5,416.5,0.65,13.5,683.0,596.8,453.08
2016,4,14,12,0,303.0,424.0,0.7,14.0,688.0,621.54,470.19
2016,4,14,12,15,153.0,290.0,0.7,14.0,423.0,384.35,298.07
2016,4,14,12,30,3.0,156.0,0.7,14.0,158.0,125.03,96.03
2016,4,14,12,45,248.0,246.0,0.7,14.0,458.5,461.44,363.38
2016,4,14,13,0,493.0,336.0,0.7,14.0,759.0,803.44,603.66
2016,4,14,13,15,251.5,284.0,0.7,14.0,500.0,523.4,401.89
2016,4,14,13,30,10.0,232.0,0.7,14.0,241.0,196.71,152.57
2016,4,14,13,45,177.0,294.5,0.75,14.0,435.0,457.48,359.28
2016,4,14,14,0,344.0,357.0,0.8,14.0,629.0,714.96,544.5
2016,4,14,14,15,424.0,311.0,0.8,13.5,633.5,775.05,586.51
2016,4,14,14,30,504.0,265.0,0.8,13.0,638.0,813.31,616.42
2016,4,14,14,45,456.0,269.0,0.8,13.0,594.0,771.64,587.62
2016,4,14,15,0,408.0,273.0,0.8,13.0,550.0,705.62,543.07
2016,4,14,15,15,409.5,253.5,0.8,12.5,516.5,707.03,547.09
2016,4,14,15,30,411.0,234.0,0.8,12.0,483.0,683.71,533.36
2016,4,14,15,45,325.5,229.5,0.8,12.0,417.0,570.77,452.02
2016,4,14,16,0,240.0,225.0,0.8,12.0,351.0,482.95,386.92
2016,4,14,16,15,120.0,165.0,0.75,11.5,228.0,281.22,230.22
2016,4,14,16,30,0.0,105.0,0.7,11.0,105.0,83.79,65.84
2016,4,14,16,45,0.0,91.5,0.7,11.0,91.5,72.51,56.92
2016,4,14,17,0,0.0,78.0,0.7,11.0,78.0,61.22,47.41
2016,4,14,17,15,0.0,64.5,0.65,10.5,64.5,49.92,37.83
2016,4,14,17,30,0.0,51.0,0.6,10.0,51.0,39.04,28.42
2016,4,14,17,45,0.0,38.5,0.6,9.5,38.5,29.41,19.94
2016,4,14,18,0,0.0,26.0,0.6,9.0,26.0,19.81,11.38
2016,4,14,18,15,0.0,16.0,0.6,8.5,16.0,12.16,4.33
2016,4,14,18,30,0.0,6.0,0.6,8.0,6.0,4.54,0.0
2016,4,14,18,45,0.0,3.0,0.6,8.0,3.0,2.36,0.0
2016,4,14,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,13.0,0.5,5.5,20.0,10.23,0.0
2016,4,15,6,0,205.0,26.0,0.5,6.0,40.0,19.88,8.6
2016,4,15,6,15,325.5,38.5,0.5,6.5,83.5,31.45,22.3
2016,4,15,6,30,446.0,51.0,0.5,7.0,127.0,41.66,32.2
2016,4,15,6,45,517.0,60.5,0.5,8.0,177.5,49.05,39.17
2016,4,15,7,0,588.0,70.0,0.5,9.0,228.0,56.4,45.84
2016,4,15,7,15,638.5,77.0,0.5,9.5,281.5,61.55,50.41
2016,4,15,7,30,689.0,84.0,0.5,10.0,335.0,66.66,54.8
2016,4,15,7,45,724.0,89.5,0.5,11.0,388.5,70.39,57.74
2016,4,15,8,0,759.0,95.0,0.5,12.0,442.0,74.06,60.55
2016,4,15,8,15,784.5,99.0,0.45,12.5,493.0,82.78,67.84
2016,4,15,8,30,810.0,103.0,0.4,13.0,544.0,85.26,69.61
2016,4,15,8,45,833.0,105.0,0.4,13.5,592.0,114.0,71.77
2016,4,15,9,0,856.0,107.0,0.4,14.0,640.0,176.27,104.23
2016,4,15,9,15,870.0,109.5,0.35,14.5,682.0,239.77,151.28
2016,4,15,9,30,884.0,112.0,0.3,15.0,724.0,304.4,204.56
2016,4,15,9,45,899.5,111.5,0.3,15.5,762.0,370.98,260.62
2016,4,15,10,0,915.0,111.0,0.3,16.0,800.0,434.21,313.42
2016,4,15,10,15,922.0,112.5,0.3,16.5,829.5,495.48,363.32
2016,4,15,10,30,929.0,114.0,0.3,17.0,859.0,555.81,410.57
2016,4,15,10,45,934.0,115.0,0.3,17.5,881.5,613.49,454.01
2016,4,15,11,0,939.0,116.0,0.3,18.0,904.0,669.51,494.55
2016,4,15,11,15,941.5,117.0,0.3,18.0,918.5,722.02,532.16
2016,4,15,11,30,944.0,118.0,0.3,18.0,933.0,772.18,567.04
2016,4,15,11,45,944.5,118.5,0.3,18.5,939.5,817.88,596.93
2016,4,15,12,0,945.0,119.0,0.3,19.0,946.0,860.64,622.52
2016,4,15,12,15,944.0,118.5,0.3,19.0,944.5,898.17,645.61
2016,4,15,12,30,943.0,118.0,0.3,19.0,943.0,932.28,666.47
2016,4,15,12,45,940.0,117.5,0.35,19.0,933.5,961.05,685.05
2016,4,15,13,0,937.0,117.0,0.4,19.0,924.0,986.01,701.44
2016,4,15,13,15,932.5,116.5,0.4,19.0,906.5,1005.67,713.56
2016,4,15,13,30,928.0,116.0,0.4,19.0,889.0,1021.3,723.38
2016,4,15,13,45,921.0,115.0,0.4,19.5,864.0,1029.92,727.74
2016,4,15,14,0,914.0,114.0,0.4,20.0,839.0,1034.39,729.82
2016,4,15,14,15,905.0,112.5,0.4,19.5,807.5,1032.24,730.86
2016,4,15,14,30,896.0,111.0,0.4,19.0,776.0,1026.0,729.68
2016,4,15,14,45,883.0,109.5,0.4,19.0,738.0,1011.82,722.44
2016,4,15,15,0,870.0,108.0,0.4,19.0,700.0,1007.0,721.23
2016,4,15,15,15,854.5,105.0,0.4,18.5,656.5,980.82,708.05
2016,4,15,15,30,839.0,102.0,0.4,18.0,613.0,951.18,692.93
2016,4,15,15,45,819.0,98.5,0.4,18.0,565.5,913.48,671.24
2016,4,15,16,0,799.0,95.0,0.4,18.0,518.0,873.01,647.56
2016,4,15,16,15,772.5,91.0,0.4,17.5,467.5,823.7,618.78
2016,4,15,16,30,746.0,87.0,0.4,17.0,417.0,772.61,588.09
2016,4,15,16,45,711.0,81.5,0.4,17.0,364.5,716.75,552.01
2016,4,15,17,0,676.0,76.0,0.4,17.0,312.0,655.59,510.98
2016,4,15,17,15,624.0,69.5,0.5,16.0,259.5,580.81,461.25
2016,4,15,17,30,572.0,63.0,0.6,15.0,207.0,508.28,409.32
2016,4,15,17,45,494.0,54.0,0.7,14.0,157.5,418.74,339.77
2016,4,15,18,0,416.0,45.0,0.8,13.0,108.0,335.35,270.9
2016,4,15,18,15,291.5,32.0,0.8,12.5,68.0,229.82,177.85
2016,4,15,18,30,167.0,19.0,0.8,12.0,28.0,126.15,28.79
2016,4,15,18,45,83.5,9.5,0.85,11.5,14.0,43.93,0.0
2016,4,15,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,12.5,0.85,12.0,21.0,9.83,0.0
2016,4,16,6,0,222.0,25.0,0.8,13.0,42.0,20.39,9.46
2016,4,16,6,15,332.5,37.5,0.7,14.0,84.5,30.59,20.89
2016,4,16,6,30,443.0,50.0,0.6,15.0,127.0,40.76,30.37
2016,4,16,6,45,515.0,59.0,0.5,16.0,177.5,47.79,36.8
2016,4,16,7,0,587.0,68.0,0.4,17.0,228.0,54.8,42.97
2016,4,16,7,15,635.0,74.5,0.35,17.5,281.0,59.6,47.09
2016,4,16,7,30,683.0,81.0,0.3,18.0,334.0,64.37,51.05
2016,4,16,7,45,706.0,89.5,0.3,19.0,384.5,70.01,55.54
2016,4,16,8,0,729.0,98.0,0.3,20.0,435.0,75.4,59.71
2016,4,16,8,15,755.0,102.5,0.25,20.0,485.0,78.02,61.71
2016,4,16,8,30,781.0,107.0,0.2,20.0,535.0,87.25,69.3
2016,4,16,8,45,797.5,112.0,0.2,20.5,580.5,117.06,72.69
2016,4,16,9,0,814.0,117.0,0.2,21.0,626.0,178.31,104.38
2016,4,16,9,15,828.5,120.0,0.2,21.5,667.5,239.6,148.45
2016,4,16,9,30,843.0,123.0,0.2,22.0,709.0,302.14,198.5
2016,4,16,9,45,860.5,121.5,0.2,22.5,746.5,363.28,248.66
2016,4,16,10,0,878.0,120.0,0.2,23.0,784.0,426.6,299.77
2016,4,16,10,15,886.0,121.5,0.15,23.0,813.0,486.16,347.12
2016,4,16,10,30,894.0,123.0,0.1,23.0,842.0,544.96,392.21
2016,4,16,10,45,905.5,120.5,0.1,23.0,866.0,601.65,434.59
2016,4,16,11,0,917.0,118.0,0.1,23.0,890.0,657.3,474.8
2016,4,16,11,15,920.0,119.0,0.1,23.0,904.5,708.95,510.96
2016,4,16,11,30,923.0,120.0,0.1,23.0,919.0,758.36,544.58
2016,4,16,11,45,927.0,118.5,0.1,23.5,926.5,803.97,573.79
2016,4,16,12,0,931.0,117.0,0.1,24.0,934.0,846.92,599.03
2016,4,16,12,15,930.0,116.5,0.1,24.0,933.0,883.78,621.2
2016,4,16,12,30,929.0,116.0,0.1,24.0,932.0,917.27,641.23
2016,4,16,12,45,930.5,113.5,0.1,24.0,923.5,947.61,659.31
2016,4,16,13,0,932.0,111.0,0.1,24.0,915.0,974.35,675.22
2016,4,16,13,15,927.5,110.5,0.1,24.0,898.5,993.68,686.78
2016,4,16,13,30,923.0,110.0,0.1,24.0,882.0,1009.02,696.15
2016,4,16,13,45,913.0,111.0,0.15,24.0,856.5,1016.51,701.91
2016,4,16,14,0,903.0,112.0,0.2,24.0,831.0,1019.89,705.63
2016,4,16,14,15,894.0,111.0,0.2,24.0,800.5,1018.1,705.52
2016,4,16,14,30,885.0,110.0,0.2,24.0,770.0,1012.3,703.24
2016,4,16,14,45,858.5,115.0,0.2,24.0,729.5,1005.52,700.59
2016,4,16,15,0,832.0,120.0,0.2,24.0,689.0,981.46,687.66
2016,4,16,15,15,816.5,117.5,0.2,23.5,646.5,956.29,675.62
2016,4,16,15,30,801.0,115.0,0.2,23.0,604.0,927.75,661.42
2016,4,16,15,45,611.0,153.5,0.2,23.0,510.0,785.09,572.77
2016,4,16,16,0,421.0,192.0,0.2,23.0,416.0,630.37,470.19
2016,4,16,16,15,490.5,155.5,0.25,22.5,392.5,641.03,484.43
2016,4,16,16,30,560.0,119.0,0.3,22.0,369.0,653.98,497.29
2016,4,16,16,45,494.0,121.0,0.35,21.5,321.5,573.59,442.9
2016,4,16,17,0,428.0,123.0,0.4,21.0,274.0,506.22,396.0
2016,4,16,17,15,389.5,107.5,0.45,20.5,227.5,442.52,350.37
2016,4,16,17,30,351.0,92.0,0.5,20.0,181.0,380.83,303.91
2016,4,16,17,45,290.0,75.5,0.6,20.0,138.0,305.86,244.24
2016,4,16,18,0,229.0,59.0,0.7,20.0,95.0,236.27,186.42
2016,4,16,18,15,147.5,40.0,0.75,19.5,60.0,145.58,109.48
2016,4,16,18,30,66.0,21.0,0.8,19.0,25.0,67.15,19.23
2016,4,16,18,45,33.0,10.5,0.85,19.0,12.5,22.6,0.0
2016,4,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.0,14.0,0.55,13.5,22.0,11.02,0.0
2016,4,17,6,0,210.0,28.0,0.5,14.0,44.0,21.38,10.83
2016,4,17,6,15,315.0,41.0,0.45,15.0,86.5,33.31,23.25
2016,4,17,6,30,420.0,54.0,0.4,16.0,129.0,43.74,32.9
2016,4,17,6,45,503.0,61.5,0.35,17.0,180.0,49.56,38.23
2016,4,17,7,0,586.0,69.0,0.3,18.0,231.0,55.49,43.4
2016,4,17,7,15,634.0,75.5,0.25,18.5,283.5,60.26,47.47
2016,4,17,7,30,682.0,82.0,0.2,19.0,336.0,65.01,51.37
2016,4,17,7,45,717.5,87.0,0.2,19.5,389.0,68.44,54.05
2016,4,17,8,0,753.0,92.0,0.2,20.0,442.0,77.76,61.7
2016,4,17,8,15,778.0,96.0,0.2,20.5,492.5,80.35,63.53
2016,4,17,8,30,803.0,100.0,0.2,21.0,543.0,82.87,65.3
2016,4,17,8,45,819.5,104.5,0.2,21.5,589.0,113.4,68.85
2016,4,17,9,0,836.0,109.0,0.2,22.0,635.0,175.57,100.9
2016,4,17,9,15,850.5,111.5,0.2,22.0,677.0,237.74,145.81
2016,4,17,9,30,865.0,114.0,0.2,22.0,719.0,301.1,196.94
2016,4,17,9,45,880.0,114.5,0.2,22.5,756.5,366.85,250.69
2016,4,17,10,0,895.0,115.0,0.2,23.0,794.0,429.27,301.26
2016,4,17,10,15,902.5,116.5,0.2,23.0,824.0,489.43,349.49
2016,4,17,10,30,910.0,118.0,0.2,23.0,854.0,548.74,395.44
2016,4,17,10,45,913.5,120.5,0.25,23.5,876.0,605.54,437.68
2016,4,17,11,0,917.0,123.0,0.3,24.0,898.0,660.62,477.22
2016,4,17,11,15,920.5,124.0,0.3,24.0,913.0,712.57,513.65
2016,4,17,11,30,924.0,125.0,0.3,24.0,928.0,762.34,547.56
2016,4,17,11,45,923.5,126.5,0.3,24.0,934.5,807.16,577.33
2016,4,17,12,0,923.0,128.0,0.3,24.0,941.0,849.07,603.45
2016,4,17,12,15,922.5,128.0,0.3,24.0,940.0,886.62,626.21
2016,4,17,12,30,922.0,128.0,0.3,24.0,939.0,920.88,646.85
2016,4,17,12,45,916.5,129.5,0.3,24.5,929.5,948.64,662.17
2016,4,17,13,0,911.0,131.0,0.3,25.0,920.0,972.63,675.23
2016,4,17,13,15,907.0,130.0,0.3,24.5,903.0,991.83,688.14
2016,4,17,13,30,903.0,129.0,0.3,24.0,886.0,1007.1,698.89
2016,4,17,13,45,895.0,128.5,0.3,24.0,861.0,1015.01,704.08
2016,4,17,14,0,887.0,128.0,0.3,24.0,836.0,1018.86,707.12
2016,4,17,14,15,878.0,126.0,0.25,24.0,805.0,1016.19,705.35
2016,4,17,14,30,869.0,124.0,0.2,24.0,774.0,1023.96,710.13
2016,4,17,14,45,859.5,120.0,0.2,24.0,736.5,1010.38,703.19
2016,4,17,15,0,850.0,116.0,0.2,24.0,699.0,992.89,694.37
2016,4,17,15,15,834.5,113.0,0.2,23.5,656.0,966.94,681.83
2016,4,17,15,30,819.0,110.0,0.2,23.0,613.0,937.58,667.23
2016,4,17,15,45,803.0,105.0,0.2,23.0,566.5,902.32,647.54
2016,4,17,16,0,787.0,100.0,0.2,23.0,520.0,864.15,625.85
2016,4,17,16,15,760.5,95.5,0.2,23.0,469.5,814.62,596.45
2016,4,17,16,30,734.0,91.0,0.2,23.0,419.0,768.83,569.0
2016,4,17,16,45,704.0,84.0,0.2,23.0,367.5,710.6,532.33
2016,4,17,17,0,674.0,77.0,0.2,23.0,316.0,651.85,494.19
2016,4,17,17,15,624.5,70.5,0.25,22.0,264.0,579.2,446.92
2016,4,17,17,30,575.0,64.0,0.3,21.0,212.0,508.59,397.61
2016,4,17,17,45,502.5,54.5,0.4,20.5,162.5,422.21,332.43
2016,4,17,18,0,430.0,45.0,0.5,20.0,113.0,341.54,267.83
2016,4,17,18,15,315.5,32.5,0.4,19.5,72.5,241.59,182.9
2016,4,17,18,30,201.0,20.0,0.3,19.0,32.0,144.89,59.19
2016,4,17,18,45,100.5,10.0,0.25,19.0,16.0,51.31,0.0
2016,4,17,19,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.0,0.6,14.5,24.5,11.02,0.0
2016,4,18,6,0,258.0,28.0,0.6,15.0,49.0,22.92,12.47
2016,4,18,6,15,364.0,40.0,0.5,16.0,93.5,32.69,22.69
2016,4,18,6,30,470.0,52.0,0.4,17.0,138.0,42.44,31.67
2016,4,18,6,45,539.5,60.5,0.3,18.0,189.0,49.08,37.68
2016,4,18,7,0,609.0,69.0,0.2,19.0,240.0,55.71,43.42
2016,4,18,7,15,655.5,75.5,0.2,20.0,293.5,60.52,47.38
2016,4,18,7,30,702.0,82.0,0.2,21.0,347.0,65.28,51.15
2016,4,18,7,45,733.5,87.5,0.2,22.5,399.5,69.02,53.84
2016,4,18,8,0,765.0,93.0,0.2,24.0,452.0,78.66,61.41
2016,4,18,8,15,789.5,97.0,0.15,24.5,502.5,81.24,63.16
2016,4,18,8,30,814.0,101.0,0.1,25.0,553.0,83.74,64.86
2016,4,18,8,45,829.0,106.0,0.1,25.5,599.0,115.16,68.66
2016,4,18,9,0,844.0,111.0,0.1,26.0,645.0,178.05,100.66
2016,4,18,9,15,857.5,113.5,0.1,26.0,686.5,240.49,145.0
2016,4,18,9,30,871.0,116.0,0.1,26.0,728.0,304.0,195.35
2016,4,18,9,45,885.5,116.0,0.15,26.0,765.0,369.5,248.67
2016,4,18,10,0,900.0,116.0,0.2,26.0,802.0,431.65,299.19
2016,4,18,10,15,907.5,117.5,0.2,26.0,831.5,492.02,347.0
2016,4,18,10,30,915.0,119.0,0.2,26.0,861.0,551.52,392.54
2016,4,18,10,45,921.0,119.0,0.2,26.0,883.5,607.98,434.37
2016,4,18,11,0,927.0,119.0,0.2,26.0,906.0,662.87,473.67
2016,4,18,11,15,930.0,120.0,0.2,26.0,920.5,714.83,509.69
2016,4,18,11,30,933.0,121.0,0.2,26.0,935.0,764.53,543.16
2016,4,18,11,45,932.5,122.0,0.2,26.0,941.0,809.16,572.48
2016,4,18,12,0,932.0,123.0,0.2,26.0,947.0,850.83,598.02
2016,4,18,12,15,931.5,123.0,0.2,26.0,946.0,888.53,620.59
2016,4,18,12,30,931.0,123.0,0.2,26.0,945.0,922.92,641.03
2016,4,18,12,45,919.5,128.0,0.2,26.0,933.0,948.64,656.2
2016,4,18,13,0,908.0,133.0,0.2,26.0,921.0,970.33,669.09
2016,4,18,13,15,903.5,132.5,0.2,25.5,904.5,989.44,681.88
2016,4,18,13,30,899.0,132.0,0.2,25.0,888.0,1004.63,692.52
2016,4,18,13,45,885.0,134.5,0.2,25.0,861.5,1009.56,695.9
2016,4,18,14,0,871.0,137.0,0.2,25.0,835.0,1025.79,706.29
2016,4,18,14,15,862.0,135.0,0.2,24.5,804.0,1023.01,706.74
2016,4,18,14,30,853.0,133.0,0.2,24.0,773.0,1016.17,705.25
2016,4,18,14,45,832.5,134.5,0.2,24.0,734.0,997.76,695.64
2016,4,18,15,0,812.0,136.0,0.2,24.0,695.0,975.6,684.0
2016,4,18,15,15,795.5,132.5,0.2,23.5,652.5,948.56,670.73
2016,4,18,15,30,779.0,129.0,0.2,23.0,610.0,925.74,660.06
2016,4,18,15,45,755.0,125.5,0.2,23.0,562.5,885.53,637.03
2016,4,18,16,0,731.0,122.0,0.2,23.0,515.0,842.92,612.39
2016,4,18,16,15,569.0,139.0,0.2,22.5,427.0,698.26,520.6
2016,4,18,16,30,407.0,156.0,0.2,22.0,339.0,553.07,422.03
2016,4,18,16,45,366.5,147.0,0.2,22.0,297.0,496.23,383.54
2016,4,18,17,0,326.0,138.0,0.2,22.0,255.0,423.55,331.36
2016,4,18,17,15,299.5,118.5,0.3,21.0,212.5,369.84,293.55
2016,4,18,17,30,273.0,99.0,0.4,20.0,170.0,317.29,254.34
2016,4,18,17,45,232.0,79.5,0.5,19.5,130.5,256.82,206.1
2016,4,18,18,0,191.0,60.0,0.6,19.0,91.0,199.44,158.31
2016,4,18,18,15,123.5,41.0,0.65,18.5,58.5,131.67,99.9
2016,4,18,18,30,56.0,22.0,0.7,18.0,26.0,63.63,27.66
2016,4,18,18,45,28.0,11.0,0.8,17.5,13.0,20.7,0.0
2016,4,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,5,45,100.0,16.5,1.0,15.0,25.0,12.55,0.0
2016,4,19,6,0,200.0,33.0,1.0,15.0,50.0,24.98,14.51
2016,4,19,6,15,301.5,47.5,0.85,15.5,93.5,35.97,25.62
2016,4,19,6,30,403.0,62.0,0.7,16.0,137.0,46.98,35.8
2016,4,19,6,45,481.5,70.5,0.55,16.5,188.0,56.24,44.2
2016,4,19,7,0,560.0,79.0,0.4,17.0,239.0,62.61,49.82
2016,4,19,7,15,608.0,86.5,0.35,18.0,292.0,67.82,54.12
2016,4,19,7,30,656.0,94.0,0.3,19.0,345.0,72.96,58.2
2016,4,19,7,45,697.5,97.5,0.25,20.0,398.0,75.13,59.62
2016,4,19,8,0,739.0,101.0,0.2,21.0,451.0,77.36,61.04
2016,4,19,8,15,764.0,105.5,0.15,22.0,501.0,79.9,62.7
2016,4,19,8,30,789.0,110.0,0.1,23.0,551.0,89.21,69.96
2016,4,19,8,45,814.0,111.0,0.1,24.0,598.5,117.87,71.38
2016,4,19,9,0,839.0,112.0,0.1,25.0,646.0,178.23,101.34
2016,4,19,9,15,852.5,114.5,0.1,25.0,687.5,240.28,145.59
2016,4,19,9,30,866.0,117.0,0.1,25.0,729.0,303.38,195.81
2016,4,19,9,45,876.0,119.5,0.1,25.5,765.0,366.19,246.77
2016,4,19,10,0,886.0,122.0,0.1,26.0,801.0,430.36,297.88
2016,4,19,10,15,893.5,124.0,0.1,25.5,830.5,490.25,345.78
2016,4,19,10,30,901.0,126.0,0.1,25.0,860.0,549.33,391.67
2016,4,19,10,45,899.0,131.5,0.1,25.0,880.5,604.74,432.74
2016,4,19,11,0,897.0,137.0,0.1,25.0,901.0,657.94,470.82
2016,4,19,11,15,719.0,236.0,0.1,25.0,855.0,680.42,485.15
2016,4,19,11,30,541.0,335.0,0.1,25.0,809.0,675.52,480.56
2016,4,19,11,45,718.5,240.5,0.15,25.0,875.0,764.45,542.66
2016,4,19,12,0,896.0,146.0,0.2,25.0,941.0,840.64,594.61
2016,4,19,12,15,762.5,222.0,0.2,25.0,898.0,855.52,601.0
2016,4,19,12,30,629.0,298.0,0.2,25.0,855.0,838.66,588.12
2016,4,19,12,45,584.0,315.5,0.2,25.0,828.5,839.78,588.84
2016,4,19,13,0,539.0,333.0,0.2,25.0,802.0,837.08,586.79
2016,4,19,13,15,541.5,323.0,0.2,24.5,787.0,849.05,596.32
2016,4,19,13,30,544.0,313.0,0.2,24.0,772.0,858.06,603.85
2016,4,19,13,45,532.5,304.0,0.2,24.0,743.0,851.47,600.4
2016,4,19,14,0,521.0,295.0,0.2,24.0,714.0,841.6,595.19
2016,4,19,14,15,421.0,317.5,0.2,23.5,648.0,772.14,551.12
2016,4,19,14,30,321.0,340.0,0.2,23.0,582.0,681.02,492.72
2016,4,19,14,45,304.0,325.5,0.2,22.5,546.0,652.39,476.7
2016,4,19,15,0,287.0,311.0,0.2,22.0,510.0,622.13,458.46
2016,4,19,15,15,336.5,279.0,0.2,21.5,498.0,635.48,471.58
2016,4,19,15,30,386.0,247.0,0.2,21.0,486.0,645.19,481.76
2016,4,19,15,45,313.5,239.5,0.2,20.5,424.0,564.82,426.85
2016,4,19,16,0,241.0,232.0,0.2,20.0,362.0,486.29,372.46
2016,4,19,16,15,148.0,207.5,0.2,19.5,285.0,352.06,274.63
2016,4,19,16,30,55.0,183.0,0.2,19.0,208.0,225.12,177.28
2016,4,19,16,45,82.0,164.0,0.25,18.5,196.5,228.19,182.54
2016,4,19,17,0,109.0,145.0,0.3,18.0,185.0,245.08,197.46
2016,4,19,17,15,90.5,125.0,0.3,17.5,154.5,207.26,167.3
2016,4,19,17,30,72.0,105.0,0.3,17.0,124.0,157.2,126.77
2016,4,19,17,45,57.5,82.5,0.3,16.5,95.5,122.22,97.6
2016,4,19,18,0,43.0,60.0,0.3,16.0,67.0,87.7,68.06
2016,4,19,18,15,21.5,40.0,0.35,15.5,43.5,53.3,38.02
2016,4,19,18,30,0.0,20.0,0.4,15.0,20.0,15.62,3.49
2016,4,19,18,45,0.0,10.0,0.45,14.5,10.0,7.87,0.0
2016,4,19,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,136.0,14.5,0.6,12.0,27.0,11.69,0.0
2016,4,20,6,0,272.0,29.0,0.6,12.0,54.0,23.69,14.03
2016,4,20,6,15,374.0,40.0,0.5,12.5,98.0,32.63,23.14
2016,4,20,6,30,476.0,51.0,0.4,13.0,142.0,41.58,31.54
2016,4,20,6,45,534.0,60.0,0.35,14.0,191.0,48.53,37.87
2016,4,20,7,0,592.0,69.0,0.3,15.0,240.0,55.39,43.89
2016,4,20,7,15,636.0,75.0,0.3,15.5,292.0,59.77,47.61
2016,4,20,7,30,680.0,81.0,0.3,16.0,344.0,64.11,51.2
2016,4,20,7,45,546.0,124.5,0.3,16.5,354.0,88.89,72.42
2016,4,20,8,0,412.0,168.0,0.3,17.0,364.0,111.72,91.47
2016,4,20,8,15,259.0,208.5,0.3,17.0,336.5,134.56,110.35
2016,4,20,8,30,106.0,249.0,0.3,17.0,309.0,164.21,134.61
2016,4,20,8,45,69.5,251.0,0.3,17.5,291.5,170.6,131.36
2016,4,20,9,0,33.0,253.0,0.3,18.0,274.0,177.33,136.16
2016,4,20,9,15,90.0,295.0,0.3,18.0,358.0,220.01,166.42
2016,4,20,9,30,147.0,337.0,0.3,18.0,442.0,267.48,200.41
2016,4,20,9,45,180.0,354.0,0.3,18.5,488.5,305.33,228.03
2016,4,20,10,0,213.0,371.0,0.3,19.0,535.0,347.44,259.01
2016,4,20,10,15,307.0,360.0,0.3,19.0,606.0,401.25,298.3
2016,4,20,10,30,401.0,349.0,0.3,19.0,677.0,465.68,345.45
2016,4,20,10,45,431.0,345.5,0.3,19.5,706.5,513.05,379.49
2016,4,20,11,0,461.0,342.0,0.3,20.0,736.0,560.74,413.2
2016,4,20,11,15,440.5,357.0,0.3,20.0,738.5,591.23,434.66
2016,4,20,11,30,420.0,372.0,0.3,20.0,741.0,618.9,453.78
2016,4,20,11,45,285.0,411.0,0.3,20.0,662.5,570.64,419.26
2016,4,20,12,0,150.0,450.0,0.3,20.0,584.0,506.78,373.52
2016,4,20,12,15,85.5,387.5,0.3,20.0,464.5,397.57,296.66
2016,4,20,12,30,21.0,325.0,0.3,20.0,345.0,279.08,210.05
2016,4,20,12,45,88.0,382.5,0.3,20.0,460.5,409.3,307.83
2016,4,20,13,0,155.0,440.0,0.3,20.0,576.0,550.27,406.85
2016,4,20,13,15,318.0,386.0,0.3,20.0,657.5,680.24,497.94
2016,4,20,13,30,481.0,332.0,0.3,20.0,739.0,814.47,588.27
2016,4,20,13,45,655.5,240.5,0.35,20.0,778.5,913.91,655.65
2016,4,20,14,0,830.0,149.0,0.4,20.0,818.0,994.72,707.03
2016,4,20,14,15,820.5,146.5,0.4,19.5,787.5,990.72,705.55
2016,4,20,14,30,811.0,144.0,0.4,19.0,757.0,982.8,703.2
2016,4,20,14,45,795.5,142.5,0.4,19.0,719.5,966.2,694.3
2016,4,20,15,0,780.0,141.0,0.4,19.0,682.0,945.97,683.32
2016,4,20,15,15,763.5,137.0,0.35,18.5,640.0,926.56,673.14
2016,4,20,15,30,747.0,133.0,0.3,18.0,598.0,896.26,656.02
2016,4,20,15,45,475.5,185.0,0.3,18.0,473.0,676.8,510.49
2016,4,20,16,0,204.0,237.0,0.3,18.0,348.0,436.17,337.67
2016,4,20,16,15,428.5,174.0,0.3,17.5,378.5,601.33,466.99
2016,4,20,16,30,653.0,111.0,0.3,17.0,409.0,718.35,552.03
2016,4,20,16,45,585.5,104.5,0.3,17.0,347.5,632.9,491.88
2016,4,20,17,0,518.0,98.0,0.3,17.0,286.0,549.88,433.67
2016,4,20,17,15,493.5,90.0,0.25,16.5,246.0,500.02,397.93
2016,4,20,17,30,469.0,82.0,0.2,16.0,206.0,445.22,356.48
2016,4,20,17,45,398.5,69.5,0.2,15.5,159.0,363.55,292.26
2016,4,20,18,0,328.0,57.0,0.2,15.0,112.0,287.99,230.21
2016,4,20,18,15,228.5,41.0,0.2,14.5,73.0,199.07,154.69
2016,4,20,18,30,129.0,25.0,0.2,14.0,34.0,114.91,65.81
2016,4,20,18,45,64.5,12.5,0.2,14.0,17.0,37.33,0.0
2016,4,20,19,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.3,11.5,12.0,9.13,0.0
2016,4,21,6,0,0.0,24.0,0.3,12.0,24.0,18.32,9.8
2016,4,21,6,15,0.0,43.0,0.3,12.0,43.0,32.27,22.97
2016,4,21,6,30,0.0,62.0,0.3,12.0,62.0,45.9,35.58
2016,4,21,6,45,4.5,82.5,0.3,12.5,84.0,60.43,48.73
2016,4,21,7,0,9.0,103.0,0.3,13.0,106.0,74.84,61.5
2016,4,21,7,15,16.0,123.0,0.3,13.0,129.0,88.89,73.78
2016,4,21,7,30,23.0,143.0,0.3,13.0,152.0,102.86,85.76
2016,4,21,7,45,131.5,171.5,0.3,13.5,233.5,116.01,96.66
2016,4,21,8,0,240.0,200.0,0.3,14.0,315.0,129.93,108.01
2016,4,21,8,15,150.5,219.5,0.3,14.0,294.0,143.49,119.09
2016,4,21,8,30,61.0,239.0,0.3,14.0,273.0,158.25,131.07
2016,4,21,8,45,48.0,248.5,0.3,14.5,276.5,168.16,131.41
2016,4,21,9,0,35.0,258.0,0.3,15.0,280.0,180.49,140.14
2016,4,21,9,15,126.5,297.0,0.3,15.5,385.5,223.36,169.01
2016,4,21,9,30,218.0,336.0,0.3,16.0,491.0,284.57,212.32
2016,4,21,9,45,219.5,354.0,0.3,16.5,517.0,317.51,237.63
2016,4,21,10,0,221.0,372.0,0.3,17.0,543.0,350.81,263.15
2016,4,21,10,15,336.0,349.5,0.3,17.0,620.0,406.14,303.77
2016,4,21,10,30,451.0,327.0,0.3,17.0,697.0,476.11,355.3
2016,4,21,10,45,240.5,335.0,0.35,17.5,533.0,397.15,299.56
2016,4,21,11,0,30.0,343.0,0.4,18.0,369.0,286.94,217.89
2016,4,21,11,15,282.0,342.0,0.4,18.0,590.5,469.27,355.44
2016,4,21,11,30,534.0,341.0,0.4,18.0,812.0,673.51,498.62
2016,4,21,11,45,548.0,332.5,0.4,18.0,818.5,709.7,521.5
2016,4,21,12,0,562.0,324.0,0.4,18.0,825.0,744.68,545.46
2016,4,21,12,15,281.0,198.0,0.4,18.0,448.5,430.2,327.11
2016,4,21,12,30,0.0,72.0,0.4,18.0,72.0,55.85,39.29
2016,4,21,12,45,99.5,256.5,0.45,18.0,343.5,320.99,249.28
2016,4,21,13,0,199.0,441.0,0.5,18.0,615.0,590.49,441.98
2016,4,21,13,15,110.0,376.0,0.5,17.5,472.5,455.67,343.52
2016,4,21,13,30,21.0,311.0,0.5,17.0,330.0,274.89,210.32
2016,4,21,13,45,33.5,331.0,0.5,17.0,359.5,328.7,252.62
2016,4,21,14,0,46.0,351.0,0.5,17.0,389.0,364.52,279.48
2016,4,21,14,15,168.0,350.5,0.5,16.5,479.5,511.01,390.79
2016,4,21,14,30,290.0,350.0,0.5,16.0,570.0,658.57,497.15
2016,4,21,14,45,283.0,333.0,0.5,16.0,539.0,637.36,481.57
2016,4,21,15,0,276.0,316.0,0.5,16.0,508.0,614.41,466.94
2016,4,21,15,15,210.5,301.5,0.5,15.5,443.0,513.32,396.02
2016,4,21,15,30,145.0,287.0,0.5,15.0,378.0,436.17,340.5
2016,4,21,15,45,101.0,257.0,0.5,15.0,318.0,341.42,269.96
2016,4,21,16,0,57.0,227.0,0.5,15.0,258.0,269.82,214.81
2016,4,21,16,15,148.5,207.5,0.5,14.5,278.0,350.67,282.37
2016,4,21,16,30,240.0,188.0,0.5,14.0,298.0,424.31,341.85
2016,4,21,16,45,142.0,164.5,0.5,14.0,227.5,293.32,238.36
2016,4,21,17,0,44.0,141.0,0.5,14.0,157.0,172.0,139.52
2016,4,21,17,15,35.0,120.0,0.45,13.5,131.5,143.72,116.91
2016,4,21,17,30,26.0,99.0,0.4,13.0,106.0,115.87,93.65
2016,4,21,17,45,16.5,78.5,0.4,13.0,82.5,80.13,63.08
2016,4,21,18,0,7.0,58.0,0.4,13.0,59.0,55.24,41.34
2016,4,21,18,15,3.5,38.5,0.4,12.5,39.0,34.99,23.49
2016,4,21,18,30,0.0,19.0,0.4,12.0,19.0,14.5,4.09
2016,4,21,18,45,0.0,9.5,0.4,12.0,9.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,0.6,10.0,13.0,9.9,0.0
2016,4,22,6,0,0.0,26.0,0.6,10.0,26.0,19.86,11.35
2016,4,22,6,15,0.0,46.0,0.6,10.0,46.0,34.35,25.04
2016,4,22,6,30,0.0,66.0,0.6,10.0,66.0,48.59,38.3
2016,4,22,6,45,7.5,86.5,0.6,10.0,88.5,63.11,51.63
2016,4,22,7,0,15.0,107.0,0.6,10.0,111.0,77.53,64.64
2016,4,22,7,15,21.5,127.0,0.6,10.0,134.5,91.56,77.05
2016,4,22,7,30,28.0,147.0,0.6,10.0,158.0,102.31,86.34
2016,4,22,7,45,64.5,177.0,0.6,10.5,207.0,121.13,102.37
2016,4,22,8,0,101.0,207.0,0.6,11.0,256.0,139.5,117.69
2016,4,22,8,15,50.5,155.5,0.6,11.0,180.0,110.79,92.39
2016,4,22,8,30,0.0,104.0,0.6,11.0,104.0,79.39,64.82
2016,4,22,8,45,1.5,141.5,0.6,11.0,143.0,106.08,83.96
2016,4,22,9,0,3.0,179.0,0.6,11.0,182.0,133.0,105.71
2016,4,22,9,15,19.0,234.0,0.6,11.0,248.5,174.84,138.61
2016,4,22,9,30,35.0,289.0,0.6,11.0,315.0,213.6,168.56
2016,4,22,9,45,17.5,173.0,0.65,11.0,186.0,135.24,106.08
2016,4,22,10,0,0.0,57.0,0.7,11.0,57.0,43.98,31.41
2016,4,22,10,15,8.5,168.5,0.7,11.0,175.5,132.74,104.77
2016,4,22,10,30,17.0,280.0,0.7,11.0,294.0,221.38,175.31
2016,4,22,10,45,10.0,217.5,0.7,11.0,226.0,172.76,136.17
2016,4,22,11,0,3.0,155.0,0.7,11.0,158.0,121.75,95.16
2016,4,22,11,15,30.5,280.5,0.7,11.0,307.5,242.98,192.48
2016,4,22,11,30,58.0,406.0,0.7,11.0,457.0,368.43,288.37
2016,4,22,11,45,29.0,244.0,0.75,11.0,269.5,219.97,173.25
2016,4,22,12,0,0.0,82.0,0.8,11.0,82.0,63.67,47.36
2016,4,22,12,15,161.5,253.5,0.8,11.0,398.0,367.19,293.52
2016,4,22,12,30,323.0,425.0,0.8,11.0,714.0,671.39,515.19
2016,4,22,12,45,173.5,380.0,0.8,11.5,535.5,499.07,385.5
2016,4,22,13,0,24.0,335.0,0.8,12.0,357.0,294.36,229.58
2016,4,22,13,15,70.5,377.5,0.8,12.0,438.5,399.58,312.46
2016,4,22,13,30,117.0,420.0,0.8,12.0,520.0,511.79,395.73
2016,4,22,13,45,77.5,380.0,0.8,12.0,446.0,419.08,326.08
2016,4,22,14,0,38.0,340.0,0.8,12.0,372.0,345.15,270.38
2016,4,22,14,15,298.0,298.5,0.8,12.0,527.0,606.66,473.54
2016,4,22,14,30,558.0,257.0,0.8,12.0,682.0,847.19,644.34
2016,4,22,14,45,370.5,293.5,0.8,12.0,570.0,679.75,522.81
2016,4,22,15,0,183.0,330.0,0.8,12.0,458.0,514.78,402.0
2016,4,22,15,15,190.5,308.0,0.75,12.0,434.5,500.25,394.0
2016,4,22,15,30,198.0,286.0,0.7,12.0,411.0,484.29,383.4
2016,4,22,15,45,141.5,261.5,0.7,12.0,347.5,404.64,323.08
2016,4,22,16,0,85.0,237.0,0.7,12.0,284.0,306.0,246.8
2016,4,22,16,15,383.0,174.0,0.7,11.5,354.5,558.73,450.92
2016,4,22,16,30,681.0,111.0,0.7,11.0,425.0,738.75,585.41
2016,4,22,16,45,340.5,93.0,0.7,11.0,250.0,406.12,333.71
2016,4,22,17,0,0.0,75.0,0.7,11.0,75.0,57.97,44.01
2016,4,22,17,15,0.0,63.0,0.65,10.5,63.0,48.29,36.41
2016,4,22,17,30,0.0,51.0,0.6,10.0,51.0,39.03,28.45
2016,4,22,17,45,200.0,53.0,0.6,10.0,87.5,212.16,179.04
2016,4,22,18,0,400.0,55.0,0.6,10.0,124.0,328.4,270.5
2016,4,22,18,15,282.5,42.0,0.6,9.5,82.5,227.12,181.73
2016,4,22,18,30,165.0,29.0,0.6,9.0,41.0,138.87,91.06
2016,4,22,18,45,82.5,14.5,0.6,9.0,20.5,46.26,0.0
2016,4,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,0.4,8.5,32.0,13.42,0.14
2016,4,23,6,0,273.0,35.0,0.4,9.0,64.0,28.53,19.04
2016,4,23,6,15,370.5,46.5,0.35,9.5,108.5,37.72,28.17
2016,4,23,6,30,468.0,58.0,0.3,10.0,153.0,46.88,36.82
2016,4,23,6,45,348.5,87.5,0.3,10.5,170.0,63.7,52.1
2016,4,23,7,0,229.0,117.0,0.3,11.0,187.0,81.9,68.26
2016,4,23,7,15,257.0,134.0,0.3,11.5,225.5,92.82,77.63
2016,4,23,7,30,285.0,151.0,0.3,12.0,264.0,103.44,86.55
2016,4,23,7,45,200.0,180.0,0.3,12.5,265.0,122.04,102.19
2016,4,23,8,0,115.0,209.0,0.3,13.0,266.0,136.56,114.01
2016,4,23,8,15,219.5,222.0,0.3,13.5,343.0,146.48,121.76
2016,4,23,8,30,324.0,235.0,0.3,14.0,420.0,149.38,123.53
2016,4,23,8,45,554.5,181.0,0.3,14.5,529.0,140.22,97.55
2016,4,23,9,0,785.0,127.0,0.3,15.0,638.0,181.96,110.61
2016,4,23,9,15,799.0,130.0,0.3,15.0,678.0,240.8,154.35
2016,4,23,9,30,813.0,133.0,0.3,15.0,718.0,300.84,203.99
2016,4,23,9,45,835.0,129.0,0.3,15.5,755.5,359.25,253.11
2016,4,23,10,0,857.0,125.0,0.3,16.0,793.0,419.05,302.85
2016,4,23,10,15,505.5,267.0,0.3,16.0,665.0,422.51,314.6
2016,4,23,10,30,154.0,409.0,0.3,16.0,537.0,383.98,290.28
2016,4,23,10,45,182.0,419.0,0.3,16.0,574.0,422.99,319.75
2016,4,23,11,0,210.0,429.0,0.3,16.0,611.0,464.81,350.24
2016,4,23,11,15,191.0,438.0,0.3,16.0,605.5,477.98,359.53
2016,4,23,11,30,172.0,447.0,0.3,16.0,600.0,488.98,367.29
2016,4,23,11,45,327.5,405.5,0.35,16.5,699.0,595.02,444.36
2016,4,23,12,0,483.0,364.0,0.4,17.0,798.0,713.73,526.68
2016,4,23,12,15,678.0,254.5,0.4,17.0,862.5,809.36,593.37
2016,4,23,12,30,873.0,145.0,0.4,17.0,927.0,885.93,644.86
2016,4,23,12,45,506.0,293.5,0.45,17.0,746.0,746.02,548.58
2016,4,23,13,0,139.0,442.0,0.5,17.0,565.0,535.16,398.4
2016,4,23,13,15,150.5,434.0,0.5,17.0,565.0,547.7,410.3
2016,4,23,13,30,162.0,426.0,0.5,17.0,565.0,559.61,419.33
2016,4,23,13,45,89.0,351.0,0.5,17.0,427.0,400.88,305.23
2016,4,23,14,0,16.0,276.0,0.5,17.0,289.0,241.92,186.02
2016,4,23,14,15,264.0,274.0,0.5,16.5,476.0,546.85,421.4
2016,4,23,14,30,512.0,272.0,0.5,16.0,663.0,815.77,608.71
2016,4,23,14,45,257.0,220.5,0.55,16.0,417.0,489.33,377.15
2016,4,23,15,0,2.0,169.0,0.6,16.0,171.0,137.49,105.76
2016,4,23,15,15,21.5,213.0,0.6,15.5,227.0,196.52,155.47
2016,4,23,15,30,41.0,257.0,0.6,15.0,283.0,280.71,222.55
2016,4,23,15,45,371.5,192.5,0.6,15.0,398.5,584.5,460.43
2016,4,23,16,0,702.0,128.0,0.6,15.0,514.0,814.59,623.64
2016,4,23,16,15,673.5,122.5,0.55,14.5,465.0,764.62,588.03
2016,4,23,16,30,645.0,117.0,0.5,14.0,416.0,713.35,555.04
2016,4,23,16,45,605.5,110.5,0.5,14.0,365.0,651.14,513.08
2016,4,23,17,0,566.0,104.0,0.5,14.0,314.0,589.18,469.57
2016,4,23,17,15,514.0,95.5,0.5,13.5,264.0,516.77,416.82
2016,4,23,17,30,462.0,87.0,0.5,13.0,214.0,442.44,360.36
2016,4,23,17,45,379.5,76.0,0.5,12.5,166.0,355.78,291.15
2016,4,23,18,0,297.0,65.0,0.5,12.0,118.0,276.44,225.04
2016,4,23,18,15,201.0,48.0,0.5,11.5,78.5,190.69,151.42
2016,4,23,18,30,105.0,31.0,0.5,11.0,39.0,102.51,67.94
2016,4,23,18,45,52.5,15.5,0.5,11.0,19.5,34.27,0.0
2016,4,23,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
