Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,122.0,20.0,0.6,9.0,33.5,15.22,2.58
2016,4,24,6,0,244.0,40.0,0.6,9.0,67.0,30.25,20.66
2016,4,24,6,15,341.0,53.5,0.6,9.5,112.5,40.51,30.68
2016,4,24,6,30,438.0,67.0,0.6,10.0,158.0,53.76,42.98
2016,4,24,6,45,500.5,77.0,0.6,10.5,208.5,61.06,49.71
2016,4,24,7,0,563.0,87.0,0.6,11.0,259.0,68.26,56.11
2016,4,24,7,15,609.0,94.5,0.6,11.5,311.5,73.25,60.36
2016,4,24,7,30,655.0,102.0,0.6,12.0,364.0,78.17,64.43
2016,4,24,7,45,701.0,93.0,0.6,12.5,407.5,71.77,58.44
2016,4,24,8,0,747.0,84.0,0.6,13.0,451.0,71.51,57.9
2016,4,24,8,15,763.5,101.5,0.6,13.5,510.0,83.35,67.91
2016,4,24,8,30,780.0,119.0,0.6,14.0,569.0,87.22,70.88
2016,4,24,8,45,805.0,119.5,0.6,14.5,616.0,123.54,78.69
2016,4,24,9,0,830.0,120.0,0.6,15.0,663.0,182.67,109.66
2016,4,24,9,15,748.5,157.0,0.6,15.0,669.5,243.69,159.28
2016,4,24,9,30,667.0,194.0,0.6,15.0,676.0,300.9,210.13
2016,4,24,9,45,594.5,236.5,0.6,15.5,681.5,354.62,257.29
2016,4,24,10,0,522.0,279.0,0.6,16.0,687.0,398.7,295.31
2016,4,24,10,15,699.0,211.0,0.6,16.0,778.0,466.51,346.84
2016,4,24,10,30,876.0,143.0,0.6,16.0,869.0,548.88,409.41
2016,4,24,10,45,701.5,237.0,0.65,16.5,828.5,578.82,433.19
2016,4,24,11,0,527.0,331.0,0.7,17.0,788.0,588.95,440.93
2016,4,24,11,15,525.5,339.5,0.7,17.0,801.5,629.72,470.81
2016,4,24,11,30,524.0,348.0,0.7,17.0,815.0,669.11,498.68
2016,4,24,11,45,492.5,359.0,0.75,17.0,800.5,686.77,511.46
2016,4,24,12,0,461.0,370.0,0.8,17.0,786.0,700.35,521.38
2016,4,24,12,15,467.5,368.5,0.8,16.5,789.5,730.73,543.61
2016,4,24,12,30,474.0,367.0,0.8,16.0,793.0,759.45,564.36
2016,4,24,12,45,483.5,360.0,0.85,16.0,791.0,784.2,582.18
2016,4,24,13,0,493.0,353.0,0.9,16.0,789.0,806.84,598.62
2016,4,24,13,15,477.5,347.5,0.9,15.5,763.0,805.33,598.92
2016,4,24,13,30,462.0,342.0,0.9,15.0,737.0,800.51,597.35
2016,4,24,13,45,480.5,324.5,0.9,15.0,726.0,814.03,607.94
2016,4,24,14,0,499.0,307.0,0.9,15.0,715.0,824.87,616.57
2016,4,24,14,15,479.0,300.0,0.9,14.5,680.0,805.5,605.26
2016,4,24,14,30,459.0,293.0,0.9,14.0,645.0,783.3,592.35
2016,4,24,14,45,400.5,298.5,0.9,14.0,595.0,711.89,543.76
2016,4,24,15,0,342.0,304.0,0.9,14.0,545.0,661.92,509.24
2016,4,24,15,15,405.5,264.5,0.9,13.5,533.5,701.25,541.43
2016,4,24,15,30,469.0,225.0,0.9,13.0,522.0,715.92,555.7
2016,4,24,15,45,449.5,212.0,0.9,13.0,479.5,676.33,528.74
2016,4,24,16,0,430.0,199.0,0.9,13.0,437.0,635.34,500.99
2016,4,24,16,15,528.0,166.5,0.9,12.5,431.5,674.63,534.62
2016,4,24,16,30,626.0,134.0,0.9,12.0,426.0,713.55,566.12
2016,4,24,16,45,591.0,125.0,0.9,12.0,375.0,652.73,522.74
2016,4,24,17,0,556.0,116.0,0.9,12.0,324.0,585.94,474.53
2016,4,24,17,15,505.0,106.0,0.9,11.5,273.0,514.77,421.6
2016,4,24,17,30,454.0,96.0,0.9,11.0,222.0,446.39,368.51
2016,4,24,17,45,420.5,78.5,0.9,10.5,176.0,383.66,317.75
2016,4,24,18,0,387.0,61.0,0.9,10.0,130.0,322.94,266.0
2016,4,24,18,15,282.0,46.0,0.9,9.5,87.5,230.06,185.37
2016,4,24,18,30,177.0,31.0,0.9,9.0,45.0,147.98,103.61
2016,4,24,18,45,88.5,15.5,0.9,9.0,22.5,49.25,0.0
2016,4,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,5,45,200.0,17.0,0.7,5.5,39.5,13.76,3.03
2016,4,25,6,0,400.0,34.0,0.7,6.0,79.0,28.19,19.27
2016,4,25,6,15,494.5,42.5,0.7,6.5,127.5,35.25,26.37
2016,4,25,6,30,589.0,51.0,0.7,7.0,176.0,42.4,33.21
2016,4,25,6,45,650.0,57.0,0.7,8.0,229.5,47.36,37.8
2016,4,25,7,0,711.0,63.0,0.7,9.0,283.0,56.66,46.11
2016,4,25,7,15,750.5,68.0,0.7,9.5,337.5,60.91,49.76
2016,4,25,7,30,790.0,73.0,0.7,10.0,392.0,65.12,53.29
2016,4,25,7,45,818.0,76.5,0.7,10.5,445.5,67.97,55.54
2016,4,25,8,0,846.0,80.0,0.7,11.0,499.0,70.77,57.71
2016,4,25,8,15,866.0,83.0,0.7,11.5,549.5,72.98,59.34
2016,4,25,8,30,886.0,86.0,0.7,12.0,600.0,83.26,68.0
2016,4,25,8,45,900.5,89.0,0.7,12.5,646.5,117.0,71.71
2016,4,25,9,0,915.0,92.0,0.7,13.0,693.0,181.26,105.93
2016,4,25,9,15,925.5,94.0,0.7,13.5,734.0,245.35,154.09
2016,4,25,9,30,936.0,96.0,0.7,14.0,775.0,309.88,208.34
2016,4,25,9,45,944.5,97.5,0.7,14.5,810.5,373.64,263.44
2016,4,25,10,0,953.0,99.0,0.7,15.0,846.0,437.08,317.55
2016,4,25,10,15,958.5,100.0,0.7,15.0,875.0,498.26,369.06
2016,4,25,10,30,964.0,101.0,0.7,15.0,904.0,558.25,417.91
2016,4,25,10,45,965.0,103.5,0.7,15.5,924.5,615.51,462.16
2016,4,25,11,0,966.0,106.0,0.7,16.0,945.0,670.67,503.12
2016,4,25,11,15,968.0,107.0,0.7,16.0,958.5,722.95,541.57
2016,4,25,11,30,970.0,108.0,0.7,16.0,972.0,772.77,577.17
2016,4,25,11,45,966.5,110.5,0.7,16.0,977.0,817.16,608.1
2016,4,25,12,0,963.0,113.0,0.7,16.0,982.0,858.3,634.7
2016,4,25,12,15,962.0,112.5,0.65,16.0,980.0,895.48,657.35
2016,4,25,12,30,961.0,112.0,0.6,16.0,978.0,929.22,677.55
2016,4,25,12,45,954.5,114.0,0.6,16.5,967.0,956.83,693.5
2016,4,25,13,0,948.0,116.0,0.6,17.0,956.0,980.53,707.0
2016,4,25,13,15,943.5,115.0,0.6,17.0,938.5,999.25,718.78
2016,4,25,13,30,939.0,114.0,0.6,17.0,921.0,1013.91,728.19
2016,4,25,13,45,929.5,115.0,0.65,17.0,895.0,1021.68,734.69
2016,4,25,14,0,920.0,116.0,0.7,17.0,869.0,1025.32,738.88
2016,4,25,14,15,911.0,114.0,0.7,16.5,837.0,1022.29,739.34
2016,4,25,14,30,902.0,112.0,0.7,16.0,805.0,1015.18,737.49
2016,4,25,14,45,889.0,111.0,0.7,16.0,766.5,1001.26,730.16
2016,4,25,15,0,876.0,110.0,0.7,16.0,728.0,983.58,720.64
2016,4,25,15,15,861.5,107.5,0.7,16.0,685.0,971.71,714.97
2016,4,25,15,30,847.0,105.0,0.7,16.0,642.0,943.49,698.74
2016,4,25,15,45,826.0,102.5,0.7,16.0,594.0,906.03,676.6
2016,4,25,16,0,805.0,100.0,0.7,16.0,546.0,865.85,652.52
2016,4,25,16,15,779.5,96.0,0.7,15.5,495.5,817.65,623.78
2016,4,25,16,30,754.0,92.0,0.7,15.0,445.0,767.65,593.14
2016,4,25,16,45,718.5,87.5,0.7,14.5,392.0,712.68,558.05
2016,4,25,17,0,683.0,83.0,0.7,14.0,339.0,652.71,518.11
2016,4,25,17,15,635.0,76.5,0.7,13.5,286.5,581.54,468.08
2016,4,25,17,30,587.0,70.0,0.7,13.0,234.0,512.23,416.01
2016,4,25,17,45,515.5,61.5,0.7,12.5,184.0,428.19,349.68
2016,4,25,18,0,444.0,53.0,0.7,12.0,134.0,349.47,284.49
2016,4,25,18,15,334.0,41.5,0.7,11.0,91.0,253.51,202.98
2016,4,25,18,30,224.0,30.0,0.7,10.0,48.0,168.33,120.18
2016,4,25,18,45,112.0,15.0,0.7,9.5,24.0,58.5,0.0
2016,4,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.7,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.6,8.0,10.0,7.87,0.0
2016,4,26,5,45,149.0,24.5,0.55,8.5,42.0,18.6,7.06
2016,4,26,6,0,298.0,39.0,0.5,9.0,74.0,31.78,22.26
2016,4,26,6,15,391.5,50.0,0.45,9.5,120.0,40.51,30.79
2016,4,26,6,30,485.0,61.0,0.4,10.0,166.0,49.21,38.98
2016,4,26,6,45,528.0,72.5,0.4,10.5,214.5,57.7,46.73
2016,4,26,7,0,571.0,84.0,0.4,11.0,263.0,65.92,54.03
2016,4,26,7,15,614.5,91.0,0.4,11.0,315.0,70.61,58.1
2016,4,26,7,30,658.0,98.0,0.4,11.0,367.0,75.22,62.03
2016,4,26,7,45,500.5,144.5,0.4,11.5,365.0,99.93,83.42
2016,4,26,8,0,343.0,191.0,0.4,12.0,363.0,127.06,106.38
2016,4,26,8,15,397.0,199.5,0.4,12.0,417.5,127.43,106.22
2016,4,26,8,30,451.0,208.0,0.4,12.0,472.0,131.66,109.49
2016,4,26,8,45,303.0,257.5,0.4,12.5,440.5,174.05,131.4
2016,4,26,9,0,155.0,307.0,0.4,13.0,409.0,216.16,164.46
2016,4,26,9,15,113.0,317.5,0.35,13.5,394.5,231.97,177.27
2016,4,26,9,30,71.0,328.0,0.3,14.0,380.0,246.47,189.73
2016,4,26,9,45,205.5,340.5,0.3,15.0,500.5,303.7,229.04
2016,4,26,10,0,340.0,353.0,0.3,16.0,621.0,379.41,282.93
2016,4,26,10,15,388.0,346.0,0.3,16.0,662.0,423.72,316.49
2016,4,26,10,30,436.0,339.0,0.3,16.0,703.0,473.7,354.28
2016,4,26,10,45,403.5,365.0,0.3,16.5,708.5,505.16,377.46
2016,4,26,11,0,371.0,391.0,0.3,17.0,714.0,534.7,398.4
2016,4,26,11,15,371.5,397.0,0.35,17.0,725.0,566.82,422.11
2016,4,26,11,30,372.0,403.0,0.4,17.0,736.0,598.09,444.81
2016,4,26,11,45,396.5,393.5,0.45,17.0,751.0,633.3,470.45
2016,4,26,12,0,421.0,384.0,0.5,17.0,766.0,678.26,502.27
2016,4,26,12,15,624.0,282.0,0.5,17.0,846.5,784.12,577.57
2016,4,26,12,30,827.0,180.0,0.5,17.0,927.0,887.27,647.86
2016,4,26,12,45,853.0,161.0,0.5,17.0,925.0,922.44,668.89
2016,4,26,13,0,879.0,142.0,0.5,17.0,923.0,940.1,679.83
2016,4,26,13,15,694.0,237.0,0.5,17.0,847.0,906.27,657.64
2016,4,26,13,30,509.0,332.0,0.5,17.0,771.0,833.12,607.1
2016,4,26,13,45,674.0,240.5,0.55,17.0,804.5,922.57,672.06
2016,4,26,14,0,839.0,149.0,0.6,17.0,838.0,993.23,718.05
2016,4,26,14,15,829.5,147.0,0.6,16.5,807.0,989.63,716.97
2016,4,26,14,30,820.0,145.0,0.6,16.0,776.0,982.11,714.76
2016,4,26,14,45,797.0,147.5,0.6,16.0,737.0,962.25,703.56
2016,4,26,15,0,774.0,150.0,0.6,16.0,698.0,947.17,695.66
2016,4,26,15,15,662.5,173.5,0.6,15.5,622.5,859.16,641.31
2016,4,26,15,30,551.0,197.0,0.6,15.0,547.0,760.28,577.73
2016,4,26,15,45,438.5,211.0,0.65,15.0,477.0,662.4,510.99
2016,4,26,16,0,326.0,225.0,0.7,15.0,407.0,546.78,428.9
2016,4,26,16,15,410.5,185.0,0.7,14.5,392.5,589.61,465.52
2016,4,26,16,30,495.0,145.0,0.7,14.0,378.0,604.23,480.08
2016,4,26,16,45,432.5,137.0,0.7,13.5,323.5,528.41,424.79
2016,4,26,17,0,370.0,129.0,0.7,13.0,269.0,455.47,370.7
2016,4,26,17,15,321.5,118.5,0.65,12.5,227.0,376.35,309.96
2016,4,26,17,30,273.0,108.0,0.6,12.0,185.0,319.72,264.63
2016,4,26,17,45,227.5,89.5,0.6,11.5,145.0,258.61,214.27
2016,4,26,18,0,182.0,71.0,0.6,11.0,105.0,201.27,165.32
2016,4,26,18,15,125.5,51.5,0.6,10.5,71.5,140.68,112.33
2016,4,26,18,30,69.0,32.0,0.6,10.0,38.0,75.43,52.58
2016,4,26,18,45,34.5,16.0,0.6,10.0,19.0,33.37,0.0
2016,4,26,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.5,0.5,9.0,2.5,0.0,0.0
2016,4,27,5,30,0.0,5.0,0.5,9.0,5.0,3.93,0.0
2016,4,27,5,45,0.0,20.0,0.5,9.5,20.0,15.27,5.44
2016,4,27,6,0,0.0,35.0,0.5,10.0,35.0,26.4,17.56
2016,4,27,6,15,3.5,55.0,0.5,10.0,56.0,40.74,30.98
2016,4,27,6,30,7.0,75.0,0.5,10.0,77.0,54.94,44.15
2016,4,27,6,45,15.0,95.5,0.55,10.5,100.5,69.42,57.24
2016,4,27,7,0,23.0,116.0,0.6,11.0,124.0,81.97,68.32
2016,4,27,7,15,29.5,136.5,0.6,11.0,148.0,95.42,80.1
2016,4,27,7,30,36.0,157.0,0.6,11.0,172.0,108.64,91.47
2016,4,27,7,45,27.5,169.5,0.65,11.0,181.5,116.91,98.37
2016,4,27,8,0,19.0,182.0,0.7,11.0,191.0,130.24,109.6
2016,4,27,8,15,25.5,205.0,0.7,11.0,219.0,145.67,122.47
2016,4,27,8,30,32.0,228.0,0.7,11.0,247.0,152.45,127.83
2016,4,27,8,45,16.0,190.0,0.7,11.0,199.5,139.47,110.82
2016,4,27,9,0,0.0,152.0,0.7,11.0,152.0,114.19,90.2
2016,4,27,9,15,7.0,198.0,0.7,11.0,203.0,148.38,117.72
2016,4,27,9,30,14.0,244.0,0.7,11.0,254.0,183.71,145.61
2016,4,27,9,45,22.5,280.0,0.7,11.0,297.5,214.07,169.23
2016,4,27,10,0,31.0,316.0,0.7,11.0,341.0,242.8,191.46
2016,4,27,10,15,46.0,348.5,0.7,11.0,387.0,278.09,218.63
2016,4,27,10,30,61.0,381.0,0.7,11.0,433.0,316.13,247.71
2016,4,27,10,45,37.0,322.5,0.7,11.0,355.0,268.27,210.74
2016,4,27,11,0,13.0,264.0,0.7,11.0,277.0,211.31,166.35
2016,4,27,11,15,113.5,357.5,0.7,11.0,460.0,363.24,285.49
2016,4,27,11,30,214.0,451.0,0.7,11.0,643.0,518.65,400.62
2016,4,27,11,45,122.5,410.0,0.7,11.5,520.5,435.12,336.37
2016,4,27,12,0,31.0,369.0,0.7,12.0,398.0,328.97,255.45
2016,4,27,12,15,22.5,318.5,0.7,12.0,339.5,283.66,221.66
2016,4,27,12,30,14.0,268.0,0.7,12.0,281.0,224.95,176.38
2016,4,27,12,45,133.0,354.0,0.7,12.5,473.0,436.49,340.8
2016,4,27,13,0,252.0,440.0,0.7,13.0,665.0,649.77,493.19
2016,4,27,13,15,562.5,294.0,0.7,13.0,783.5,830.83,622.99
2016,4,27,13,30,873.0,148.0,0.7,13.0,902.0,995.85,732.54
2016,4,27,13,45,553.0,274.5,0.7,13.0,747.5,831.38,620.15
2016,4,27,14,0,233.0,401.0,0.7,13.0,593.0,614.59,466.38
2016,4,27,14,15,142.5,369.0,0.7,13.0,485.0,500.02,385.45
2016,4,27,14,30,52.0,337.0,0.7,13.0,377.0,360.58,281.21
2016,4,27,14,45,29.5,270.0,0.7,13.5,292.5,273.37,215.1
2016,4,27,15,0,7.0,203.0,0.7,14.0,208.0,171.88,135.12
2016,4,27,15,15,205.5,227.0,0.7,14.0,358.5,443.98,353.71
2016,4,27,15,30,404.0,251.0,0.7,14.0,509.0,656.04,510.62
2016,4,27,15,45,589.5,180.0,0.7,14.0,525.5,766.26,590.78
2016,4,27,16,0,775.0,109.0,0.7,14.0,542.0,845.34,645.4
2016,4,27,16,15,748.5,104.5,0.7,13.5,492.0,802.09,617.77
2016,4,27,16,30,722.0,100.0,0.7,13.0,442.0,751.85,586.43
2016,4,27,16,45,528.0,118.0,0.7,13.0,352.5,581.71,465.33
2016,4,27,17,0,334.0,136.0,0.7,13.0,263.0,416.33,339.58
2016,4,27,17,15,449.5,105.0,0.7,12.5,249.0,469.33,384.68
2016,4,27,17,30,565.0,74.0,0.7,12.0,235.0,499.05,408.32
2016,4,27,17,45,498.5,65.0,0.7,11.5,186.0,418.84,343.66
2016,4,27,18,0,432.0,56.0,0.7,11.0,137.0,343.47,281.02
2016,4,27,18,15,325.5,44.0,0.7,10.5,94.5,249.8,200.97
2016,4,27,18,30,219.0,32.0,0.7,10.0,52.0,166.6,122.73
2016,4,27,18,45,109.5,16.0,0.7,10.0,26.0,76.22,0.0
2016,4,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,85.0,12.0,0.6,8.0,14.0,9.44,0.0
2016,4,28,5,45,226.0,24.5,0.6,9.0,48.0,19.97,9.53
2016,4,28,6,0,367.0,37.0,0.6,10.0,82.0,30.36,21.09
2016,4,28,6,15,455.5,46.0,0.55,10.5,129.0,37.65,28.19
2016,4,28,6,30,544.0,55.0,0.5,11.0,176.0,44.98,35.06
2016,4,28,6,45,603.0,61.0,0.5,11.5,227.5,49.75,39.43
2016,4,28,7,0,662.0,67.0,0.5,12.0,279.0,54.55,43.66
2016,4,28,7,15,701.5,72.0,0.5,12.5,332.0,63.15,51.15
2016,4,28,7,30,741.0,77.0,0.5,13.0,385.0,67.17,54.43
2016,4,28,7,45,770.0,81.0,0.5,14.0,436.5,70.19,56.67
2016,4,28,8,0,799.0,85.0,0.5,15.0,488.0,73.16,58.82
2016,4,28,8,15,820.5,88.0,0.45,15.5,537.5,75.2,60.25
2016,4,28,8,30,842.0,91.0,0.4,16.0,587.0,77.18,61.62
2016,4,28,8,45,855.5,94.5,0.4,16.5,632.5,117.9,72.12
2016,4,28,9,0,869.0,98.0,0.4,17.0,678.0,179.26,104.27
2016,4,28,9,15,881.5,100.5,0.35,17.5,718.5,240.92,149.46
2016,4,28,9,30,894.0,103.0,0.3,18.0,759.0,303.33,200.38
2016,4,28,9,45,905.5,103.5,0.3,18.5,795.0,364.55,251.83
2016,4,28,10,0,917.0,104.0,0.3,19.0,831.0,425.81,302.67
2016,4,28,10,15,923.5,105.5,0.3,19.0,859.5,485.44,351.52
2016,4,28,10,30,930.0,107.0,0.3,19.0,888.0,544.06,397.97
2016,4,28,10,45,929.0,111.5,0.3,19.5,908.0,599.66,439.76
2016,4,28,11,0,928.0,116.0,0.3,20.0,928.0,653.07,478.34
2016,4,28,11,15,931.0,116.5,0.3,20.0,942.0,703.57,514.52
2016,4,28,11,30,934.0,117.0,0.3,20.0,956.0,751.81,548.11
2016,4,28,11,45,934.0,118.0,0.3,20.5,962.0,795.81,576.9
2016,4,28,12,0,934.0,119.0,0.3,21.0,968.0,836.93,602.03
2016,4,28,12,15,933.5,119.0,0.3,21.0,967.0,873.75,624.69
2016,4,28,12,30,933.0,119.0,0.3,21.0,966.0,907.31,645.21
2016,4,28,12,45,933.0,117.0,0.35,21.0,957.0,936.08,663.74
2016,4,28,13,0,933.0,115.0,0.4,21.0,948.0,961.23,680.18
2016,4,28,13,15,929.5,114.5,0.4,21.0,931.0,980.83,692.23
2016,4,28,13,30,926.0,114.0,0.4,21.0,914.0,996.51,702.05
2016,4,28,13,45,914.5,116.0,0.4,21.0,888.5,1003.04,706.47
2016,4,28,14,0,903.0,118.0,0.4,21.0,863.0,1005.5,708.7
2016,4,28,14,15,895.0,116.0,0.4,20.5,832.0,1003.31,709.66
2016,4,28,14,30,887.0,114.0,0.4,20.0,801.0,997.12,708.38
2016,4,28,14,45,872.0,114.0,0.45,20.0,763.0,982.35,701.8
2016,4,28,15,0,857.0,114.0,0.5,20.0,725.0,976.98,701.27
2016,4,28,15,15,842.5,111.5,0.5,19.5,682.5,952.47,688.88
2016,4,28,15,30,828.0,109.0,0.5,19.0,640.0,924.58,674.56
2016,4,28,15,45,808.5,106.0,0.55,19.0,593.0,888.38,654.55
2016,4,28,16,0,789.0,103.0,0.6,19.0,546.0,849.48,632.5
2016,4,28,16,15,764.0,99.0,0.6,18.5,496.0,802.29,604.69
2016,4,28,16,30,739.0,95.0,0.6,18.0,446.0,758.27,578.44
2016,4,28,16,45,703.5,90.5,0.6,17.5,394.0,699.21,540.84
2016,4,28,17,0,668.0,86.0,0.6,17.0,342.0,640.0,501.97
2016,4,28,17,15,621.5,79.5,0.6,16.5,290.5,570.81,453.65
2016,4,28,17,30,575.0,73.0,0.6,16.0,239.0,503.39,403.74
2016,4,28,17,45,498.0,65.5,0.6,15.5,189.0,417.92,337.26
2016,4,28,18,0,421.0,58.0,0.6,15.0,139.0,338.08,272.29
2016,4,28,18,15,317.0,46.0,0.6,14.0,96.0,244.03,193.86
2016,4,28,18,30,213.0,34.0,0.6,13.0,53.0,165.6,121.91
2016,4,28,18,45,106.5,17.0,0.6,12.5,26.5,76.58,0.0
2016,4,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,9.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,0.7,9.0,12.0,9.44,0.0
2016,4,29,5,45,100.5,31.5,0.6,9.5,44.5,23.48,12.77
2016,4,29,6,0,201.0,51.0,0.5,10.0,77.0,37.81,27.71
2016,4,29,6,15,287.0,66.0,0.5,10.0,121.5,48.79,38.24
2016,4,29,6,30,373.0,81.0,0.5,10.0,166.0,59.7,48.44
2016,4,29,6,45,445.0,90.0,0.5,10.5,216.5,66.38,54.52
2016,4,29,7,0,517.0,99.0,0.5,11.0,267.0,73.07,60.39
2016,4,29,7,15,562.0,107.5,0.5,11.0,318.5,81.53,67.78
2016,4,29,7,30,607.0,116.0,0.5,11.0,370.0,86.74,72.16
2016,4,29,7,45,640.0,122.5,0.5,11.5,420.5,90.18,74.79
2016,4,29,8,0,673.0,129.0,0.5,12.0,471.0,93.53,77.3
2016,4,29,8,15,698.0,134.0,0.45,12.5,519.0,95.59,78.66
2016,4,29,8,30,723.0,139.0,0.4,13.0,567.0,97.57,79.94
2016,4,29,8,45,623.0,179.5,0.4,13.5,568.5,142.9,98.57
2016,4,29,9,0,523.0,220.0,0.4,14.0,570.0,200.46,136.46
2016,4,29,9,15,654.5,188.5,0.4,14.5,653.5,245.19,164.03
2016,4,29,9,30,786.0,157.0,0.4,15.0,737.0,308.79,210.92
2016,4,29,9,45,820.0,147.0,0.4,16.0,776.5,364.87,257.07
2016,4,29,10,0,854.0,137.0,0.4,17.0,816.0,423.65,305.0
2016,4,29,10,15,862.0,138.5,0.4,17.5,844.5,482.08,352.34
2016,4,29,10,30,870.0,140.0,0.4,18.0,873.0,537.64,395.93
2016,4,29,10,45,876.0,141.0,0.45,18.5,895.0,591.56,437.24
2016,4,29,11,0,882.0,142.0,0.5,19.0,917.0,644.07,476.15
2016,4,29,11,15,885.5,142.5,0.5,19.0,931.0,692.99,511.64
2016,4,29,11,30,889.0,143.0,0.5,19.0,945.0,739.82,544.71
2016,4,29,11,45,891.0,143.5,0.55,19.5,951.5,783.3,574.42
2016,4,29,12,0,893.0,144.0,0.6,20.0,958.0,824.21,601.62
2016,4,29,12,15,893.0,143.5,0.6,20.0,957.0,859.93,624.09
2016,4,29,12,30,893.0,143.0,0.6,20.0,956.0,892.57,644.51
2016,4,29,12,45,877.5,151.5,0.65,20.0,943.5,916.02,660.08
2016,4,29,13,0,862.0,160.0,0.7,20.0,931.0,951.37,683.33
2016,4,29,13,15,858.5,158.5,0.7,19.5,915.0,969.76,696.06
2016,4,29,13,30,855.0,157.0,0.7,19.0,899.0,984.29,706.76
2016,4,29,13,45,858.5,150.0,0.7,19.0,878.0,996.15,714.63
2016,4,29,14,0,862.0,143.0,0.7,19.0,857.0,1004.01,720.19
2016,4,29,14,15,854.5,141.0,0.7,18.5,827.0,1002.35,721.38
2016,4,29,14,30,847.0,139.0,0.7,18.0,797.0,996.73,720.39
2016,4,29,14,45,839.5,135.5,0.75,18.0,761.5,985.64,715.89
2016,4,29,15,0,832.0,132.0,0.8,18.0,726.0,970.73,709.11
2016,4,29,15,15,818.0,129.0,0.8,17.5,684.5,946.5,696.69
2016,4,29,15,30,804.0,126.0,0.8,17.0,643.0,918.89,682.14
2016,4,29,15,45,791.5,120.0,0.8,17.0,598.0,886.33,662.98
2016,4,29,16,0,779.0,114.0,0.8,17.0,553.0,850.78,641.69
2016,4,29,16,15,720.5,107.5,0.8,16.5,485.5,777.94,595.76
2016,4,29,16,30,662.0,101.0,0.8,16.0,418.0,699.63,544.89
2016,4,29,16,45,524.0,115.5,0.8,15.5,348.5,582.49,462.86
2016,4,29,17,0,386.0,130.0,0.8,15.0,279.0,465.33,375.63
2016,4,29,17,15,344.0,119.0,0.8,14.5,237.5,407.05,332.13
2016,4,29,17,30,302.0,108.0,0.8,14.0,196.0,336.01,276.54
2016,4,29,17,45,384.5,82.5,0.8,13.5,172.0,359.77,295.7
2016,4,29,18,0,467.0,57.0,0.8,13.0,148.0,362.76,295.39
2016,4,29,18,15,362.5,45.5,0.8,12.5,103.5,269.14,215.51
2016,4,29,18,30,258.0,34.0,0.8,12.0,59.0,185.59,138.89
2016,4,29,18,45,129.0,17.0,0.8,12.0,29.5,85.92,0.0
2016,4,29,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.0,0.6,8.5,9.5,5.51,0.0
2016,4,30,5,30,143.0,14.0,0.6,9.0,19.0,11.02,0.0
2016,4,30,5,45,285.5,25.5,0.6,9.5,56.0,20.93,11.19
2016,4,30,6,0,428.0,37.0,0.6,10.0,93.0,30.63,21.47
2016,4,30,6,15,512.0,45.0,0.55,10.5,141.5,37.23,27.88
2016,4,30,6,30,596.0,53.0,0.5,11.0,190.0,43.9,34.13
2016,4,30,6,45,649.5,59.0,0.5,12.0,242.5,48.77,38.49
2016,4,30,7,0,703.0,65.0,0.5,13.0,295.0,58.04,46.59
2016,4,30,7,15,739.5,69.5,0.5,13.5,348.0,61.8,49.71
2016,4,30,7,30,776.0,74.0,0.5,14.0,401.0,65.52,52.73
2016,4,30,7,45,802.5,77.5,0.5,14.5,453.0,68.28,54.86
2016,4,30,8,0,829.0,81.0,0.5,15.0,505.0,70.98,56.9
2016,4,30,8,15,848.0,84.0,0.5,15.5,554.5,73.11,58.42
2016,4,30,8,30,867.0,87.0,0.5,16.0,604.0,83.52,67.05
2016,4,30,8,45,882.0,89.5,0.5,16.5,649.5,116.36,70.27
2016,4,30,9,0,897.0,92.0,0.5,17.0,695.0,178.65,102.72
2016,4,30,9,15,908.0,94.0,0.5,17.5,735.5,241.15,148.73
2016,4,30,9,30,919.0,96.0,0.5,18.0,776.0,304.17,200.62
2016,4,30,9,45,931.0,95.0,0.5,18.5,811.5,365.67,252.71
2016,4,30,10,0,943.0,94.0,0.5,19.0,847.0,427.18,304.22
2016,4,30,10,15,948.5,95.5,0.5,19.0,874.5,487.51,354.08
2016,4,30,10,30,954.0,97.0,0.5,19.0,902.0,546.68,401.37
2016,4,30,10,45,956.5,98.0,0.5,19.5,923.0,602.44,443.73
2016,4,30,11,0,959.0,99.0,0.5,20.0,944.0,656.23,483.02
2016,4,30,11,15,961.0,99.5,0.5,20.0,957.0,707.12,519.84
2016,4,30,11,30,963.0,100.0,0.5,20.0,970.0,755.57,553.89
2016,4,30,11,45,962.5,101.0,0.5,20.5,975.5,799.98,583.24
2016,4,30,12,0,962.0,102.0,0.5,21.0,981.0,841.38,608.32
2016,4,30,12,15,961.0,102.0,0.45,21.0,979.0,878.33,630.27
2016,4,30,12,30,960.0,102.0,0.4,21.0,977.0,911.88,649.87
2016,4,30,12,45,952.0,105.0,0.4,21.0,966.0,938.57,666.12
2016,4,30,13,0,944.0,108.0,0.4,21.0,955.0,961.33,680.05
2016,4,30,13,15,940.0,107.0,0.4,21.0,937.5,979.97,691.56
2016,4,30,13,30,936.0,106.0,0.4,21.0,920.0,994.62,700.76
2016,4,30,13,45,931.5,104.5,0.4,21.5,896.0,1004.27,705.74
2016,4,30,14,0,927.0,103.0,0.4,22.0,872.0,1009.83,708.43
2016,4,30,14,15,919.5,101.5,0.4,21.5,840.5,1008.41,709.81
2016,4,30,14,30,912.0,100.0,0.4,21.0,809.0,1002.95,708.98
2016,4,30,14,45,902.0,98.0,0.4,21.0,772.0,990.56,702.76
2016,4,30,15,0,892.0,96.0,0.4,21.0,735.0,974.34,694.38
2016,4,30,15,15,879.0,93.5,0.35,21.0,692.5,951.03,680.61
2016,4,30,15,30,866.0,91.0,0.3,21.0,650.0,924.29,664.87
2016,4,30,15,45,847.5,89.0,0.3,21.0,603.0,889.91,645.32
2016,4,30,16,0,829.0,87.0,0.3,21.0,556.0,862.95,630.46
2016,4,30,16,15,806.5,83.5,0.3,20.5,506.5,817.61,604.47
2016,4,30,16,30,784.0,80.0,0.3,20.0,457.0,770.33,576.79
2016,4,30,16,45,751.0,76.5,0.3,19.5,404.5,713.06,541.47
2016,4,30,17,0,718.0,73.0,0.3,19.0,352.0,655.29,504.66
2016,4,30,17,15,675.0,68.0,0.3,18.0,300.5,592.29,463.45
2016,4,30,17,30,632.0,63.0,0.3,17.0,249.0,527.25,417.32
2016,4,30,17,45,566.0,56.5,0.35,16.5,198.5,447.92,357.31
2016,4,30,18,0,500.0,50.0,0.4,16.0,148.0,373.32,297.81
2016,4,30,18,15,400.0,40.5,0.4,15.5,104.0,283.0,222.89
2016,4,30,18,30,300.0,31.0,0.4,15.0,60.0,202.88,150.72
2016,4,30,18,45,150.0,15.5,0.4,14.5,30.0,95.84,4.11
2016,4,30,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,7.5,0.5,12.5,9.5,5.9,0.0
2016,5,1,5,30,121.0,15.0,0.5,13.0,19.0,11.49,0.0
2016,5,1,5,45,256.5,27.0,0.5,13.5,55.5,22.03,12.15
2016,5,1,6,0,392.0,39.0,0.5,14.0,92.0,32.01,22.34
2016,5,1,6,15,476.5,47.5,0.45,14.5,139.5,38.9,28.9
2016,5,1,6,30,561.0,56.0,0.4,15.0,187.0,45.82,35.28
2016,5,1,6,45,615.5,62.5,0.4,15.5,238.5,50.93,39.84
2016,5,1,7,0,670.0,69.0,0.4,16.0,290.0,56.03,44.24
2016,5,1,7,15,708.0,74.0,0.4,16.5,343.0,64.7,51.64
2016,5,1,7,30,746.0,79.0,0.4,17.0,396.0,68.65,54.79
2016,5,1,7,45,772.5,83.0,0.4,18.0,447.5,71.58,56.9
2016,5,1,8,0,799.0,87.0,0.4,19.0,499.0,74.45,58.91
2016,5,1,8,15,819.5,90.5,0.4,19.5,548.0,76.75,60.53
2016,5,1,8,30,840.0,94.0,0.4,20.0,597.0,78.95,62.07
2016,5,1,8,45,854.0,97.5,0.4,20.5,642.0,111.5,65.85
2016,5,1,9,0,868.0,101.0,0.4,21.0,687.0,180.57,103.69
2016,5,1,9,15,880.0,103.0,0.35,21.0,727.0,241.5,147.8
2016,5,1,9,30,892.0,105.0,0.3,21.0,767.0,303.09,197.73
2016,5,1,9,45,900.5,107.0,0.3,21.5,802.0,363.99,248.37
2016,5,1,10,0,909.0,109.0,0.3,22.0,837.0,424.64,298.16
2016,5,1,10,15,915.5,110.5,0.3,22.0,865.0,483.56,345.89
2016,5,1,10,30,922.0,112.0,0.3,22.0,893.0,541.49,391.3
2016,5,1,10,45,924.5,114.0,0.3,22.5,913.5,596.41,432.18
2016,5,1,11,0,927.0,116.0,0.3,23.0,934.0,649.46,470.15
2016,5,1,11,15,929.0,116.5,0.25,23.0,947.5,698.98,504.63
2016,5,1,11,30,931.0,117.0,0.2,23.0,961.0,746.15,536.42
2016,5,1,11,45,930.5,118.0,0.2,23.5,966.0,789.38,564.34
2016,5,1,12,0,930.0,119.0,0.2,24.0,971.0,829.72,588.8
2016,5,1,12,15,929.0,119.0,0.2,24.0,969.0,865.76,610.69
2016,5,1,12,30,928.0,119.0,0.2,24.0,967.0,898.53,630.46
2016,5,1,12,45,926.5,118.0,0.2,24.0,957.5,926.56,647.29
2016,5,1,13,0,925.0,117.0,0.2,24.0,948.0,950.97,661.97
2016,5,1,13,15,920.5,116.0,0.15,24.0,930.5,968.9,671.89
2016,5,1,13,30,916.0,115.0,0.1,24.0,913.0,982.89,679.7
2016,5,1,13,45,909.5,114.0,0.1,24.0,888.5,991.01,684.99
2016,5,1,14,0,903.0,113.0,0.1,24.0,864.0,995.11,688.11
2016,5,1,14,15,672.5,210.0,0.1,24.0,758.0,901.82,632.45
2016,5,1,14,30,442.0,307.0,0.1,24.0,652.0,770.76,547.41
2016,5,1,14,45,652.5,206.5,0.1,24.0,689.5,883.39,626.8
2016,5,1,15,0,863.0,106.0,0.1,24.0,727.0,955.65,670.75
2016,5,1,15,15,849.0,103.5,0.1,23.5,684.5,931.91,657.77
2016,5,1,15,30,835.0,101.0,0.1,23.0,642.0,916.42,651.47
2016,5,1,15,45,816.5,98.0,0.1,22.5,595.5,881.1,632.59
2016,5,1,16,0,798.0,95.0,0.1,22.0,549.0,843.08,611.98
2016,5,1,16,15,774.0,91.5,0.1,22.0,499.5,797.33,584.81
2016,5,1,16,30,750.0,88.0,0.1,22.0,450.0,749.78,556.0
2016,5,1,16,45,718.5,83.0,0.1,22.0,398.5,693.12,520.3
2016,5,1,17,0,687.0,78.0,0.1,22.0,347.0,640.02,486.11
2016,5,1,17,15,643.5,72.5,0.15,21.5,296.0,573.89,442.46
2016,5,1,17,30,600.0,67.0,0.2,21.0,245.0,509.28,396.88
2016,5,1,17,45,537.5,59.5,0.25,20.5,195.5,432.48,339.66
2016,5,1,18,0,475.0,52.0,0.3,20.0,146.0,360.15,282.92
2016,5,1,18,15,377.5,42.0,0.3,19.5,103.0,272.01,211.02
2016,5,1,18,30,280.0,32.0,0.3,19.0,60.0,193.81,142.53
2016,5,1,18,45,140.0,16.0,0.35,19.0,30.0,92.65,15.5
2016,5,1,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.0,0.45,12.5,10.0,6.29,0.0
2016,5,2,5,30,81.0,16.0,0.4,13.0,20.0,12.15,0.0
2016,5,2,5,45,193.0,32.0,0.35,13.5,55.0,24.24,14.24
2016,5,2,6,0,305.0,48.0,0.3,14.0,90.0,36.35,26.2
2016,5,2,6,15,388.0,59.5,0.25,14.5,136.5,45.14,34.46
2016,5,2,6,30,471.0,71.0,0.2,15.0,183.0,56.54,44.78
2016,5,2,6,45,479.0,81.0,0.2,16.0,218.5,63.15,50.52
2016,5,2,7,0,487.0,91.0,0.2,17.0,254.0,69.43,55.75
2016,5,2,7,15,605.5,81.5,0.2,17.5,318.0,63.3,50.16
2016,5,2,7,30,724.0,72.0,0.2,18.0,382.0,63.06,49.71
2016,5,2,7,45,692.0,93.0,0.2,18.5,419.0,71.14,56.39
2016,5,2,8,0,660.0,114.0,0.2,19.0,456.0,83.07,66.22
2016,5,2,8,15,661.5,128.5,0.2,19.0,499.0,90.86,72.55
2016,5,2,8,30,663.0,143.0,0.2,19.0,542.0,98.12,78.4
2016,5,2,8,45,570.0,192.0,0.2,19.5,553.0,146.44,100.08
2016,5,2,9,0,477.0,241.0,0.2,20.0,564.0,206.13,139.13
2016,5,2,9,15,654.5,187.5,0.2,20.0,659.0,243.26,158.5
2016,5,2,9,30,832.0,134.0,0.2,20.0,754.0,302.94,200.04
2016,5,2,9,45,849.0,132.0,0.25,20.5,789.5,361.57,248.57
2016,5,2,10,0,866.0,130.0,0.3,21.0,825.0,422.29,298.27
2016,5,2,10,15,873.0,132.0,0.3,21.0,853.0,479.51,344.65
2016,5,2,10,30,880.0,134.0,0.3,21.0,881.0,535.88,388.91
2016,5,2,10,45,884.0,135.5,0.3,21.5,902.0,589.2,428.73
2016,5,2,11,0,888.0,137.0,0.3,22.0,923.0,640.91,465.88
2016,5,2,11,15,891.0,138.0,0.3,22.0,936.5,689.79,500.73
2016,5,2,11,30,894.0,139.0,0.3,22.0,950.0,736.55,533.16
2016,5,2,11,45,748.0,233.0,0.3,22.0,915.0,764.25,549.2
2016,5,2,12,0,602.0,327.0,0.3,22.0,880.0,765.23,547.57
2016,5,2,12,15,742.0,237.5,0.3,22.0,918.0,834.6,595.88
2016,5,2,12,30,882.0,148.0,0.3,22.0,956.0,882.82,627.85
2016,5,2,12,45,873.5,151.0,0.3,22.0,945.0,907.34,642.54
2016,5,2,13,0,865.0,154.0,0.3,22.0,934.0,943.44,664.73
2016,5,2,13,15,728.5,230.0,0.3,22.0,878.5,922.1,651.01
2016,5,2,13,30,592.0,306.0,0.3,22.0,823.0,878.29,621.51
2016,5,2,13,45,578.0,300.0,0.3,22.0,794.0,872.56,619.33
2016,5,2,14,0,564.0,294.0,0.3,22.0,765.0,863.45,614.48
2016,5,2,14,15,600.0,264.0,0.3,21.5,748.5,880.5,628.58
2016,5,2,14,30,636.0,234.0,0.3,21.0,732.0,891.7,638.79
2016,5,2,14,45,592.5,235.0,0.3,21.0,682.0,850.99,613.35
2016,5,2,15,0,549.0,236.0,0.3,21.0,632.0,801.64,582.93
2016,5,2,15,15,474.0,246.5,0.3,20.5,574.0,737.37,542.34
2016,5,2,15,30,399.0,257.0,0.3,20.0,516.0,651.46,486.54
2016,5,2,15,45,476.5,211.5,0.3,20.0,499.5,689.56,516.76
2016,5,2,16,0,554.0,166.0,0.3,20.0,483.0,698.95,526.24
2016,5,2,16,15,534.0,156.0,0.25,19.5,439.0,656.49,498.5
2016,5,2,16,30,514.0,146.0,0.2,19.0,395.0,612.94,470.13
2016,5,2,16,45,427.0,143.0,0.2,18.5,334.5,523.34,407.36
2016,5,2,17,0,340.0,140.0,0.2,18.0,274.0,420.15,332.76
2016,5,2,17,15,286.5,131.0,0.2,17.5,233.0,360.07,288.24
2016,5,2,17,30,233.0,122.0,0.2,17.0,192.0,304.17,244.88
2016,5,2,17,45,192.0,102.0,0.25,16.5,152.0,246.76,199.32
2016,5,2,18,0,151.0,82.0,0.3,16.0,112.0,192.7,154.81
2016,5,2,18,15,105.0,60.5,0.35,15.5,78.5,127.32,99.9
2016,5,2,18,30,59.0,39.0,0.4,15.0,45.0,76.77,55.73
2016,5,2,18,45,29.5,19.5,0.45,14.5,22.5,35.11,6.52
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.8,13.0,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,0.7,13.0,15.0,11.45,0.0
2016,5,3,5,45,43.5,34.5,0.65,13.5,40.5,25.66,15.63
2016,5,3,6,0,87.0,54.0,0.6,14.0,66.0,39.47,28.94
2016,5,3,6,15,120.5,75.0,0.5,14.5,99.5,53.97,42.23
2016,5,3,6,30,154.0,96.0,0.4,15.0,133.0,68.27,55.09
2016,5,3,6,45,194.5,111.5,0.35,15.5,169.5,78.01,63.62
2016,5,3,7,0,235.0,127.0,0.3,16.0,206.0,88.25,72.35
2016,5,3,7,15,299.5,140.0,0.25,16.5,258.0,97.22,79.74
2016,5,3,7,30,364.0,153.0,0.2,17.0,310.0,103.07,84.29
2016,5,3,7,45,208.5,182.5,0.15,18.0,275.0,119.69,97.69
2016,5,3,8,0,53.0,212.0,0.1,19.0,240.0,142.46,115.81
2016,5,3,8,15,175.0,234.0,0.1,19.5,337.5,152.11,123.01
2016,5,3,8,30,297.0,256.0,0.1,20.0,435.0,158.89,127.87
2016,5,3,8,45,294.5,278.0,0.1,20.5,467.0,183.43,134.08
2016,5,3,9,0,292.0,300.0,0.1,21.0,499.0,221.74,157.37
2016,5,3,9,15,332.5,309.0,0.1,21.0,548.0,260.93,183.98
2016,5,3,9,30,373.0,318.0,0.1,21.0,597.0,304.97,216.29
2016,5,3,9,45,325.5,348.5,0.1,21.0,600.0,339.77,245.25
2016,5,3,10,0,278.0,379.0,0.1,21.0,603.0,369.52,269.67
2016,5,3,10,15,270.0,395.5,0.1,21.0,619.0,402.1,294.58
2016,5,3,10,30,262.0,412.0,0.1,21.0,635.0,433.86,318.24
2016,5,3,10,45,202.0,428.5,0.1,21.0,603.0,435.42,320.09
2016,5,3,11,0,142.0,445.0,0.1,21.0,571.0,430.55,316.9
2016,5,3,11,15,149.0,453.0,0.05,21.0,587.0,456.3,335.14
2016,5,3,11,30,156.0,461.0,0.0,21.0,603.0,482.46,353.24
2016,5,3,11,45,111.0,447.0,0.0,21.0,549.0,453.27,332.31
2016,5,3,12,0,66.0,433.0,0.0,21.0,495.0,407.84,300.19
2016,5,3,12,15,118.5,449.5,0.0,21.0,559.5,484.89,355.66
2016,5,3,12,30,171.0,466.0,0.0,21.0,624.0,554.48,403.64
2016,5,3,12,45,160.0,460.5,0.0,21.0,607.0,552.21,401.33
2016,5,3,13,0,149.0,455.0,0.0,21.0,590.0,548.19,398.74
2016,5,3,13,15,100.0,422.5,0.0,21.0,512.5,463.43,340.12
2016,5,3,13,30,51.0,390.0,0.0,21.0,435.0,392.72,290.42
2016,5,3,13,45,111.5,401.5,0.0,21.5,496.0,486.77,358.56
2016,5,3,14,0,172.0,413.0,0.0,22.0,557.0,562.12,410.35
2016,5,3,14,15,150.5,396.0,0.0,22.0,518.5,530.15,387.82
2016,5,3,14,30,129.0,379.0,0.0,22.0,480.0,496.84,365.48
2016,5,3,14,45,201.5,354.5,0.05,22.0,504.0,545.04,402.31
2016,5,3,15,0,274.0,330.0,0.1,22.0,528.0,613.34,451.2
2016,5,3,15,15,240.0,314.5,0.1,21.5,480.5,543.24,403.93
2016,5,3,15,30,206.0,299.0,0.1,21.0,433.0,495.15,372.21
2016,5,3,15,45,293.0,260.0,0.1,21.0,436.0,552.29,416.21
2016,5,3,16,0,380.0,221.0,0.1,21.0,439.0,581.91,439.69
2016,5,3,16,15,293.0,213.5,0.1,20.5,372.5,491.13,375.51
2016,5,3,16,30,206.0,206.0,0.1,20.0,306.0,385.72,299.77
2016,5,3,16,45,231.5,179.5,0.15,19.5,280.5,389.75,306.09
2016,5,3,17,0,257.0,153.0,0.2,19.0,255.0,371.95,294.95
2016,5,3,17,15,217.0,139.0,0.25,18.5,216.5,319.27,255.23
2016,5,3,17,30,177.0,125.0,0.3,18.0,178.0,255.62,205.95
2016,5,3,17,45,147.0,103.5,0.35,17.5,142.0,207.21,167.23
2016,5,3,18,0,117.0,82.0,0.4,17.0,106.0,161.01,128.89
2016,5,3,18,15,79.5,60.0,0.4,16.5,74.5,112.42,87.56
2016,5,3,18,30,42.0,38.0,0.4,16.0,43.0,66.37,47.58
2016,5,3,18,45,21.0,19.0,0.45,16.0,21.5,30.65,7.55
2016,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
