Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,0.6,13.5,3.5,2.75,0.0
2016,5,4,5,30,0.0,7.0,0.5,13.0,7.0,5.3,0.0
2016,5,4,5,45,0.0,22.0,0.4,13.0,22.0,16.78,8.45
2016,5,4,6,0,0.0,37.0,0.3,13.0,37.0,28.17,19.25
2016,5,4,6,15,0.0,56.5,0.25,13.0,56.5,42.24,32.19
2016,5,4,6,30,0.0,76.0,0.2,13.0,76.0,56.14,44.84
2016,5,4,6,45,4.0,96.5,0.2,13.5,98.0,70.6,57.64
2016,5,4,7,0,8.0,117.0,0.2,14.0,120.0,84.95,70.04
2016,5,4,7,15,4.0,107.0,0.2,14.0,108.5,79.56,65.1
2016,5,4,7,30,0.0,97.0,0.2,14.0,97.0,73.37,59.51
2016,5,4,7,45,89.0,162.0,0.2,14.0,208.5,110.66,91.64
2016,5,4,8,0,178.0,227.0,0.2,14.0,320.0,147.82,122.78
2016,5,4,8,15,126.0,245.0,0.15,14.0,314.5,156.41,129.29
2016,5,4,8,30,74.0,263.0,0.1,14.0,309.0,172.06,141.79
2016,5,4,8,45,76.0,284.5,0.1,14.5,334.0,189.55,146.87
2016,5,4,9,0,78.0,306.0,0.1,15.0,359.0,212.68,162.65
2016,5,4,9,15,46.5,279.0,0.1,15.0,311.0,202.04,155.04
2016,5,4,9,30,15.0,252.0,0.1,15.0,263.0,189.41,146.42
2016,5,4,9,45,14.5,256.0,0.1,15.5,267.5,194.81,150.3
2016,5,4,10,0,14.0,260.0,0.1,16.0,272.0,200.01,153.89
2016,5,4,10,15,45.5,331.5,0.1,16.0,370.5,264.76,202.78
2016,5,4,10,30,77.0,403.0,0.1,16.0,469.0,337.54,256.36
2016,5,4,10,45,190.0,414.0,0.1,16.5,582.0,418.15,314.31
2016,5,4,11,0,303.0,425.0,0.1,17.0,695.0,513.15,381.41
2016,5,4,11,15,250.5,443.0,0.1,17.5,668.5,517.5,382.89
2016,5,4,11,30,198.0,461.0,0.1,18.0,642.0,510.57,377.15
2016,5,4,11,45,318.5,424.5,0.15,18.5,718.0,593.78,436.64
2016,5,4,12,0,439.0,388.0,0.2,19.0,794.0,686.3,499.99
2016,5,4,12,15,430.5,389.5,0.2,19.0,787.0,706.1,512.27
2016,5,4,12,30,422.0,391.0,0.2,19.0,780.0,723.42,523.8
2016,5,4,12,45,323.5,422.0,0.2,19.5,718.0,673.96,488.54
2016,5,4,13,0,225.0,453.0,0.2,20.0,656.0,613.42,446.15
2016,5,4,13,15,302.0,420.5,0.2,20.0,688.5,682.76,495.53
2016,5,4,13,30,379.0,388.0,0.2,20.0,721.0,735.48,531.84
2016,5,4,13,45,306.5,398.0,0.25,20.0,663.0,687.51,499.21
2016,5,4,14,0,234.0,408.0,0.3,20.0,605.0,615.5,451.45
2016,5,4,14,15,124.0,332.5,0.3,19.5,437.0,439.89,329.84
2016,5,4,14,30,14.0,257.0,0.3,19.0,269.0,223.76,170.24
2016,5,4,14,45,176.5,286.5,0.3,19.0,415.0,449.83,345.13
2016,5,4,15,0,339.0,316.0,0.3,19.0,561.0,659.36,493.03
2016,5,4,15,15,256.5,309.0,0.3,18.5,488.5,573.89,431.45
2016,5,4,15,30,174.0,302.0,0.3,18.0,416.0,467.84,357.27
2016,5,4,15,45,279.5,261.5,0.3,18.0,429.5,540.59,414.52
2016,5,4,16,0,385.0,221.0,0.3,18.0,443.0,585.13,449.24
2016,5,4,16,15,368.5,202.5,0.3,17.5,400.0,542.27,420.09
2016,5,4,16,30,352.0,184.0,0.3,17.0,357.0,498.7,390.81
2016,5,4,16,45,208.0,171.0,0.3,17.0,270.5,360.36,286.16
2016,5,4,17,0,64.0,158.0,0.3,17.0,184.0,199.64,159.43
2016,5,4,17,15,50.5,138.0,0.3,16.5,156.5,169.11,136.06
2016,5,4,17,30,37.0,118.0,0.3,16.0,129.0,139.49,112.03
2016,5,4,17,45,28.5,96.0,0.3,15.5,104.0,111.39,88.78
2016,5,4,18,0,20.0,74.0,0.3,15.0,79.0,83.61,65.24
2016,5,4,18,15,10.0,53.5,0.3,14.5,56.0,51.54,37.75
2016,5,4,18,30,0.0,33.0,0.3,14.0,33.0,27.18,16.56
2016,5,4,18,45,0.0,16.5,0.3,13.5,16.5,12.58,0.75
2016,5,4,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,0.3,11.5,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,0.3,12.0,17.0,12.98,0.0
2016,5,5,5,45,50.0,38.0,0.3,12.5,45.5,28.09,18.15
2016,5,5,6,0,100.0,59.0,0.3,13.0,74.0,42.8,32.12
2016,5,5,6,15,143.5,80.0,0.3,13.0,110.5,57.32,45.54
2016,5,5,6,30,187.0,101.0,0.3,13.0,147.0,71.03,58.0
2016,5,5,6,45,245.5,111.5,0.3,13.5,186.5,78.72,64.75
2016,5,5,7,0,304.0,122.0,0.3,14.0,226.0,86.32,71.22
2016,5,5,7,15,259.5,150.0,0.25,14.0,249.0,102.4,85.02
2016,5,5,7,30,215.0,178.0,0.2,14.0,272.0,121.04,100.73
2016,5,5,7,45,142.5,199.5,0.2,14.5,265.0,132.09,109.52
2016,5,5,8,0,70.0,221.0,0.2,15.0,258.0,147.71,122.06
2016,5,5,8,15,117.5,248.5,0.2,15.0,317.5,157.96,130.14
2016,5,5,8,30,165.0,276.0,0.2,15.0,377.0,173.02,142.19
2016,5,5,8,45,173.0,298.0,0.2,15.5,410.5,193.96,147.78
2016,5,5,9,0,181.0,320.0,0.2,16.0,444.0,225.39,167.87
2016,5,5,9,15,154.5,339.5,0.2,16.0,449.5,250.54,187.3
2016,5,5,9,30,128.0,359.0,0.2,16.0,455.0,272.72,205.38
2016,5,5,9,45,64.0,217.0,0.25,16.5,265.0,179.65,136.38
2016,5,5,10,0,0.0,75.0,0.3,17.0,75.0,58.0,41.83
2016,5,5,10,15,7.0,172.0,0.3,17.0,178.0,134.57,103.39
2016,5,5,10,30,14.0,269.0,0.3,17.0,281.0,211.12,162.49
2016,5,5,10,45,19.5,305.5,0.3,17.0,323.0,243.48,186.59
2016,5,5,11,0,25.0,342.0,0.3,17.0,365.0,279.92,213.76
2016,5,5,11,15,47.0,387.0,0.3,16.5,430.5,334.05,254.36
2016,5,5,11,30,69.0,432.0,0.3,16.0,496.0,391.83,296.96
2016,5,5,11,45,37.0,297.0,0.3,16.0,331.5,266.8,204.0
2016,5,5,12,0,5.0,162.0,0.3,16.0,167.0,130.38,99.25
2016,5,5,12,15,2.5,100.5,0.3,16.0,103.0,80.28,59.89
2016,5,5,12,30,0.0,39.0,0.3,16.0,39.0,30.24,19.29
2016,5,5,12,45,3.5,109.0,0.3,16.0,112.5,88.09,66.58
2016,5,5,13,0,7.0,179.0,0.3,16.0,186.0,147.45,113.76
2016,5,5,13,15,3.5,137.0,0.3,15.5,140.5,110.66,84.47
2016,5,5,13,30,0.0,95.0,0.3,15.0,95.0,73.91,55.1
2016,5,5,13,45,1.0,123.0,0.3,15.0,124.5,97.19,74.16
2016,5,5,14,0,2.0,151.0,0.3,15.0,154.0,120.93,93.28
2016,5,5,14,15,9.0,209.5,0.3,15.0,217.5,176.78,137.89
2016,5,5,14,30,16.0,268.0,0.3,15.0,281.0,235.31,183.58
2016,5,5,14,45,52.0,301.5,0.3,15.0,339.5,323.48,252.06
2016,5,5,15,0,88.0,335.0,0.3,15.0,398.0,395.41,306.5
2016,5,5,15,15,101.0,318.0,0.25,14.5,387.0,392.76,305.27
2016,5,5,15,30,114.0,301.0,0.2,14.0,376.0,410.42,319.75
2016,5,5,15,45,123.5,279.5,0.2,14.0,355.5,397.14,310.98
2016,5,5,16,0,133.0,258.0,0.2,14.0,335.0,382.66,301.58
2016,5,5,16,15,68.5,207.5,0.2,14.0,247.0,252.41,201.08
2016,5,5,16,30,4.0,157.0,0.2,14.0,159.0,133.19,105.2
2016,5,5,16,45,30.5,157.5,0.2,14.0,170.0,170.24,137.31
2016,5,5,17,0,57.0,158.0,0.2,14.0,181.0,193.81,157.32
2016,5,5,17,15,44.5,138.0,0.15,13.5,154.0,164.28,133.26
2016,5,5,17,30,32.0,118.0,0.1,13.0,127.0,135.58,109.73
2016,5,5,17,45,23.5,96.0,0.1,13.0,102.5,107.73,86.35
2016,5,5,18,0,15.0,74.0,0.1,13.0,78.0,72.88,56.64
2016,5,5,18,15,7.5,53.0,0.1,12.5,55.0,49.27,36.21
2016,5,5,18,30,0.0,32.0,0.1,12.0,32.0,25.7,15.62
2016,5,5,18,45,0.0,16.0,0.15,12.0,16.0,12.19,1.29
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,34.0,10.5,0.5,10.0,12.5,8.26,0.0
2016,5,6,5,30,68.0,21.0,0.4,10.0,25.0,15.9,0.97
2016,5,6,5,45,138.5,40.5,0.35,10.5,58.5,30.03,20.13
2016,5,6,6,0,209.0,60.0,0.3,11.0,92.0,44.02,33.53
2016,5,6,6,15,280.0,75.5,0.25,11.0,135.5,55.18,44.04
2016,5,6,6,30,351.0,91.0,0.2,11.0,179.0,66.09,54.09
2016,5,6,6,45,391.0,106.5,0.2,11.5,225.0,76.43,63.25
2016,5,6,7,0,431.0,122.0,0.2,12.0,271.0,86.47,71.9
2016,5,6,7,15,495.5,118.5,0.2,12.5,316.5,84.71,70.0
2016,5,6,7,30,560.0,115.0,0.2,13.0,362.0,84.39,69.36
2016,5,6,7,45,484.0,153.5,0.2,13.5,384.5,104.36,86.3
2016,5,6,8,0,408.0,192.0,0.2,14.0,407.0,123.95,102.5
2016,5,6,8,15,295.0,234.5,0.15,14.5,397.5,148.47,122.49
2016,5,6,8,30,182.0,277.0,0.1,15.0,388.0,173.98,142.85
2016,5,6,8,45,132.0,293.5,0.1,16.0,377.0,189.29,144.53
2016,5,6,9,0,82.0,310.0,0.1,17.0,366.0,215.27,163.2
2016,5,6,9,15,197.0,325.0,0.1,17.5,470.5,250.37,184.09
2016,5,6,9,30,312.0,340.0,0.1,18.0,575.0,301.57,218.37
2016,5,6,9,45,250.0,368.5,0.1,18.5,563.0,327.17,240.27
2016,5,6,10,0,188.0,397.0,0.1,19.0,551.0,349.23,258.62
2016,5,6,10,15,184.0,412.0,0.1,19.0,566.5,376.28,279.19
2016,5,6,10,30,180.0,427.0,0.1,19.0,582.0,402.94,299.03
2016,5,6,10,45,171.0,438.5,0.1,19.5,588.5,424.11,313.98
2016,5,6,11,0,162.0,450.0,0.1,20.0,595.0,444.24,327.85
2016,5,6,11,15,117.0,442.5,0.1,20.0,548.0,426.17,314.92
2016,5,6,11,30,72.0,435.0,0.1,20.0,501.0,395.85,293.26
2016,5,6,11,45,175.5,445.0,0.1,20.0,607.5,496.62,366.26
2016,5,6,12,0,279.0,455.0,0.1,20.0,714.0,608.34,443.17
2016,5,6,12,15,254.5,459.5,0.1,20.0,695.5,611.98,444.06
2016,5,6,12,30,230.0,464.0,0.1,20.0,677.0,599.62,435.75
2016,5,6,12,45,163.0,455.0,0.1,20.0,605.5,547.48,399.62
2016,5,6,13,0,96.0,446.0,0.1,20.0,534.0,473.15,347.88
2016,5,6,13,15,67.0,408.5,0.1,19.5,469.5,418.43,310.65
2016,5,6,13,30,38.0,371.0,0.1,19.0,405.0,361.23,270.4
2016,5,6,13,45,32.5,349.0,0.1,19.0,378.0,338.95,254.99
2016,5,6,14,0,27.0,327.0,0.1,19.0,351.0,315.86,238.52
2016,5,6,14,15,38.5,335.5,0.1,19.0,367.0,338.17,255.83
2016,5,6,14,30,50.0,344.0,0.1,19.0,383.0,360.96,273.04
2016,5,6,14,45,95.0,345.0,0.1,19.0,416.0,408.53,309.34
2016,5,6,15,0,140.0,346.0,0.1,19.0,449.0,477.61,360.0
2016,5,6,15,15,221.0,316.0,0.1,18.5,467.0,524.04,396.12
2016,5,6,15,30,302.0,286.0,0.1,18.0,485.0,588.31,444.27
2016,5,6,15,45,157.0,241.5,0.1,18.0,344.5,385.17,296.6
2016,5,6,16,0,12.0,197.0,0.1,18.0,204.0,174.31,134.69
2016,5,6,16,15,296.0,170.0,0.1,17.5,317.0,441.84,349.62
2016,5,6,16,30,580.0,143.0,0.1,17.0,430.0,667.16,514.08
2016,5,6,16,45,497.0,137.5,0.1,17.0,364.5,567.67,440.68
2016,5,6,17,0,414.0,132.0,0.1,17.0,299.0,480.9,378.46
2016,5,6,17,15,356.5,125.5,0.1,16.5,255.0,416.05,331.21
2016,5,6,17,30,299.0,119.0,0.1,16.0,211.0,340.44,273.82
2016,5,6,17,45,252.5,101.0,0.15,15.5,169.0,279.13,225.81
2016,5,6,18,0,206.0,83.0,0.2,15.0,127.0,221.63,178.86
2016,5,6,18,15,149.5,63.5,0.25,14.5,91.0,161.15,127.96
2016,5,6,18,30,93.0,44.0,0.3,14.0,55.0,105.94,80.14
2016,5,6,18,45,46.5,25.0,0.4,14.0,30.5,49.56,24.12
2016,5,6,19,0,0.0,6.0,0.5,14.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,13.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,0.25,12.0,3.5,2.75,0.0
2016,5,7,5,30,0.0,7.0,0.2,12.0,7.0,5.3,0.0
2016,5,7,5,45,0.0,16.5,0.2,12.0,16.5,12.54,5.16
2016,5,7,6,0,0.0,26.0,0.2,12.0,26.0,19.81,12.04
2016,5,7,6,15,0.0,38.5,0.2,12.0,38.5,29.41,20.92
2016,5,7,6,30,0.0,51.0,0.2,12.0,51.0,39.04,29.75
2016,5,7,6,45,0.0,64.5,0.2,12.5,64.5,49.29,38.93
2016,5,7,7,0,0.0,78.0,0.2,13.0,78.0,59.25,47.66
2016,5,7,7,15,0.0,62.0,0.2,13.0,62.0,47.51,37.07
2016,5,7,7,30,0.0,46.0,0.2,13.0,46.0,35.19,25.99
2016,5,7,7,45,2.0,106.0,0.2,13.5,107.0,80.2,65.53
2016,5,7,8,0,4.0,166.0,0.2,14.0,168.0,120.72,99.87
2016,5,7,8,15,8.5,186.5,0.2,14.0,191.5,134.74,111.2
2016,5,7,8,30,13.0,207.0,0.2,14.0,215.0,148.6,122.44
2016,5,7,8,45,13.0,217.0,0.2,14.5,225.5,156.98,122.8
2016,5,7,9,0,13.0,227.0,0.2,15.0,236.0,166.5,129.5
2016,5,7,9,15,6.5,149.5,0.2,15.0,154.0,114.36,87.89
2016,5,7,9,30,0.0,72.0,0.2,15.0,72.0,55.58,40.48
2016,5,7,9,45,0.0,71.5,0.2,15.0,71.5,55.24,40.27
2016,5,7,10,0,0.0,71.0,0.2,15.0,71.0,54.9,39.92
2016,5,7,10,15,0.0,93.0,0.2,15.0,93.0,71.97,53.81
2016,5,7,10,30,0.0,115.0,0.2,15.0,115.0,88.83,67.35
2016,5,7,10,45,22.5,253.5,0.25,15.0,273.5,207.13,160.84
2016,5,7,11,0,45.0,392.0,0.3,15.0,432.0,328.87,252.45
2016,5,7,11,15,28.5,318.5,0.3,15.0,344.0,268.55,206.19
2016,5,7,11,30,12.0,245.0,0.3,15.0,256.0,198.71,153.06
2016,5,7,11,45,14.5,274.0,0.3,15.0,287.5,224.76,173.6
2016,5,7,12,0,17.0,303.0,0.3,15.0,319.0,251.49,193.88
2016,5,7,12,15,37.0,364.0,0.3,15.0,399.0,331.4,254.2
2016,5,7,12,30,57.0,425.0,0.3,15.0,479.0,406.24,308.82
2016,5,7,12,45,79.5,437.0,0.3,15.0,511.0,442.78,335.21
2016,5,7,13,0,102.0,449.0,0.3,15.0,543.0,480.66,362.72
2016,5,7,13,15,81.0,427.0,0.25,15.0,500.5,447.98,338.41
2016,5,7,13,30,60.0,405.0,0.2,15.0,458.0,413.39,313.27
2016,5,7,13,45,42.0,361.0,0.2,15.0,397.5,358.94,273.87
2016,5,7,14,0,24.0,317.0,0.2,15.0,337.0,283.26,217.91
2016,5,7,14,15,19.0,287.0,0.2,15.0,303.0,253.44,196.09
2016,5,7,14,30,14.0,257.0,0.2,15.0,269.0,223.31,173.38
2016,5,7,14,45,60.5,299.5,0.2,15.0,345.0,328.71,255.92
2016,5,7,15,0,107.0,342.0,0.2,15.0,421.0,419.49,324.02
2016,5,7,15,15,66.5,296.5,0.2,15.0,345.0,336.36,261.06
2016,5,7,15,30,26.0,251.0,0.2,15.0,269.0,234.45,183.41
2016,5,7,15,45,24.5,233.5,0.2,15.0,249.5,218.2,171.95
2016,5,7,16,0,23.0,216.0,0.2,15.0,230.0,201.88,159.71
2016,5,7,16,15,29.5,204.0,0.2,14.5,220.0,214.44,170.8
2016,5,7,16,30,36.0,192.0,0.2,14.0,210.0,209.38,167.79
2016,5,7,16,45,18.0,119.5,0.2,14.0,128.5,110.28,87.49
2016,5,7,17,0,0.0,47.0,0.2,14.0,47.0,35.95,25.15
2016,5,7,17,15,0.0,40.0,0.2,13.5,40.0,30.55,20.77
2016,5,7,17,30,0.0,33.0,0.2,13.0,33.0,25.16,16.21
2016,5,7,17,45,0.0,26.5,0.2,13.0,26.5,20.18,11.88
2016,5,7,18,0,0.0,20.0,0.2,13.0,20.0,15.2,7.5
2016,5,7,18,15,0.0,14.5,0.2,13.0,14.5,11.0,3.76
2016,5,7,18,30,0.0,9.0,0.2,13.0,9.0,6.82,0.02
2016,5,7,18,45,0.0,5.0,0.2,13.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,1.0,0.2,13.0,1.0,0.79,0.0
2016,5,7,19,15,0.0,0.5,0.2,13.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,15,73.5,11.0,0.3,11.0,15.5,8.65,0.0
2016,5,8,5,30,147.0,22.0,0.3,11.0,31.0,16.76,3.99
2016,5,8,5,45,255.5,35.0,0.3,11.5,68.5,26.75,17.46
2016,5,8,6,0,364.0,48.0,0.3,12.0,106.0,38.84,28.91
2016,5,8,6,15,439.0,57.0,0.25,12.0,151.5,45.79,35.56
2016,5,8,6,30,514.0,66.0,0.2,12.0,197.0,52.72,42.0
2016,5,8,6,45,257.0,70.0,0.2,12.5,135.5,50.62,40.09
2016,5,8,7,0,0.0,74.0,0.2,13.0,74.0,56.48,45.19
2016,5,8,7,15,0.0,80.5,0.2,13.5,80.5,61.5,49.4
2016,5,8,7,30,0.0,87.0,0.2,14.0,87.0,66.48,53.49
2016,5,8,7,45,2.0,127.0,0.2,14.5,128.5,94.51,77.53
2016,5,8,8,0,4.0,167.0,0.2,15.0,170.0,121.41,99.97
2016,5,8,8,15,16.5,201.5,0.15,15.5,212.0,144.28,118.49
2016,5,8,8,30,29.0,236.0,0.1,16.0,254.0,157.34,128.54
2016,5,8,8,45,49.0,271.0,0.1,17.0,304.0,181.08,139.49
2016,5,8,9,0,69.0,306.0,0.1,18.0,354.0,211.45,160.18
2016,5,8,9,15,112.0,335.0,0.1,18.5,418.0,239.64,178.77
2016,5,8,9,30,155.0,364.0,0.1,19.0,482.0,281.48,208.24
2016,5,8,9,45,111.5,369.0,0.1,19.5,456.0,288.55,214.86
2016,5,8,10,0,68.0,374.0,0.1,20.0,430.0,293.0,219.13
2016,5,8,10,15,81.0,395.0,0.1,20.5,463.5,322.3,240.2
2016,5,8,10,30,94.0,416.0,0.1,21.0,497.0,353.57,262.29
2016,5,8,10,45,55.0,355.5,0.1,21.5,403.5,299.85,223.09
2016,5,8,11,0,16.0,295.0,0.1,22.0,310.0,235.95,176.07
2016,5,8,11,15,30.0,349.5,0.1,22.0,377.5,293.33,218.81
2016,5,8,11,30,44.0,404.0,0.1,22.0,445.0,351.38,260.32
2016,5,8,11,45,31.0,358.5,0.15,22.0,387.5,311.73,231.43
2016,5,8,12,0,18.0,313.0,0.2,22.0,330.0,260.15,194.16
2016,5,8,12,15,16.0,293.5,0.2,22.0,308.5,244.8,183.24
2016,5,8,12,30,14.0,274.0,0.2,22.0,287.0,228.89,171.57
2016,5,8,12,45,13.0,259.0,0.2,22.5,271.0,217.04,162.59
2016,5,8,13,0,12.0,244.0,0.2,23.0,255.0,204.87,153.34
2016,5,8,13,15,9.5,214.5,0.2,22.5,223.5,179.08,134.34
2016,5,8,13,30,7.0,185.0,0.2,22.0,192.0,153.01,114.93
2016,5,8,13,45,18.5,261.0,0.25,22.0,277.5,227.94,172.5
2016,5,8,14,0,30.0,337.0,0.3,22.0,363.0,327.59,246.19
2016,5,8,14,15,17.0,254.0,0.3,21.5,268.5,222.43,168.09
2016,5,8,14,30,4.0,171.0,0.3,21.0,174.0,139.66,105.48
2016,5,8,14,45,2.0,131.5,0.3,21.0,133.0,105.08,78.85
2016,5,8,15,0,0.0,92.0,0.3,21.0,92.0,71.08,52.0
2016,5,8,15,15,15.0,174.5,0.3,20.5,184.5,153.94,118.75
2016,5,8,15,30,30.0,257.0,0.3,20.0,277.0,263.29,203.6
2016,5,8,15,45,25.5,235.0,0.35,20.0,251.0,220.27,170.52
2016,5,8,16,0,21.0,213.0,0.4,20.0,225.0,197.0,153.2
2016,5,8,16,15,10.5,169.5,0.4,19.5,175.5,148.32,115.38
2016,5,8,16,30,0.0,126.0,0.4,19.0,126.0,100.84,77.58
2016,5,8,16,45,0.0,106.5,0.45,18.5,106.5,84.32,64.65
2016,5,8,17,0,0.0,87.0,0.5,18.0,87.0,67.86,51.4
2016,5,8,17,15,0.0,74.5,0.5,17.5,74.5,57.59,43.09
2016,5,8,17,30,0.0,62.0,0.5,17.0,62.0,47.52,34.78
2016,5,8,17,45,213.0,64.0,0.5,16.5,110.5,222.71,183.28
2016,5,8,18,0,426.0,66.0,0.5,16.0,159.0,340.41,274.96
2016,5,8,18,15,337.0,54.5,0.45,15.5,116.0,255.64,203.11
2016,5,8,18,30,248.0,43.0,0.4,15.0,73.0,184.47,141.7
2016,5,8,18,45,136.0,27.0,0.4,14.5,42.0,104.67,62.94
2016,5,8,19,0,24.0,11.0,0.4,14.0,11.0,16.88,0.0
2016,5,8,19,15,12.0,5.5,0.4,13.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,9,5,15,67.0,12.0,0.4,11.5,16.5,9.44,0.0
2016,5,9,5,30,134.0,24.0,0.3,12.0,33.0,18.18,5.76
2016,5,9,5,45,249.0,37.5,0.25,12.5,71.5,28.51,18.99
2016,5,9,6,0,364.0,51.0,0.2,13.0,110.0,41.24,30.95
2016,5,9,6,15,439.5,60.5,0.2,13.5,156.5,48.52,37.78
2016,5,9,6,30,515.0,70.0,0.2,14.0,203.0,55.76,44.35
2016,5,9,6,45,262.5,96.5,0.2,14.5,164.5,69.81,56.71
2016,5,9,7,0,10.0,123.0,0.2,15.0,126.0,89.14,73.38
2016,5,9,7,15,19.5,145.5,0.15,15.5,153.5,104.68,86.36
2016,5,9,7,30,29.0,168.0,0.1,16.0,181.0,115.77,95.28
2016,5,9,7,45,29.0,186.0,0.1,16.5,200.5,127.07,104.27
2016,5,9,8,0,29.0,204.0,0.1,17.0,220.0,138.14,112.93
2016,5,9,8,15,57.0,238.5,0.1,17.5,273.0,158.27,128.97
2016,5,9,8,30,85.0,273.0,0.1,18.0,326.0,177.7,144.1
2016,5,9,8,45,454.5,196.0,0.1,19.0,508.5,139.92,97.45
2016,5,9,9,0,824.0,119.0,0.1,20.0,691.0,177.04,102.73
2016,5,9,9,15,836.5,121.5,0.1,20.0,730.5,236.13,145.21
2016,5,9,9,30,849.0,124.0,0.1,20.0,770.0,296.1,193.48
2016,5,9,9,45,861.5,124.0,0.1,20.5,804.5,358.12,244.3
2016,5,9,10,0,874.0,124.0,0.1,21.0,839.0,416.03,291.6
2016,5,9,10,15,880.5,126.0,0.1,21.0,866.5,472.7,337.46
2016,5,9,10,30,887.0,128.0,0.1,21.0,894.0,528.44,381.18
2016,5,9,10,45,888.5,131.0,0.15,21.5,914.0,581.09,420.88
2016,5,9,11,0,890.0,134.0,0.2,22.0,934.0,631.91,457.93
2016,5,9,11,15,893.0,135.0,0.2,22.0,947.5,680.2,492.42
2016,5,9,11,30,896.0,136.0,0.2,22.0,961.0,726.41,524.51
2016,5,9,11,45,893.0,139.0,0.2,22.5,966.0,767.54,551.32
2016,5,9,12,0,890.0,142.0,0.2,23.0,971.0,805.82,575.57
2016,5,9,12,15,889.5,142.0,0.2,23.0,969.0,840.75,597.33
2016,5,9,12,30,889.0,142.0,0.2,23.0,967.0,872.65,616.82
2016,5,9,12,45,886.0,141.5,0.2,23.0,957.5,898.8,632.69
2016,5,9,13,0,883.0,141.0,0.2,23.0,948.0,921.46,646.5
2016,5,9,13,15,879.0,140.0,0.2,23.0,931.0,939.2,657.38
2016,5,9,13,30,875.0,139.0,0.2,23.0,914.0,953.21,666.14
2016,5,9,13,45,869.0,137.5,0.2,23.0,890.5,961.11,671.35
2016,5,9,14,0,863.0,136.0,0.2,23.0,867.0,965.16,674.45
2016,5,9,14,15,854.5,134.5,0.2,22.5,836.5,977.52,684.09
2016,5,9,14,30,846.0,133.0,0.2,22.0,806.0,971.37,682.51
2016,5,9,14,45,423.0,130.5,0.2,22.0,467.0,571.46,424.13
2016,5,9,15,0,0.0,128.0,0.2,22.0,128.0,100.33,73.34
2016,5,9,15,15,395.5,126.0,0.2,22.0,388.5,536.91,412.34
2016,5,9,15,30,791.0,124.0,0.2,22.0,649.0,887.47,643.36
2016,5,9,15,45,767.5,122.0,0.2,22.0,602.5,849.9,615.28
2016,5,9,16,0,744.0,120.0,0.2,22.0,556.0,815.77,595.61
2016,5,9,16,15,719.0,115.5,0.2,21.5,507.5,769.92,568.99
2016,5,9,16,30,694.0,111.0,0.2,21.0,459.0,722.54,540.85
2016,5,9,16,45,661.0,105.5,0.25,20.5,408.5,666.58,506.67
2016,5,9,17,0,628.0,100.0,0.3,20.0,358.0,610.4,470.56
2016,5,9,17,15,584.0,93.0,0.3,19.5,307.5,545.04,425.21
2016,5,9,17,30,540.0,86.0,0.3,19.0,257.0,481.24,379.12
2016,5,9,17,45,484.5,76.0,0.3,18.5,208.5,409.42,324.83
2016,5,9,18,0,429.0,66.0,0.3,18.0,160.0,341.41,271.04
2016,5,9,18,15,341.5,54.0,0.35,17.5,117.0,256.46,202.01
2016,5,9,18,30,254.0,42.0,0.4,17.0,74.0,185.09,141.41
2016,5,9,18,45,145.0,26.5,0.5,16.5,43.0,107.7,66.92
2016,5,9,19,0,36.0,11.0,0.6,16.0,12.0,20.95,0.0
2016,5,9,19,15,18.0,5.5,0.6,15.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,12.0,0.9,14.5,17.5,9.44,0.0
2016,5,10,5,30,162.0,24.0,0.7,15.0,35.0,18.28,6.44
2016,5,10,5,45,275.5,36.5,0.5,16.0,74.0,29.61,19.65
2016,5,10,6,0,389.0,49.0,0.3,17.0,113.0,39.73,29.11
2016,5,10,6,15,464.0,58.0,0.25,17.5,160.0,46.71,35.57
2016,5,10,6,30,539.0,67.0,0.2,18.0,207.0,53.68,41.8
2016,5,10,6,45,591.5,73.0,0.15,18.5,258.0,58.1,45.6
2016,5,10,7,0,644.0,79.0,0.1,19.0,309.0,62.53,49.27
2016,5,10,7,15,680.5,84.5,0.1,19.5,360.5,66.32,52.29
2016,5,10,7,30,717.0,90.0,0.1,20.0,412.0,70.05,55.18
2016,5,10,7,45,745.5,93.5,0.1,21.0,463.0,78.18,61.64
2016,5,10,8,0,774.0,97.0,0.1,22.0,514.0,80.43,63.02
2016,5,10,8,15,794.0,100.5,0.05,22.0,562.0,82.41,64.44
2016,5,10,8,30,814.0,104.0,0.0,22.0,610.0,84.31,65.79
2016,5,10,8,45,830.5,107.0,0.0,22.5,654.5,113.69,68.13
2016,5,10,9,0,847.0,110.0,0.0,23.0,699.0,173.45,97.9
2016,5,10,9,15,858.5,112.0,0.0,23.5,738.5,239.26,144.52
2016,5,10,9,30,870.0,114.0,0.0,24.0,778.0,298.62,191.26
2016,5,10,9,45,875.5,118.0,0.0,24.5,811.0,357.8,239.49
2016,5,10,10,0,881.0,122.0,0.0,25.0,844.0,416.43,286.76
2016,5,10,10,15,887.5,123.5,0.0,25.0,871.5,473.03,331.85
2016,5,10,10,30,894.0,125.0,0.0,25.0,899.0,528.69,374.83
2016,5,10,10,45,897.5,127.0,0.0,25.0,919.5,581.94,414.67
2016,5,10,11,0,901.0,129.0,0.0,25.0,940.0,633.52,451.99
2016,5,10,11,15,903.5,129.5,0.0,25.0,953.0,681.5,485.75
2016,5,10,11,30,906.0,130.0,0.0,25.0,966.0,727.3,517.09
2016,5,10,11,45,905.5,131.5,0.05,25.5,971.5,769.36,544.37
2016,5,10,12,0,905.0,133.0,0.1,26.0,977.0,808.68,569.44
2016,5,10,12,15,904.5,132.5,0.1,26.0,975.5,843.52,590.57
2016,5,10,12,30,904.0,132.0,0.1,26.0,974.0,875.26,609.64
2016,5,10,12,45,907.5,128.0,0.1,26.0,966.0,904.18,626.95
2016,5,10,13,0,911.0,124.0,0.1,26.0,958.0,929.72,642.21
2016,5,10,13,15,907.0,123.5,0.1,26.0,941.0,948.12,653.24
2016,5,10,13,30,903.0,123.0,0.1,26.0,924.0,962.71,662.19
2016,5,10,13,45,897.5,121.5,0.15,26.0,900.0,971.11,668.4
2016,5,10,14,0,892.0,120.0,0.2,26.0,876.0,975.58,672.62
2016,5,10,14,15,884.0,118.0,0.2,25.5,845.5,973.26,673.38
2016,5,10,14,30,876.0,116.0,0.2,25.0,815.0,967.04,672.02
2016,5,10,14,45,866.0,113.5,0.2,25.0,778.5,954.61,665.78
2016,5,10,15,0,856.0,111.0,0.2,25.0,742.0,938.5,657.48
2016,5,10,15,15,843.0,108.5,0.2,24.5,700.5,927.99,654.01
2016,5,10,15,30,830.0,106.0,0.2,24.0,659.0,901.82,640.8
2016,5,10,15,45,814.5,102.5,0.2,24.0,614.0,869.14,622.41
2016,5,10,16,0,799.0,99.0,0.2,24.0,569.0,833.67,602.14
2016,5,10,16,15,534.0,152.0,0.2,24.0,454.5,641.54,476.71
2016,5,10,16,30,269.0,205.0,0.2,24.0,340.0,448.4,340.22
2016,5,10,16,45,351.0,168.5,0.2,24.0,325.5,464.23,356.56
2016,5,10,17,0,433.0,132.0,0.2,24.0,311.0,490.91,377.64
2016,5,10,17,15,526.5,101.5,0.25,23.0,290.0,512.43,396.35
2016,5,10,17,30,620.0,71.0,0.3,22.0,269.0,516.31,401.59
2016,5,10,17,45,565.5,63.5,0.35,21.0,219.5,444.58,348.67
2016,5,10,18,0,511.0,56.0,0.4,20.0,170.0,376.44,296.35
2016,5,10,18,15,426.0,47.0,0.45,19.0,125.5,295.28,231.17
2016,5,10,18,30,341.0,38.0,0.5,18.0,81.0,222.2,169.54
2016,5,10,18,45,213.5,25.5,0.6,17.5,48.0,136.61,88.02
2016,5,10,19,0,86.0,13.0,0.7,17.0,15.0,39.5,0.0
2016,5,10,19,15,43.0,6.5,0.7,16.5,7.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,12.5,0.4,13.5,20.0,9.83,0.0
2016,5,11,5,30,210.0,25.0,0.3,14.0,40.0,20.41,8.62
2016,5,11,5,45,323.0,36.5,0.25,15.0,80.5,29.81,20.02
2016,5,11,6,0,436.0,48.0,0.2,16.0,121.0,39.21,28.84
2016,5,11,6,15,509.5,56.5,0.15,16.5,170.0,45.92,35.06
2016,5,11,6,30,583.0,65.0,0.1,17.0,219.0,52.62,41.07
2016,5,11,6,45,631.5,71.5,0.1,17.5,270.5,57.5,45.28
2016,5,11,7,0,680.0,78.0,0.1,18.0,322.0,62.34,49.32
2016,5,11,7,15,715.0,83.0,0.1,18.5,374.5,65.86,52.1
2016,5,11,7,30,750.0,88.0,0.1,19.0,427.0,75.02,59.67
2016,5,11,7,45,774.0,93.0,0.1,19.5,478.0,78.39,62.17
2016,5,11,8,0,798.0,98.0,0.1,20.0,529.0,81.63,64.56
2016,5,11,8,15,817.0,101.5,0.1,20.5,577.5,83.61,65.86
2016,5,11,8,30,836.0,105.0,0.1,21.0,626.0,85.49,67.08
2016,5,11,8,45,847.0,109.5,0.1,21.5,669.5,115.83,69.96
2016,5,11,9,0,858.0,114.0,0.1,22.0,713.0,176.88,100.64
2016,5,11,9,15,869.5,116.5,0.05,22.5,752.5,243.47,147.8
2016,5,11,9,30,881.0,119.0,0.0,23.0,792.0,303.81,195.3
2016,5,11,9,45,897.0,116.5,0.0,23.5,827.5,362.63,243.13
2016,5,11,10,0,913.0,114.0,0.0,24.0,863.0,421.9,290.93
2016,5,11,10,15,919.0,115.0,0.0,24.0,890.5,479.56,337.09
2016,5,11,10,30,925.0,116.0,0.0,24.0,918.0,536.15,380.98
2016,5,11,10,45,931.0,115.5,0.05,24.5,939.0,590.36,421.08
2016,5,11,11,0,937.0,115.0,0.1,25.0,960.0,643.0,458.78
2016,5,11,11,15,939.0,115.5,0.1,25.0,973.5,692.1,493.33
2016,5,11,11,30,941.0,116.0,0.1,25.0,987.0,738.86,525.33
2016,5,11,11,45,943.5,115.5,0.1,25.5,992.5,782.69,553.5
2016,5,11,12,0,946.0,115.0,0.1,26.0,998.0,823.83,578.71
2016,5,11,12,15,945.0,115.0,0.1,26.0,996.0,859.75,600.3
2016,5,11,12,30,944.0,115.0,0.1,26.0,994.0,892.4,619.81
2016,5,11,12,45,936.5,117.5,0.15,26.0,983.0,918.28,635.92
2016,5,11,13,0,929.0,120.0,0.2,26.0,972.0,940.37,649.99
2016,5,11,13,15,925.0,119.0,0.2,26.0,955.0,958.58,660.98
2016,5,11,13,30,921.0,118.0,0.2,26.0,938.0,972.92,669.77
2016,5,11,13,45,913.5,118.0,0.2,26.0,913.0,981.01,675.0
2016,5,11,14,0,906.0,118.0,0.2,26.0,888.0,985.13,678.09
2016,5,11,14,15,898.5,116.5,0.2,25.5,857.5,983.82,679.47
2016,5,11,14,30,891.0,115.0,0.2,25.0,827.0,978.58,678.72
2016,5,11,14,45,878.5,114.0,0.2,25.0,790.0,965.28,671.97
2016,5,11,15,0,866.0,113.0,0.2,25.0,753.0,948.33,663.22
2016,5,11,15,15,852.5,110.5,0.2,25.0,711.0,937.39,658.26
2016,5,11,15,30,839.0,108.0,0.2,25.0,669.0,910.67,643.56
2016,5,11,15,45,820.5,105.5,0.2,25.0,622.5,876.31,624.27
2016,5,11,16,0,802.0,103.0,0.2,25.0,576.0,839.25,603.17
2016,5,11,16,15,779.5,99.5,0.2,24.5,527.0,795.27,578.44
2016,5,11,16,30,757.0,96.0,0.2,24.0,478.0,749.39,551.95
2016,5,11,16,45,727.0,91.0,0.2,24.0,427.0,698.54,520.4
2016,5,11,17,0,697.0,86.0,0.2,24.0,376.0,643.11,484.89
2016,5,11,17,15,656.5,80.5,0.25,23.0,324.5,579.59,443.84
2016,5,11,17,30,616.0,75.0,0.3,22.0,273.0,517.24,401.24
2016,5,11,17,45,558.5,67.5,0.35,21.0,223.0,443.89,347.98
2016,5,11,18,0,501.0,60.0,0.4,20.0,173.0,374.35,294.7
2016,5,11,18,15,415.0,50.5,0.45,19.0,128.0,292.62,229.21
2016,5,11,18,30,329.0,41.0,0.5,18.0,83.0,218.99,167.4
2016,5,11,18,45,164.5,28.5,0.6,17.5,49.5,118.73,78.03
2016,5,11,19,0,0.0,16.0,0.7,17.0,16.0,12.59,0.0
2016,5,11,19,15,0.0,8.0,0.7,16.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,14.0,0.7,12.5,18.5,11.02,0.0
2016,5,12,5,30,119.0,28.0,0.6,13.0,37.0,21.04,9.66
2016,5,12,5,45,211.0,44.5,0.5,14.0,75.0,33.29,23.15
2016,5,12,6,0,303.0,61.0,0.4,15.0,113.0,45.47,34.44
2016,5,12,6,15,376.0,73.5,0.35,15.5,159.0,54.66,42.89
2016,5,12,6,30,449.0,86.0,0.3,16.0,205.0,63.79,51.04
2016,5,12,6,45,291.5,115.5,0.3,17.0,199.0,81.94,66.68
2016,5,12,7,0,134.0,145.0,0.3,18.0,193.0,99.59,81.44
2016,5,12,7,15,218.0,159.5,0.25,18.5,252.5,107.18,87.44
2016,5,12,7,30,302.0,174.0,0.2,19.0,312.0,116.92,95.15
2016,5,12,7,45,501.0,151.0,0.2,19.5,410.0,102.89,82.79
2016,5,12,8,0,700.0,128.0,0.2,20.0,508.0,92.17,73.39
2016,5,12,8,15,722.5,132.5,0.2,20.5,555.5,93.9,74.49
2016,5,12,8,30,745.0,137.0,0.2,21.0,603.0,95.54,75.47
2016,5,12,8,45,762.0,141.0,0.2,21.5,647.0,122.86,77.45
2016,5,12,9,0,779.0,145.0,0.2,22.0,691.0,187.1,111.78
2016,5,12,9,15,792.5,148.0,0.2,22.0,730.0,243.88,151.78
2016,5,12,9,30,806.0,151.0,0.2,22.0,769.0,301.76,197.67
2016,5,12,9,45,822.0,150.0,0.2,22.5,804.0,358.5,243.76
2016,5,12,10,0,838.0,149.0,0.2,23.0,839.0,416.01,290.1
2016,5,12,10,15,845.0,150.5,0.2,23.5,866.0,472.02,334.3
2016,5,12,10,30,852.0,152.0,0.2,24.0,893.0,527.3,376.42
2016,5,12,10,45,862.5,149.5,0.2,24.5,914.5,580.46,415.51
2016,5,12,11,0,873.0,147.0,0.2,25.0,936.0,627.44,449.15
2016,5,12,11,15,875.5,148.0,0.2,25.0,949.0,674.56,482.52
2016,5,12,11,30,878.0,149.0,0.2,25.0,962.0,719.6,513.53
2016,5,12,11,45,880.0,148.5,0.2,25.0,968.0,760.95,541.36
2016,5,12,12,0,882.0,148.0,0.2,25.0,974.0,799.81,566.97
2016,5,12,12,15,881.0,148.0,0.2,25.0,972.0,834.02,588.47
2016,5,12,12,30,880.0,148.0,0.2,25.0,970.0,865.21,607.42
2016,5,12,12,45,873.0,150.5,0.25,25.5,959.5,890.16,622.16
2016,5,12,13,0,866.0,153.0,0.3,26.0,949.0,911.58,634.88
2016,5,12,13,15,862.0,152.0,0.3,25.5,932.0,929.15,646.88
2016,5,12,13,30,858.0,151.0,0.3,25.0,915.0,958.61,666.25
2016,5,12,13,45,847.0,152.0,0.3,25.0,890.0,964.37,669.88
2016,5,12,14,0,836.0,153.0,0.3,25.0,865.0,966.18,671.64
2016,5,12,14,15,827.0,151.0,0.3,24.5,835.0,963.02,671.9
2016,5,12,14,30,818.0,149.0,0.3,24.0,805.0,956.04,670.04
2016,5,12,14,45,798.5,150.5,0.3,24.0,767.0,938.91,660.83
2016,5,12,15,0,779.0,152.0,0.3,24.0,729.0,918.28,649.67
2016,5,12,15,15,764.0,148.5,0.3,23.5,688.0,901.17,642.0
2016,5,12,15,30,749.0,145.0,0.3,23.0,647.0,873.43,627.57
2016,5,12,15,45,721.5,143.5,0.3,23.0,600.0,833.87,604.4
2016,5,12,16,0,694.0,142.0,0.3,23.0,553.0,792.22,579.7
2016,5,12,16,15,668.5,136.5,0.3,22.5,505.0,746.24,552.81
2016,5,12,16,30,643.0,131.0,0.3,22.0,457.0,698.84,524.33
2016,5,12,16,45,635.5,110.5,0.35,21.5,404.5,648.47,493.58
2016,5,12,17,0,628.0,90.0,0.4,21.0,352.0,595.51,459.74
2016,5,12,17,15,546.5,96.5,0.4,20.0,303.0,519.34,406.33
2016,5,12,17,30,465.0,103.0,0.4,19.0,254.0,441.13,349.38
2016,5,12,17,45,426.0,89.5,0.4,18.5,209.0,380.55,303.38
2016,5,12,18,0,387.0,76.0,0.4,18.0,164.0,322.59,257.15
2016,5,12,18,15,305.0,62.5,0.4,17.0,121.0,245.94,194.62
2016,5,12,18,30,223.0,49.0,0.4,16.0,78.0,177.63,136.96
2016,5,12,18,45,133.0,31.5,0.4,15.5,46.5,110.31,74.41
2016,5,12,19,0,43.0,14.0,0.4,15.0,15.0,25.56,0.0
2016,5,12,19,15,21.5,7.0,0.4,14.5,7.5,11.6,0.0
2016,5,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,0.4,11.5,8.0,6.29,0.0
2016,5,13,5,30,0.0,16.0,0.4,12.0,16.0,12.18,3.53
2016,5,13,5,45,0.0,32.0,0.4,12.5,32.0,24.39,15.66
2016,5,13,6,0,0.0,48.0,0.4,13.0,48.0,36.11,26.51
2016,5,13,6,15,0.0,67.5,0.4,13.5,67.5,50.05,39.19
2016,5,13,6,30,0.0,87.0,0.4,14.0,87.0,63.85,51.53
2016,5,13,6,45,4.0,106.0,0.4,14.5,107.5,77.29,63.27
2016,5,13,7,0,8.0,125.0,0.4,15.0,128.0,90.64,74.68
2016,5,13,7,15,22.0,150.0,0.35,15.5,160.0,107.78,89.08
2016,5,13,7,30,36.0,175.0,0.3,16.0,192.0,120.05,99.01
2016,5,13,7,45,33.0,191.5,0.3,16.5,208.0,130.42,107.21
2016,5,13,8,0,30.0,208.0,0.3,17.0,224.0,140.56,115.1
2016,5,13,8,15,47.0,238.0,0.3,17.5,266.5,158.03,128.97
2016,5,13,8,30,64.0,268.0,0.3,18.0,309.0,174.96,142.15
2016,5,13,8,45,189.0,287.0,0.3,18.5,418.0,188.77,141.98
2016,5,13,9,0,314.0,306.0,0.3,19.0,527.0,224.6,160.28
2016,5,13,9,15,591.5,213.5,0.3,19.0,658.0,242.06,160.54
2016,5,13,9,30,869.0,121.0,0.3,19.0,789.0,300.69,197.19
2016,5,13,9,45,891.0,115.5,0.35,19.5,826.0,358.53,245.34
2016,5,13,10,0,913.0,110.0,0.4,20.0,863.0,417.38,294.18
2016,5,13,10,15,919.0,111.0,0.4,20.0,890.5,474.79,341.44
2016,5,13,10,30,925.0,112.0,0.4,20.0,918.0,531.13,386.4
2016,5,13,10,45,928.0,114.0,0.4,20.5,938.0,585.33,427.47
2016,5,13,11,0,931.0,116.0,0.4,21.0,958.0,637.74,465.68
2016,5,13,11,15,933.5,116.5,0.4,21.0,971.5,686.72,501.12
2016,5,13,11,30,936.0,117.0,0.4,21.0,985.0,733.44,533.99
2016,5,13,11,45,935.5,118.0,0.45,21.0,990.5,775.97,564.03
2016,5,13,12,0,935.0,119.0,0.5,21.0,996.0,815.67,591.45
2016,5,13,12,15,935.0,119.0,0.5,20.5,994.5,851.97,615.32
2016,5,13,12,30,935.0,119.0,0.5,20.0,993.0,885.12,637.16
2016,5,13,12,45,935.0,117.5,0.5,20.0,984.5,913.67,654.87
2016,5,13,13,0,935.0,116.0,0.5,20.0,976.0,938.69,670.39
2016,5,13,13,15,932.0,115.0,0.5,20.0,959.5,957.81,682.31
2016,5,13,13,30,929.0,114.0,0.5,20.0,943.0,973.07,691.99
2016,5,13,13,45,927.5,111.0,0.5,20.0,920.5,983.89,699.08
2016,5,13,14,0,926.0,108.0,0.5,20.0,898.0,990.69,703.89
2016,5,13,14,15,920.0,106.5,0.5,19.5,868.5,990.72,706.06
2016,5,13,14,30,914.0,105.0,0.5,19.0,839.0,986.76,706.02
2016,5,13,14,45,909.5,101.0,0.5,19.0,804.0,977.68,701.64
2016,5,13,15,0,905.0,97.0,0.5,19.0,769.0,964.64,694.99
2016,5,13,15,15,894.0,95.0,0.5,18.5,727.5,943.93,684.93
2016,5,13,15,30,883.0,93.0,0.5,18.0,686.0,919.74,672.74
2016,5,13,15,45,872.0,89.0,0.5,18.0,641.5,890.02,655.69
2016,5,13,16,0,861.0,85.0,0.5,18.0,597.0,857.16,636.52
2016,5,13,16,15,842.0,82.0,0.5,17.5,548.0,824.81,618.68
2016,5,13,16,30,823.0,79.0,0.5,17.0,499.0,780.73,592.53
2016,5,13,16,45,801.5,74.5,0.5,16.5,448.0,731.01,561.95
2016,5,13,17,0,780.0,70.0,0.5,16.0,397.0,679.9,529.5
2016,5,13,17,15,744.5,66.0,0.5,15.5,345.0,618.54,488.35
2016,5,13,17,30,709.0,62.0,0.5,15.0,293.0,557.62,444.36
2016,5,13,17,45,660.5,56.0,0.5,14.5,242.0,487.45,391.16
2016,5,13,18,0,612.0,50.0,0.5,14.0,191.0,419.91,337.35
2016,5,13,18,15,531.5,43.0,0.45,13.0,143.5,342.01,272.97
2016,5,13,18,30,451.0,36.0,0.4,12.0,96.0,268.19,209.24
2016,5,13,18,45,308.5,25.5,0.4,11.5,59.0,174.36,122.2
2016,5,13,19,0,166.0,15.0,0.4,11.0,22.0,84.34,0.0
2016,5,13,19,15,83.0,7.5,0.4,11.0,11.0,29.36,0.0
2016,5,13,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
