Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,14,5,15,139.0,12.5,0.3,12.0,23.5,9.83,0.0
2016,5,14,5,30,278.0,25.0,0.3,12.0,47.0,20.54,10.2
2016,5,14,5,45,384.0,34.0,0.3,12.5,88.0,27.99,18.84
2016,5,14,6,0,490.0,43.0,0.3,13.0,129.0,35.53,26.04
2016,5,14,6,15,556.0,49.5,0.3,13.0,177.0,40.88,31.13
2016,5,14,6,30,622.0,56.0,0.3,13.0,225.0,46.26,36.09
2016,5,14,6,45,311.0,83.5,0.3,13.5,168.0,60.14,48.39
2016,5,14,7,0,0.0,111.0,0.3,14.0,111.0,81.67,67.15
2016,5,14,7,15,4.0,132.5,0.3,14.0,135.0,96.63,79.93
2016,5,14,7,30,8.0,154.0,0.3,14.0,159.0,111.45,92.42
2016,5,14,7,45,25.0,185.5,0.3,14.5,199.5,132.49,109.83
2016,5,14,8,0,42.0,217.0,0.3,15.0,240.0,145.69,120.29
2016,5,14,8,15,88.0,251.0,0.3,15.0,305.0,165.74,136.61
2016,5,14,8,30,134.0,285.0,0.3,15.0,370.0,176.7,145.17
2016,5,14,8,45,145.5,307.5,0.3,15.5,405.0,195.99,150.19
2016,5,14,9,0,157.0,330.0,0.3,16.0,440.0,226.04,169.45
2016,5,14,9,15,195.5,346.5,0.3,16.0,492.0,259.79,192.67
2016,5,14,9,30,234.0,363.0,0.3,16.0,544.0,298.43,220.82
2016,5,14,9,45,277.5,370.5,0.3,16.5,594.0,332.64,245.84
2016,5,14,10,0,321.0,378.0,0.3,17.0,644.0,378.09,279.64
2016,5,14,10,15,281.0,402.0,0.3,17.0,640.5,403.85,300.62
2016,5,14,10,30,241.0,426.0,0.3,17.0,637.0,427.11,318.94
2016,5,14,10,45,376.5,393.0,0.3,17.5,730.5,496.42,368.77
2016,5,14,11,0,512.0,360.0,0.3,18.0,824.0,580.82,428.25
2016,5,14,11,15,387.0,409.0,0.3,18.0,763.0,569.31,419.81
2016,5,14,11,30,262.0,458.0,0.3,18.0,702.0,549.14,405.29
2016,5,14,11,45,136.0,337.0,0.35,18.5,464.0,376.56,283.21
2016,5,14,12,0,10.0,216.0,0.4,19.0,226.0,176.56,133.39
2016,5,14,12,15,114.0,344.0,0.4,19.0,451.0,385.3,292.8
2016,5,14,12,30,218.0,472.0,0.4,19.0,676.0,589.76,436.04
2016,5,14,12,45,543.5,310.5,0.4,19.0,813.0,766.92,560.24
2016,5,14,13,0,869.0,149.0,0.4,19.0,950.0,907.6,653.63
2016,5,14,13,15,615.5,276.5,0.4,19.0,838.5,841.89,606.99
2016,5,14,13,30,362.0,404.0,0.4,19.0,727.0,723.07,525.19
2016,5,14,13,45,606.0,274.0,0.4,19.0,799.0,860.39,623.07
2016,5,14,14,0,850.0,144.0,0.4,19.0,871.0,967.03,691.64
2016,5,14,14,15,671.0,221.0,0.4,18.5,782.5,890.32,643.37
2016,5,14,14,30,492.0,298.0,0.4,18.0,694.0,792.54,579.27
2016,5,14,14,45,434.5,305.5,0.45,18.0,643.5,746.88,551.2
2016,5,14,15,0,377.0,313.0,0.5,18.0,593.0,680.47,508.03
2016,5,14,15,15,581.5,220.5,0.5,17.5,625.5,794.6,593.07
2016,5,14,15,30,786.0,128.0,0.5,17.0,658.0,879.35,651.39
2016,5,14,15,45,770.0,123.5,0.5,17.0,613.5,846.25,630.0
2016,5,14,16,0,754.0,119.0,0.5,17.0,569.0,815.86,612.07
2016,5,14,16,15,731.0,114.5,0.5,16.5,520.5,771.78,585.71
2016,5,14,16,30,708.0,110.0,0.5,16.0,472.0,726.03,557.77
2016,5,14,16,45,462.0,139.5,0.5,16.0,366.0,533.84,420.13
2016,5,14,17,0,216.0,169.0,0.5,16.0,260.0,350.63,280.67
2016,5,14,17,15,196.5,150.5,0.5,15.5,225.0,294.46,239.15
2016,5,14,17,30,177.0,132.0,0.5,15.0,190.0,255.49,208.69
2016,5,14,17,45,161.0,110.5,0.5,15.0,156.0,216.16,176.58
2016,5,14,18,0,145.0,89.0,0.5,15.0,122.0,177.67,144.22
2016,5,14,18,15,224.0,67.0,0.45,14.5,104.5,197.46,158.83
2016,5,14,18,30,303.0,45.0,0.4,14.0,87.0,207.42,162.05
2016,5,14,18,45,190.0,31.0,0.4,13.5,53.5,130.67,91.91
2016,5,14,19,0,77.0,17.0,0.4,13.0,20.0,54.78,0.0
2016,5,14,19,15,38.5,8.5,0.4,13.0,10.0,17.53,0.0
2016,5,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,5,15,117.5,14.0,0.5,10.5,23.5,11.02,0.0
2016,5,15,5,30,235.0,28.0,0.5,11.0,47.0,22.88,12.39
2016,5,15,5,45,350.5,37.5,0.5,12.0,88.5,30.63,21.21
2016,5,15,6,0,466.0,47.0,0.5,13.0,130.0,38.5,28.66
2016,5,15,6,15,534.5,54.5,0.5,13.5,178.5,44.49,34.26
2016,5,15,6,30,603.0,62.0,0.5,14.0,227.0,50.49,39.68
2016,5,15,6,45,652.5,66.5,0.5,15.0,278.5,54.06,42.68
2016,5,15,7,0,702.0,71.0,0.5,16.0,330.0,62.4,49.76
2016,5,15,7,15,734.5,75.5,0.5,16.5,381.5,65.94,52.59
2016,5,15,7,30,767.0,80.0,0.5,17.0,433.0,69.43,55.32
2016,5,15,7,45,793.0,82.5,0.5,17.5,483.5,71.3,56.63
2016,5,15,8,0,819.0,85.0,0.5,18.0,534.0,73.16,57.9
2016,5,15,8,15,836.5,88.0,0.45,18.5,581.5,75.09,59.23
2016,5,15,8,30,854.0,91.0,0.4,19.0,629.0,85.75,67.93
2016,5,15,8,45,868.5,93.0,0.4,19.5,673.5,113.45,69.17
2016,5,15,9,0,883.0,95.0,0.4,20.0,718.0,173.06,98.07
2016,5,15,9,15,893.0,97.0,0.4,20.0,757.0,233.04,140.92
2016,5,15,9,30,903.0,99.0,0.4,20.0,796.0,293.4,189.94
2016,5,15,9,45,913.5,99.0,0.4,20.5,830.0,352.71,239.55
2016,5,15,10,0,924.0,99.0,0.4,21.0,864.0,411.92,288.72
2016,5,15,10,15,929.5,100.0,0.4,21.0,891.5,469.39,336.02
2016,5,15,10,30,935.0,101.0,0.4,21.0,919.0,525.74,380.97
2016,5,15,10,45,935.5,104.5,0.45,21.5,938.5,579.94,422.56
2016,5,15,11,0,936.0,108.0,0.5,22.0,958.0,632.12,461.24
2016,5,15,11,15,938.5,108.5,0.5,22.0,971.0,681.06,496.78
2016,5,15,11,30,941.0,109.0,0.5,22.0,984.0,727.74,529.73
2016,5,15,11,45,938.0,112.0,0.5,22.0,989.0,770.04,558.85
2016,5,15,12,0,935.0,115.0,0.5,22.0,994.0,809.37,585.14
2016,5,15,12,15,934.5,115.0,0.5,22.0,992.0,845.09,607.45
2016,5,15,12,30,934.0,115.0,0.5,22.0,990.0,877.66,627.65
2016,5,15,12,45,930.5,115.0,0.5,22.0,980.5,904.36,644.11
2016,5,15,13,0,927.0,115.0,0.5,22.0,971.0,927.44,658.38
2016,5,15,13,15,923.5,114.5,0.5,22.0,954.0,946.35,670.14
2016,5,15,13,30,920.0,114.0,0.5,22.0,937.0,961.45,679.67
2016,5,15,13,45,915.5,112.0,0.55,22.0,914.0,970.31,686.63
2016,5,15,14,0,911.0,110.0,0.6,22.0,891.0,975.2,691.38
2016,5,15,14,15,904.0,108.5,0.6,22.0,860.5,974.27,691.64
2016,5,15,14,30,897.0,107.0,0.6,22.0,830.0,969.42,689.69
2016,5,15,14,45,887.5,105.0,0.6,22.0,794.0,957.86,683.77
2016,5,15,15,0,878.0,103.0,0.6,22.0,758.0,942.58,675.71
2016,5,15,15,15,866.0,101.0,0.6,21.5,717.0,921.41,665.33
2016,5,15,15,30,854.0,99.0,0.6,21.0,676.0,896.91,652.86
2016,5,15,15,45,836.0,97.0,0.65,20.5,630.0,874.35,642.55
2016,5,15,16,0,818.0,95.0,0.7,20.0,584.0,838.21,623.09
2016,5,15,16,15,797.0,91.5,0.7,19.5,535.5,795.38,598.01
2016,5,15,16,30,776.0,88.0,0.7,19.0,487.0,750.56,571.08
2016,5,15,16,45,744.5,85.0,0.7,19.0,436.0,696.52,536.0
2016,5,15,17,0,713.0,82.0,0.7,19.0,385.0,645.27,502.09
2016,5,15,17,15,675.0,77.0,0.65,18.5,334.0,583.89,459.06
2016,5,15,17,30,637.0,72.0,0.6,18.0,283.0,523.43,414.8
2016,5,15,17,45,575.0,66.5,0.6,17.5,232.5,449.23,358.54
2016,5,15,18,0,513.0,61.0,0.6,17.0,182.0,379.1,302.98
2016,5,15,18,15,431.5,52.0,0.6,16.5,136.5,300.09,238.16
2016,5,15,18,30,350.0,43.0,0.6,16.0,91.0,228.57,177.21
2016,5,15,18,45,228.5,30.0,0.65,15.5,56.0,143.73,101.75
2016,5,15,19,0,107.0,17.0,0.7,15.0,21.0,65.04,0.0
2016,5,15,19,15,53.5,8.5,0.65,14.5,10.5,21.71,0.0
2016,5,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.0,15.0,0.5,11.5,22.0,11.41,0.0
2016,5,16,5,30,172.0,30.0,0.5,12.0,44.0,22.7,12.45
2016,5,16,5,45,276.0,42.5,0.5,13.0,83.5,32.27,22.58
2016,5,16,6,0,380.0,55.0,0.5,14.0,123.0,44.25,33.62
2016,5,16,6,15,450.0,64.5,0.45,14.5,170.0,51.43,40.27
2016,5,16,6,30,520.0,74.0,0.4,15.0,217.0,58.56,46.65
2016,5,16,6,45,576.5,79.5,0.4,16.0,268.0,62.46,49.9
2016,5,16,7,0,633.0,85.0,0.4,17.0,319.0,66.42,53.05
2016,5,16,7,15,668.5,90.5,0.4,17.5,370.0,70.04,55.91
2016,5,16,7,30,704.0,96.0,0.4,18.0,421.0,73.58,58.66
2016,5,16,7,45,734.0,99.0,0.4,18.5,472.0,75.31,59.8
2016,5,16,8,0,764.0,102.0,0.4,19.0,523.0,83.38,66.35
2016,5,16,8,15,784.5,105.5,0.35,19.5,570.5,85.23,67.52
2016,5,16,8,30,805.0,109.0,0.3,20.0,618.0,86.99,68.64
2016,5,16,8,45,822.5,111.0,0.3,20.5,662.5,112.89,69.51
2016,5,16,9,0,840.0,113.0,0.3,21.0,707.0,171.1,97.79
2016,5,16,9,15,851.5,115.0,0.3,21.5,746.0,236.06,143.89
2016,5,16,9,30,863.0,117.0,0.3,22.0,785.0,294.47,190.27
2016,5,16,9,45,878.5,115.5,0.3,22.5,820.0,352.19,237.69
2016,5,16,10,0,894.0,114.0,0.3,23.0,855.0,410.36,285.2
2016,5,16,10,15,900.5,115.0,0.3,23.0,882.5,466.7,330.96
2016,5,16,10,30,907.0,116.0,0.3,23.0,910.0,522.07,374.59
2016,5,16,10,45,910.5,117.5,0.3,23.5,930.0,575.02,414.26
2016,5,16,11,0,914.0,119.0,0.3,24.0,950.0,626.28,451.21
2016,5,16,11,15,916.5,119.5,0.3,24.0,963.5,674.27,485.57
2016,5,16,11,30,919.0,120.0,0.3,24.0,977.0,720.07,517.45
2016,5,16,11,45,921.0,119.5,0.35,24.5,983.0,762.36,545.95
2016,5,16,12,0,923.0,119.0,0.4,25.0,989.0,802.04,572.11
2016,5,16,12,15,922.5,119.0,0.4,25.0,987.0,837.37,593.86
2016,5,16,12,30,922.0,119.0,0.4,25.0,985.0,869.6,613.57
2016,5,16,12,45,918.0,120.0,0.4,25.0,975.5,896.45,629.9
2016,5,16,13,0,914.0,121.0,0.4,25.0,966.0,919.75,644.1
2016,5,16,13,15,910.0,120.5,0.4,25.0,949.0,938.06,655.32
2016,5,16,13,30,906.0,120.0,0.4,25.0,932.0,952.58,664.38
2016,5,16,13,45,898.0,120.0,0.4,25.0,908.0,960.05,669.31
2016,5,16,14,0,890.0,120.0,0.4,25.0,884.0,963.61,672.1
2016,5,16,14,15,882.5,118.5,0.4,24.5,854.0,962.31,673.45
2016,5,16,14,30,875.0,117.0,0.4,24.0,824.0,957.17,672.65
2016,5,16,14,45,859.5,117.5,0.45,24.0,786.5,942.79,666.13
2016,5,16,15,0,844.0,118.0,0.5,24.0,749.0,937.49,665.42
2016,5,16,15,15,831.0,115.5,0.5,24.0,708.0,915.08,652.96
2016,5,16,15,30,818.0,113.0,0.5,24.0,667.0,889.38,638.66
2016,5,16,15,45,798.0,111.0,0.5,24.0,621.0,854.93,618.76
2016,5,16,16,0,778.0,109.0,0.5,24.0,575.0,817.91,597.09
2016,5,16,16,15,755.5,105.0,0.5,23.5,527.0,774.35,571.94
2016,5,16,16,30,733.0,101.0,0.5,23.0,479.0,733.27,547.94
2016,5,16,16,45,705.0,95.5,0.5,22.5,429.0,680.55,515.3
2016,5,16,17,0,677.0,90.0,0.5,22.0,379.0,627.21,481.11
2016,5,16,17,15,637.5,84.5,0.5,21.5,328.5,565.62,438.77
2016,5,16,17,30,598.0,79.0,0.5,21.0,278.0,505.15,395.52
2016,5,16,17,45,544.0,71.5,0.5,20.5,229.0,435.25,343.2
2016,5,16,18,0,490.0,64.0,0.5,20.0,180.0,368.8,291.21
2016,5,16,18,15,408.5,54.5,0.55,19.0,135.5,290.46,228.42
2016,5,16,18,30,327.0,45.0,0.6,18.0,91.0,219.62,169.24
2016,5,16,18,45,216.0,31.5,0.7,17.0,57.0,140.21,99.64
2016,5,16,19,0,105.0,18.0,0.8,16.0,23.0,65.87,0.0
2016,5,16,19,15,52.5,9.0,0.8,15.5,11.5,21.77,0.0
2016,5,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,15,129.0,14.0,0.45,14.5,25.0,11.29,0.0
2016,5,17,5,30,258.0,28.0,0.4,15.0,50.0,22.89,12.64
2016,5,17,5,45,359.5,38.5,0.4,16.0,91.5,31.44,21.61
2016,5,17,6,0,461.0,49.0,0.4,17.0,133.0,40.01,29.52
2016,5,17,6,15,528.5,56.5,0.4,17.5,181.0,45.93,34.97
2016,5,17,6,30,596.0,64.0,0.4,18.0,229.0,51.87,40.23
2016,5,17,6,45,641.0,70.0,0.4,18.5,280.0,56.39,44.1
2016,5,17,7,0,686.0,76.0,0.4,19.0,331.0,60.88,47.81
2016,5,17,7,15,719.0,80.5,0.4,19.5,382.5,69.36,54.87
2016,5,17,7,30,752.0,85.0,0.4,20.0,434.0,72.7,57.41
2016,5,17,7,45,776.5,89.0,0.4,21.0,484.5,75.44,59.29
2016,5,17,8,0,801.0,93.0,0.4,22.0,535.0,78.09,61.06
2016,5,17,8,15,819.5,96.0,0.4,22.0,582.5,79.83,62.32
2016,5,17,8,30,838.0,99.0,0.4,22.0,630.0,81.48,63.5
2016,5,17,8,45,853.0,101.5,0.4,22.5,674.5,116.58,71.6
2016,5,17,9,0,868.0,104.0,0.4,23.0,719.0,175.57,99.55
2016,5,17,9,15,879.0,106.0,0.4,23.5,758.0,234.78,140.79
2016,5,17,9,30,890.0,108.0,0.4,24.0,797.0,294.5,188.06
2016,5,17,9,45,900.0,109.0,0.4,24.5,831.0,353.54,236.53
2016,5,17,10,0,910.0,110.0,0.4,25.0,865.0,412.47,284.57
2016,5,17,10,15,916.0,111.0,0.35,25.0,892.5,469.36,330.25
2016,5,17,10,30,922.0,112.0,0.3,25.0,920.0,525.2,373.56
2016,5,17,10,45,925.5,113.5,0.3,25.5,940.5,578.82,413.4
2016,5,17,11,0,929.0,115.0,0.3,26.0,961.0,630.7,450.49
2016,5,17,11,15,931.0,115.5,0.3,26.0,974.0,678.97,484.77
2016,5,17,11,30,933.0,116.0,0.3,26.0,987.0,724.96,516.53
2016,5,17,11,45,933.0,117.0,0.3,26.5,992.5,767.47,544.1
2016,5,17,12,0,933.0,118.0,0.3,27.0,998.0,807.23,569.13
2016,5,17,12,15,932.5,118.0,0.25,27.0,996.0,842.87,589.88
2016,5,17,12,30,932.0,118.0,0.2,27.0,994.0,875.37,608.56
2016,5,17,12,45,927.5,119.0,0.2,27.0,984.0,902.04,624.47
2016,5,17,13,0,923.0,120.0,0.2,27.0,974.0,925.11,638.27
2016,5,17,13,15,919.0,119.0,0.2,27.0,957.0,943.13,649.11
2016,5,17,13,30,915.0,118.0,0.2,27.0,940.0,957.31,657.8
2016,5,17,13,45,910.0,116.5,0.2,27.0,916.0,966.22,663.5
2016,5,17,14,0,905.0,115.0,0.2,27.0,892.0,971.2,667.06
2016,5,17,14,15,897.0,113.5,0.2,27.0,861.5,969.43,666.8
2016,5,17,14,30,889.0,112.0,0.2,27.0,831.0,963.77,664.45
2016,5,17,14,45,878.5,110.0,0.2,27.0,795.0,951.44,658.27
2016,5,17,15,0,868.0,108.0,0.2,27.0,759.0,935.45,650.07
2016,5,17,15,15,855.5,106.0,0.2,26.5,717.5,914.1,639.97
2016,5,17,15,30,843.0,104.0,0.2,26.0,676.0,900.53,634.71
2016,5,17,15,45,824.5,101.5,0.25,26.0,630.0,866.44,616.25
2016,5,17,16,0,806.0,99.0,0.3,26.0,584.0,829.68,596.14
2016,5,17,16,15,784.5,95.5,0.3,25.5,535.5,786.88,572.06
2016,5,17,16,30,763.0,92.0,0.3,25.0,487.0,742.16,546.22
2016,5,17,16,45,731.5,89.0,0.3,25.0,436.5,688.66,512.79
2016,5,17,17,0,700.0,86.0,0.3,25.0,386.0,638.32,480.74
2016,5,17,17,15,662.0,80.5,0.35,24.0,335.0,577.0,441.0
2016,5,17,17,30,624.0,75.0,0.4,23.0,284.0,516.64,399.94
2016,5,17,17,45,567.5,68.5,0.45,22.5,234.0,445.36,347.73
2016,5,17,18,0,511.0,62.0,0.5,22.0,184.0,377.71,295.73
2016,5,17,18,15,432.5,52.5,0.55,21.0,139.0,300.02,234.07
2016,5,17,18,30,354.0,43.0,0.6,20.0,94.0,229.58,175.67
2016,5,17,18,45,238.5,30.5,0.7,19.5,59.0,149.99,106.51
2016,5,17,19,0,123.0,18.0,0.8,19.0,24.0,72.05,0.75
2016,5,17,19,15,61.5,9.0,0.8,18.5,12.0,24.24,0.0
2016,5,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.0,19.5,24.5,11.46,0.0
2016,5,18,5,30,213.0,30.0,0.8,20.0,49.0,22.87,12.45
2016,5,18,5,45,308.0,41.5,0.65,20.5,88.5,33.57,22.97
2016,5,18,6,0,403.0,53.0,0.5,21.0,128.0,42.72,31.34
2016,5,18,6,15,470.0,62.0,0.4,22.0,174.5,49.59,37.43
2016,5,18,6,30,537.0,71.0,0.3,23.0,221.0,56.4,43.25
2016,5,18,6,45,582.0,78.0,0.25,24.5,270.5,61.37,47.19
2016,5,18,7,0,627.0,85.0,0.2,26.0,320.0,66.26,50.9
2016,5,18,7,15,661.0,90.5,0.15,26.5,370.0,69.84,53.6
2016,5,18,7,30,695.0,96.0,0.1,27.0,420.0,73.33,56.18
2016,5,18,7,45,717.5,101.5,0.1,27.5,468.5,76.48,58.45
2016,5,18,8,0,740.0,107.0,0.1,28.0,517.0,79.49,60.58
2016,5,18,8,15,760.0,111.0,0.1,28.0,563.5,88.18,67.45
2016,5,18,8,30,780.0,115.0,0.1,28.0,610.0,90.07,68.75
2016,5,18,8,45,794.0,118.5,0.1,28.5,653.0,114.9,69.65
2016,5,18,9,0,808.0,122.0,0.1,29.0,696.0,171.8,96.27
2016,5,18,9,15,820.0,124.5,0.1,29.0,734.0,229.02,135.19
2016,5,18,9,30,832.0,127.0,0.1,29.0,772.0,287.08,180.01
2016,5,18,9,45,845.5,126.0,0.15,29.5,806.0,347.16,227.66
2016,5,18,10,0,859.0,125.0,0.2,30.0,840.0,403.06,272.19
2016,5,18,10,15,865.5,126.5,0.2,30.0,867.0,457.75,315.32
2016,5,18,10,30,872.0,128.0,0.2,30.0,894.0,511.55,356.5
2016,5,18,10,45,879.5,127.5,0.2,30.0,915.0,563.39,394.99
2016,5,18,11,0,887.0,127.0,0.2,30.0,936.0,613.95,431.34
2016,5,18,11,15,889.5,128.0,0.2,30.0,949.0,661.01,464.24
2016,5,18,11,30,892.0,129.0,0.2,30.0,962.0,705.97,494.81
2016,5,18,11,45,891.0,130.5,0.2,30.0,967.5,746.58,521.79
2016,5,18,12,0,890.0,132.0,0.2,30.0,973.0,784.52,546.46
2016,5,18,12,15,890.0,132.0,0.2,29.5,971.5,819.24,569.04
2016,5,18,12,30,890.0,132.0,0.2,29.0,970.0,851.03,589.26
2016,5,18,12,45,886.0,132.5,0.2,29.0,960.5,876.75,604.61
2016,5,18,13,0,882.0,133.0,0.2,29.0,951.0,899.04,617.95
2016,5,18,13,15,879.0,132.0,0.2,28.5,935.0,917.36,630.24
2016,5,18,13,30,876.0,131.0,0.2,28.0,919.0,932.05,640.5
2016,5,18,13,45,876.5,126.5,0.25,28.0,898.0,943.03,648.4
2016,5,18,14,0,877.0,122.0,0.3,28.0,877.0,950.2,654.25
2016,5,18,14,15,870.5,120.5,0.3,27.5,848.0,949.85,656.08
2016,5,18,14,30,864.0,119.0,0.3,27.0,819.0,945.72,655.87
2016,5,18,14,45,860.5,114.0,0.35,27.0,785.5,937.15,652.89
2016,5,18,15,0,857.0,109.0,0.4,27.0,752.0,924.78,647.76
2016,5,18,15,15,845.5,106.5,0.4,26.5,712.0,904.0,637.79
2016,5,18,15,30,834.0,104.0,0.4,26.0,672.0,890.97,632.74
2016,5,18,15,45,816.5,102.0,0.45,26.0,627.5,858.57,615.16
2016,5,18,16,0,799.0,100.0,0.5,26.0,583.0,823.47,595.85
2016,5,18,16,15,778.5,96.5,0.5,25.5,535.0,781.77,572.16
2016,5,18,16,30,758.0,93.0,0.5,25.0,487.0,738.1,546.7
2016,5,18,16,45,730.0,89.5,0.55,24.5,437.5,686.99,516.24
2016,5,18,17,0,702.0,86.0,0.6,24.0,388.0,638.75,486.75
2016,5,18,17,15,664.5,80.5,0.6,23.0,337.5,577.78,446.01
2016,5,18,17,30,627.0,75.0,0.6,22.0,287.0,517.73,404.12
2016,5,18,17,45,568.5,69.5,0.6,21.0,237.0,446.34,351.53
2016,5,18,18,0,510.0,64.0,0.6,20.0,187.0,378.65,299.25
2016,5,18,18,15,430.5,55.0,0.6,19.0,142.0,301.04,236.89
2016,5,18,18,30,351.0,46.0,0.6,18.0,97.0,230.62,177.99
2016,5,18,18,45,227.5,33.0,0.65,17.5,61.0,145.5,104.74
2016,5,18,19,0,104.0,20.0,0.7,17.0,25.0,68.55,8.47
2016,5,18,19,15,52.0,10.0,0.7,16.5,12.5,22.34,0.0
2016,5,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,61.5,16.0,0.8,11.0,21.5,12.25,0.0
2016,5,19,5,30,123.0,32.0,0.8,11.0,43.0,24.07,14.21
2016,5,19,5,45,185.5,49.0,0.8,11.5,78.0,36.47,26.51
2016,5,19,6,0,248.0,66.0,0.8,12.0,113.0,48.47,37.7
2016,5,19,6,15,287.5,82.5,0.8,12.5,152.0,59.83,48.1
2016,5,19,6,30,327.0,99.0,0.8,13.0,191.0,70.87,57.97
2016,5,19,6,45,374.5,108.5,0.8,13.5,233.5,77.2,63.43
2016,5,19,7,0,422.0,118.0,0.8,14.0,276.0,83.41,68.63
2016,5,19,7,15,610.5,101.0,0.75,14.5,367.0,76.14,61.92
2016,5,19,7,30,799.0,84.0,0.7,15.0,458.0,72.88,58.75
2016,5,19,7,45,825.0,86.5,0.7,15.5,510.0,74.71,60.02
2016,5,19,8,0,851.0,89.0,0.7,16.0,562.0,76.53,61.26
2016,5,19,8,15,795.5,107.5,0.7,16.0,580.0,86.72,69.81
2016,5,19,8,30,740.0,126.0,0.7,16.0,598.0,88.42,71.03
2016,5,19,8,45,825.5,112.0,0.7,16.5,671.5,111.93,70.71
2016,5,19,9,0,911.0,98.0,0.7,17.0,745.0,175.66,100.74
2016,5,19,9,15,773.5,163.0,0.7,17.0,734.0,238.78,152.39
2016,5,19,9,30,636.0,228.0,0.7,17.0,723.0,299.66,207.16
2016,5,19,9,45,642.5,239.0,0.7,17.0,757.0,352.87,251.22
2016,5,19,10,0,649.0,250.0,0.7,17.0,791.0,406.36,295.38
2016,5,19,10,15,533.0,308.0,0.7,17.5,762.0,441.85,326.47
2016,5,19,10,30,417.0,366.0,0.7,18.0,733.0,463.14,344.85
2016,5,19,10,45,503.5,346.5,0.7,18.5,799.5,526.59,391.33
2016,5,19,11,0,590.0,327.0,0.7,19.0,866.0,596.79,441.46
2016,5,19,11,15,533.0,359.5,0.7,19.5,851.5,621.81,458.5
2016,5,19,11,30,476.0,392.0,0.7,20.0,837.0,640.93,471.04
2016,5,19,11,45,487.0,384.0,0.7,20.5,842.0,672.71,492.7
2016,5,19,12,0,498.0,376.0,0.7,21.0,847.0,703.33,513.02
2016,5,19,12,15,428.5,403.5,0.7,21.0,808.5,697.39,508.16
2016,5,19,12,30,359.0,431.0,0.7,21.0,770.0,677.58,494.29
2016,5,19,12,45,653.5,272.5,0.75,21.0,882.0,822.17,597.9
2016,5,19,13,0,948.0,114.0,0.8,21.0,994.0,938.35,674.81
2016,5,19,13,15,943.5,113.5,0.8,20.5,976.5,956.76,686.39
2016,5,19,13,30,939.0,113.0,0.8,20.0,959.0,971.27,697.05
2016,5,19,13,45,727.5,220.5,0.85,20.0,866.0,917.13,664.12
2016,5,19,14,0,516.0,328.0,0.9,20.0,773.0,826.18,602.54
2016,5,19,14,15,510.5,313.5,0.9,19.0,741.0,814.36,599.3
2016,5,19,14,30,505.0,299.0,0.9,18.0,709.0,799.54,593.02
2016,5,19,14,45,532.0,273.0,0.9,17.5,688.0,801.06,597.38
2016,5,19,15,0,559.0,247.0,0.9,17.0,667.0,798.95,599.19
2016,5,19,15,15,543.5,234.5,0.9,16.5,624.5,767.82,580.46
2016,5,19,15,30,528.0,222.0,0.9,16.0,582.0,734.39,560.23
2016,5,19,15,45,461.5,227.0,0.95,15.5,526.5,671.82,518.49
2016,5,19,16,0,395.0,232.0,1.0,15.0,471.0,590.03,462.27
2016,5,19,16,15,407.0,208.0,0.95,14.5,436.5,585.13,461.32
2016,5,19,16,30,419.0,184.0,0.9,14.0,402.0,557.84,443.42
2016,5,19,16,45,443.5,158.0,0.9,13.5,368.5,535.19,429.43
2016,5,19,17,0,468.0,132.0,0.9,13.0,335.0,508.56,411.84
2016,5,19,17,15,422.0,126.0,0.9,12.5,291.5,451.27,368.59
2016,5,19,17,30,376.0,120.0,0.9,12.0,248.0,396.34,326.02
2016,5,19,17,45,340.5,104.0,0.9,12.0,205.5,339.91,280.48
2016,5,19,18,0,305.0,88.0,0.9,12.0,163.0,285.89,235.37
2016,5,19,18,15,255.0,71.5,0.9,11.5,124.0,226.87,185.06
2016,5,19,18,30,205.0,55.0,0.9,11.0,85.0,162.56,129.31
2016,5,19,18,45,128.5,38.0,0.9,11.0,54.5,103.41,76.21
2016,5,19,19,0,52.0,21.0,0.9,11.0,24.0,46.16,8.79
2016,5,19,19,15,26.0,10.5,0.9,11.0,12.0,15.49,0.0
2016,5,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,16.0,0.7,8.0,28.0,12.25,0.0
2016,5,20,5,30,248.0,32.0,0.7,8.0,56.0,24.47,14.93
2016,5,20,5,45,352.0,42.5,0.7,8.5,97.5,34.59,25.24
2016,5,20,6,0,456.0,53.0,0.7,9.0,139.0,43.08,33.36
2016,5,20,6,15,523.0,60.5,0.7,9.5,187.5,48.9,38.85
2016,5,20,6,30,590.0,68.0,0.7,10.0,236.0,54.72,44.16
2016,5,20,6,45,385.5,109.0,0.7,10.5,227.5,77.66,64.63
2016,5,20,7,0,181.0,150.0,0.7,11.0,219.0,103.55,87.26
2016,5,20,7,15,90.5,141.0,0.7,11.5,175.5,97.97,81.86
2016,5,20,7,30,0.0,132.0,0.7,12.0,132.0,97.44,80.98
2016,5,20,7,45,7.0,162.0,0.7,12.5,166.0,117.84,98.26
2016,5,20,8,0,14.0,192.0,0.7,13.0,200.0,137.83,114.82
2016,5,20,8,15,7.0,171.0,0.7,13.0,175.0,125.32,103.7
2016,5,20,8,30,0.0,150.0,0.7,13.0,150.0,111.77,91.85
2016,5,20,8,45,126.0,238.0,0.7,13.5,328.0,159.11,123.33
2016,5,20,9,0,252.0,326.0,0.7,14.0,506.0,225.09,167.21
2016,5,20,9,15,151.0,331.0,0.7,14.0,440.5,241.82,183.0
2016,5,20,9,30,50.0,336.0,0.7,14.0,375.0,243.18,188.21
2016,5,20,9,45,136.0,371.0,0.7,14.5,483.0,293.32,223.8
2016,5,20,10,0,222.0,406.0,0.7,15.0,591.0,360.87,272.89
2016,5,20,10,15,353.5,377.5,0.65,15.0,683.5,414.0,311.3
2016,5,20,10,30,485.0,349.0,0.6,15.0,776.0,483.02,362.21
2016,5,20,10,45,487.5,361.0,0.6,15.0,798.5,527.02,395.57
2016,5,20,11,0,490.0,373.0,0.6,15.0,821.0,570.61,428.01
2016,5,20,11,15,448.5,388.5,0.6,15.0,803.0,588.84,441.68
2016,5,20,11,30,407.0,404.0,0.6,15.0,785.0,602.49,451.77
2016,5,20,11,45,428.0,404.0,0.6,15.5,807.0,644.62,481.08
2016,5,20,12,0,449.0,404.0,0.6,16.0,829.0,686.94,509.62
2016,5,20,12,15,417.5,410.5,0.6,16.0,805.5,693.04,513.42
2016,5,20,12,30,386.0,417.0,0.6,16.0,782.0,686.61,509.18
2016,5,20,12,45,427.0,403.0,0.6,16.0,803.0,738.67,545.6
2016,5,20,13,0,468.0,389.0,0.6,16.0,824.0,781.45,574.83
2016,5,20,13,15,483.5,375.5,0.6,16.0,818.0,800.93,588.2
2016,5,20,13,30,499.0,362.0,0.6,16.0,812.0,818.02,600.33
2016,5,20,13,45,693.5,246.0,0.65,16.0,854.5,907.9,665.51
2016,5,20,14,0,888.0,130.0,0.7,16.0,897.0,964.91,703.61
2016,5,20,14,15,880.0,128.5,0.7,15.5,866.5,963.42,703.97
2016,5,20,14,30,872.0,127.0,0.7,15.0,836.0,958.09,702.93
2016,5,20,14,45,860.5,125.5,0.7,15.0,800.0,945.75,696.26
2016,5,20,15,0,849.0,124.0,0.7,15.0,764.0,942.67,695.78
2016,5,20,15,15,836.0,121.0,0.7,15.0,722.5,919.89,682.49
2016,5,20,15,30,823.0,118.0,0.7,15.0,681.0,893.79,667.3
2016,5,20,15,45,806.5,114.5,0.7,15.0,636.0,860.96,647.61
2016,5,20,16,0,790.0,111.0,0.7,15.0,591.0,825.38,625.97
2016,5,20,16,15,768.0,107.5,0.65,14.5,542.5,782.74,599.51
2016,5,20,16,30,746.0,104.0,0.6,14.0,494.0,742.59,574.42
2016,5,20,16,45,721.5,98.0,0.6,14.0,444.5,691.85,541.03
2016,5,20,17,0,697.0,92.0,0.6,14.0,395.0,640.17,505.91
2016,5,20,17,15,658.5,86.5,0.6,13.5,343.5,578.82,462.49
2016,5,20,17,30,620.0,81.0,0.6,13.0,292.0,518.4,418.07
2016,5,20,17,45,565.5,74.0,0.6,12.5,242.5,448.1,364.0
2016,5,20,18,0,511.0,67.0,0.6,12.0,193.0,381.18,310.25
2016,5,20,18,15,432.0,57.5,0.55,11.5,147.5,303.37,245.37
2016,5,20,18,30,353.0,48.0,0.5,11.0,102.0,232.68,184.43
2016,5,20,18,45,236.0,35.0,0.5,11.0,65.5,150.35,112.1
2016,5,20,19,0,119.0,22.0,0.5,11.0,29.0,76.63,23.86
2016,5,20,19,15,59.5,11.0,0.5,10.5,14.5,25.15,0.0
2016,5,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,0.3,9.0,15.5,11.84,0.0
2016,5,21,5,30,9.0,31.0,0.3,9.0,31.0,23.32,14.05
2016,5,21,5,45,29.0,50.0,0.3,9.0,54.5,36.77,27.2
2016,5,21,6,0,49.0,69.0,0.3,9.0,78.0,50.09,39.72
2016,5,21,6,15,62.0,90.0,0.3,9.0,105.0,64.4,52.94
2016,5,21,6,30,75.0,111.0,0.3,9.0,132.0,78.53,65.75
2016,5,21,6,45,85.5,131.5,0.3,9.0,160.0,92.16,77.86
2016,5,21,7,0,96.0,152.0,0.3,9.0,188.0,103.31,87.54
2016,5,21,7,15,83.0,172.0,0.3,9.0,206.5,118.15,100.29
2016,5,21,7,30,70.0,192.0,0.3,9.0,225.0,130.39,110.57
2016,5,21,7,45,69.5,213.5,0.3,9.5,249.5,143.37,121.14
2016,5,21,8,0,69.0,235.0,0.3,10.0,274.0,156.05,131.29
2016,5,21,8,15,61.0,251.5,0.3,10.0,288.0,165.69,138.99
2016,5,21,8,30,53.0,268.0,0.3,10.0,302.0,175.05,146.42
2016,5,21,8,45,50.5,284.5,0.35,10.0,319.0,187.71,148.82
2016,5,21,9,0,48.0,301.0,0.4,10.0,336.0,205.3,161.52
2016,5,21,9,15,129.0,336.5,0.4,10.0,436.0,240.59,185.18
2016,5,21,9,30,210.0,372.0,0.4,10.0,536.0,295.06,224.35
2016,5,21,9,45,138.0,377.0,0.4,10.5,486.5,297.08,228.56
2016,5,21,10,0,66.0,382.0,0.4,11.0,437.0,294.46,228.57
2016,5,21,10,15,39.0,316.0,0.4,11.0,349.0,248.23,193.75
2016,5,21,10,30,12.0,250.0,0.4,11.0,261.0,195.41,153.1
2016,5,21,10,45,21.5,310.0,0.4,11.5,329.5,246.57,192.97
2016,5,21,11,0,31.0,370.0,0.4,12.0,398.0,300.62,233.57
2016,5,21,11,15,21.0,298.0,0.4,12.0,317.5,245.34,190.91
2016,5,21,11,30,11.0,226.0,0.4,12.0,237.0,182.62,142.36
2016,5,21,11,45,5.5,180.0,0.4,12.0,186.0,144.01,112.03
2016,5,21,12,0,0.0,134.0,0.4,12.0,135.0,104.45,80.29
2016,5,21,12,15,7.0,205.0,0.4,12.0,212.5,166.14,130.07
2016,5,21,12,30,14.0,276.0,0.4,12.0,290.0,229.49,179.61
2016,5,21,12,45,14.5,279.5,0.45,12.5,293.5,234.05,182.59
2016,5,21,13,0,15.0,283.0,0.5,13.0,297.0,238.6,185.98
2016,5,21,13,15,108.5,367.0,0.5,13.0,465.5,427.99,331.54
2016,5,21,13,30,202.0,451.0,0.5,13.0,634.0,596.62,452.56
2016,5,21,13,45,129.0,419.5,0.5,13.0,535.0,507.88,386.51
2016,5,21,14,0,56.0,388.0,0.5,13.0,436.0,395.81,304.44
2016,5,21,14,15,101.5,392.0,0.5,13.0,476.5,446.09,344.46
2016,5,21,14,30,147.0,396.0,0.5,13.0,517.0,517.33,397.36
2016,5,21,14,45,112.5,369.5,0.5,13.5,460.0,462.19,355.8
2016,5,21,15,0,78.0,343.0,0.5,14.0,403.0,385.33,299.0
2016,5,21,15,15,73.5,322.0,0.5,14.0,376.0,362.38,283.11
2016,5,21,15,30,69.0,301.0,0.5,14.0,349.0,338.99,266.24
2016,5,21,15,45,38.0,245.0,0.5,14.0,271.5,255.64,202.11
2016,5,21,16,0,7.0,189.0,0.5,14.0,194.0,160.33,126.63
2016,5,21,16,15,78.5,208.0,0.5,13.5,250.0,254.54,205.54
2016,5,21,16,30,150.0,227.0,0.5,13.0,306.0,350.54,282.69
2016,5,21,16,45,241.0,193.5,0.5,13.0,305.5,398.49,321.75
2016,5,21,17,0,332.0,160.0,0.5,13.0,305.0,420.61,340.97
2016,5,21,17,15,305.0,145.0,0.45,12.5,265.5,373.66,304.7
2016,5,21,17,30,278.0,130.0,0.4,12.0,226.0,328.01,269.11
2016,5,21,17,45,254.0,111.0,0.4,12.0,188.0,281.09,231.24
2016,5,21,18,0,230.0,92.0,0.4,12.0,150.0,235.62,193.35
2016,5,21,18,15,192.5,73.5,0.35,11.5,114.5,185.7,150.79
2016,5,21,18,30,155.0,55.0,0.3,11.0,79.0,139.06,110.07
2016,5,21,18,45,97.0,38.0,0.3,11.0,51.0,89.83,66.26
2016,5,21,19,0,39.0,21.0,0.3,11.0,23.0,36.52,11.04
2016,5,21,19,15,19.5,10.5,0.3,10.5,11.5,13.66,0.0
2016,5,21,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,16.5,0.35,9.0,28.5,12.63,0.0
2016,5,22,5,30,250.0,33.0,0.3,9.0,57.0,25.22,15.76
2016,5,22,5,45,343.0,44.5,0.3,9.5,98.0,36.12,26.58
2016,5,22,6,0,436.0,56.0,0.3,10.0,139.0,45.27,35.25
2016,5,22,6,15,500.5,64.0,0.3,10.5,187.0,51.33,40.93
2016,5,22,6,30,565.0,72.0,0.3,11.0,235.0,57.38,46.39
2016,5,22,6,45,310.0,110.0,0.3,11.5,202.0,77.18,63.93
2016,5,22,7,0,55.0,148.0,0.3,12.0,169.0,102.8,86.15
2016,5,22,7,15,59.5,170.0,0.3,12.5,195.5,116.7,97.7
2016,5,22,7,30,64.0,192.0,0.3,13.0,222.0,130.32,108.84
2016,5,22,7,45,62.5,212.5,0.3,13.5,244.5,142.75,118.78
2016,5,22,8,0,61.0,233.0,0.3,14.0,267.0,154.88,128.33
2016,5,22,8,15,96.0,262.0,0.3,14.0,321.0,171.88,142.07
2016,5,22,8,30,131.0,291.0,0.3,14.0,375.0,179.55,147.92
2016,5,22,8,45,162.5,312.5,0.3,14.5,424.0,197.89,152.2
2016,5,22,9,0,194.0,334.0,0.3,15.0,473.0,230.48,172.09
2016,5,22,9,15,310.5,321.5,0.3,15.0,557.5,255.98,185.37
2016,5,22,9,30,427.0,309.0,0.3,15.0,642.0,297.28,213.18
2016,5,22,9,45,467.5,310.0,0.3,15.5,689.0,343.48,248.78
2016,5,22,10,0,508.0,311.0,0.3,16.0,736.0,393.83,287.71
2016,5,22,10,15,258.5,259.5,0.3,16.0,476.0,294.91,221.63
2016,5,22,10,30,9.0,208.0,0.3,16.0,216.0,162.93,124.63
2016,5,22,10,45,8.5,199.0,0.3,16.0,207.0,157.09,120.69
2016,5,22,11,0,8.0,190.0,0.3,16.0,198.0,150.98,115.91
2016,5,22,11,15,79.0,332.5,0.3,16.0,407.0,307.35,236.36
2016,5,22,11,30,150.0,475.0,0.3,16.0,616.0,476.76,358.72
2016,5,22,11,45,81.0,355.0,0.35,16.0,431.5,340.54,258.76
2016,5,22,12,0,12.0,235.0,0.4,16.0,247.0,192.69,147.51
2016,5,22,12,15,76.0,357.0,0.4,16.0,429.0,351.64,269.98
2016,5,22,12,30,140.0,479.0,0.4,16.0,611.0,526.01,394.83
2016,5,22,12,45,132.5,472.5,0.45,16.0,597.0,525.29,392.93
2016,5,22,13,0,125.0,466.0,0.5,16.0,583.0,523.06,392.0
2016,5,22,13,15,209.5,449.5,0.5,16.0,640.5,591.96,442.87
2016,5,22,13,30,294.0,433.0,0.5,16.0,698.0,679.8,504.61
2016,5,22,13,45,167.0,399.5,0.5,16.0,549.5,523.3,393.54
2016,5,22,14,0,40.0,366.0,0.5,16.0,401.0,359.61,273.97
2016,5,22,14,15,161.0,373.5,0.5,15.5,506.0,503.47,384.87
2016,5,22,14,30,282.0,381.0,0.5,15.0,611.0,648.41,489.32
2016,5,22,14,45,358.0,337.0,0.5,15.0,616.5,678.37,511.34
2016,5,22,15,0,434.0,293.0,0.5,15.0,622.0,724.99,545.71
2016,5,22,15,15,338.0,302.0,0.5,15.0,550.0,624.28,474.92
2016,5,22,15,30,242.0,311.0,0.5,15.0,478.0,545.13,418.69
2016,5,22,15,45,383.5,250.0,0.5,15.0,494.0,603.44,466.44
2016,5,22,16,0,525.0,189.0,0.5,15.0,510.0,674.48,520.21
2016,5,22,16,15,451.0,192.0,0.5,14.5,452.0,602.82,469.27
2016,5,22,16,30,377.0,195.0,0.5,14.0,394.0,514.49,406.78
2016,5,22,16,45,391.5,171.0,0.5,14.0,359.5,506.67,403.11
2016,5,22,17,0,406.0,147.0,0.5,14.0,325.0,477.3,382.5
2016,5,22,17,15,370.0,136.0,0.5,13.5,283.0,424.15,343.01
2016,5,22,17,30,334.0,125.0,0.5,13.0,241.0,357.81,292.35
2016,5,22,17,45,307.5,107.5,0.5,13.0,200.5,308.48,252.97
2016,5,22,18,0,281.0,90.0,0.5,13.0,160.0,260.76,213.39
2016,5,22,18,15,235.5,73.0,0.45,12.5,122.5,206.05,166.99
2016,5,22,18,30,190.0,56.0,0.4,12.0,85.0,155.49,123.04
2016,5,22,18,45,124.0,39.0,0.4,11.5,55.5,101.28,75.27
2016,5,22,19,0,58.0,22.0,0.4,11.0,26.0,49.47,19.49
2016,5,22,19,15,29.0,11.0,0.4,10.5,13.0,16.67,0.0
2016,5,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,15,32.0,17.0,0.35,10.5,20.0,13.16,0.0
2016,5,23,5,30,64.0,34.0,0.3,11.0,40.0,25.53,15.96
2016,5,23,5,45,104.5,52.5,0.3,11.5,69.5,38.73,28.67
2016,5,23,6,0,145.0,71.0,0.3,12.0,99.0,51.24,40.28
2016,5,23,6,15,170.0,91.0,0.25,12.5,133.0,64.64,52.44
2016,5,23,6,30,195.0,111.0,0.2,13.0,167.0,77.69,63.98
2016,5,23,6,45,218.5,129.0,0.2,14.0,203.0,89.18,73.73
2016,5,23,7,0,242.0,147.0,0.2,15.0,239.0,100.34,82.92
2016,5,23,7,15,432.0,127.5,0.15,15.5,321.0,88.72,72.4
2016,5,23,7,30,622.0,108.0,0.1,16.0,403.0,79.69,64.25
2016,5,23,7,45,496.0,161.0,0.1,16.5,412.5,108.23,88.33
2016,5,23,8,0,370.0,214.0,0.1,17.0,422.0,139.62,114.07
2016,5,23,8,15,371.5,235.0,0.1,17.0,459.0,150.09,122.21
2016,5,23,8,30,373.0,256.0,0.1,17.0,496.0,160.0,129.96
2016,5,23,8,45,584.5,192.5,0.15,17.5,598.0,137.82,95.97
2016,5,23,9,0,796.0,129.0,0.2,18.0,700.0,171.32,101.26
2016,5,23,9,15,481.5,252.5,0.2,18.0,603.5,239.86,163.92
2016,5,23,9,30,167.0,376.0,0.2,18.0,507.0,286.32,212.03
2016,5,23,9,45,197.0,391.0,0.2,18.5,551.5,321.96,237.63
2016,5,23,10,0,227.0,406.0,0.2,19.0,596.0,361.18,266.14
2016,5,23,10,15,282.0,408.0,0.2,19.0,652.0,401.96,295.94
2016,5,23,10,30,337.0,410.0,0.2,19.0,708.0,453.36,333.4
2016,5,23,10,45,318.0,424.5,0.2,19.0,711.0,480.12,353.37
2016,5,23,11,0,299.0,439.0,0.2,19.0,714.0,504.77,371.45
2016,5,23,11,15,246.5,457.0,0.2,18.5,686.0,509.26,375.5
2016,5,23,11,30,194.0,475.0,0.2,18.0,658.0,505.25,373.33
2016,5,23,11,45,117.5,443.0,0.25,18.0,554.5,442.97,329.59
2016,5,23,12,0,41.0,411.0,0.3,18.0,451.0,363.04,272.15
2016,5,23,12,15,27.0,332.0,0.3,17.5,358.5,292.43,221.6
2016,5,23,12,30,13.0,253.0,0.3,17.0,266.0,210.03,160.34
2016,5,23,12,45,11.5,233.5,0.3,17.0,244.5,194.09,148.69
2016,5,23,13,0,10.0,214.0,0.3,17.0,223.0,177.8,136.28
2016,5,23,13,15,11.0,227.5,0.3,17.0,237.5,190.31,146.17
2016,5,23,13,30,12.0,241.0,0.3,17.0,252.0,203.01,156.02
2016,5,23,13,45,11.5,238.0,0.3,17.0,248.5,200.75,154.34
2016,5,23,14,0,11.0,235.0,0.3,17.0,245.0,198.4,152.72
2016,5,23,14,15,8.5,209.0,0.3,16.5,217.0,174.76,134.81
2016,5,23,14,30,6.0,183.0,0.3,16.0,189.0,151.02,116.68
2016,5,23,14,45,3.0,108.5,0.3,16.0,111.5,87.2,65.95
2016,5,23,15,0,0.0,34.0,0.3,16.0,34.0,26.17,16.14
2016,5,23,15,15,0.0,49.0,0.3,16.0,49.0,37.72,25.85
2016,5,23,15,30,0.0,64.0,0.3,16.0,64.0,49.28,35.5
2016,5,23,15,45,0.0,55.5,0.3,16.0,55.5,42.67,30.09
2016,5,23,16,0,0.0,47.0,0.3,16.0,47.0,36.07,24.69
2016,5,23,16,15,0.0,65.0,0.3,16.0,65.0,49.93,36.38
2016,5,23,16,30,0.0,83.0,0.3,16.0,83.0,63.84,48.08
2016,5,23,16,45,0.0,75.0,0.35,16.0,75.0,57.61,43.01
2016,5,23,17,0,0.0,67.0,0.4,16.0,67.0,51.39,37.96
2016,5,23,17,15,0.0,58.5,0.4,15.5,58.5,44.81,32.61
2016,5,23,17,30,0.0,50.0,0.4,15.0,50.0,38.24,27.18
2016,5,23,17,45,0.0,41.5,0.4,14.5,41.5,31.69,21.67
2016,5,23,18,0,0.0,33.0,0.4,14.0,33.0,25.16,16.07
2016,5,23,18,15,0.0,25.5,0.4,13.5,25.5,19.41,11.05
2016,5,23,18,30,0.0,18.0,0.4,13.0,18.0,13.68,5.99
2016,5,23,18,45,0.0,11.5,0.4,13.0,11.5,8.72,1.53
2016,5,23,19,0,0.0,5.0,0.4,13.0,5.0,3.78,0.0
2016,5,23,19,15,0.0,2.5,0.4,12.5,2.5,1.97,0.0
2016,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
