Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,17.0,0.35,11.0,28.5,12.98,0.0
2016,5,24,5,30,227.0,34.0,0.3,11.0,57.0,25.85,16.32
2016,5,24,5,45,315.0,46.0,0.3,11.5,97.0,35.04,25.45
2016,5,24,6,0,403.0,58.0,0.3,12.0,137.0,46.54,36.12
2016,5,24,6,15,466.5,67.0,0.3,12.5,183.5,53.26,42.32
2016,5,24,6,30,530.0,76.0,0.3,13.0,230.0,59.91,48.27
2016,5,24,6,45,572.5,83.5,0.3,13.5,278.5,65.08,52.71
2016,5,24,7,0,615.0,91.0,0.3,14.0,327.0,70.14,56.94
2016,5,24,7,15,648.5,96.5,0.25,14.5,376.5,73.55,59.61
2016,5,24,7,30,682.0,102.0,0.2,15.0,426.0,76.87,62.16
2016,5,24,7,45,701.5,109.0,0.2,16.0,473.5,80.75,65.03
2016,5,24,8,0,721.0,116.0,0.2,17.0,521.0,84.42,67.66
2016,5,24,8,15,741.0,120.0,0.15,17.0,567.5,86.07,68.81
2016,5,24,8,30,761.0,124.0,0.1,17.0,614.0,95.08,76.2
2016,5,24,8,45,768.5,131.5,0.1,17.5,654.5,117.93,77.55
2016,5,24,9,0,776.0,139.0,0.1,18.0,695.0,174.72,104.78
2016,5,24,9,15,788.0,142.0,0.1,18.0,733.0,230.0,143.19
2016,5,24,9,30,800.0,145.0,0.1,18.0,771.0,286.17,187.93
2016,5,24,9,45,519.0,274.5,0.1,18.5,687.5,335.48,237.65
2016,5,24,10,0,238.0,404.0,0.1,19.0,604.0,363.37,266.81
2016,5,24,10,15,342.0,380.5,0.1,19.0,678.0,408.3,299.09
2016,5,24,10,30,446.0,357.0,0.1,19.0,752.0,466.26,341.19
2016,5,24,10,45,417.5,378.5,0.1,19.0,754.5,498.39,365.31
2016,5,24,11,0,389.0,400.0,0.1,19.0,757.0,527.35,386.6
2016,5,24,11,15,295.5,437.5,0.1,18.5,711.0,524.42,385.4
2016,5,24,11,30,202.0,475.0,0.1,18.0,665.0,509.88,375.62
2016,5,24,11,45,189.0,479.0,0.1,18.0,658.0,520.63,383.5
2016,5,24,12,0,176.0,483.0,0.1,18.0,651.0,529.69,389.75
2016,5,24,12,15,97.0,402.5,0.1,18.0,495.5,416.14,309.58
2016,5,24,12,30,18.0,322.0,0.1,18.0,340.0,269.67,202.92
2016,5,24,12,45,17.0,311.0,0.15,18.0,328.0,261.61,198.35
2016,5,24,13,0,16.0,300.0,0.2,18.0,316.0,253.21,192.42
2016,5,24,13,15,8.0,170.5,0.2,17.5,178.5,141.34,107.32
2016,5,24,13,30,0.0,41.0,0.2,17.0,41.0,31.76,20.37
2016,5,24,13,45,0.0,37.0,0.2,17.0,37.0,28.63,17.99
2016,5,24,14,0,0.0,33.0,0.2,17.0,33.0,25.51,15.44
2016,5,24,14,15,0.0,34.5,0.2,17.0,34.5,26.64,16.41
2016,5,24,14,30,0.0,36.0,0.2,17.0,36.0,27.77,17.38
2016,5,24,14,45,0.0,56.5,0.25,17.0,56.5,43.61,30.45
2016,5,24,15,0,0.0,77.0,0.3,17.0,77.0,59.46,43.48
2016,5,24,15,15,0.0,63.0,0.3,16.5,63.0,48.55,34.68
2016,5,24,15,30,0.0,49.0,0.3,16.0,49.0,37.69,25.86
2016,5,24,15,45,39.5,158.0,0.3,16.0,182.0,171.28,136.27
2016,5,24,16,0,79.0,267.0,0.3,16.0,315.0,314.84,248.45
2016,5,24,16,15,304.5,211.0,0.3,15.5,376.0,479.95,378.21
2016,5,24,16,30,530.0,155.0,0.3,15.0,437.0,611.96,477.97
2016,5,24,16,45,582.0,129.5,0.35,15.0,410.5,615.77,481.33
2016,5,24,17,0,634.0,104.0,0.4,15.0,384.0,604.42,475.47
2016,5,24,17,15,596.0,97.5,0.4,14.5,335.0,544.97,432.97
2016,5,24,17,30,558.0,91.0,0.4,14.0,286.0,486.53,390.18
2016,5,24,17,45,521.0,80.5,0.4,14.0,239.5,426.05,343.45
2016,5,24,18,0,484.0,70.0,0.4,14.0,193.0,367.53,296.34
2016,5,24,18,15,412.0,60.0,0.4,13.5,149.0,294.42,236.26
2016,5,24,18,30,340.0,50.0,0.4,13.0,105.0,224.62,177.11
2016,5,24,18,45,250.5,37.0,0.4,13.0,69.5,156.65,117.57
2016,5,24,19,0,161.0,24.0,0.4,13.0,34.0,94.09,48.09
2016,5,24,19,15,80.5,12.0,0.4,12.5,17.0,31.63,0.0
2016,5,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.5,0.35,11.0,30.0,12.67,0.0
2016,5,25,5,30,264.0,33.0,0.3,11.0,60.0,26.88,17.27
2016,5,25,5,45,359.0,42.5,0.3,11.5,100.5,34.5,24.99
2016,5,25,6,0,454.0,52.0,0.3,12.0,141.0,42.15,32.22
2016,5,25,6,15,227.0,71.5,0.3,12.5,116.0,52.91,42.03
2016,5,25,6,30,0.0,91.0,0.3,13.0,91.0,66.97,54.55
2016,5,25,6,45,2.5,109.5,0.3,13.5,110.5,80.06,65.91
2016,5,25,7,0,5.0,128.0,0.3,14.0,130.0,93.06,76.96
2016,5,25,7,15,7.0,144.0,0.25,15.0,147.5,104.4,86.17
2016,5,25,7,30,9.0,160.0,0.2,16.0,165.0,115.67,95.09
2016,5,25,7,45,15.0,182.0,0.2,17.0,190.0,130.66,106.98
2016,5,25,8,0,21.0,204.0,0.2,18.0,215.0,145.49,118.48
2016,5,25,8,15,30.5,231.5,0.2,18.5,250.0,154.69,125.38
2016,5,25,8,30,40.0,259.0,0.2,19.0,285.0,170.27,137.44
2016,5,25,8,45,51.5,286.5,0.2,19.5,322.5,188.47,143.9
2016,5,25,9,0,63.0,314.0,0.2,20.0,360.0,213.51,160.76
2016,5,25,9,15,175.0,336.5,0.2,20.5,472.0,247.53,180.62
2016,5,25,9,30,287.0,359.0,0.2,21.0,584.0,296.91,212.8
2016,5,25,9,45,313.0,368.5,0.2,21.5,623.5,335.65,241.26
2016,5,25,10,0,339.0,378.0,0.2,22.0,663.0,377.22,272.02
2016,5,25,10,15,631.0,238.0,0.2,22.0,789.0,428.25,306.72
2016,5,25,10,30,923.0,98.0,0.2,22.0,915.0,506.33,363.41
2016,5,25,10,45,927.0,99.0,0.25,22.5,935.5,559.18,403.66
2016,5,25,11,0,931.0,100.0,0.3,23.0,956.0,610.36,441.59
2016,5,25,11,15,933.5,100.5,0.3,23.0,969.5,658.36,476.42
2016,5,25,11,30,936.0,101.0,0.3,23.0,983.0,704.15,508.72
2016,5,25,11,45,936.5,102.0,0.3,23.0,989.0,746.55,537.9
2016,5,25,12,0,937.0,103.0,0.3,23.0,995.0,786.26,564.63
2016,5,25,12,15,937.0,103.0,0.3,23.0,994.0,821.91,586.86
2016,5,25,12,30,937.0,103.0,0.3,23.0,993.0,854.48,606.93
2016,5,25,12,45,923.5,111.0,0.35,23.0,981.5,879.49,623.18
2016,5,25,13,0,910.0,119.0,0.4,23.0,970.0,900.65,637.22
2016,5,25,13,15,907.0,118.5,0.4,23.0,954.5,919.74,649.09
2016,5,25,13,30,904.0,118.0,0.4,23.0,939.0,935.14,658.77
2016,5,25,13,45,899.0,117.0,0.45,23.0,916.5,944.5,665.95
2016,5,25,14,0,894.0,116.0,0.5,23.0,894.0,950.02,671.0
2016,5,25,14,15,887.0,114.5,0.5,22.5,865.0,949.36,672.65
2016,5,25,14,30,880.0,113.0,0.5,22.0,836.0,944.89,672.16
2016,5,25,14,45,870.0,112.0,0.5,22.0,800.5,934.41,666.81
2016,5,25,15,0,860.0,111.0,0.5,22.0,765.0,920.33,659.4
2016,5,25,15,15,848.0,108.5,0.5,21.5,725.0,899.43,649.04
2016,5,25,15,30,836.0,106.0,0.5,21.0,685.0,886.2,643.64
2016,5,25,15,45,817.0,104.5,0.55,21.0,639.5,853.44,625.31
2016,5,25,16,0,798.0,103.0,0.6,21.0,594.0,818.06,605.24
2016,5,25,16,15,776.5,100.0,0.6,20.5,546.5,776.6,581.03
2016,5,25,16,30,755.0,97.0,0.6,20.0,499.0,733.22,555.06
2016,5,25,16,45,720.0,94.5,0.6,19.5,448.0,682.08,523.04
2016,5,25,17,0,685.0,92.0,0.6,19.0,397.0,627.3,487.03
2016,5,25,17,15,647.0,87.0,0.6,18.5,346.5,567.77,445.64
2016,5,25,17,30,609.0,82.0,0.6,18.0,296.0,509.16,403.28
2016,5,25,17,45,548.0,76.5,0.6,17.5,246.0,437.56,349.16
2016,5,25,18,0,487.0,71.0,0.6,17.0,196.0,369.81,295.85
2016,5,25,18,15,412.0,61.5,0.6,16.5,151.5,295.57,235.36
2016,5,25,18,30,337.0,52.0,0.6,16.0,107.0,225.31,176.27
2016,5,25,18,45,232.0,38.5,0.6,15.5,70.5,150.94,112.71
2016,5,25,19,0,127.0,25.0,0.6,15.0,34.0,84.29,44.98
2016,5,25,19,15,63.5,12.5,0.6,14.5,17.0,27.32,0.0
2016,5,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,5,15,115.5,17.5,0.45,13.0,29.5,13.36,0.0
2016,5,26,5,30,231.0,35.0,0.4,14.0,59.0,26.6,16.83
2016,5,26,5,45,325.0,46.5,0.35,15.0,100.0,35.47,25.45
2016,5,26,6,0,419.0,58.0,0.3,16.0,141.0,46.61,35.59
2016,5,26,6,15,483.5,66.0,0.3,16.5,188.0,52.6,41.05
2016,5,26,6,30,548.0,74.0,0.3,17.0,235.0,58.57,46.3
2016,5,26,6,45,591.5,81.0,0.3,18.0,284.5,63.48,50.35
2016,5,26,7,0,635.0,88.0,0.3,19.0,334.0,68.3,54.18
2016,5,26,7,15,669.0,93.0,0.25,19.5,384.0,71.48,56.62
2016,5,26,7,30,703.0,98.0,0.2,20.0,434.0,74.6,58.95
2016,5,26,7,45,727.0,103.0,0.2,20.5,483.0,77.43,61.01
2016,5,26,8,0,751.0,108.0,0.2,21.0,532.0,86.84,68.59
2016,5,26,8,15,771.0,111.5,0.2,21.5,579.0,88.5,69.58
2016,5,26,8,30,791.0,115.0,0.2,22.0,626.0,90.07,70.52
2016,5,26,8,45,806.0,118.5,0.2,22.5,669.0,110.18,70.05
2016,5,26,9,0,821.0,122.0,0.2,23.0,712.0,167.3,95.66
2016,5,26,9,15,833.0,124.5,0.2,23.0,751.0,224.69,134.73
2016,5,26,9,30,845.0,127.0,0.2,23.0,790.0,282.91,180.39
2016,5,26,9,45,850.5,131.5,0.2,23.5,823.0,341.15,227.86
2016,5,26,10,0,856.0,136.0,0.2,24.0,856.0,400.83,276.07
2016,5,26,10,15,863.0,138.0,0.2,24.0,883.5,455.49,320.12
2016,5,26,10,30,870.0,140.0,0.2,24.0,911.0,509.34,362.33
2016,5,26,10,45,876.5,140.5,0.25,24.5,932.0,560.92,401.32
2016,5,26,11,0,883.0,141.0,0.3,25.0,953.0,611.19,438.1
2016,5,26,11,15,886.5,141.5,0.3,25.0,967.0,658.11,471.76
2016,5,26,11,30,890.0,142.0,0.3,25.0,981.0,703.06,503.14
2016,5,26,11,45,893.5,141.5,0.3,25.0,988.0,745.16,531.84
2016,5,26,12,0,897.0,141.0,0.3,25.0,995.0,784.94,558.37
2016,5,26,12,15,897.0,140.5,0.3,25.0,994.0,819.52,580.82
2016,5,26,12,30,897.0,140.0,0.3,25.0,993.0,851.18,600.2
2016,5,26,12,45,901.5,135.5,0.35,25.0,986.0,880.25,618.86
2016,5,26,13,0,906.0,131.0,0.4,25.0,979.0,906.08,635.6
2016,5,26,13,15,903.0,130.5,0.4,24.5,963.5,925.36,648.66
2016,5,26,13,30,900.0,130.0,0.4,24.0,948.0,940.96,659.66
2016,5,26,13,45,895.0,128.5,0.45,24.0,925.0,950.09,666.67
2016,5,26,14,0,890.0,127.0,0.5,24.0,902.0,955.36,671.56
2016,5,26,14,15,883.0,125.5,0.5,23.5,872.5,954.94,673.37
2016,5,26,14,30,876.0,124.0,0.5,23.0,843.0,950.71,673.04
2016,5,26,14,45,866.0,122.0,0.5,23.0,807.5,939.47,667.26
2016,5,26,15,0,856.0,120.0,0.5,23.0,772.0,924.6,659.42
2016,5,26,15,15,843.5,117.5,0.5,22.5,732.0,915.43,656.52
2016,5,26,15,30,831.0,115.0,0.5,22.0,692.0,890.54,643.65
2016,5,26,15,45,813.5,113.0,0.5,22.0,647.0,858.69,625.24
2016,5,26,16,0,796.0,111.0,0.5,22.0,602.0,824.13,604.98
2016,5,26,16,15,774.5,107.0,0.5,21.5,554.0,781.67,580.37
2016,5,26,16,30,753.0,103.0,0.5,21.0,506.0,737.27,554.02
2016,5,26,16,45,723.5,99.0,0.55,20.5,455.5,689.23,525.21
2016,5,26,17,0,694.0,95.0,0.6,20.0,405.0,636.59,491.56
2016,5,26,17,15,656.5,89.5,0.6,19.0,354.0,576.51,450.93
2016,5,26,17,30,619.0,84.0,0.6,18.0,303.0,517.27,409.13
2016,5,26,17,45,563.0,78.0,0.6,17.5,253.0,447.67,356.73
2016,5,26,18,0,507.0,72.0,0.6,17.0,203.0,381.45,304.76
2016,5,26,18,15,432.0,62.5,0.6,16.0,157.5,306.24,244.11
2016,5,26,18,30,357.0,53.0,0.6,15.0,112.0,235.03,184.57
2016,5,26,18,45,247.0,40.0,0.6,14.5,74.0,158.29,119.0
2016,5,26,19,0,137.0,27.0,0.6,14.0,36.0,90.5,51.11
2016,5,26,19,15,68.5,13.5,0.6,13.5,18.0,29.47,0.0
2016,5,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,123.5,18.0,0.6,13.0,31.0,13.75,0.71
2016,5,27,5,30,247.0,36.0,0.5,14.0,62.0,27.39,17.55
2016,5,27,5,45,352.0,45.5,0.45,15.0,104.5,36.86,26.67
2016,5,27,6,0,457.0,55.0,0.4,16.0,147.0,44.52,33.75
2016,5,27,6,15,520.5,63.0,0.35,16.5,194.5,50.65,39.34
2016,5,27,6,30,584.0,71.0,0.3,17.0,242.0,56.76,44.71
2016,5,27,6,45,632.5,75.5,0.3,18.0,293.5,60.08,47.38
2016,5,27,7,0,681.0,80.0,0.3,19.0,345.0,63.44,49.98
2016,5,27,7,15,713.5,85.0,0.25,19.5,396.0,66.87,52.66
2016,5,27,7,30,746.0,90.0,0.2,20.0,447.0,75.99,60.15
2016,5,27,7,45,770.0,93.5,0.2,21.0,496.5,78.23,61.55
2016,5,27,8,0,794.0,97.0,0.2,22.0,546.0,80.4,62.9
2016,5,27,8,15,812.5,100.5,0.15,22.5,593.5,82.35,64.16
2016,5,27,8,30,831.0,104.0,0.1,23.0,641.0,84.19,65.33
2016,5,27,8,45,844.0,107.0,0.1,23.5,684.0,104.15,64.78
2016,5,27,9,0,857.0,110.0,0.1,24.0,727.0,170.56,96.5
2016,5,27,9,15,868.0,112.5,0.1,24.5,766.0,228.7,135.27
2016,5,27,9,30,879.0,115.0,0.1,25.0,805.0,287.38,180.57
2016,5,27,9,45,891.5,114.0,0.1,25.5,839.5,344.58,226.75
2016,5,27,10,0,904.0,113.0,0.1,26.0,874.0,401.9,272.97
2016,5,27,10,15,910.0,114.5,0.1,26.0,901.5,458.14,318.07
2016,5,27,10,30,916.0,116.0,0.1,26.0,929.0,513.38,361.08
2016,5,27,10,45,919.5,117.5,0.1,26.5,949.0,566.12,400.15
2016,5,27,11,0,923.0,119.0,0.1,27.0,969.0,617.17,436.55
2016,5,27,11,15,925.5,119.5,0.1,27.0,982.5,665.0,470.41
2016,5,27,11,30,928.0,120.0,0.1,27.0,996.0,710.66,501.84
2016,5,27,11,45,927.5,121.5,0.15,27.0,1001.5,752.66,530.62
2016,5,27,12,0,927.0,123.0,0.2,27.0,1007.0,791.96,557.17
2016,5,27,12,15,927.0,123.0,0.2,27.0,1006.0,827.62,579.55
2016,5,27,12,30,927.0,123.0,0.2,27.0,1005.0,860.28,599.24
2016,5,27,12,45,916.5,128.0,0.2,27.0,993.5,885.17,614.13
2016,5,27,13,0,906.0,133.0,0.2,27.0,982.0,906.36,626.88
2016,5,27,13,15,902.5,132.0,0.2,27.0,966.0,924.83,638.06
2016,5,27,13,30,899.0,131.0,0.2,27.0,950.0,939.58,647.1
2016,5,27,13,45,888.5,133.5,0.25,27.0,925.5,947.35,653.08
2016,5,27,14,0,878.0,136.0,0.3,27.0,901.0,951.3,657.04
2016,5,27,14,15,870.0,134.0,0.3,26.5,871.5,949.63,658.1
2016,5,27,14,30,862.0,132.0,0.3,26.0,842.0,944.16,657.06
2016,5,27,14,45,846.5,133.0,0.35,26.0,805.0,944.49,659.47
2016,5,27,15,0,831.0,134.0,0.4,26.0,768.0,927.62,651.43
2016,5,27,15,15,817.5,131.0,0.4,25.5,727.5,905.03,640.34
2016,5,27,15,30,804.0,128.0,0.4,25.0,687.0,879.19,627.24
2016,5,27,15,45,785.5,125.0,0.4,25.0,642.0,845.94,608.15
2016,5,27,16,0,767.0,122.0,0.4,25.0,597.0,810.08,587.29
2016,5,27,16,15,745.0,118.0,0.4,24.5,549.0,773.03,566.5
2016,5,27,16,30,723.0,114.0,0.4,24.0,501.0,729.15,540.74
2016,5,27,16,45,694.5,108.5,0.45,23.5,451.0,677.18,509.55
2016,5,27,17,0,666.0,103.0,0.5,23.0,401.0,624.58,475.95
2016,5,27,17,15,627.5,97.0,0.5,22.0,350.5,564.31,435.68
2016,5,27,17,30,589.0,91.0,0.5,21.0,300.0,504.99,394.36
2016,5,27,17,45,538.0,83.0,0.5,20.5,251.0,437.52,344.28
2016,5,27,18,0,487.0,75.0,0.5,20.0,202.0,373.1,294.42
2016,5,27,18,15,414.0,65.0,0.5,19.0,157.0,295.3,232.66
2016,5,27,18,30,341.0,55.0,0.5,18.0,112.0,229.94,178.51
2016,5,27,18,45,241.0,41.0,0.55,17.0,74.5,156.84,117.0
2016,5,27,19,0,141.0,27.0,0.6,16.0,37.0,92.07,53.54
2016,5,27,19,15,70.5,13.5,0.65,15.5,18.5,30.0,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.45,13.5,31.0,14.45,1.54
2016,5,28,5,30,217.0,38.0,0.4,14.0,62.0,28.68,18.7
2016,5,28,5,45,307.0,51.0,0.35,15.0,102.5,38.51,28.14
2016,5,28,6,0,397.0,64.0,0.3,16.0,143.0,48.35,37.13
2016,5,28,6,15,461.0,73.5,0.3,16.5,190.5,58.18,45.96
2016,5,28,6,30,525.0,83.0,0.3,17.0,238.0,65.06,51.97
2016,5,28,6,45,571.5,90.0,0.3,17.5,288.0,69.74,55.89
2016,5,28,7,0,618.0,97.0,0.3,18.0,338.0,74.36,59.64
2016,5,28,7,15,652.5,103.0,0.25,19.0,388.0,77.99,62.31
2016,5,28,7,30,687.0,109.0,0.2,20.0,438.0,81.53,64.83
2016,5,28,7,45,695.5,111.5,0.2,21.0,475.0,82.12,64.82
2016,5,28,8,0,704.0,114.0,0.2,22.0,512.0,82.66,64.77
2016,5,28,8,15,677.0,138.0,0.15,22.5,547.5,95.19,74.84
2016,5,28,8,30,650.0,162.0,0.1,23.0,583.0,106.86,83.99
2016,5,28,8,45,606.0,194.5,0.1,24.0,608.0,136.82,93.89
2016,5,28,9,0,562.0,227.0,0.1,25.0,633.0,194.81,125.33
2016,5,28,9,15,573.5,240.5,0.1,25.0,673.5,245.4,159.31
2016,5,28,9,30,585.0,254.0,0.1,25.0,714.0,297.36,198.39
2016,5,28,9,45,576.0,274.0,0.1,25.5,742.5,348.56,238.44
2016,5,28,10,0,567.0,294.0,0.1,26.0,771.0,398.63,277.24
2016,5,28,10,15,530.5,322.0,0.1,26.0,779.5,441.45,310.95
2016,5,28,10,30,494.0,350.0,0.1,26.0,788.0,480.16,340.52
2016,5,28,10,45,683.0,250.5,0.1,26.5,871.5,541.12,383.38
2016,5,28,11,0,872.0,151.0,0.1,27.0,955.0,609.15,431.17
2016,5,28,11,15,875.0,152.0,0.1,27.0,968.5,655.66,463.84
2016,5,28,11,30,878.0,153.0,0.1,27.0,982.0,700.21,494.5
2016,5,28,11,45,878.5,153.5,0.1,27.5,987.5,740.56,520.64
2016,5,28,12,0,879.0,154.0,0.1,28.0,993.0,778.46,544.48
2016,5,28,12,15,878.5,154.0,0.1,28.0,991.5,812.61,566.51
2016,5,28,12,30,878.0,154.0,0.1,28.0,990.0,843.93,585.6
2016,5,28,12,45,878.0,152.0,0.1,28.0,981.5,871.08,601.85
2016,5,28,13,0,878.0,150.0,0.1,28.0,973.0,894.99,616.16
2016,5,28,13,15,874.0,149.0,0.1,28.0,957.0,912.81,626.87
2016,5,28,13,30,870.0,148.0,0.1,28.0,941.0,927.01,635.56
2016,5,28,13,45,866.0,145.5,0.15,28.0,918.0,936.21,642.18
2016,5,28,14,0,862.0,143.0,0.2,28.0,895.0,941.64,646.85
2016,5,28,14,15,854.0,141.0,0.2,28.0,865.5,954.51,655.27
2016,5,28,14,30,846.0,139.0,0.2,28.0,836.0,948.93,652.67
2016,5,28,14,45,837.5,136.0,0.2,28.0,801.0,938.11,647.34
2016,5,28,15,0,829.0,133.0,0.2,28.0,766.0,923.65,639.98
2016,5,28,15,15,815.5,130.0,0.2,27.5,726.0,901.13,629.07
2016,5,28,15,30,802.0,127.0,0.2,27.0,686.0,875.39,616.23
2016,5,28,15,45,787.0,122.5,0.25,27.0,641.5,843.74,599.28
2016,5,28,16,0,772.0,118.0,0.3,27.0,597.0,809.35,580.46
2016,5,28,16,15,750.5,114.0,0.3,26.5,549.5,772.2,559.85
2016,5,28,16,30,729.0,110.0,0.3,26.0,502.0,728.66,534.63
2016,5,28,16,45,702.5,104.5,0.3,25.5,452.5,678.12,504.13
2016,5,28,17,0,676.0,99.0,0.3,25.0,403.0,626.8,471.39
2016,5,28,17,15,638.5,93.5,0.3,24.0,353.0,567.52,432.47
2016,5,28,17,30,601.0,88.0,0.3,23.0,303.0,509.09,392.46
2016,5,28,17,45,550.5,80.5,0.35,22.5,254.0,442.07,343.9
2016,5,28,18,0,500.0,73.0,0.4,22.0,205.0,378.02,295.32
2016,5,28,18,15,427.5,63.5,0.45,20.5,159.5,304.54,238.21
2016,5,28,18,30,355.0,54.0,0.5,19.0,114.0,234.66,181.51
2016,5,28,18,45,251.5,41.0,0.55,18.0,76.5,160.6,119.58
2016,5,28,19,0,148.0,28.0,0.6,17.0,39.0,95.97,57.44
2016,5,28,19,15,74.0,14.0,0.6,16.5,19.5,31.35,0.0
2016,5,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,18.5,0.5,15.0,31.5,14.13,1.75
2016,5,29,5,30,247.0,37.0,0.4,16.0,63.0,28.11,18.09
2016,5,29,5,45,336.5,48.0,0.35,17.0,104.5,36.61,26.26
2016,5,29,6,0,426.0,59.0,0.3,18.0,146.0,47.4,36.0
2016,5,29,6,15,489.5,67.5,0.25,18.5,193.0,53.77,41.73
2016,5,29,6,30,553.0,76.0,0.2,19.0,240.0,60.08,47.23
2016,5,29,6,45,594.0,83.5,0.2,20.0,289.5,65.28,51.47
2016,5,29,7,0,635.0,91.0,0.2,21.0,339.0,70.36,55.47
2016,5,29,7,15,668.5,96.5,0.15,21.5,389.0,73.8,58.09
2016,5,29,7,30,702.0,102.0,0.1,22.0,439.0,77.17,60.58
2016,5,29,7,45,724.0,107.5,0.1,23.0,487.5,80.17,62.62
2016,5,29,8,0,746.0,113.0,0.1,24.0,536.0,83.03,64.51
2016,5,29,8,15,765.5,117.0,0.1,24.5,582.5,91.92,71.49
2016,5,29,8,30,785.0,121.0,0.1,25.0,629.0,93.65,72.5
2016,5,29,8,45,800.5,124.0,0.1,25.5,672.0,111.06,71.03
2016,5,29,9,0,816.0,127.0,0.1,26.0,715.0,167.42,95.04
2016,5,29,9,15,827.5,129.0,0.1,26.0,753.0,223.95,132.54
2016,5,29,9,30,839.0,131.0,0.1,26.0,791.0,281.25,176.68
2016,5,29,9,45,856.5,128.0,0.1,26.5,826.5,341.12,224.18
2016,5,29,10,0,874.0,125.0,0.1,27.0,862.0,397.04,268.85
2016,5,29,10,15,880.5,126.5,0.1,27.0,889.0,451.87,312.63
2016,5,29,10,30,887.0,128.0,0.1,27.0,916.0,505.8,354.5
2016,5,29,10,45,893.5,128.0,0.15,27.5,937.0,557.6,393.17
2016,5,29,11,0,900.0,128.0,0.2,28.0,958.0,608.05,429.63
2016,5,29,11,15,902.5,128.5,0.2,28.0,971.5,654.85,462.84
2016,5,29,11,30,905.0,129.0,0.2,28.0,985.0,699.56,493.69
2016,5,29,11,45,906.5,129.0,0.2,28.5,991.0,740.95,520.55
2016,5,29,12,0,908.0,129.0,0.2,29.0,997.0,779.85,545.06
2016,5,29,12,15,908.0,129.5,0.2,29.0,996.0,815.32,567.53
2016,5,29,12,30,908.0,130.0,0.2,29.0,995.0,847.9,587.1
2016,5,29,12,45,901.5,132.5,0.25,29.0,985.0,873.64,603.31
2016,5,29,13,0,895.0,135.0,0.3,29.0,975.0,895.89,617.58
2016,5,29,13,15,891.5,134.0,0.3,28.5,959.0,914.2,629.9
2016,5,29,13,30,888.0,133.0,0.3,28.0,943.0,928.86,640.16
2016,5,29,13,45,882.0,132.5,0.3,28.0,920.0,937.97,645.99
2016,5,29,14,0,876.0,132.0,0.3,28.0,897.0,943.3,649.74
2016,5,29,14,15,868.5,130.0,0.3,28.0,868.0,942.09,649.75
2016,5,29,14,30,861.0,128.0,0.3,28.0,839.0,937.1,647.7
2016,5,29,14,45,851.0,126.0,0.35,28.0,804.0,926.11,643.21
2016,5,29,15,0,841.0,124.0,0.4,28.0,769.0,924.16,644.4
2016,5,29,15,15,828.0,121.5,0.4,27.5,728.5,902.5,633.74
2016,5,29,15,30,815.0,119.0,0.4,27.0,688.0,877.59,621.28
2016,5,29,15,45,798.0,116.5,0.4,27.0,643.5,846.13,603.45
2016,5,29,16,0,781.0,114.0,0.4,27.0,599.0,811.99,583.82
2016,5,29,16,15,759.5,110.0,0.4,26.5,551.5,770.12,560.07
2016,5,29,16,30,738.0,106.0,0.4,26.0,504.0,730.52,537.39
2016,5,29,16,45,708.5,102.0,0.4,25.5,454.0,679.21,506.21
2016,5,29,17,0,679.0,98.0,0.4,25.0,404.0,627.29,472.98
2016,5,29,17,15,641.5,92.0,0.4,24.0,353.5,567.44,433.53
2016,5,29,17,30,604.0,86.0,0.4,23.0,303.0,508.46,393.0
2016,5,29,17,45,554.5,79.0,0.4,22.5,254.5,442.56,344.69
2016,5,29,18,0,505.0,72.0,0.4,22.0,206.0,379.52,296.49
2016,5,29,18,15,433.5,62.5,0.4,21.0,160.5,306.42,239.03
2016,5,29,18,30,362.0,53.0,0.4,20.0,115.0,236.3,181.88
2016,5,29,18,45,263.0,40.5,0.45,19.0,78.0,164.15,121.83
2016,5,29,19,0,164.0,28.0,0.5,18.0,41.0,101.56,62.16
2016,5,29,19,15,82.0,14.0,0.5,17.5,20.5,33.54,0.0
2016,5,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,30,5,15,145.5,17.5,0.5,17.0,33.0,14.04,2.0
2016,5,30,5,30,291.0,35.0,0.4,18.0,66.0,28.58,18.35
2016,5,30,5,45,380.5,44.5,0.35,19.0,108.0,36.18,25.66
2016,5,30,6,0,470.0,54.0,0.3,20.0,150.0,43.79,32.57
2016,5,30,6,15,531.5,61.0,0.25,21.0,197.5,49.19,37.34
2016,5,30,6,30,593.0,68.0,0.2,22.0,245.0,54.6,41.92
2016,5,30,6,45,635.0,74.0,0.15,23.0,294.5,59.0,45.45
2016,5,30,7,0,677.0,80.0,0.1,24.0,344.0,63.34,48.82
2016,5,30,7,15,708.0,84.5,0.05,24.5,394.5,66.4,51.11
2016,5,30,7,30,739.0,89.0,0.0,25.0,445.0,75.08,58.07
2016,5,30,7,45,761.0,93.0,0.0,26.0,493.5,77.64,59.69
2016,5,30,8,0,783.0,97.0,0.0,27.0,542.0,80.09,61.24
2016,5,30,8,15,801.5,100.5,0.0,27.5,588.5,82.02,62.46
2016,5,30,8,30,820.0,104.0,0.0,28.0,635.0,83.83,63.61
2016,5,30,8,45,831.5,107.5,0.05,28.5,677.5,101.48,62.74
2016,5,30,9,0,843.0,111.0,0.1,29.0,720.0,159.36,86.98
2016,5,30,9,15,854.0,113.5,0.1,29.0,758.5,224.22,130.09
2016,5,30,9,30,865.0,116.0,0.1,29.0,797.0,281.88,173.96
2016,5,30,9,45,881.5,113.0,0.1,29.5,832.0,337.97,218.41
2016,5,30,10,0,898.0,110.0,0.1,30.0,867.0,394.58,263.33
2016,5,30,10,15,904.0,111.5,0.1,30.0,894.0,450.29,307.44
2016,5,30,10,30,910.0,113.0,0.1,30.0,921.0,505.02,349.54
2016,5,30,10,45,912.5,115.0,0.15,30.5,941.0,557.11,388.09
2016,5,30,11,0,915.0,117.0,0.2,31.0,961.0,607.45,424.13
2016,5,30,11,15,918.0,117.5,0.2,31.0,974.5,655.08,457.55
2016,5,30,11,30,921.0,118.0,0.2,31.0,988.0,700.61,488.6
2016,5,30,11,45,921.0,119.0,0.2,31.0,994.0,742.18,516.28
2016,5,30,12,0,921.0,120.0,0.2,31.0,1000.0,781.12,541.65
2016,5,30,12,15,921.0,120.0,0.2,31.0,999.0,816.49,563.68
2016,5,30,12,30,921.0,120.0,0.2,31.0,998.0,848.89,582.97
2016,5,30,12,45,907.5,127.5,0.2,31.0,986.5,873.19,597.33
2016,5,30,13,0,894.0,135.0,0.2,31.0,975.0,893.73,609.53
2016,5,30,13,15,891.0,134.0,0.2,31.0,959.5,912.48,620.75
2016,5,30,13,30,888.0,133.0,0.2,31.0,944.0,927.6,629.89
2016,5,30,13,45,883.0,131.5,0.2,31.0,921.5,936.76,635.64
2016,5,30,14,0,878.0,130.0,0.2,31.0,899.0,942.12,639.35
2016,5,30,14,15,871.0,128.5,0.2,30.5,870.0,941.85,641.19
2016,5,30,14,30,864.0,127.0,0.2,30.0,841.0,937.82,641.01
2016,5,30,14,45,855.5,125.0,0.25,30.0,807.0,928.24,637.34
2016,5,30,15,0,847.0,123.0,0.3,30.0,773.0,927.58,639.24
2016,5,30,15,15,835.5,120.5,0.3,29.5,733.5,907.27,629.54
2016,5,30,15,30,824.0,118.0,0.3,29.0,694.0,883.64,618.07
2016,5,30,15,45,787.5,117.0,0.35,28.5,639.0,836.69,592.89
2016,5,30,16,0,751.0,116.0,0.4,28.0,584.0,787.87,566.18
2016,5,30,16,15,753.0,110.0,0.4,27.5,548.0,764.09,554.23
2016,5,30,16,30,755.0,104.0,0.4,27.0,512.0,737.15,539.68
2016,5,30,16,45,730.5,99.0,0.4,26.5,463.0,691.91,512.65
2016,5,30,17,0,706.0,94.0,0.4,26.0,414.0,641.78,481.15
2016,5,30,17,15,670.5,89.0,0.4,25.0,363.5,583.48,443.15
2016,5,30,17,30,635.0,84.0,0.4,24.0,313.0,525.79,403.92
2016,5,30,17,45,587.5,77.0,0.4,23.5,263.5,459.8,355.98
2016,5,30,18,0,540.0,70.0,0.4,23.0,214.0,396.43,307.93
2016,5,30,18,15,469.0,61.5,0.4,22.0,167.5,322.95,250.58
2016,5,30,18,30,398.0,53.0,0.4,21.0,121.0,255.48,195.72
2016,5,30,18,45,293.0,41.0,0.4,20.0,82.5,176.19,130.34
2016,5,30,19,0,188.0,29.0,0.4,19.0,44.0,111.14,69.34
2016,5,30,19,15,94.0,14.5,0.4,18.5,22.0,37.23,0.0
2016,5,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,4,45,14.0,4.5,1.05,16.5,4.5,0.0,0.0
2016,5,31,5,0,28.0,9.0,1.0,17.0,9.0,7.08,0.0
2016,5,31,5,15,149.5,23.0,0.8,18.0,37.5,17.49,4.19
2016,5,31,5,30,271.0,37.0,0.6,19.0,66.0,28.24,17.99
2016,5,31,5,45,365.5,47.0,0.45,20.0,108.5,38.1,27.19
2016,5,31,6,0,460.0,57.0,0.3,21.0,151.0,46.06,34.39
2016,5,31,6,15,523.0,64.0,0.25,22.0,198.5,51.39,39.06
2016,5,31,6,30,586.0,71.0,0.2,23.0,246.0,56.73,43.55
2016,5,31,6,45,630.5,77.0,0.2,24.5,296.5,61.08,46.92
2016,5,31,7,0,675.0,83.0,0.2,26.0,347.0,65.38,50.11
2016,5,31,7,15,707.0,87.5,0.15,26.5,397.5,68.39,52.33
2016,5,31,7,30,739.0,92.0,0.1,27.0,448.0,77.23,59.36
2016,5,31,7,45,764.0,95.5,0.05,27.5,497.5,79.43,60.78
2016,5,31,8,0,789.0,99.0,0.0,28.0,547.0,81.57,62.16
2016,5,31,8,15,807.5,102.0,0.0,28.5,594.0,83.13,63.09
2016,5,31,8,30,826.0,105.0,0.0,29.0,641.0,84.61,63.95
2016,5,31,8,45,840.5,108.0,0.0,29.5,684.5,101.38,62.74
2016,5,31,9,0,855.0,111.0,0.0,30.0,728.0,167.56,92.44
2016,5,31,9,15,866.0,113.0,0.0,30.0,767.0,225.04,129.48
2016,5,31,9,30,877.0,115.0,0.0,30.0,806.0,283.04,173.35
2016,5,31,9,45,890.0,114.0,0.05,30.5,840.5,340.03,218.4
2016,5,31,10,0,903.0,113.0,0.1,31.0,875.0,397.2,263.77
2016,5,31,10,15,909.5,114.5,0.1,31.0,902.5,453.39,308.01
2016,5,31,10,30,916.0,116.0,0.1,31.0,930.0,508.65,350.28
2016,5,31,10,45,920.0,117.0,0.1,31.5,950.5,561.12,388.51
2016,5,31,11,0,924.0,118.0,0.1,32.0,971.0,611.96,424.16
2016,5,31,11,15,927.0,118.5,0.1,32.0,985.0,660.0,457.59
2016,5,31,11,30,930.0,119.0,0.1,32.0,999.0,705.93,488.66
2016,5,31,11,45,931.0,119.5,0.15,32.5,1005.5,748.2,516.09
2016,5,31,12,0,932.0,120.0,0.2,33.0,1012.0,787.87,541.29
2016,5,31,12,15,932.0,120.0,0.2,33.0,1010.5,823.62,563.35
2016,5,31,12,30,932.0,120.0,0.2,33.0,1009.0,856.38,582.65
2016,5,31,12,45,933.0,117.5,0.2,33.0,1001.5,884.7,599.23
2016,5,31,13,0,934.0,115.0,0.2,33.0,994.0,909.61,613.81
2016,5,31,13,15,931.0,114.5,0.2,33.0,978.0,929.23,625.32
2016,5,31,13,30,928.0,114.0,0.2,33.0,962.0,945.1,634.77
2016,5,31,13,45,922.5,113.5,0.25,33.0,939.5,954.9,641.76
2016,5,31,14,0,917.0,113.0,0.3,33.0,917.0,960.79,646.75
2016,5,31,14,15,911.0,111.5,0.3,32.5,887.5,961.36,649.12
2016,5,31,14,30,905.0,110.0,0.3,32.0,858.0,958.05,649.41
2016,5,31,14,45,895.5,108.5,0.3,32.0,823.0,947.69,644.4
2016,5,31,15,0,886.0,107.0,0.3,32.0,788.0,933.64,637.4
2016,5,31,15,15,875.0,105.0,0.3,31.5,748.0,914.16,628.53
2016,5,31,15,30,864.0,103.0,0.3,31.0,708.0,891.31,617.66
2016,5,31,15,45,848.5,100.5,0.3,31.0,663.5,870.95,607.08
2016,5,31,16,0,833.0,98.0,0.3,31.0,619.0,837.13,588.11
2016,5,31,16,15,814.0,95.0,0.3,30.5,571.0,797.26,566.41
2016,5,31,16,30,795.0,92.0,0.3,30.0,523.0,755.24,542.95
2016,5,31,16,45,769.5,88.5,0.3,29.5,473.0,705.86,514.09
2016,5,31,17,0,744.0,85.0,0.3,29.0,423.0,655.38,483.7
2016,5,31,17,15,710.0,80.0,0.3,28.0,372.0,599.66,448.23
2016,5,31,17,30,676.0,75.0,0.3,27.0,321.0,541.51,409.5
2016,5,31,17,45,628.5,69.5,0.35,26.0,270.5,475.61,363.67
2016,5,31,18,0,581.0,64.0,0.4,25.0,220.0,412.26,317.26
2016,5,31,18,15,511.5,56.5,0.4,23.5,173.0,338.81,261.01
2016,5,31,18,30,442.0,49.0,0.4,22.0,126.0,271.2,206.75
2016,5,31,18,45,336.5,38.5,0.4,21.0,86.5,193.14,142.45
2016,5,31,19,0,231.0,28.0,0.4,20.0,47.0,126.27,80.04
2016,5,31,19,15,115.5,14.0,0.4,19.5,23.5,42.75,0.0
2016,5,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.0,18.5,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.0,19.0,11.0,7.87,0.0
2016,6,1,5,15,190.5,22.5,0.85,19.5,41.0,18.34,4.93
2016,6,1,5,30,326.0,35.0,0.7,20.0,71.0,28.72,18.32
2016,6,1,5,45,417.0,44.0,0.55,21.0,114.0,35.99,25.27
2016,6,1,6,0,508.0,53.0,0.4,22.0,157.0,43.31,31.87
2016,6,1,6,15,568.5,60.0,0.35,23.0,206.0,48.81,36.68
2016,6,1,6,30,629.0,67.0,0.3,24.0,255.0,54.31,41.29
2016,6,1,6,45,670.5,72.0,0.25,25.0,306.0,58.08,44.27
2016,6,1,7,0,712.0,77.0,0.2,26.0,357.0,61.83,47.12
2016,6,1,7,15,742.5,81.5,0.15,26.5,408.0,70.31,53.95
2016,6,1,7,30,773.0,86.0,0.1,27.0,459.0,73.62,56.35
2016,6,1,7,45,795.5,89.5,0.1,27.5,509.0,75.97,57.96
2016,6,1,8,0,818.0,93.0,0.1,28.0,559.0,78.24,59.49
2016,6,1,8,15,835.5,96.0,0.1,28.5,606.5,79.97,60.56
2016,6,1,8,30,853.0,99.0,0.1,29.0,654.0,81.6,61.56
2016,6,1,8,45,865.5,102.0,0.1,29.5,697.5,107.02,67.36
2016,6,1,9,0,878.0,105.0,0.1,30.0,741.0,165.63,90.39
2016,6,1,9,15,888.5,107.0,0.1,30.0,780.0,224.27,128.14
2016,6,1,9,30,899.0,109.0,0.1,30.0,819.0,283.36,172.88
2016,6,1,9,45,913.5,107.5,0.1,30.5,854.0,341.58,218.82
2016,6,1,10,0,928.0,106.0,0.1,31.0,889.0,400.12,265.08
2016,6,1,10,15,933.5,107.0,0.1,31.0,916.5,456.83,309.82
2016,6,1,10,30,939.0,108.0,0.1,31.0,944.0,512.44,352.46
2016,6,1,10,45,942.5,109.0,0.1,31.5,964.0,565.72,391.3
2016,6,1,11,0,946.0,110.0,0.1,32.0,984.0,617.27,427.45
2016,6,1,11,15,948.5,111.0,0.1,32.0,998.0,666.28,461.51
2016,6,1,11,30,951.0,112.0,0.1,32.0,1012.0,713.08,493.11
2016,6,1,11,45,951.0,112.5,0.15,32.0,1017.5,755.41,521.62
2016,6,1,12,0,951.0,113.0,0.2,32.0,1023.0,794.99,547.91
2016,6,1,12,15,950.5,113.5,0.2,32.0,1022.0,831.31,570.19
2016,6,1,12,30,950.0,114.0,0.2,32.0,1021.0,864.55,589.8
2016,6,1,12,45,934.0,123.0,0.2,32.0,1008.5,888.85,604.0
2016,6,1,13,0,918.0,132.0,0.2,32.0,996.0,909.19,615.97
2016,6,1,13,15,914.5,131.0,0.2,32.0,980.0,928.01,627.13
2016,6,1,13,30,911.0,130.0,0.2,32.0,964.0,943.09,636.17
2016,6,1,13,45,906.5,128.5,0.25,32.0,941.5,953.02,643.28
2016,6,1,14,0,902.0,127.0,0.3,32.0,919.0,959.08,648.37
2016,6,1,14,15,895.0,125.5,0.3,31.5,889.5,958.98,650.34
2016,6,1,14,30,888.0,124.0,0.3,31.0,860.0,955.02,650.24
2016,6,1,14,45,881.0,121.0,0.3,31.0,825.0,945.83,645.91
2016,6,1,15,0,874.0,118.0,0.3,31.0,790.0,932.91,639.52
2016,6,1,15,15,862.0,115.5,0.3,30.5,750.0,912.37,629.94
2016,6,1,15,30,850.0,113.0,0.3,30.0,710.0,899.69,625.22
2016,6,1,15,45,837.5,109.0,0.35,30.0,666.0,870.06,609.74
2016,6,1,16,0,825.0,105.0,0.4,30.0,622.0,837.45,592.44
2016,6,1,16,15,805.5,101.5,0.4,29.5,574.0,796.87,570.08
2016,6,1,16,30,786.0,98.0,0.4,29.0,526.0,754.17,545.97
2016,6,1,16,45,763.0,93.5,0.4,28.5,476.0,705.91,517.6
2016,6,1,17,0,740.0,89.0,0.4,28.0,426.0,656.38,487.43
2016,6,1,17,15,706.0,84.0,0.35,27.0,375.0,601.23,451.47
2016,6,1,17,30,672.0,79.0,0.3,26.0,324.0,543.25,412.14
2016,6,1,17,45,628.0,72.5,0.3,25.0,274.5,478.46,366.59
2016,6,1,18,0,584.0,66.0,0.3,24.0,225.0,415.91,320.41
2016,6,1,18,15,515.5,58.5,0.3,23.0,177.5,342.78,263.95
2016,6,1,18,30,447.0,51.0,0.3,22.0,130.0,275.32,209.53
2016,6,1,18,45,343.5,40.0,0.35,21.0,89.5,197.22,145.57
2016,6,1,19,0,240.0,29.0,0.4,20.0,49.0,130.49,84.0
2016,6,1,19,15,120.0,14.5,0.4,19.5,24.5,55.52,0.0
2016,6,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,14.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,6,2,5,15,161.5,24.0,0.75,16.0,42.5,18.26,5.32
2016,6,2,5,30,323.0,37.0,0.6,17.0,74.0,30.37,20.02
2016,6,2,5,45,415.0,47.0,0.5,18.5,118.0,38.41,27.66
2016,6,2,6,0,507.0,57.0,0.4,20.0,162.0,46.45,34.88
2016,6,2,6,15,568.5,64.5,0.35,21.0,211.5,52.24,39.97
2016,6,2,6,30,630.0,72.0,0.3,22.0,261.0,58.02,44.85
2016,6,2,6,45,671.5,77.5,0.3,23.0,312.5,62.03,48.03
2016,6,2,7,0,713.0,83.0,0.3,24.0,364.0,66.01,51.08
2016,6,2,7,15,744.0,88.0,0.25,24.5,415.5,69.4,53.66
2016,6,2,7,30,775.0,93.0,0.2,25.0,467.0,78.67,61.1
2016,6,2,7,45,797.0,97.0,0.2,26.0,517.5,81.2,62.69
2016,6,2,8,0,819.0,101.0,0.2,27.0,568.0,83.62,64.19
2016,6,2,8,15,837.0,104.0,0.2,27.5,615.5,85.18,65.11
2016,6,2,8,30,855.0,107.0,0.2,28.0,663.0,86.65,65.96
2016,6,2,8,45,869.5,109.0,0.2,29.0,707.0,101.6,63.83
2016,6,2,9,0,884.0,111.0,0.2,30.0,751.0,168.88,92.92
2016,6,2,9,15,894.0,113.0,0.15,30.5,790.0,227.85,130.35
2016,6,2,9,30,904.0,115.0,0.1,31.0,829.0,287.2,174.6
2016,6,2,9,45,907.5,119.5,0.1,32.0,861.0,346.42,220.84
2016,6,2,10,0,911.0,124.0,0.1,33.0,893.0,404.87,266.26
2016,6,2,10,15,916.5,125.5,0.1,33.0,920.5,461.18,310.16
2016,6,2,10,30,922.0,127.0,0.1,33.0,948.0,516.43,352.05
2016,6,2,10,45,926.5,127.5,0.1,33.5,968.5,569.23,390.1
2016,6,2,11,0,931.0,128.0,0.1,34.0,989.0,620.42,425.62
2016,6,2,11,15,933.0,128.5,0.1,34.0,1002.0,668.29,458.62
2016,6,2,11,30,935.0,129.0,0.1,34.0,1015.0,713.96,489.21
2016,6,2,11,45,935.5,129.5,0.1,34.0,1021.0,756.23,516.84
2016,6,2,12,0,936.0,130.0,0.1,34.0,1027.0,795.87,542.17
2016,6,2,12,15,935.5,130.0,0.1,34.0,1025.0,831.59,564.28
2016,6,2,12,30,935.0,130.0,0.1,34.0,1023.0,864.28,583.35
2016,6,2,12,45,941.0,124.0,0.15,34.0,1016.0,894.22,601.43
2016,6,2,13,0,947.0,118.0,0.2,34.0,1009.0,920.8,617.68
2016,6,2,13,15,943.5,117.0,0.2,33.5,993.0,939.95,630.09
2016,6,2,13,30,940.0,116.0,0.2,33.0,977.0,955.26,640.47
2016,6,2,13,45,934.0,115.5,0.2,33.0,953.5,964.88,646.39
2016,6,2,14,0,928.0,115.0,0.2,33.0,930.0,970.55,650.22
2016,6,2,14,15,921.5,113.5,0.2,32.5,900.0,970.86,652.44
2016,6,2,14,30,915.0,112.0,0.2,32.0,870.0,967.24,652.57
2016,6,2,14,45,905.5,110.0,0.25,32.0,834.5,956.5,648.36
2016,6,2,15,0,896.0,108.0,0.3,32.0,799.0,942.01,642.14
2016,6,2,15,15,884.5,106.0,0.3,31.5,758.5,922.1,633.07
2016,6,2,15,30,873.0,104.0,0.3,31.0,718.0,898.8,621.99
2016,6,2,15,45,858.5,101.5,0.3,31.0,673.0,869.16,605.77
2016,6,2,16,0,844.0,99.0,0.3,31.0,628.0,846.24,593.68
2016,6,2,16,15,825.0,95.5,0.3,30.5,579.5,805.66,571.48
2016,6,2,16,30,806.0,92.0,0.3,30.0,531.0,762.89,547.64
2016,6,2,16,45,781.5,88.0,0.35,29.5,481.0,713.5,519.64
2016,6,2,17,0,757.0,84.0,0.4,29.0,431.0,662.91,489.94
2016,6,2,17,15,723.5,79.5,0.4,27.5,379.5,604.77,453.8
2016,6,2,17,30,690.0,75.0,0.4,26.0,328.0,549.89,418.0
2016,6,2,17,45,644.5,69.5,0.4,25.0,277.5,484.67,372.01
2016,6,2,18,0,599.0,64.0,0.4,24.0,227.0,421.77,325.47
2016,6,2,18,15,531.0,56.5,0.4,23.0,179.5,348.27,268.64
2016,6,2,18,30,463.0,49.0,0.4,22.0,132.0,280.43,213.81
2016,6,2,18,45,359.0,39.0,0.4,21.0,91.5,202.34,149.59
2016,6,2,19,0,255.0,29.0,0.4,20.0,51.0,135.52,88.35
2016,6,2,19,15,127.5,14.5,0.4,19.5,25.5,59.86,0.0
2016,6,2,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
