Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.0,0.95,16.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,10.0,0.9,17.0,12.0,7.87,0.0
2016,6,3,5,15,204.5,22.0,0.75,18.0,42.5,17.94,5.27
2016,6,3,5,30,343.0,34.0,0.6,19.0,73.0,27.94,17.82
2016,6,3,5,45,434.0,43.0,0.5,20.5,116.5,35.28,24.74
2016,6,3,6,0,525.0,52.0,0.4,22.0,160.0,42.66,31.32
2016,6,3,6,15,584.0,58.0,0.35,23.0,209.0,47.45,35.51
2016,6,3,6,30,643.0,64.0,0.3,24.0,258.0,52.27,39.55
2016,6,3,6,45,683.0,69.5,0.3,25.0,308.5,56.47,42.91
2016,6,3,7,0,723.0,75.0,0.3,26.0,359.0,65.58,50.29
2016,6,3,7,15,753.0,79.0,0.25,26.5,410.5,68.66,52.57
2016,6,3,7,30,783.0,83.0,0.2,27.0,462.0,71.68,54.77
2016,6,3,7,45,803.5,87.0,0.2,28.0,511.0,74.42,56.58
2016,6,3,8,0,824.0,91.0,0.2,29.0,560.0,77.04,58.28
2016,6,3,8,15,840.5,94.0,0.15,29.5,607.0,78.8,59.37
2016,6,3,8,30,857.0,97.0,0.1,30.0,654.0,89.38,67.57
2016,6,3,8,45,869.5,99.5,0.1,31.0,697.5,104.09,65.68
2016,6,3,9,0,882.0,102.0,0.1,32.0,741.0,162.49,87.49
2016,6,3,9,15,892.0,103.5,0.1,32.5,779.5,220.81,124.16
2016,6,3,9,30,902.0,105.0,0.1,33.0,818.0,279.53,167.75
2016,6,3,9,45,917.0,102.5,0.1,33.5,853.0,337.23,212.78
2016,6,3,10,0,932.0,100.0,0.1,34.0,888.0,395.27,258.21
2016,6,3,10,15,937.5,101.0,0.1,34.0,915.0,452.05,302.57
2016,6,3,10,30,943.0,102.0,0.1,34.0,942.0,507.72,344.86
2016,6,3,10,45,946.5,103.0,0.1,34.5,962.5,561.07,383.38
2016,6,3,11,0,950.0,104.0,0.1,35.0,983.0,612.68,419.23
2016,6,3,11,15,952.0,104.5,0.1,35.0,996.0,661.08,452.6
2016,6,3,11,30,954.0,105.0,0.1,35.0,1009.0,707.21,483.5
2016,6,3,11,45,953.0,106.5,0.1,35.0,1014.5,749.62,511.19
2016,6,3,12,0,952.0,108.0,0.1,35.0,1020.0,789.24,536.48
2016,6,3,12,15,951.5,108.0,0.1,35.0,1019.0,825.1,558.17
2016,6,3,12,30,951.0,108.0,0.1,35.0,1018.0,857.87,577.23
2016,6,3,12,45,942.0,112.5,0.15,35.5,1007.0,884.19,591.93
2016,6,3,13,0,933.0,117.0,0.2,36.0,996.0,906.83,604.61
2016,6,3,13,15,929.5,116.0,0.2,35.5,980.5,925.69,616.85
2016,6,3,13,30,926.0,115.0,0.2,35.0,965.0,940.77,627.05
2016,6,3,13,45,920.5,114.5,0.2,35.0,942.0,950.67,633.12
2016,6,3,14,0,915.0,114.0,0.2,35.0,919.0,956.69,637.11
2016,6,3,14,15,908.5,112.5,0.2,34.5,889.5,956.95,639.27
2016,6,3,14,30,902.0,111.0,0.2,34.0,860.0,953.34,639.39
2016,6,3,14,45,893.0,109.5,0.2,34.0,825.0,943.63,634.8
2016,6,3,15,0,884.0,108.0,0.2,34.0,790.0,930.23,628.24
2016,6,3,15,15,873.0,106.0,0.2,33.5,750.0,910.96,619.58
2016,6,3,15,30,862.0,104.0,0.2,33.0,710.0,888.33,608.97
2016,6,3,15,45,847.5,101.0,0.2,33.0,666.0,868.52,598.82
2016,6,3,16,0,833.0,98.0,0.2,33.0,622.0,835.21,580.35
2016,6,3,16,15,814.5,95.0,0.2,32.5,574.5,795.95,559.29
2016,6,3,16,30,796.0,92.0,0.2,32.0,527.0,754.52,536.47
2016,6,3,16,45,771.0,88.5,0.2,32.0,477.0,705.7,507.29
2016,6,3,17,0,746.0,85.0,0.2,32.0,427.0,655.73,476.69
2016,6,3,17,15,713.0,80.5,0.2,31.0,376.0,601.29,442.68
2016,6,3,17,30,680.0,76.0,0.2,30.0,325.0,544.42,405.5
2016,6,3,17,45,631.5,70.5,0.25,29.0,275.0,477.9,360.04
2016,6,3,18,0,583.0,65.0,0.3,28.0,225.0,414.0,314.1
2016,6,3,18,15,516.0,57.5,0.35,26.5,178.0,341.82,260.07
2016,6,3,18,30,449.0,50.0,0.4,25.0,131.0,275.19,207.59
2016,6,3,18,45,346.0,40.0,0.5,24.0,91.0,198.23,145.26
2016,6,3,19,0,243.0,30.0,0.6,23.0,51.0,132.35,86.31
2016,6,3,19,15,121.5,15.0,0.65,22.5,25.5,56.87,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,20.0,7.0,5.51,0.0
2016,6,4,5,15,35.0,23.0,0.85,20.5,27.0,17.49,5.08
2016,6,4,5,30,70.0,39.0,0.7,21.0,47.0,29.11,18.62
2016,6,4,5,45,96.5,58.0,0.55,21.5,75.0,42.46,30.75
2016,6,4,6,0,123.0,77.0,0.4,22.0,103.0,55.63,42.44
2016,6,4,6,15,140.5,97.5,0.35,23.0,134.5,69.39,54.28
2016,6,4,6,30,158.0,118.0,0.3,24.0,166.0,82.9,65.56
2016,6,4,6,45,175.0,137.0,0.3,25.0,199.0,95.31,75.6
2016,6,4,7,0,192.0,156.0,0.3,26.0,232.0,107.46,85.16
2016,6,4,7,15,302.5,161.0,0.25,26.5,299.0,109.57,86.38
2016,6,4,7,30,413.0,166.0,0.2,27.0,366.0,110.43,86.57
2016,6,4,7,45,429.5,182.5,0.15,28.0,409.5,119.03,92.84
2016,6,4,8,0,446.0,199.0,0.1,29.0,453.0,127.17,98.58
2016,6,4,8,15,355.0,242.0,0.1,29.0,455.0,153.12,118.83
2016,6,4,8,30,264.0,285.0,0.1,29.0,457.0,171.16,132.5
2016,6,4,8,45,236.5,311.0,0.1,29.5,473.0,197.1,142.71
2016,6,4,9,0,209.0,337.0,0.1,30.0,489.0,229.44,160.76
2016,6,4,9,15,134.0,343.0,0.1,30.0,442.5,240.95,170.31
2016,6,4,9,30,59.0,349.0,0.1,30.0,396.0,250.35,179.89
2016,6,4,9,45,60.5,365.5,0.1,30.0,415.5,269.92,193.87
2016,6,4,10,0,62.0,382.0,0.1,30.0,435.0,289.91,208.08
2016,6,4,10,15,92.0,410.5,0.1,30.0,491.5,329.43,235.46
2016,6,4,10,30,122.0,439.0,0.1,30.0,548.0,369.77,263.24
2016,6,4,10,45,235.0,431.5,0.1,30.0,647.5,433.94,307.12
2016,6,4,11,0,348.0,424.0,0.1,30.0,747.0,512.32,360.27
2016,6,4,11,15,228.5,447.5,0.1,30.0,661.0,481.97,339.62
2016,6,4,11,30,109.0,471.0,0.1,30.0,575.0,436.64,308.74
2016,6,4,11,45,80.5,452.5,0.1,30.0,530.0,413.25,293.27
2016,6,4,12,0,52.0,434.0,0.1,30.0,485.0,386.31,274.84
2016,6,4,12,15,74.0,452.5,0.1,30.0,524.0,425.21,302.06
2016,6,4,12,30,96.0,471.0,0.1,30.0,563.0,465.91,329.62
2016,6,4,12,45,114.5,472.5,0.15,30.0,581.5,503.25,354.96
2016,6,4,13,0,133.0,474.0,0.2,30.0,600.0,529.8,373.22
2016,6,4,13,15,118.0,461.5,0.2,30.0,572.0,514.75,363.04
2016,6,4,13,30,103.0,449.0,0.2,30.0,544.0,480.86,340.84
2016,6,4,13,45,206.5,430.0,0.2,30.0,613.5,580.35,410.05
2016,6,4,14,0,310.0,411.0,0.2,30.0,683.0,681.99,477.14
2016,6,4,14,15,192.5,397.5,0.2,30.0,564.5,548.84,388.16
2016,6,4,14,30,75.0,384.0,0.2,30.0,446.0,411.96,295.18
2016,6,4,14,45,88.0,373.0,0.2,30.5,443.0,416.37,299.85
2016,6,4,15,0,101.0,362.0,0.2,31.0,440.0,420.21,302.84
2016,6,4,15,15,104.5,343.0,0.2,31.0,420.5,406.66,294.32
2016,6,4,15,30,108.0,324.0,0.2,31.0,401.0,392.37,285.41
2016,6,4,15,45,187.0,298.5,0.2,31.0,421.0,455.42,331.95
2016,6,4,16,0,266.0,273.0,0.2,31.0,441.0,513.48,373.52
2016,6,4,16,15,179.0,253.5,0.2,30.5,363.0,398.4,293.58
2016,6,4,16,30,92.0,234.0,0.2,30.0,285.0,289.27,215.85
2016,6,4,16,45,94.5,212.5,0.2,29.5,260.5,268.76,202.77
2016,6,4,17,0,97.0,191.0,0.2,29.0,236.0,247.64,188.26
2016,6,4,17,15,337.0,138.0,0.2,28.0,267.0,398.54,305.21
2016,6,4,17,30,577.0,85.0,0.2,27.0,298.0,488.46,372.43
2016,6,4,17,45,506.5,85.0,0.2,26.5,252.0,419.04,320.52
2016,6,4,18,0,436.0,85.0,0.2,26.0,206.0,348.93,268.04
2016,6,4,18,15,389.5,72.5,0.3,25.0,164.0,289.94,222.96
2016,6,4,18,30,343.0,60.0,0.4,24.0,122.0,234.93,178.73
2016,6,4,18,45,257.5,46.0,0.55,23.0,84.5,167.44,123.64
2016,6,4,19,0,172.0,32.0,0.7,22.0,47.0,109.33,72.14
2016,6,4,19,15,86.0,16.0,0.7,21.5,23.5,48.48,0.0
2016,6,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,0.65,17.0,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,0.6,17.0,11.0,7.87,0.0
2016,6,5,5,15,181.0,23.0,0.5,17.5,41.0,17.6,5.45
2016,6,5,5,30,302.0,36.0,0.4,18.0,71.0,29.39,19.18
2016,6,5,5,45,385.0,46.5,0.3,19.0,112.5,37.76,27.09
2016,6,5,6,0,468.0,57.0,0.2,20.0,154.0,46.08,34.59
2016,6,5,6,15,527.0,64.5,0.15,21.0,201.5,51.77,39.59
2016,6,5,6,30,586.0,72.0,0.1,22.0,249.0,57.43,44.35
2016,6,5,6,45,625.0,78.5,0.1,23.0,298.0,62.04,48.04
2016,6,5,7,0,664.0,85.0,0.1,24.0,347.0,66.56,51.52
2016,6,5,7,15,695.0,90.0,0.1,24.5,397.0,69.81,53.97
2016,6,5,7,30,726.0,95.0,0.1,25.0,447.0,72.99,56.31
2016,6,5,7,45,747.5,99.5,0.1,26.0,495.5,81.81,63.17
2016,6,5,8,0,769.0,104.0,0.1,27.0,544.0,84.41,64.79
2016,6,5,8,15,787.0,107.5,0.05,27.5,590.0,86.14,65.81
2016,6,5,8,30,805.0,111.0,0.0,28.0,636.0,87.75,66.76
2016,6,5,8,45,818.0,114.5,0.0,29.0,678.0,100.18,64.78
2016,6,5,9,0,831.0,118.0,0.0,30.0,720.0,157.14,86.28
2016,6,5,9,15,842.0,120.0,0.0,30.0,758.0,214.01,122.39
2016,6,5,9,30,853.0,122.0,0.0,30.0,796.0,276.99,169.52
2016,6,5,9,45,869.5,119.0,0.05,30.5,831.0,332.22,212.91
2016,6,5,10,0,886.0,116.0,0.1,31.0,866.0,387.99,257.14
2016,6,5,10,15,891.5,117.5,0.1,31.0,892.5,442.69,300.41
2016,6,5,10,30,897.0,119.0,0.1,31.0,919.0,496.38,341.73
2016,6,5,10,45,901.5,120.0,0.1,31.5,939.5,548.02,379.54
2016,6,5,11,0,906.0,121.0,0.1,32.0,960.0,598.14,414.88
2016,6,5,11,15,908.5,121.5,0.1,32.0,973.0,644.97,447.69
2016,6,5,11,30,911.0,122.0,0.1,32.0,986.0,689.72,478.17
2016,6,5,11,45,912.5,122.0,0.1,32.5,992.5,731.17,504.71
2016,6,5,12,0,914.0,122.0,0.1,33.0,999.0,770.13,528.92
2016,6,5,12,15,913.5,122.0,0.1,33.0,998.0,804.93,550.79
2016,6,5,12,30,913.0,122.0,0.1,33.0,997.0,836.79,569.62
2016,6,5,12,45,903.0,127.0,0.15,33.0,986.0,861.85,585.01
2016,6,5,13,0,893.0,132.0,0.2,33.0,975.0,883.33,598.48
2016,6,5,13,15,889.5,131.0,0.2,33.0,959.5,901.74,609.42
2016,6,5,13,30,886.0,130.0,0.2,33.0,944.0,916.53,618.31
2016,6,5,13,45,882.5,127.5,0.2,33.0,922.0,926.28,624.37
2016,6,5,14,0,879.0,125.0,0.2,33.0,900.0,932.25,628.39
2016,6,5,14,15,872.0,123.5,0.2,33.0,871.0,932.17,629.02
2016,6,5,14,30,865.0,122.0,0.2,33.0,842.0,928.34,627.65
2016,6,5,14,45,857.0,119.0,0.2,33.0,807.5,918.46,622.88
2016,6,5,15,0,849.0,116.0,0.2,33.0,773.0,904.97,616.13
2016,6,5,15,15,836.5,113.5,0.2,33.0,733.5,884.44,605.28
2016,6,5,15,30,824.0,111.0,0.2,33.0,694.0,871.71,599.25
2016,6,5,15,45,809.5,107.5,0.2,33.0,650.5,841.61,582.58
2016,6,5,16,0,795.0,104.0,0.2,33.0,607.0,808.72,564.29
2016,6,5,16,15,775.5,101.0,0.2,32.5,560.0,769.74,543.09
2016,6,5,16,30,756.0,98.0,0.2,32.0,513.0,728.74,520.23
2016,6,5,16,45,730.5,93.5,0.2,31.5,464.0,679.83,491.66
2016,6,5,17,0,705.0,89.0,0.2,31.0,415.0,633.06,463.3
2016,6,5,17,15,671.0,84.0,0.2,30.0,365.5,576.27,427.27
2016,6,5,17,30,637.0,79.0,0.2,29.0,316.0,520.01,390.07
2016,6,5,17,45,591.0,73.0,0.25,28.0,267.0,456.4,346.17
2016,6,5,18,0,545.0,67.0,0.3,27.0,218.0,395.27,301.83
2016,6,5,18,15,480.0,59.0,0.3,25.5,172.5,325.48,248.95
2016,6,5,18,30,415.0,51.0,0.3,24.0,127.0,261.12,197.9
2016,6,5,18,45,321.0,40.5,0.35,23.0,88.5,189.03,139.21
2016,6,5,19,0,227.0,30.0,0.4,22.0,50.0,124.93,82.94
2016,6,5,19,15,113.5,15.0,0.4,21.5,25.0,54.95,0.0
2016,6,5,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,6,4,45,24.5,4.5,0.65,20.5,5.5,0.0,0.0
2016,6,6,5,0,49.0,9.0,0.6,21.0,11.0,7.08,0.0
2016,6,6,5,15,152.5,22.5,0.5,22.0,38.5,17.15,5.09
2016,6,6,5,30,256.0,36.0,0.4,23.0,66.0,27.47,17.14
2016,6,6,5,45,335.0,47.0,0.3,24.0,105.0,37.82,26.51
2016,6,6,6,0,414.0,58.0,0.2,25.0,144.0,46.39,34.08
2016,6,6,6,15,471.5,66.0,0.15,25.5,189.0,52.31,39.25
2016,6,6,6,30,529.0,74.0,0.1,26.0,234.0,58.18,44.2
2016,6,6,6,45,571.0,80.0,0.1,26.5,281.5,62.31,47.52
2016,6,6,7,0,613.0,86.0,0.1,27.0,329.0,66.39,50.7
2016,6,6,7,15,645.0,91.5,0.05,27.5,377.0,69.88,53.31
2016,6,6,7,30,677.0,97.0,0.0,28.0,425.0,73.28,55.79
2016,6,6,7,45,702.0,100.5,0.0,29.0,472.5,75.15,56.86
2016,6,6,8,0,727.0,104.0,0.0,30.0,520.0,83.38,63.1
2016,6,6,8,15,746.0,107.5,0.0,30.5,565.0,85.06,64.07
2016,6,6,8,30,765.0,111.0,0.0,31.0,610.0,86.64,64.99
2016,6,6,8,45,781.0,113.5,0.05,31.5,652.0,97.21,62.68
2016,6,6,9,0,797.0,116.0,0.1,32.0,694.0,151.52,82.77
2016,6,6,9,15,809.0,118.0,0.1,32.0,731.5,206.42,117.29
2016,6,6,9,30,821.0,120.0,0.1,32.0,769.0,267.71,162.83
2016,6,6,9,45,831.0,121.5,0.1,32.5,802.0,321.92,205.24
2016,6,6,10,0,841.0,123.0,0.1,33.0,835.0,376.15,247.9
2016,6,6,10,15,848.0,124.5,0.1,33.0,861.5,428.99,289.39
2016,6,6,10,30,855.0,126.0,0.1,33.0,888.0,481.08,329.21
2016,6,6,10,45,861.0,126.5,0.15,33.5,909.0,531.02,365.98
2016,6,6,11,0,867.0,127.0,0.2,34.0,930.0,579.66,400.67
2016,6,6,11,15,870.5,127.5,0.2,33.5,944.0,625.33,433.54
2016,6,6,11,30,874.0,128.0,0.2,33.0,958.0,669.1,464.37
2016,6,6,11,45,875.5,128.5,0.2,33.0,964.5,709.46,491.35
2016,6,6,12,0,877.0,129.0,0.2,33.0,971.0,747.48,516.2
2016,6,6,12,15,877.0,129.0,0.2,33.0,970.5,781.49,538.05
2016,6,6,12,30,877.0,129.0,0.2,33.0,970.0,812.73,556.8
2016,6,6,12,45,870.0,132.0,0.2,33.0,960.0,837.71,571.63
2016,6,6,13,0,863.0,135.0,0.2,33.0,950.0,859.35,584.51
2016,6,6,13,15,859.5,134.5,0.2,32.5,935.0,877.65,596.67
2016,6,6,13,30,856.0,134.0,0.2,32.0,920.0,892.45,606.88
2016,6,6,13,45,848.0,134.0,0.25,32.0,897.5,900.1,612.64
2016,6,6,14,0,840.0,134.0,0.3,32.0,875.0,904.1,616.5
2016,6,6,14,15,832.5,132.5,0.3,31.5,847.0,903.56,618.11
2016,6,6,14,30,825.0,131.0,0.3,31.0,819.0,899.41,617.75
2016,6,6,14,45,812.0,130.5,0.35,30.5,784.0,900.82,621.86
2016,6,6,15,0,799.0,130.0,0.4,30.0,749.0,885.48,615.83
2016,6,6,15,15,786.0,127.5,0.4,29.5,710.5,864.77,605.77
2016,6,6,15,30,773.0,125.0,0.4,29.0,672.0,840.97,593.8
2016,6,6,15,45,754.5,123.0,0.45,29.0,629.0,810.0,576.96
2016,6,6,16,0,736.0,121.0,0.5,29.0,586.0,776.55,558.37
2016,6,6,16,15,715.5,117.0,0.45,28.0,540.5,741.75,539.17
2016,6,6,16,30,695.0,113.0,0.4,27.0,495.0,700.59,515.38
2016,6,6,16,45,669.5,107.5,0.4,26.5,448.0,652.5,485.81
2016,6,6,17,0,644.0,102.0,0.4,26.0,401.0,603.65,454.32
2016,6,6,17,15,609.5,96.0,0.4,25.5,353.0,547.68,416.65
2016,6,6,17,30,575.0,90.0,0.4,25.0,305.0,492.39,378.08
2016,6,6,17,45,531.5,82.5,0.4,24.5,258.0,431.23,333.6
2016,6,6,18,0,488.0,75.0,0.4,24.0,211.0,372.42,289.04
2016,6,6,18,15,423.5,65.5,0.4,23.0,167.0,303.97,235.78
2016,6,6,18,30,359.0,56.0,0.4,22.0,123.0,237.28,182.0
2016,6,6,18,45,271.5,44.0,0.4,21.5,86.0,170.31,126.51
2016,6,6,19,0,184.0,32.0,0.4,21.0,49.0,112.97,75.86
2016,6,6,19,15,92.0,16.0,0.35,20.5,24.5,50.45,0.0
2016,6,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,5.0,0.2,16.5,5.5,0.0,0.0
2016,6,7,5,0,35.0,10.0,0.2,17.0,11.0,7.87,0.0
2016,6,7,5,15,139.5,24.0,0.2,17.5,39.0,18.2,6.09
2016,6,7,5,30,244.0,38.0,0.2,18.0,67.0,28.84,18.77
2016,6,7,5,45,330.5,49.0,0.2,18.5,107.0,37.3,26.77
2016,6,7,6,0,417.0,60.0,0.2,19.0,147.0,48.0,36.42
2016,6,7,6,15,236.0,87.5,0.15,19.5,139.5,63.33,49.87
2016,6,7,6,30,55.0,115.0,0.1,20.0,132.0,81.17,65.16
2016,6,7,6,45,64.5,136.0,0.1,21.0,159.0,94.97,76.49
2016,6,7,7,0,74.0,157.0,0.1,22.0,186.0,108.55,87.37
2016,6,7,7,15,40.5,157.5,0.1,22.5,174.0,109.83,87.91
2016,6,7,7,30,7.0,158.0,0.1,23.0,162.0,114.58,91.38
2016,6,7,7,45,31.5,196.5,0.1,24.0,215.0,133.86,106.48
2016,6,7,8,0,56.0,235.0,0.1,25.0,268.0,156.15,123.58
2016,6,7,8,15,126.0,265.0,0.1,25.5,345.5,166.81,131.32
2016,6,7,8,30,196.0,295.0,0.1,26.0,423.0,183.31,143.65
2016,6,7,8,45,510.5,205.0,0.15,27.0,568.5,133.15,94.05
2016,6,7,9,0,825.0,115.0,0.2,28.0,714.0,152.85,84.39
2016,6,7,9,15,837.0,117.5,0.2,28.0,752.5,209.72,120.76
2016,6,7,9,30,849.0,120.0,0.2,28.0,791.0,273.0,168.49
2016,6,7,9,45,854.5,124.0,0.25,28.5,823.5,329.11,213.43
2016,6,7,10,0,860.0,128.0,0.3,29.0,856.0,384.74,258.32
2016,6,7,10,15,867.0,129.5,0.3,29.0,883.5,438.69,301.48
2016,6,7,10,30,874.0,131.0,0.3,29.0,911.0,491.86,342.9
2016,6,7,10,45,878.0,133.0,0.3,29.0,931.5,542.84,381.53
2016,6,7,11,0,882.0,135.0,0.3,29.0,952.0,592.34,417.86
2016,6,7,11,15,885.5,135.5,0.3,29.0,966.0,638.82,451.06
2016,6,7,11,30,889.0,136.0,0.3,29.0,980.0,683.39,482.01
2016,6,7,11,45,743.5,241.0,0.35,29.0,950.0,718.38,503.89
2016,6,7,12,0,598.0,346.0,0.4,29.0,920.0,732.37,511.61
2016,6,7,12,15,746.0,241.0,0.4,28.5,957.0,789.76,552.74
2016,6,7,12,30,894.0,136.0,0.4,28.0,994.0,830.69,582.49
2016,6,7,12,45,677.5,267.5,0.4,28.0,914.0,814.73,568.8
2016,6,7,13,0,461.0,399.0,0.4,28.0,834.0,765.34,533.75
2016,6,7,13,15,679.0,262.5,0.4,28.0,892.5,856.46,597.14
2016,6,7,13,30,897.0,126.0,0.4,28.0,951.0,920.89,638.04
2016,6,7,13,45,756.5,208.0,0.4,28.5,892.5,908.87,629.09
2016,6,7,14,0,616.0,290.0,0.4,29.0,834.0,865.99,599.43
2016,6,7,14,15,748.5,203.5,0.4,28.5,843.0,916.96,636.24
2016,6,7,14,30,881.0,117.0,0.4,28.0,852.0,936.72,649.6
2016,6,7,14,45,870.5,116.5,0.4,28.0,817.5,926.99,644.44
2016,6,7,15,0,860.0,116.0,0.4,28.0,783.0,913.72,637.64
2016,6,7,15,15,848.5,113.5,0.4,27.5,743.5,894.09,628.31
2016,6,7,15,30,837.0,111.0,0.4,27.0,704.0,882.17,623.83
2016,6,7,15,45,820.5,109.0,0.4,27.0,660.0,851.87,606.54
2016,6,7,16,0,804.0,107.0,0.4,27.0,616.0,818.82,587.62
2016,6,7,16,15,785.0,103.5,0.4,26.5,569.5,779.58,565.63
2016,6,7,16,30,766.0,100.0,0.4,26.0,523.0,738.26,541.88
2016,6,7,16,45,739.0,96.5,0.4,25.5,473.5,689.07,512.29
2016,6,7,17,0,712.0,93.0,0.4,25.0,424.0,642.4,483.08
2016,6,7,17,15,678.5,88.0,0.4,24.0,374.0,585.74,446.12
2016,6,7,17,30,645.0,83.0,0.4,23.0,324.0,529.51,407.91
2016,6,7,17,45,596.5,77.0,0.4,22.5,274.5,464.05,360.35
2016,6,7,18,0,548.0,71.0,0.4,22.0,225.0,401.22,312.78
2016,6,7,18,15,482.5,63.0,0.4,21.0,179.0,330.94,258.0
2016,6,7,18,30,417.0,55.0,0.4,20.0,133.0,266.03,205.24
2016,6,7,18,45,319.0,44.0,0.4,19.5,93.5,191.61,143.51
2016,6,7,19,0,221.0,33.0,0.4,19.0,54.0,126.52,86.32
2016,6,7,19,15,110.5,16.5,0.4,18.5,27.0,56.43,0.0
2016,6,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,45,35.0,5.5,0.4,15.0,6.5,0.0,0.0
2016,6,8,5,0,70.0,11.0,0.4,15.0,13.0,8.65,0.0
2016,6,8,5,15,195.5,23.5,0.4,15.0,43.0,19.14,6.89
2016,6,8,5,30,321.0,36.0,0.4,15.0,73.0,29.47,19.56
2016,6,8,5,45,403.5,45.5,0.4,15.5,115.0,37.06,26.91
2016,6,8,6,0,486.0,55.0,0.4,16.0,157.0,44.65,33.93
2016,6,8,6,15,360.5,84.0,0.4,16.0,171.0,61.5,49.0
2016,6,8,6,30,235.0,113.0,0.4,16.0,185.0,79.54,64.86
2016,6,8,6,45,255.0,130.5,0.45,16.5,221.0,90.69,74.33
2016,6,8,7,0,275.0,148.0,0.5,17.0,257.0,101.51,83.32
2016,6,8,7,15,345.5,157.0,0.5,17.5,312.0,108.08,88.48
2016,6,8,7,30,416.0,166.0,0.5,18.0,367.0,110.46,90.02
2016,6,8,7,45,296.5,208.5,0.5,18.5,359.5,135.35,110.48
2016,6,8,8,0,177.0,251.0,0.5,19.0,352.0,160.64,130.79
2016,6,8,8,15,216.5,269.0,0.45,19.0,403.0,171.08,138.79
2016,6,8,8,30,256.0,287.0,0.4,19.0,454.0,171.89,138.93
2016,6,8,8,45,183.0,311.5,0.4,19.5,435.0,193.86,147.68
2016,6,8,9,0,110.0,336.0,0.4,20.0,416.0,227.44,170.25
2016,6,8,9,15,283.5,317.5,0.4,20.0,538.0,240.96,171.81
2016,6,8,9,30,457.0,299.0,0.4,20.0,660.0,286.45,199.51
2016,6,8,9,45,510.0,297.5,0.4,20.5,716.0,334.98,235.75
2016,6,8,10,0,563.0,296.0,0.4,21.0,772.0,388.93,276.58
2016,6,8,10,15,723.5,211.0,0.4,21.0,843.5,433.17,309.67
2016,6,8,10,30,884.0,126.0,0.4,21.0,915.0,492.03,354.61
2016,6,8,10,45,727.5,233.5,0.4,21.0,892.5,539.87,392.25
2016,6,8,11,0,571.0,341.0,0.4,21.0,870.0,574.67,418.03
2016,6,8,11,15,573.0,347.0,0.4,20.5,884.5,615.86,448.53
2016,6,8,11,30,575.0,353.0,0.4,20.0,899.0,655.97,477.58
2016,6,8,11,45,512.5,382.0,0.4,20.0,871.5,667.68,485.45
2016,6,8,12,0,450.0,411.0,0.4,20.0,844.0,673.46,489.15
2016,6,8,12,15,383.5,436.5,0.4,20.0,805.0,663.17,481.89
2016,6,8,12,30,317.0,462.0,0.4,20.0,766.0,652.52,474.15
2016,6,8,12,45,330.5,449.5,0.4,20.0,764.5,670.77,487.36
2016,6,8,13,0,344.0,437.0,0.4,20.0,763.0,687.57,499.19
2016,6,8,13,15,325.5,436.5,0.4,20.0,741.0,685.64,497.88
2016,6,8,13,30,307.0,436.0,0.4,20.0,719.0,681.25,495.16
2016,6,8,13,45,324.5,420.0,0.45,20.0,712.5,692.68,504.66
2016,6,8,14,0,342.0,404.0,0.5,20.0,706.0,702.3,512.84
2016,6,8,14,15,454.5,345.5,0.5,19.5,733.5,773.79,564.45
2016,6,8,14,30,567.0,287.0,0.5,19.0,761.0,827.38,603.32
2016,6,8,14,45,553.5,275.5,0.5,19.0,722.5,805.78,589.48
2016,6,8,15,0,540.0,264.0,0.5,19.0,684.0,781.41,574.85
2016,6,8,15,15,506.5,258.0,0.5,19.0,636.0,741.93,549.65
2016,6,8,15,30,473.0,252.0,0.5,19.0,588.0,700.77,523.15
2016,6,8,15,45,452.5,243.0,0.5,19.0,548.0,666.7,501.37
2016,6,8,16,0,432.0,234.0,0.5,19.0,508.0,631.26,478.22
2016,6,8,16,15,599.0,166.5,0.5,19.0,515.0,697.56,529.26
2016,6,8,16,30,766.0,99.0,0.5,19.0,522.0,736.98,558.46
2016,6,8,16,45,742.0,94.5,0.5,19.0,473.5,689.06,526.62
2016,6,8,17,0,718.0,90.0,0.5,19.0,425.0,643.14,496.23
2016,6,8,17,15,609.5,96.0,0.5,18.5,357.0,547.52,428.36
2016,6,8,17,30,501.0,102.0,0.5,18.0,289.0,449.63,356.7
2016,6,8,17,45,529.5,85.5,0.55,17.5,257.5,433.17,345.53
2016,6,8,18,0,558.0,69.0,0.6,17.0,226.0,404.64,323.05
2016,6,8,18,15,494.5,61.0,0.55,16.5,180.5,334.97,266.35
2016,6,8,18,30,431.0,53.0,0.5,16.0,135.0,270.5,212.23
2016,6,8,18,45,333.5,43.0,0.5,15.5,95.0,196.54,149.76
2016,6,8,19,0,236.0,33.0,0.5,15.0,55.0,131.46,91.71
2016,6,8,19,15,118.0,16.5,0.5,14.5,27.5,58.7,0.0
2016,6,8,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,0.5,12.5,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,0.5,13.0,12.0,8.65,0.0
2016,6,9,5,15,171.5,24.5,0.5,13.5,41.5,18.67,6.71
2016,6,9,5,30,288.0,38.0,0.5,14.0,71.0,30.97,20.94
2016,6,9,5,45,380.0,47.5,0.5,14.5,113.5,38.52,28.3
2016,6,9,6,0,472.0,57.0,0.5,15.0,156.0,46.1,35.35
2016,6,9,6,15,244.0,82.0,0.45,16.0,134.0,59.94,47.63
2016,6,9,6,30,16.0,107.0,0.4,17.0,112.0,77.58,62.91
2016,6,9,6,45,22.0,126.0,0.4,18.0,134.0,90.94,74.09
2016,6,9,7,0,28.0,145.0,0.4,19.0,156.0,101.12,82.29
2016,6,9,7,15,130.0,172.0,0.4,19.5,233.5,116.28,94.69
2016,6,9,7,30,232.0,199.0,0.4,20.0,311.0,129.21,104.97
2016,6,9,7,45,506.5,150.0,0.4,21.0,429.5,101.74,81.22
2016,6,9,8,0,781.0,101.0,0.4,22.0,548.0,82.67,64.75
2016,6,9,8,15,799.0,104.5,0.35,22.5,594.5,84.48,65.97
2016,6,9,8,30,817.0,108.0,0.3,23.0,641.0,86.19,67.03
2016,6,9,8,45,830.5,111.0,0.3,23.5,684.0,95.1,74.05
2016,6,9,9,0,844.0,114.0,0.3,24.0,727.0,152.34,85.38
2016,6,9,9,15,855.0,116.5,0.3,24.5,765.0,216.96,127.44
2016,6,9,9,30,866.0,119.0,0.3,25.0,803.0,274.27,170.91
2016,6,9,9,45,877.0,119.0,0.3,25.5,837.0,330.38,216.17
2016,6,9,10,0,888.0,119.0,0.3,26.0,871.0,386.52,261.77
2016,6,9,10,15,893.5,120.5,0.3,26.0,898.0,441.29,306.22
2016,6,9,10,30,899.0,122.0,0.3,26.0,925.0,495.06,348.72
2016,6,9,10,45,903.0,123.5,0.3,26.5,945.5,546.89,387.74
2016,6,9,11,0,907.0,125.0,0.3,27.0,966.0,597.15,424.2
2016,6,9,11,15,909.0,126.0,0.3,27.0,979.0,644.13,458.03
2016,6,9,11,30,911.0,127.0,0.3,27.0,992.0,689.01,489.45
2016,6,9,11,45,910.0,128.0,0.35,27.0,997.5,729.59,517.94
2016,6,9,12,0,909.0,129.0,0.4,27.0,1003.0,767.54,544.2
2016,6,9,12,15,908.5,129.0,0.4,26.5,1002.0,802.36,568.31
2016,6,9,12,30,908.0,129.0,0.4,26.0,1001.0,834.29,589.14
2016,6,9,12,45,913.0,124.0,0.45,26.0,994.0,863.59,608.01
2016,6,9,13,0,918.0,119.0,0.5,26.0,987.0,889.67,624.95
2016,6,9,13,15,914.0,118.5,0.5,26.0,971.5,908.48,636.5
2016,6,9,13,30,910.0,118.0,0.5,26.0,956.0,923.6,645.94
2016,6,9,13,45,906.5,116.0,0.5,26.0,934.0,934.03,652.66
2016,6,9,14,0,903.0,114.0,0.5,26.0,912.0,940.64,657.21
2016,6,9,14,15,896.0,112.5,0.5,25.5,883.5,940.68,659.21
2016,6,9,14,30,889.0,111.0,0.5,25.0,855.0,936.91,659.1
2016,6,9,14,45,880.0,109.5,0.55,25.0,820.5,927.56,655.47
2016,6,9,15,0,871.0,108.0,0.6,25.0,786.0,914.59,649.73
2016,6,9,15,15,859.5,106.0,0.6,24.5,746.5,895.36,640.41
2016,6,9,15,30,848.0,104.0,0.6,24.0,707.0,872.83,629.05
2016,6,9,15,45,831.5,102.5,0.6,23.5,663.0,853.5,619.72
2016,6,9,16,0,815.0,101.0,0.6,23.0,619.0,820.91,601.66
2016,6,9,16,15,796.5,98.0,0.6,22.5,572.5,782.49,579.64
2016,6,9,16,30,778.0,95.0,0.6,22.0,526.0,741.93,555.81
2016,6,9,16,45,752.0,91.5,0.65,21.5,476.5,693.28,526.58
2016,6,9,17,0,726.0,88.0,0.7,21.0,427.0,643.6,495.44
2016,6,9,17,15,694.0,83.5,0.7,20.0,377.5,591.05,460.33
2016,6,9,17,30,662.0,79.0,0.7,19.0,328.0,535.87,421.84
2016,6,9,17,45,614.5,73.5,0.7,18.5,278.5,470.98,373.53
2016,6,9,18,0,567.0,68.0,0.7,18.0,229.0,408.59,325.15
2016,6,9,18,15,505.0,60.5,0.7,17.0,183.0,339.8,270.27
2016,6,9,18,30,443.0,53.0,0.7,16.0,137.0,276.0,217.15
2016,6,9,18,45,352.0,42.5,0.7,15.5,97.0,203.48,155.47
2016,6,9,19,0,261.0,32.0,0.7,15.0,57.0,140.61,98.78
2016,6,9,19,15,130.5,16.0,0.65,14.5,28.5,61.69,3.41
2016,6,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,0.6,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,0.6,13.0,10.0,7.87,0.0
2016,6,10,5,15,60.5,25.5,0.6,13.0,32.5,19.12,7.06
2016,6,10,5,30,121.0,41.0,0.6,13.0,55.0,30.44,20.57
2016,6,10,5,45,166.0,58.5,0.6,13.5,87.5,42.9,32.26
2016,6,10,6,0,211.0,76.0,0.6,14.0,120.0,55.19,43.52
2016,6,10,6,15,240.0,94.0,0.6,14.5,156.5,67.42,54.51
2016,6,10,6,30,269.0,112.0,0.6,15.0,193.0,79.37,64.98
2016,6,10,6,45,305.0,125.0,0.6,15.5,233.0,88.16,72.45
2016,6,10,7,0,341.0,138.0,0.6,16.0,273.0,96.77,79.58
2016,6,10,7,15,409.0,144.5,0.6,16.5,328.0,98.53,80.67
2016,6,10,7,30,477.0,151.0,0.6,17.0,383.0,102.76,83.86
2016,6,10,7,45,636.0,121.5,0.6,17.5,464.5,87.09,70.01
2016,6,10,8,0,795.0,92.0,0.6,18.0,546.0,76.99,61.05
2016,6,10,8,15,814.0,95.0,0.6,18.5,593.5,78.73,62.24
2016,6,10,8,30,833.0,98.0,0.6,19.0,641.0,80.39,63.32
2016,6,10,8,45,849.5,100.0,0.6,19.5,685.5,97.58,77.46
2016,6,10,9,0,866.0,102.0,0.6,20.0,730.0,154.55,88.17
2016,6,10,9,15,878.0,104.0,0.6,20.5,770.0,212.25,125.34
2016,6,10,9,30,890.0,106.0,0.6,21.0,810.0,270.62,170.64
2016,6,10,9,45,901.5,107.0,0.6,21.5,846.0,328.66,218.57
2016,6,10,10,0,913.0,108.0,0.6,22.0,882.0,386.81,266.93
2016,6,10,10,15,920.5,109.5,0.6,22.0,910.5,443.6,314.07
2016,6,10,10,30,928.0,111.0,0.6,22.0,939.0,499.57,359.34
2016,6,10,10,45,932.5,112.5,0.6,22.5,961.0,553.01,400.62
2016,6,10,11,0,937.0,114.0,0.6,23.0,983.0,604.88,439.24
2016,6,10,11,15,940.0,114.5,0.6,23.0,997.5,653.37,475.06
2016,6,10,11,30,943.0,115.0,0.6,23.0,1012.0,699.75,508.37
2016,6,10,11,45,945.5,115.0,0.6,23.0,1019.5,743.13,538.77
2016,6,10,12,0,948.0,115.0,0.6,23.0,1027.0,784.03,566.79
2016,6,10,12,15,948.0,115.0,0.6,23.0,1026.5,820.38,590.88
2016,6,10,12,30,948.0,115.0,0.6,23.0,1026.0,853.72,611.71
2016,6,10,12,45,932.0,124.5,0.65,23.5,1014.0,878.66,626.87
2016,6,10,13,0,916.0,134.0,0.7,24.0,1002.0,899.69,639.68
2016,6,10,13,15,913.0,133.0,0.7,24.0,986.5,919.27,651.96
2016,6,10,13,30,910.0,132.0,0.7,24.0,971.0,935.18,662.02
2016,6,10,13,45,908.0,129.5,0.7,24.0,949.5,946.89,669.61
2016,6,10,14,0,906.0,127.0,0.7,24.0,928.0,954.77,675.0
2016,6,10,14,15,899.5,125.5,0.7,24.0,899.0,955.6,676.21
2016,6,10,14,30,893.0,124.0,0.7,24.0,870.0,952.59,675.27
2016,6,10,14,45,885.5,121.0,0.7,24.0,836.0,943.43,670.69
2016,6,10,15,0,878.0,118.0,0.7,24.0,802.0,930.54,663.97
2016,6,10,15,15,866.5,115.5,0.7,23.5,762.0,910.95,654.42
2016,6,10,15,30,855.0,113.0,0.7,23.0,722.0,899.07,649.86
2016,6,10,15,45,839.5,110.5,0.7,23.0,677.5,868.95,632.29
2016,6,10,16,0,824.0,108.0,0.7,23.0,633.0,835.97,612.97
2016,6,10,16,15,804.5,104.5,0.7,22.5,585.0,796.0,589.99
2016,6,10,16,30,785.0,101.0,0.7,22.0,537.0,753.89,565.18
2016,6,10,16,45,758.0,97.5,0.75,21.5,487.0,704.24,535.3
2016,6,10,17,0,731.0,94.0,0.8,21.0,437.0,657.06,505.67
2016,6,10,17,15,697.5,89.0,0.75,20.5,386.0,599.79,465.92
2016,6,10,17,30,664.0,84.0,0.7,20.0,335.0,542.87,425.12
2016,6,10,17,45,617.0,78.0,0.7,19.5,285.0,477.55,376.85
2016,6,10,18,0,570.0,72.0,0.7,19.0,235.0,414.64,328.41
2016,6,10,18,15,504.5,64.0,0.7,18.0,187.5,343.3,271.92
2016,6,10,18,30,439.0,56.0,0.7,17.0,140.0,277.26,217.38
2016,6,10,18,45,344.0,45.0,0.7,16.5,99.5,202.77,154.52
2016,6,10,19,0,249.0,34.0,0.7,16.0,59.0,136.99,96.25
2016,6,10,19,15,124.5,17.0,0.7,15.5,29.5,61.52,6.82
2016,6,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,13.0,13.0,10.23,0.0
2016,6,11,5,15,165.5,25.0,0.4,13.5,44.0,19.01,7.0
2016,6,11,5,30,331.0,37.0,0.4,14.0,75.0,30.35,20.42
2016,6,11,5,45,430.5,45.0,0.4,15.0,119.5,36.84,26.78
2016,6,11,6,0,530.0,53.0,0.4,16.0,164.0,43.47,32.89
2016,6,11,6,15,588.5,59.5,0.35,16.5,213.0,48.62,37.58
2016,6,11,6,30,647.0,66.0,0.3,17.0,262.0,53.78,42.1
2016,6,11,6,45,694.5,70.0,0.3,18.0,314.5,56.99,44.68
2016,6,11,7,0,742.0,74.0,0.3,19.0,367.0,65.13,51.44
2016,6,11,7,15,772.0,78.0,0.3,20.0,419.0,68.27,53.73
2016,6,11,7,30,802.0,82.0,0.3,21.0,471.0,71.35,55.93
2016,6,11,7,45,827.0,84.5,0.3,22.0,522.5,73.22,57.07
2016,6,11,8,0,852.0,87.0,0.3,23.0,574.0,75.06,58.18
2016,6,11,8,15,869.5,89.5,0.25,23.5,622.0,85.19,66.28
2016,6,11,8,30,887.0,92.0,0.2,24.0,670.0,87.28,67.62
2016,6,11,8,45,901.5,94.0,0.2,25.0,715.0,95.15,73.58
2016,6,11,9,0,916.0,96.0,0.2,26.0,760.0,154.95,84.59
2016,6,11,9,15,926.0,98.0,0.2,26.0,800.0,215.23,122.3
2016,6,11,9,30,936.0,100.0,0.2,26.0,840.0,275.93,168.32
2016,6,11,9,45,932.0,108.5,0.2,26.5,871.0,337.09,217.73
2016,6,11,10,0,928.0,117.0,0.2,27.0,902.0,396.67,266.02
2016,6,11,10,15,934.0,118.0,0.2,27.5,930.0,453.49,311.08
2016,6,11,10,30,940.0,119.0,0.2,28.0,958.0,509.3,353.97
2016,6,11,10,45,943.5,120.5,0.2,28.5,979.0,562.97,393.8
2016,6,11,11,0,947.0,122.0,0.2,29.0,1000.0,614.95,430.94
2016,6,11,11,15,949.0,122.5,0.2,29.0,1013.5,663.45,465.32
2016,6,11,11,30,951.0,123.0,0.2,29.0,1027.0,709.73,497.2
2016,6,11,11,45,951.0,124.0,0.2,29.5,1033.0,752.64,524.97
2016,6,11,12,0,951.0,125.0,0.2,30.0,1039.0,792.88,550.22
2016,6,11,12,15,950.0,125.0,0.2,30.0,1037.5,828.8,573.17
2016,6,11,12,30,949.0,125.0,0.2,30.0,1036.0,861.66,592.72
2016,6,11,12,45,948.5,123.0,0.2,30.0,1027.5,890.07,609.5
2016,6,11,13,0,948.0,121.0,0.2,30.0,1019.0,915.01,624.23
2016,6,11,13,15,944.0,120.5,0.2,30.0,1002.5,934.6,635.83
2016,6,11,13,30,940.0,120.0,0.2,30.0,986.0,950.39,645.31
2016,6,11,13,45,932.5,120.0,0.2,30.0,962.5,959.63,651.06
2016,6,11,14,0,925.0,120.0,0.2,30.0,939.0,964.92,654.7
2016,6,11,14,15,918.0,118.5,0.2,29.5,909.5,965.33,656.95
2016,6,11,14,30,911.0,117.0,0.2,29.0,880.0,961.83,657.09
2016,6,11,14,45,900.0,116.0,0.25,29.0,844.0,951.32,652.91
2016,6,11,15,0,889.0,115.0,0.3,29.0,808.0,937.13,646.74
2016,6,11,15,15,877.0,112.5,0.3,28.5,767.5,916.99,637.33
2016,6,11,15,30,865.0,110.0,0.3,28.0,727.0,893.47,625.9
2016,6,11,15,45,849.0,108.0,0.35,28.0,682.0,874.22,616.82
2016,6,11,16,0,833.0,106.0,0.4,28.0,637.0,841.22,599.0
2016,6,11,16,15,814.0,102.5,0.4,27.5,589.0,801.49,577.03
2016,6,11,16,30,795.0,99.0,0.4,27.0,541.0,759.57,553.26
2016,6,11,16,45,768.5,95.5,0.45,26.5,490.5,710.06,524.65
2016,6,11,17,0,742.0,92.0,0.5,26.0,440.0,662.71,496.2
2016,6,11,17,15,709.0,87.0,0.5,25.0,389.0,605.43,459.15
2016,6,11,17,30,676.0,82.0,0.5,24.0,338.0,548.43,420.74
2016,6,11,17,45,630.5,76.0,0.5,23.5,287.5,483.54,373.97
2016,6,11,18,0,585.0,70.0,0.5,23.0,237.0,420.92,326.88
2016,6,11,18,15,521.5,62.0,0.55,21.5,189.5,349.93,272.69
2016,6,11,18,30,458.0,54.0,0.6,20.0,142.0,284.05,219.82
2016,6,11,18,45,365.0,43.5,0.7,19.0,101.0,209.87,158.43
2016,6,11,19,0,272.0,33.0,0.8,18.0,60.0,145.47,101.92
2016,6,11,19,15,136.0,16.5,0.8,17.5,30.0,64.26,10.25
2016,6,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,60.5,5.5,0.75,13.5,7.0,0.0,0.0
2016,6,12,5,0,121.0,11.0,0.7,14.0,14.0,8.65,0.0
2016,6,12,5,15,257.0,22.0,0.6,15.0,46.5,18.06,6.28
2016,6,12,5,30,393.0,33.0,0.5,16.0,79.0,27.33,17.66
2016,6,12,5,45,479.5,41.0,0.4,17.5,123.0,33.97,23.99
2016,6,12,6,0,566.0,49.0,0.3,19.0,167.0,40.67,30.04
2016,6,12,6,15,620.5,54.5,0.25,20.0,216.0,45.2,34.05
2016,6,12,6,30,675.0,60.0,0.2,21.0,265.0,53.84,41.45
2016,6,12,6,45,713.0,64.5,0.15,22.0,315.5,57.69,44.53
2016,6,12,7,0,751.0,69.0,0.1,23.0,366.0,61.52,47.47
2016,6,12,7,15,778.0,73.0,0.1,23.5,417.0,64.74,49.93
2016,6,12,7,30,805.0,77.0,0.1,24.0,468.0,67.88,52.28
2016,6,12,7,45,824.0,80.5,0.1,25.0,517.0,70.42,53.99
2016,6,12,8,0,843.0,84.0,0.1,26.0,566.0,80.86,62.18
2016,6,12,8,15,858.5,86.5,0.05,26.5,612.5,83.07,63.6
2016,6,12,8,30,874.0,89.0,0.0,27.0,659.0,85.14,64.94
2016,6,12,8,45,884.0,92.0,0.0,28.0,701.5,92.48,70.4
2016,6,12,9,0,894.0,95.0,0.0,29.0,744.0,151.31,81.57
2016,6,12,9,15,903.5,97.0,0.0,29.0,782.0,210.13,117.69
2016,6,12,9,30,913.0,99.0,0.0,29.0,820.0,269.33,161.9
2016,6,12,9,45,921.0,99.5,0.05,29.5,853.5,327.28,207.93
2016,6,12,10,0,929.0,100.0,0.1,30.0,887.0,384.9,254.18
2016,6,12,10,15,934.0,101.0,0.1,30.0,914.0,441.14,299.05
2016,6,12,10,30,939.0,102.0,0.1,30.0,941.0,496.26,341.86
2016,6,12,10,45,941.0,103.5,0.1,30.5,960.5,548.92,380.83
2016,6,12,11,0,943.0,105.0,0.1,31.0,980.0,599.74,417.02
2016,6,12,11,15,945.0,106.0,0.1,31.0,993.5,648.18,451.18
2016,6,12,11,30,947.0,107.0,0.1,31.0,1007.0,694.41,482.84
2016,6,12,11,45,946.0,108.0,0.15,31.0,1013.0,736.24,511.39
2016,6,12,12,0,945.0,109.0,0.2,31.0,1019.0,775.34,537.68
2016,6,12,12,15,944.5,109.5,0.2,31.0,1018.0,811.53,560.56
2016,6,12,12,30,944.0,110.0,0.2,31.0,1017.0,844.73,580.34
2016,6,12,12,45,934.5,114.5,0.2,31.0,1006.5,870.76,595.73
2016,6,12,13,0,925.0,119.0,0.2,31.0,996.0,893.14,608.99
2016,6,12,13,15,921.5,118.5,0.2,30.5,980.5,912.67,621.87
2016,6,12,13,30,918.0,118.0,0.2,30.0,965.0,928.5,632.68
2016,6,12,13,45,910.0,118.5,0.25,30.0,941.5,937.45,639.23
2016,6,12,14,0,902.0,119.0,0.3,30.0,918.0,942.55,643.78
2016,6,12,14,15,895.5,117.5,0.3,29.5,889.5,943.31,646.21
2016,6,12,14,30,889.0,116.0,0.3,29.0,861.0,940.26,646.55
2016,6,12,14,45,877.0,116.0,0.3,29.0,825.5,929.91,641.4
2016,6,12,15,0,865.0,116.0,0.3,29.0,790.0,916.01,634.3
2016,6,12,15,15,853.0,113.5,0.3,28.5,750.5,896.18,624.93
2016,6,12,15,30,841.0,111.0,0.3,28.0,711.0,883.99,620.35
2016,6,12,15,45,825.0,109.0,0.35,28.0,667.0,854.35,604.55
2016,6,12,16,0,809.0,107.0,0.4,28.0,623.0,821.92,587.04
2016,6,12,16,15,789.5,103.5,0.4,27.5,576.0,782.45,565.01
2016,6,12,16,30,770.0,100.0,0.4,27.0,529.0,740.88,541.24
2016,6,12,16,45,745.0,96.0,0.4,26.5,480.0,692.82,512.57
2016,6,12,17,0,720.0,92.0,0.4,26.0,431.0,646.89,484.12
2016,6,12,17,15,687.5,87.0,0.4,25.0,381.0,590.84,447.83
2016,6,12,17,30,655.0,82.0,0.4,24.0,331.0,535.1,410.26
2016,6,12,17,45,610.5,76.0,0.4,23.5,282.0,471.78,364.62
2016,6,12,18,0,566.0,70.0,0.4,23.0,233.0,410.68,318.7
2016,6,12,18,15,504.0,62.0,0.4,22.0,186.5,341.4,265.11
2016,6,12,18,30,442.0,54.0,0.4,21.0,140.0,277.12,213.19
2016,6,12,18,45,351.5,43.5,0.4,20.0,100.0,204.76,153.61
2016,6,12,19,0,261.0,33.0,0.4,19.0,60.0,141.93,99.07
2016,6,12,19,15,130.5,16.5,0.4,18.5,30.0,62.89,12.42
2016,6,12,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
