Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,45,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,6,13,5,0,86.0,11.0,0.6,14.0,13.0,8.65,0.0
2016,6,13,5,15,211.0,23.0,0.55,14.5,43.5,18.76,6.75
2016,6,13,5,30,336.0,35.0,0.5,15.0,74.0,28.71,18.91
2016,6,13,5,45,429.0,43.0,0.5,16.0,117.0,35.22,25.24
2016,6,13,6,0,522.0,51.0,0.5,17.0,160.0,41.83,31.31
2016,6,13,6,15,578.5,57.0,0.45,17.5,208.0,46.62,35.65
2016,6,13,6,30,635.0,63.0,0.4,18.0,256.0,51.42,39.86
2016,6,13,6,45,678.0,67.5,0.4,19.0,306.5,59.5,46.68
2016,6,13,7,0,721.0,72.0,0.4,20.0,357.0,63.27,49.61
2016,6,13,7,15,750.5,76.0,0.4,20.5,407.5,66.41,52.03
2016,6,13,7,30,780.0,80.0,0.4,21.0,458.0,69.48,54.35
2016,6,13,7,45,803.5,82.5,0.45,22.0,508.0,71.33,55.49
2016,6,13,8,0,827.0,85.0,0.5,23.0,558.0,73.14,56.59
2016,6,13,8,15,844.0,88.0,0.45,23.5,605.0,83.61,65.01
2016,6,13,8,30,861.0,91.0,0.4,24.0,652.0,85.97,66.6
2016,6,13,8,45,875.5,93.0,0.4,24.5,696.0,91.9,71.15
2016,6,13,9,0,890.0,95.0,0.4,25.0,740.0,150.03,82.65
2016,6,13,9,15,900.0,96.5,0.4,25.0,779.0,208.37,119.09
2016,6,13,9,30,910.0,98.0,0.4,25.0,818.0,267.12,163.94
2016,6,13,9,45,916.5,100.5,0.45,25.5,851.5,325.75,211.74
2016,6,13,10,0,923.0,103.0,0.5,26.0,885.0,383.95,259.68
2016,6,13,10,15,928.5,104.5,0.5,26.0,912.0,440.42,305.92
2016,6,13,10,30,934.0,106.0,0.5,26.0,939.0,495.86,350.14
2016,6,13,10,45,931.5,111.0,0.55,26.5,958.5,548.54,390.71
2016,6,13,11,0,929.0,116.0,0.6,27.0,978.0,599.01,428.31
2016,6,13,11,15,931.5,116.5,0.6,27.0,992.0,646.88,463.25
2016,6,13,11,30,934.0,117.0,0.6,27.0,1006.0,692.63,495.72
2016,6,13,11,45,925.5,124.0,0.6,27.0,1010.0,733.46,523.91
2016,6,13,12,0,917.0,131.0,0.6,27.0,1014.0,771.14,549.36
2016,6,13,12,15,916.0,131.5,0.6,26.5,1012.5,806.39,573.96
2016,6,13,12,30,915.0,132.0,0.6,26.0,1011.0,838.74,595.38
2016,6,13,12,45,909.0,134.5,0.65,26.0,1001.5,865.53,612.78
2016,6,13,13,0,903.0,137.0,0.7,26.0,992.0,888.89,628.15
2016,6,13,13,15,899.0,136.0,0.7,25.5,976.5,907.53,641.0
2016,6,13,13,30,895.0,135.0,0.7,25.0,961.0,922.51,651.74
2016,6,13,13,45,894.5,130.5,0.75,24.5,939.5,933.81,661.33
2016,6,13,14,0,894.0,126.0,0.8,24.0,918.0,941.25,668.73
2016,6,13,14,15,781.0,182.0,0.8,23.5,858.0,913.21,653.14
2016,6,13,14,30,668.0,238.0,0.8,23.0,798.0,877.22,631.53
2016,6,13,14,45,773.5,173.0,0.8,23.0,796.5,903.78,651.24
2016,6,13,15,0,879.0,108.0,0.8,23.0,795.0,920.37,662.54
2016,6,13,15,15,868.5,106.0,0.8,22.5,755.5,902.19,653.31
2016,6,13,15,30,858.0,104.0,0.8,22.0,716.0,880.65,642.39
2016,6,13,15,45,847.5,100.0,0.8,22.0,673.5,853.81,626.8
2016,6,13,16,0,837.0,96.0,0.8,22.0,631.0,833.28,615.34
2016,6,13,16,15,819.5,93.0,0.8,21.0,584.5,795.35,594.45
2016,6,13,16,30,802.0,90.0,0.8,20.0,538.0,755.17,571.72
2016,6,13,16,45,766.5,90.5,0.8,19.5,487.0,703.23,539.19
2016,6,13,17,0,731.0,91.0,0.8,19.0,436.0,653.79,507.2
2016,6,13,17,15,577.5,104.5,0.8,18.0,357.5,535.04,422.22
2016,6,13,17,30,424.0,118.0,0.8,17.0,279.0,417.97,335.16
2016,6,13,17,45,374.5,109.5,0.8,16.5,237.0,359.97,290.87
2016,6,13,18,0,325.0,101.0,0.8,16.0,195.0,305.4,247.26
2016,6,13,18,15,288.0,85.0,0.8,15.5,156.5,253.1,204.19
2016,6,13,18,30,251.0,69.0,0.8,15.0,118.0,203.91,162.3
2016,6,13,18,45,193.5,52.5,0.8,14.5,84.0,140.41,108.12
2016,6,13,19,0,136.0,36.0,0.8,14.0,50.0,92.92,65.84
2016,6,13,19,15,68.0,18.0,0.75,13.5,25.0,41.83,8.48
2016,6,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,41.0,6.0,0.6,10.0,7.0,0.0,0.0
2016,6,14,5,0,82.0,12.0,0.6,10.0,14.0,9.44,0.0
2016,6,14,5,15,209.0,23.5,0.6,10.5,44.0,19.18,7.17
2016,6,14,5,30,336.0,35.0,0.6,11.0,74.0,28.71,19.26
2016,6,14,5,45,433.0,42.5,0.6,12.0,117.5,34.85,25.35
2016,6,14,6,0,530.0,50.0,0.6,13.0,161.0,41.13,31.22
2016,6,14,6,15,585.0,56.0,0.6,13.5,208.5,45.94,35.65
2016,6,14,6,30,640.0,62.0,0.6,14.0,256.0,50.76,39.94
2016,6,14,6,45,482.0,101.0,0.6,14.5,262.0,73.76,60.16
2016,6,14,7,0,324.0,140.0,0.6,15.0,268.0,97.66,80.72
2016,6,14,7,15,349.0,157.0,0.6,15.0,311.5,108.14,89.47
2016,6,14,7,30,374.0,174.0,0.6,15.0,355.0,114.38,94.5
2016,6,14,7,45,393.5,190.5,0.6,15.0,399.0,122.87,101.41
2016,6,14,8,0,413.0,207.0,0.6,15.0,443.0,130.9,107.88
2016,6,14,8,15,409.5,228.5,0.55,15.0,478.5,140.64,115.7
2016,6,14,8,30,406.0,250.0,0.5,15.0,514.0,149.7,122.88
2016,6,14,8,45,407.0,268.5,0.5,15.5,548.5,158.87,129.91
2016,6,14,9,0,408.0,287.0,0.5,16.0,583.0,201.07,142.68
2016,6,14,9,15,453.0,285.0,0.5,16.0,630.0,239.2,166.33
2016,6,14,9,30,498.0,283.0,0.5,16.0,677.0,282.26,197.83
2016,6,14,9,45,396.5,338.0,0.5,16.5,660.0,329.53,239.06
2016,6,14,10,0,295.0,393.0,0.5,17.0,643.0,359.41,265.73
2016,6,14,10,15,335.0,391.0,0.5,17.0,683.5,398.81,295.76
2016,6,14,10,30,375.0,389.0,0.5,17.0,724.0,441.74,328.3
2016,6,14,10,45,321.0,420.0,0.5,17.5,711.5,463.66,345.16
2016,6,14,11,0,267.0,451.0,0.5,18.0,699.0,480.53,357.51
2016,6,14,11,15,381.5,421.5,0.5,18.5,781.5,549.57,406.85
2016,6,14,11,30,496.0,392.0,0.5,19.0,864.0,628.68,461.85
2016,6,14,11,45,500.5,394.5,0.5,19.5,873.5,664.13,485.18
2016,6,14,12,0,505.0,397.0,0.5,20.0,883.0,698.46,507.75
2016,6,14,12,15,719.0,256.5,0.5,20.0,948.0,775.6,563.43
2016,6,14,12,30,933.0,116.0,0.5,20.0,1013.0,839.42,608.38
2016,6,14,12,45,938.0,111.5,0.5,20.5,1007.0,869.64,625.71
2016,6,14,13,0,943.0,107.0,0.5,21.0,1001.0,896.61,641.34
2016,6,14,13,15,940.0,106.5,0.5,21.0,986.5,916.78,653.92
2016,6,14,13,30,937.0,106.0,0.5,21.0,972.0,933.22,664.32
2016,6,14,13,45,933.0,105.0,0.55,21.5,950.0,944.49,671.42
2016,6,14,14,0,929.0,104.0,0.6,22.0,928.0,951.87,676.29
2016,6,14,14,15,923.0,103.0,0.6,21.5,899.5,953.54,679.31
2016,6,14,14,30,917.0,102.0,0.6,21.0,871.0,951.33,680.14
2016,6,14,14,45,907.0,101.5,0.65,21.0,836.5,942.16,676.54
2016,6,14,15,0,897.0,101.0,0.7,21.0,802.0,929.3,670.77
2016,6,14,15,15,886.5,99.0,0.7,20.5,762.5,910.88,661.82
2016,6,14,15,30,876.0,97.0,0.7,20.0,723.0,889.05,650.73
2016,6,14,15,45,862.0,94.5,0.7,20.0,679.5,860.4,633.98
2016,6,14,16,0,848.0,92.0,0.7,20.0,636.0,828.85,615.29
2016,6,14,16,15,830.5,89.5,0.7,19.5,589.0,800.41,599.65
2016,6,14,16,30,813.0,87.0,0.7,19.0,542.0,760.54,575.96
2016,6,14,16,45,789.0,84.0,0.75,19.0,492.0,713.16,546.35
2016,6,14,17,0,765.0,81.0,0.8,19.0,442.0,664.5,515.11
2016,6,14,17,15,734.5,77.0,0.8,18.0,392.0,609.35,478.26
2016,6,14,17,30,704.0,73.0,0.8,17.0,342.0,554.15,439.62
2016,6,14,17,45,652.0,70.0,0.8,16.5,291.0,490.22,391.66
2016,6,14,18,0,600.0,67.0,0.8,16.0,240.0,426.61,342.06
2016,6,14,18,15,538.0,60.0,0.8,15.5,193.0,356.81,285.6
2016,6,14,18,30,476.0,53.0,0.8,15.0,146.0,291.89,230.93
2016,6,14,18,45,368.0,44.5,0.8,14.5,104.5,212.67,163.84
2016,6,14,19,0,260.0,36.0,0.8,14.0,63.0,143.3,102.96
2016,6,14,19,15,130.0,18.0,0.75,13.5,31.5,65.15,18.0
2016,6,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,10.0,14.0,11.02,0.0
2016,6,15,5,15,156.5,25.5,0.6,10.0,43.5,19.34,7.24
2016,6,15,5,30,313.0,37.0,0.6,10.0,73.0,30.27,20.69
2016,6,15,5,45,418.5,43.5,0.6,10.5,116.5,35.56,26.15
2016,6,15,6,0,524.0,50.0,0.6,11.0,160.0,41.07,31.44
2016,6,15,6,15,580.5,56.0,0.6,11.5,207.5,45.89,35.91
2016,6,15,6,30,637.0,62.0,0.6,12.0,255.0,50.72,40.24
2016,6,15,6,45,525.0,93.5,0.6,12.5,271.5,71.51,58.64
2016,6,15,7,0,413.0,125.0,0.6,13.0,288.0,87.43,72.38
2016,6,15,7,15,375.0,153.0,0.6,13.5,316.5,103.12,85.66
2016,6,15,7,30,337.0,181.0,0.6,14.0,345.0,121.47,100.99
2016,6,15,7,45,324.0,205.5,0.6,14.5,376.5,134.36,111.4
2016,6,15,8,0,311.0,230.0,0.6,15.0,408.0,146.55,121.08
2016,6,15,8,15,219.5,262.5,0.6,15.5,393.5,168.03,138.4
2016,6,15,8,30,128.0,295.0,0.6,16.0,379.0,181.41,148.71
2016,6,15,8,45,206.0,309.0,0.6,16.5,454.0,191.36,156.14
2016,6,15,9,0,284.0,323.0,0.6,17.0,529.0,215.73,157.85
2016,6,15,9,15,294.0,340.0,0.6,17.0,563.0,251.54,182.05
2016,6,15,9,30,304.0,357.0,0.6,17.0,597.0,288.79,209.95
2016,6,15,9,45,490.0,297.0,0.65,17.5,703.5,324.43,231.72
2016,6,15,10,0,676.0,237.0,0.7,18.0,810.0,381.75,272.79
2016,6,15,10,15,465.5,334.0,0.7,18.0,735.0,409.07,300.89
2016,6,15,10,30,255.0,431.0,0.7,18.0,660.0,415.35,310.12
2016,6,15,10,45,197.5,447.5,0.7,18.0,627.0,423.44,317.45
2016,6,15,11,0,140.0,464.0,0.7,18.0,594.0,421.47,316.62
2016,6,15,11,15,226.0,461.5,0.7,18.0,675.0,485.48,363.6
2016,6,15,11,30,312.0,459.0,0.7,18.0,756.0,558.34,415.78
2016,6,15,11,45,161.5,341.0,0.7,18.0,495.0,384.82,291.42
2016,6,15,12,0,11.0,223.0,0.7,18.0,234.0,181.7,138.19
2016,6,15,12,15,130.0,350.0,0.7,18.0,475.5,390.61,298.81
2016,6,15,12,30,249.0,477.0,0.7,18.0,717.0,607.72,452.49
2016,6,15,12,45,300.5,455.0,0.7,18.0,742.0,647.42,478.85
2016,6,15,13,0,352.0,433.0,0.7,18.0,767.0,687.42,507.25
2016,6,15,13,15,363.5,419.5,0.7,18.0,760.0,700.2,516.34
2016,6,15,13,30,375.0,406.0,0.7,18.0,753.0,711.1,524.52
2016,6,15,13,45,443.0,373.5,0.7,18.0,774.0,768.18,564.59
2016,6,15,14,0,511.0,341.0,0.7,18.0,795.0,810.88,594.42
2016,6,15,14,15,719.0,219.5,0.65,17.5,836.0,901.11,659.1
2016,6,15,14,30,927.0,98.0,0.6,17.0,877.0,956.17,694.36
2016,6,15,14,45,923.0,94.5,0.6,17.0,843.5,949.36,690.23
2016,6,15,15,0,919.0,91.0,0.6,17.0,810.0,938.65,684.72
2016,6,15,15,15,909.0,89.0,0.6,16.5,770.5,920.35,675.75
2016,6,15,15,30,899.0,87.0,0.6,16.0,731.0,898.54,664.61
2016,6,15,15,45,666.5,161.5,0.6,16.0,622.5,777.85,586.31
2016,6,15,16,0,434.0,236.0,0.6,16.0,514.0,633.97,485.14
2016,6,15,16,15,636.0,157.0,0.55,15.5,531.0,718.03,551.54
2016,6,15,16,30,838.0,78.0,0.5,15.0,548.0,762.2,583.68
2016,6,15,16,45,815.5,75.0,0.5,15.0,498.0,722.99,557.66
2016,6,15,17,0,793.0,72.0,0.5,15.0,448.0,674.61,525.9
2016,6,15,17,15,763.5,68.5,0.5,14.5,397.0,619.78,488.86
2016,6,15,17,30,734.0,65.0,0.5,14.0,346.0,564.79,449.6
2016,6,15,17,45,692.0,61.0,0.5,14.0,296.0,501.96,401.96
2016,6,15,18,0,650.0,57.0,0.5,14.0,246.0,440.86,353.77
2016,6,15,18,15,592.0,51.0,0.45,13.5,198.0,374.01,299.35
2016,6,15,18,30,534.0,45.0,0.4,13.0,150.0,309.62,244.87
2016,6,15,18,45,446.5,37.0,0.4,12.5,108.5,236.3,182.13
2016,6,15,19,0,359.0,29.0,0.4,12.0,67.0,171.99,124.02
2016,6,15,19,15,179.5,14.5,0.4,11.5,33.5,77.91,24.54
2016,6,15,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,48.0,5.5,0.2,11.0,6.5,0.0,0.0
2016,6,16,5,0,96.0,11.0,0.2,11.0,13.0,8.65,0.0
2016,6,16,5,15,225.5,22.0,0.2,11.0,43.5,17.97,6.22
2016,6,16,5,30,355.0,33.0,0.2,11.0,74.0,27.15,17.95
2016,6,16,5,45,441.0,40.5,0.2,11.5,116.0,33.31,24.09
2016,6,16,6,0,527.0,48.0,0.2,12.0,158.0,39.55,29.99
2016,6,16,6,15,327.5,82.5,0.2,12.0,156.5,60.14,48.64
2016,6,16,6,30,128.0,117.0,0.2,12.0,155.0,81.94,68.03
2016,6,16,6,45,138.0,137.5,0.2,12.5,186.0,95.02,79.25
2016,6,16,7,0,148.0,158.0,0.2,13.0,217.0,107.79,89.97
2016,6,16,7,15,174.0,179.5,0.2,13.0,257.5,121.06,101.11
2016,6,16,7,30,200.0,201.0,0.2,13.0,298.0,134.04,111.82
2016,6,16,7,45,121.0,213.5,0.2,13.5,274.0,139.76,116.02
2016,6,16,8,0,42.0,226.0,0.2,14.0,250.0,151.09,124.93
2016,6,16,8,15,158.5,254.0,0.2,14.5,355.5,162.3,133.6
2016,6,16,8,30,275.0,282.0,0.2,15.0,461.0,170.03,139.29
2016,6,16,8,45,229.0,310.0,0.2,16.0,466.0,192.23,156.51
2016,6,16,9,0,183.0,338.0,0.2,17.0,471.0,223.42,166.44
2016,6,16,9,15,190.5,357.0,0.2,17.5,502.0,253.44,186.43
2016,6,16,9,30,198.0,376.0,0.2,18.0,533.0,284.66,208.94
2016,6,16,9,45,150.0,390.0,0.2,18.5,512.0,299.14,221.57
2016,6,16,10,0,102.0,404.0,0.2,19.0,491.0,314.37,234.33
2016,6,16,10,15,64.5,374.0,0.2,19.0,430.0,292.57,219.39
2016,6,16,10,30,27.0,344.0,0.2,19.0,369.0,264.21,199.19
2016,6,16,10,45,110.0,404.0,0.25,19.5,506.0,351.08,262.75
2016,6,16,11,0,193.0,464.0,0.3,20.0,643.0,449.93,332.68
2016,6,16,11,15,235.5,463.5,0.3,20.0,685.0,492.16,362.15
2016,6,16,11,30,278.0,463.0,0.3,20.0,727.0,539.22,395.31
2016,6,16,11,45,293.0,450.0,0.3,20.0,731.0,561.02,410.71
2016,6,16,12,0,308.0,437.0,0.3,20.0,735.0,582.4,426.0
2016,6,16,12,15,158.5,319.0,0.3,19.5,472.5,386.52,289.24
2016,6,16,12,30,9.0,201.0,0.3,19.0,210.0,164.61,123.86
2016,6,16,12,45,10.5,221.5,0.35,19.0,232.0,182.85,139.15
2016,6,16,13,0,12.0,242.0,0.4,19.0,254.0,201.36,153.41
2016,6,16,13,15,222.5,312.0,0.35,19.0,518.0,482.07,365.21
2016,6,16,13,30,433.0,382.0,0.3,19.0,782.0,754.05,549.47
2016,6,16,13,45,218.0,267.5,0.3,19.0,469.0,452.45,339.17
2016,6,16,14,0,3.0,153.0,0.3,19.0,156.0,123.02,91.82
2016,6,16,14,15,1.5,130.0,0.3,18.5,131.5,103.15,77.67
2016,6,16,14,30,0.0,107.0,0.3,18.0,107.0,83.31,62.11
2016,6,16,14,45,2.5,143.0,0.3,18.0,145.0,114.59,87.38
2016,6,16,15,0,5.0,179.0,0.3,18.0,183.0,146.69,112.89
2016,6,16,15,15,5.0,182.5,0.3,17.5,186.5,149.9,115.71
2016,6,16,15,30,5.0,186.0,0.3,17.0,190.0,153.24,118.82
2016,6,16,15,45,2.5,117.0,0.3,17.0,119.0,93.38,71.14
2016,6,16,16,0,0.0,48.0,0.3,17.0,48.0,36.87,25.1
2016,6,16,16,15,8.5,122.0,0.3,16.5,127.0,102.6,79.87
2016,6,16,16,30,17.0,196.0,0.3,16.0,206.0,175.14,138.81
2016,6,16,16,45,8.5,121.0,0.3,16.0,126.0,102.03,79.51
2016,6,16,17,0,0.0,46.0,0.3,16.0,46.0,35.21,24.18
2016,6,16,17,15,0.0,83.0,0.25,15.5,83.0,64.07,48.8
2016,6,16,17,30,0.0,120.0,0.2,15.0,120.0,97.98,77.35
2016,6,16,17,45,0.0,102.5,0.2,15.0,102.5,83.36,65.17
2016,6,16,18,0,0.0,85.0,0.2,15.0,85.0,68.7,52.94
2016,6,16,18,15,0.0,68.5,0.15,14.5,68.5,54.92,41.33
2016,6,16,18,30,0.0,52.0,0.1,14.0,52.0,41.06,29.43
2016,6,16,18,45,0.0,37.5,0.1,14.0,37.5,29.0,18.84
2016,6,16,19,0,0.0,23.0,0.1,14.0,23.0,17.54,8.6
2016,6,16,19,15,0.0,11.5,0.05,13.5,11.5,8.74,0.0
2016,6,16,19,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,0.2,12.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,0.2,13.0,4.0,3.15,0.0
2016,6,17,5,15,0.0,13.5,0.2,13.0,13.5,10.27,1.02
2016,6,17,5,30,0.0,23.0,0.2,13.0,23.0,17.53,9.49
2016,6,17,5,45,0.0,36.0,0.2,13.5,36.0,27.52,18.77
2016,6,17,6,0,0.0,49.0,0.2,14.0,49.0,37.31,27.75
2016,6,17,6,15,0.0,64.0,0.2,14.0,64.0,48.3,37.73
2016,6,17,6,30,0.0,79.0,0.2,14.0,79.0,59.22,47.48
2016,6,17,6,45,0.0,94.5,0.2,14.5,94.5,70.41,57.18
2016,6,17,7,0,0.0,110.0,0.2,15.0,110.0,81.53,66.61
2016,6,17,7,15,23.5,150.0,0.2,15.0,161.5,108.63,89.79
2016,6,17,7,30,47.0,190.0,0.2,15.0,213.0,129.26,106.97
2016,6,17,7,45,29.5,190.5,0.25,15.5,206.0,130.46,107.37
2016,6,17,8,0,12.0,191.0,0.3,16.0,199.0,137.47,112.75
2016,6,17,8,15,9.0,190.5,0.3,16.5,196.5,138.05,112.63
2016,6,17,8,30,6.0,190.0,0.3,17.0,194.0,138.42,112.39
2016,6,17,8,45,9.5,212.5,0.3,17.5,219.0,153.56,124.37
2016,6,17,9,0,13.0,235.0,0.3,18.0,244.0,170.85,131.39
2016,6,17,9,15,9.5,210.0,0.3,18.0,217.0,156.41,119.76
2016,6,17,9,30,6.0,185.0,0.3,18.0,190.0,140.03,106.92
2016,6,17,9,45,17.0,256.5,0.35,18.5,271.0,194.18,148.39
2016,6,17,10,0,28.0,328.0,0.4,19.0,352.0,242.38,184.16
2016,6,17,10,15,51.0,372.5,0.4,19.0,418.0,286.26,216.27
2016,6,17,10,30,74.0,417.0,0.4,19.0,484.0,333.89,250.96
2016,6,17,10,45,87.5,435.0,0.4,19.0,516.0,362.56,271.66
2016,6,17,11,0,101.0,453.0,0.4,19.0,548.0,392.97,293.65
2016,6,17,11,15,79.0,444.0,0.4,19.0,519.0,384.4,287.38
2016,6,17,11,30,57.0,435.0,0.4,19.0,490.0,372.94,279.14
2016,6,17,11,45,92.0,459.0,0.4,19.5,548.0,423.02,315.15
2016,6,17,12,0,127.0,483.0,0.4,20.0,606.0,482.89,356.84
2016,6,17,12,15,107.0,475.0,0.4,20.0,578.5,465.51,344.04
2016,6,17,12,30,87.0,467.0,0.4,20.0,551.0,452.22,334.72
2016,6,17,12,45,67.0,443.0,0.4,20.5,507.5,423.14,313.58
2016,6,17,13,0,47.0,419.0,0.4,21.0,464.0,391.67,290.71
2016,6,17,13,15,159.5,433.0,0.4,21.0,581.5,521.44,385.25
2016,6,17,13,30,272.0,447.0,0.4,21.0,699.0,656.83,478.2
2016,6,17,13,45,221.5,443.0,0.4,21.0,645.0,601.49,439.05
2016,6,17,14,0,171.0,439.0,0.4,21.0,591.0,559.28,410.34
2016,6,17,14,15,145.0,422.0,0.4,20.5,548.5,525.2,388.14
2016,6,17,14,30,119.0,405.0,0.4,20.0,506.0,489.66,364.43
2016,6,17,14,45,223.0,375.5,0.4,20.0,554.5,559.4,417.21
2016,6,17,15,0,327.0,346.0,0.4,20.0,603.0,646.56,479.31
2016,6,17,15,15,291.5,335.0,0.4,19.5,555.5,603.69,450.06
2016,6,17,15,30,256.0,324.0,0.4,19.0,508.0,560.09,421.4
2016,6,17,15,45,201.0,307.5,0.4,18.5,446.5,474.33,361.9
2016,6,17,16,0,146.0,291.0,0.4,18.0,385.0,409.42,315.78
2016,6,17,16,15,115.5,265.5,0.4,17.5,336.5,356.91,278.1
2016,6,17,16,30,85.0,240.0,0.4,17.0,288.0,288.21,227.0
2016,6,17,16,45,49.0,202.0,0.4,16.5,229.0,221.32,175.56
2016,6,17,17,0,13.0,164.0,0.4,16.0,170.0,144.92,114.69
2016,6,17,17,15,118.0,156.0,0.35,15.5,202.0,236.25,191.64
2016,6,17,17,30,223.0,148.0,0.3,15.0,234.0,306.4,248.43
2016,6,17,17,45,209.0,128.5,0.3,14.5,200.0,268.13,217.72
2016,6,17,18,0,195.0,109.0,0.3,14.0,166.0,230.43,187.44
2016,6,17,18,15,174.5,90.0,0.3,13.5,133.5,190.77,154.5
2016,6,17,18,30,154.0,71.0,0.3,13.0,101.0,152.62,121.85
2016,6,17,18,45,122.5,53.0,0.3,12.5,73.0,112.93,87.31
2016,6,17,19,0,91.0,35.0,0.3,12.0,45.0,76.04,54.26
2016,6,17,19,15,45.5,17.5,0.3,12.0,22.5,35.05,10.08
2016,6,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.4,10.0,14.0,8.65,0.0
2016,6,18,5,15,258.5,22.0,0.35,10.5,46.0,18.09,6.06
2016,6,18,5,30,398.0,33.0,0.3,11.0,78.0,27.38,18.1
2016,6,18,5,45,487.0,40.5,0.3,11.5,122.5,33.64,24.35
2016,6,18,6,0,576.0,48.0,0.3,12.0,167.0,39.99,30.36
2016,6,18,6,15,632.0,53.5,0.3,12.5,216.5,48.29,37.94
2016,6,18,6,30,688.0,59.0,0.3,13.0,266.0,53.22,42.32
2016,6,18,6,45,729.0,63.0,0.35,13.5,318.0,56.78,45.35
2016,6,18,7,0,770.0,67.0,0.4,14.0,370.0,60.35,48.29
2016,6,18,7,15,798.0,70.5,0.35,14.5,421.5,63.31,50.63
2016,6,18,7,30,826.0,74.0,0.3,15.0,473.0,66.22,52.89
2016,6,18,7,45,847.0,77.0,0.3,16.0,523.5,76.02,60.96
2016,6,18,8,0,868.0,80.0,0.3,17.0,574.0,78.93,62.97
2016,6,18,8,15,884.0,82.5,0.3,17.5,622.0,81.26,64.61
2016,6,18,8,30,900.0,85.0,0.3,18.0,670.0,83.45,66.14
2016,6,18,8,45,912.0,87.5,0.3,19.0,714.0,85.56,67.45
2016,6,18,9,0,924.0,90.0,0.3,20.0,758.0,145.8,81.05
2016,6,18,9,15,933.0,91.5,0.25,20.5,797.5,205.9,117.94
2016,6,18,9,30,942.0,93.0,0.2,21.0,837.0,266.29,163.82
2016,6,18,9,45,947.5,95.5,0.2,21.5,870.5,326.46,213.08
2016,6,18,10,0,953.0,98.0,0.2,22.0,904.0,386.07,262.37
2016,6,18,10,15,958.0,99.5,0.2,22.5,932.0,443.99,309.53
2016,6,18,10,30,963.0,101.0,0.2,23.0,960.0,500.8,354.36
2016,6,18,10,45,968.0,100.5,0.2,23.5,981.0,554.84,395.6
2016,6,18,11,0,973.0,100.0,0.2,24.0,1002.0,607.25,434.12
2016,6,18,11,15,975.0,100.5,0.2,24.0,1016.0,656.8,470.14
2016,6,18,11,30,977.0,101.0,0.2,24.0,1030.0,704.07,503.51
2016,6,18,11,45,979.5,100.0,0.2,24.5,1037.0,748.07,532.78
2016,6,18,12,0,982.0,99.0,0.2,25.0,1044.0,789.45,559.47
2016,6,18,12,15,981.5,99.0,0.2,25.0,1043.5,826.6,583.25
2016,6,18,12,30,981.0,99.0,0.2,25.0,1043.0,860.61,603.89
2016,6,18,12,45,979.5,98.5,0.2,25.5,1035.0,890.07,620.43
2016,6,18,13,0,978.0,98.0,0.2,26.0,1027.0,915.99,634.74
2016,6,18,13,15,975.0,97.5,0.2,26.0,1011.5,936.92,647.3
2016,6,18,13,30,972.0,97.0,0.2,26.0,996.0,954.01,657.66
2016,6,18,13,45,966.0,97.0,0.2,26.0,973.0,964.95,664.49
2016,6,18,14,0,960.0,97.0,0.2,26.0,950.0,971.89,669.12
2016,6,18,14,15,954.0,96.0,0.2,26.0,921.0,973.84,670.96
2016,6,18,14,30,948.0,95.0,0.2,26.0,892.0,971.79,670.62
2016,6,18,14,45,937.0,95.0,0.2,26.0,856.5,962.28,665.98
2016,6,18,15,0,926.0,95.0,0.2,26.0,821.0,948.99,659.29
2016,6,18,15,15,915.5,93.0,0.2,25.5,781.0,930.41,650.79
2016,6,18,15,30,905.0,91.0,0.2,25.0,741.0,908.31,640.18
2016,6,18,15,45,890.0,90.0,0.2,25.0,696.5,880.04,624.5
2016,6,18,16,0,875.0,89.0,0.2,25.0,652.0,848.84,606.96
2016,6,18,16,15,857.5,86.0,0.2,24.5,604.0,810.67,585.95
2016,6,18,16,30,840.0,83.0,0.2,24.0,556.0,778.13,568.3
2016,6,18,16,45,816.5,80.5,0.2,24.0,505.5,731.02,539.51
2016,6,18,17,0,793.0,78.0,0.2,24.0,455.0,682.52,509.33
2016,6,18,17,15,763.0,74.0,0.2,23.0,404.0,626.8,474.27
2016,6,18,17,30,733.0,70.0,0.2,22.0,353.0,570.91,437.1
2016,6,18,17,45,691.5,65.5,0.2,21.5,302.0,507.78,392.06
2016,6,18,18,0,650.0,61.0,0.2,21.0,251.0,448.78,348.01
2016,6,18,18,15,591.0,54.5,0.25,20.5,203.0,378.71,293.93
2016,6,18,18,30,532.0,48.0,0.3,20.0,155.0,313.18,240.96
2016,6,18,18,45,442.0,40.0,0.4,19.5,112.5,238.74,179.59
2016,6,18,19,0,352.0,32.0,0.5,19.0,70.0,173.43,122.76
2016,6,18,19,15,176.0,16.0,0.6,18.5,35.0,79.65,29.02
2016,6,18,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.0,13.0,14.0,8.65,0.0
2016,6,19,5,15,261.0,21.5,0.8,14.0,46.0,17.68,5.46
2016,6,19,5,30,402.0,32.0,0.6,15.0,78.0,26.58,17.02
2016,6,19,5,45,489.0,40.0,0.4,16.5,122.5,33.25,23.45
2016,6,19,6,0,576.0,48.0,0.2,18.0,167.0,40.0,29.58
2016,6,19,6,15,631.5,53.5,0.15,18.5,216.0,48.29,36.99
2016,6,19,6,30,687.0,59.0,0.1,19.0,265.0,53.21,41.27
2016,6,19,6,45,726.5,63.0,0.1,20.0,316.5,56.74,44.11
2016,6,19,7,0,766.0,67.0,0.1,21.0,368.0,60.28,46.84
2016,6,19,7,15,793.5,70.5,0.05,21.5,419.0,63.22,49.09
2016,6,19,7,30,821.0,74.0,0.0,22.0,470.0,66.12,51.25
2016,6,19,7,45,840.5,77.0,0.0,23.0,520.0,75.86,59.02
2016,6,19,8,0,860.0,80.0,0.0,24.0,570.0,78.73,60.91
2016,6,19,8,15,875.5,82.5,0.0,24.5,617.0,81.03,62.48
2016,6,19,8,30,891.0,85.0,0.0,25.0,664.0,83.2,63.92
2016,6,19,8,45,904.0,87.0,0.05,25.5,708.0,84.85,64.97
2016,6,19,9,0,917.0,89.0,0.1,26.0,752.0,143.71,77.78
2016,6,19,9,15,926.0,90.5,0.1,26.0,791.0,203.37,113.55
2016,6,19,9,30,935.0,92.0,0.1,26.0,830.0,263.33,158.39
2016,6,19,9,45,943.5,92.0,0.1,26.5,864.0,322.24,205.58
2016,6,19,10,0,952.0,92.0,0.1,27.0,898.0,380.87,253.11
2016,6,19,10,15,957.5,93.5,0.1,27.0,925.5,438.87,299.96
2016,6,19,10,30,963.0,95.0,0.1,27.0,953.0,495.81,344.75
2016,6,19,10,45,964.0,97.5,0.15,27.5,973.5,549.97,385.8
2016,6,19,11,0,965.0,100.0,0.2,28.0,994.0,602.19,424.06
2016,6,19,11,15,967.0,100.5,0.2,28.0,1008.0,651.4,459.35
2016,6,19,11,30,969.0,101.0,0.2,28.0,1022.0,698.34,492.04
2016,6,19,11,45,967.5,103.0,0.2,28.5,1028.5,741.66,520.39
2016,6,19,12,0,966.0,105.0,0.2,29.0,1035.0,782.17,546.08
2016,6,19,12,15,966.0,105.0,0.2,28.5,1034.5,819.27,570.86
2016,6,19,12,30,966.0,105.0,0.2,28.0,1034.0,853.33,592.47
2016,6,19,12,45,960.0,107.5,0.25,28.0,1025.0,881.42,610.09
2016,6,19,13,0,954.0,110.0,0.3,28.0,1016.0,905.91,625.68
2016,6,19,13,15,951.0,109.5,0.3,28.0,1001.0,926.65,638.14
2016,6,19,13,30,948.0,109.0,0.3,28.0,986.0,943.62,648.43
2016,6,19,13,45,944.5,107.5,0.3,28.0,964.0,955.37,655.73
2016,6,19,14,0,941.0,106.0,0.3,28.0,942.0,963.18,660.86
2016,6,19,14,15,935.0,105.0,0.3,27.5,914.0,965.25,664.06
2016,6,19,14,30,929.0,104.0,0.3,27.0,886.0,963.39,665.12
2016,6,19,14,45,920.5,102.5,0.35,27.0,851.5,954.87,662.12
2016,6,19,15,0,912.0,101.0,0.4,27.0,817.0,942.56,657.02
2016,6,19,15,15,902.0,99.0,0.4,26.5,777.5,924.72,648.87
2016,6,19,15,30,892.0,97.0,0.4,26.0,738.0,903.38,638.64
2016,6,19,15,45,879.5,94.5,0.4,26.0,694.5,876.02,623.4
2016,6,19,16,0,867.0,92.0,0.4,26.0,651.0,845.61,606.22
2016,6,19,16,15,850.5,89.5,0.4,25.5,603.5,809.09,586.14
2016,6,19,16,30,834.0,87.0,0.4,25.0,556.0,778.32,569.53
2016,6,19,16,45,815.0,75.5,0.4,24.5,500.0,724.4,537.09
2016,6,19,17,0,796.0,64.0,0.4,24.0,444.0,662.01,498.2
2016,6,19,17,15,767.0,60.5,0.4,23.0,393.0,614.03,468.66
2016,6,19,17,30,738.0,57.0,0.4,22.0,342.0,559.41,431.77
2016,6,19,17,45,700.0,59.0,0.4,21.5,299.0,506.08,393.13
2016,6,19,18,0,662.0,61.0,0.4,21.0,256.0,455.87,354.96
2016,6,19,18,15,604.5,55.0,0.4,20.0,207.5,386.52,301.31
2016,6,19,18,30,547.0,49.0,0.4,19.0,159.0,321.47,248.62
2016,6,19,18,45,461.0,41.0,0.4,18.0,116.0,247.73,187.4
2016,6,19,19,0,375.0,33.0,0.4,17.0,73.0,182.59,130.28
2016,6,19,19,15,229.0,21.5,0.4,16.5,42.5,101.11,39.87
2016,6,19,19,30,83.0,10.0,0.4,16.0,12.0,26.86,0.0
2016,6,19,19,45,41.5,5.0,0.45,15.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,20,5,0,135.0,11.0,0.6,13.0,14.0,8.65,0.0
2016,6,20,5,15,274.5,21.0,0.55,14.0,46.0,17.31,5.05
2016,6,20,5,30,414.0,31.0,0.5,15.0,78.0,25.82,16.36
2016,6,20,5,45,501.5,37.5,0.5,16.0,122.0,31.35,21.83
2016,6,20,6,0,589.0,44.0,0.5,17.0,166.0,40.12,29.79
2016,6,20,6,15,642.0,49.0,0.45,17.5,214.5,44.71,33.97
2016,6,20,6,30,695.0,54.0,0.4,18.0,263.0,49.33,38.02
2016,6,20,6,45,735.0,57.5,0.4,19.0,314.0,52.63,40.7
2016,6,20,7,0,775.0,61.0,0.4,20.0,365.0,55.96,43.3
2016,6,20,7,15,801.0,64.0,0.35,21.0,415.5,58.67,45.31
2016,6,20,7,30,827.0,67.0,0.3,22.0,466.0,68.29,53.14
2016,6,20,7,45,849.0,68.5,0.3,23.0,515.5,70.45,54.53
2016,6,20,8,0,871.0,70.0,0.3,24.0,565.0,72.53,55.84
2016,6,20,8,15,885.5,72.0,0.3,24.5,612.0,74.66,57.3
2016,6,20,8,30,900.0,74.0,0.3,25.0,659.0,76.67,58.66
2016,6,20,8,45,912.0,75.5,0.3,26.0,702.0,78.17,59.47
2016,6,20,9,0,924.0,77.0,0.3,27.0,745.0,136.07,71.76
2016,6,20,9,15,932.5,78.5,0.3,27.0,784.0,195.86,107.55
2016,6,20,9,30,941.0,80.0,0.3,27.0,823.0,255.92,152.57
2016,6,20,9,45,944.0,84.0,0.3,27.5,855.5,316.22,201.13
2016,6,20,10,0,947.0,88.0,0.3,28.0,888.0,375.72,249.56
2016,6,20,10,15,952.0,89.0,0.3,28.0,915.5,432.86,295.96
2016,6,20,10,30,957.0,90.0,0.3,28.0,943.0,488.89,340.3
2016,6,20,10,45,960.5,90.5,0.3,28.5,964.0,542.48,380.76
2016,6,20,11,0,964.0,91.0,0.3,29.0,985.0,594.35,418.46
2016,6,20,11,15,966.0,91.5,0.3,29.0,999.0,643.41,453.75
2016,6,20,11,30,968.0,92.0,0.3,29.0,1013.0,690.21,486.44
2016,6,20,11,45,969.0,92.5,0.3,29.5,1019.5,733.91,515.16
2016,6,20,12,0,970.0,93.0,0.3,30.0,1026.0,774.94,541.3
2016,6,20,12,15,969.5,93.0,0.3,30.0,1025.5,811.62,564.47
2016,6,20,12,30,969.0,93.0,0.3,30.0,1025.0,845.21,584.63
2016,6,20,12,45,962.0,96.5,0.35,30.0,1016.0,873.27,602.28
2016,6,20,13,0,955.0,100.0,0.4,30.0,1007.0,897.71,617.84
2016,6,20,13,15,952.5,99.5,0.4,29.5,992.0,918.72,631.72
2016,6,20,13,30,950.0,99.0,0.4,29.0,977.0,935.98,643.47
2016,6,20,13,45,946.5,97.0,0.4,29.0,955.5,947.11,650.41
2016,6,20,14,0,943.0,95.0,0.4,29.0,934.0,954.27,655.17
2016,6,20,14,15,937.5,94.0,0.4,28.5,906.0,956.63,658.55
2016,6,20,14,30,932.0,93.0,0.4,28.0,878.0,955.08,659.78
2016,6,20,14,45,923.0,92.0,0.45,28.0,843.5,946.45,656.69
2016,6,20,15,0,914.0,91.0,0.5,28.0,809.0,934.07,651.5
2016,6,20,15,15,904.0,89.5,0.5,27.5,770.0,916.62,643.54
2016,6,20,15,30,894.0,88.0,0.5,27.0,731.0,895.7,633.49
2016,6,20,15,45,879.0,87.0,0.55,26.5,687.0,867.69,619.94
2016,6,20,16,0,864.0,86.0,0.6,26.0,643.0,836.77,604.36
2016,6,20,16,15,847.5,83.5,0.6,25.0,596.0,800.29,585.16
2016,6,20,16,30,831.0,81.0,0.6,24.0,549.0,761.47,564.0
2016,6,20,16,45,808.5,78.0,0.6,23.5,500.0,722.81,541.35
2016,6,20,17,0,786.0,75.0,0.6,23.0,451.0,674.83,511.71
2016,6,20,17,15,758.0,71.5,0.6,22.0,400.5,621.4,477.54
2016,6,20,17,30,730.0,68.0,0.6,21.0,350.0,567.66,441.06
2016,6,20,17,45,690.5,63.5,0.6,20.5,300.5,505.94,396.16
2016,6,20,18,0,651.0,59.0,0.6,20.0,251.0,445.7,350.41
2016,6,20,18,15,594.5,53.5,0.6,19.5,203.5,380.21,298.5
2016,6,20,18,30,538.0,48.0,0.6,19.0,156.0,316.74,246.07
2016,6,20,18,45,452.0,40.0,0.6,18.5,114.0,243.48,184.55
2016,6,20,19,0,366.0,32.0,0.6,18.0,72.0,178.89,127.63
2016,6,20,19,15,228.0,21.0,0.6,17.5,42.0,100.72,40.76
2016,6,20,19,30,90.0,10.0,0.6,17.0,12.0,28.53,0.0
2016,6,20,19,45,45.0,5.0,0.6,17.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,73.0,5.5,0.8,15.5,7.0,0.0,0.0
2016,6,21,5,0,146.0,11.0,0.8,16.0,14.0,8.65,0.0
2016,6,21,5,15,285.5,20.5,0.7,17.0,46.0,16.93,4.48
2016,6,21,5,30,425.0,30.0,0.6,18.0,78.0,25.06,15.45
2016,6,21,5,45,508.0,36.5,0.5,19.5,121.5,33.22,23.07
2016,6,21,6,0,591.0,43.0,0.4,21.0,165.0,39.3,28.54
2016,6,21,6,15,644.0,48.0,0.35,22.0,213.5,43.91,32.62
2016,6,21,6,30,697.0,53.0,0.3,23.0,262.0,48.57,36.54
2016,6,21,6,45,732.5,57.0,0.25,24.0,312.0,52.21,39.47
2016,6,21,7,0,768.0,61.0,0.2,25.0,362.0,55.84,42.27
2016,6,21,7,15,794.5,64.5,0.2,25.5,412.5,58.91,44.62
2016,6,21,7,30,821.0,68.0,0.2,26.0,463.0,68.83,52.68
2016,6,21,7,45,839.5,71.0,0.2,27.0,512.0,71.89,54.77
2016,6,21,8,0,858.0,74.0,0.2,28.0,561.0,74.82,56.74
2016,6,21,8,15,873.5,76.0,0.2,28.5,608.0,76.9,58.11
2016,6,21,8,30,889.0,78.0,0.2,29.0,655.0,78.85,59.39
2016,6,21,8,45,901.0,80.0,0.2,29.5,698.0,80.58,60.49
2016,6,21,9,0,913.0,82.0,0.2,30.0,741.0,137.42,72.38
2016,6,21,9,15,922.5,83.5,0.2,30.5,780.0,196.79,106.97
2016,6,21,9,30,932.0,85.0,0.2,31.0,819.0,256.54,150.58
2016,6,21,9,45,934.0,89.0,0.2,31.5,851.5,316.12,197.67
2016,6,21,10,0,936.0,93.0,0.2,32.0,884.0,374.79,244.56
2016,6,21,10,15,941.5,94.0,0.2,32.0,912.0,431.6,289.8
2016,6,21,10,30,947.0,95.0,0.2,32.0,940.0,487.37,333.09
2016,6,21,10,45,948.5,98.0,0.2,32.5,960.5,541.36,372.99
2016,6,21,11,0,950.0,101.0,0.2,33.0,981.0,593.51,410.06
2016,6,21,11,15,952.5,101.5,0.2,33.0,995.0,642.37,444.49
2016,6,21,11,30,955.0,102.0,0.2,33.0,1009.0,689.06,476.46
2016,6,21,11,45,953.5,104.0,0.25,33.0,1015.5,731.88,505.7
2016,6,21,12,0,952.0,106.0,0.3,33.0,1022.0,771.94,532.61
2016,6,21,12,15,952.0,106.0,0.3,32.5,1022.0,808.65,557.03
2016,6,21,12,30,952.0,106.0,0.3,32.0,1022.0,842.36,578.26
2016,6,21,12,45,949.0,106.5,0.3,32.0,1014.0,870.91,595.15
2016,6,21,13,0,946.0,107.0,0.3,32.0,1006.0,895.99,609.98
2016,6,21,13,15,943.5,106.5,0.3,32.0,991.0,917.01,622.44
2016,6,21,13,30,941.0,106.0,0.3,32.0,976.0,934.33,632.79
2016,6,21,13,45,938.5,104.0,0.3,32.0,955.0,946.44,640.2
2016,6,21,14,0,936.0,102.0,0.3,32.0,934.0,954.65,645.48
2016,6,21,14,15,930.0,100.5,0.3,31.5,906.5,956.22,648.34
2016,6,21,14,30,924.0,99.0,0.3,31.0,879.0,953.87,649.11
2016,6,21,14,45,918.0,97.0,0.35,31.0,845.0,947.14,647.2
2016,6,21,15,0,912.0,95.0,0.4,31.0,811.0,936.6,643.18
2016,6,21,15,15,902.5,93.5,0.4,30.5,772.5,919.74,635.72
2016,6,21,15,30,893.0,92.0,0.4,30.0,734.0,899.39,626.22
2016,6,21,15,45,881.0,89.0,0.4,30.0,690.5,871.91,611.12
2016,6,21,16,0,869.0,86.0,0.4,30.0,647.0,841.35,594.09
2016,6,21,16,15,853.0,83.5,0.4,29.0,600.5,805.2,575.68
2016,6,21,16,30,837.0,81.0,0.4,28.0,554.0,766.65,555.33
2016,6,21,16,45,817.5,78.0,0.45,27.5,505.0,730.12,535.51
2016,6,21,17,0,798.0,75.0,0.5,27.0,456.0,684.02,508.6
2016,6,21,17,15,770.5,71.5,0.5,26.0,406.0,630.49,475.27
2016,6,21,17,30,743.0,68.0,0.5,25.0,356.0,576.58,439.54
2016,6,21,17,45,706.5,63.0,0.5,24.5,306.0,515.53,396.14
2016,6,21,18,0,670.0,58.0,0.5,24.0,256.0,455.68,351.67
2016,6,21,18,15,614.5,52.5,0.5,23.0,208.0,389.64,300.97
2016,6,21,18,30,559.0,47.0,0.5,22.0,160.0,325.61,249.47
2016,6,21,18,45,473.0,39.5,0.5,21.0,117.0,251.75,188.67
2016,6,21,19,0,387.0,32.0,0.5,20.0,74.0,186.48,131.99
2016,6,21,19,15,243.0,21.0,0.5,19.0,43.0,105.38,43.49
2016,6,21,19,30,99.0,10.0,0.5,18.0,12.0,30.68,0.0
2016,6,21,19,45,49.5,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,0.7,14.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,0.7,15.0,14.0,8.65,0.0
2016,6,22,5,15,250.5,22.0,0.65,15.5,45.5,18.09,4.99
2016,6,22,5,30,393.0,33.0,0.6,16.0,77.0,27.38,17.54
2016,6,22,5,45,478.5,40.5,0.6,16.5,120.5,33.6,23.7
2016,6,22,6,0,564.0,48.0,0.6,17.0,164.0,39.9,29.57
2016,6,22,6,15,620.0,53.5,0.6,17.5,212.5,44.46,33.73
2016,6,22,6,30,676.0,59.0,0.6,18.0,261.0,53.08,41.3
2016,6,22,6,45,713.0,64.0,0.6,19.0,311.5,57.33,44.79
2016,6,22,7,0,750.0,69.0,0.6,20.0,362.0,61.53,48.12
2016,6,22,7,15,778.0,72.5,0.6,20.5,413.0,64.4,50.33
2016,6,22,7,30,806.0,76.0,0.6,21.0,464.0,67.23,52.46
2016,6,22,7,45,826.0,79.5,0.6,22.0,513.5,69.82,54.25
2016,6,22,8,0,846.0,83.0,0.6,23.0,563.0,80.26,62.61
2016,6,22,8,15,862.0,85.5,0.55,23.5,610.0,82.52,64.13
2016,6,22,8,30,878.0,88.0,0.5,24.0,657.0,84.64,65.55
2016,6,22,8,45,891.5,89.5,0.5,25.0,701.0,85.96,66.16
2016,6,22,9,0,905.0,91.0,0.5,26.0,745.0,141.46,77.39
2016,6,22,9,15,915.0,93.0,0.45,26.5,784.0,200.9,112.54
2016,6,22,9,30,925.0,95.0,0.4,27.0,823.0,260.8,156.89
2016,6,22,9,45,932.5,96.5,0.4,27.5,857.0,319.93,204.31
2016,6,22,10,0,940.0,98.0,0.4,28.0,891.0,378.74,252.11
2016,6,22,10,15,945.5,99.0,0.4,28.0,919.0,435.87,298.54
2016,6,22,10,30,951.0,100.0,0.4,28.0,947.0,491.96,342.99
2016,6,22,10,45,954.5,101.0,0.4,28.5,968.5,545.8,383.68
2016,6,22,11,0,958.0,102.0,0.4,29.0,990.0,597.94,421.64
2016,6,22,11,15,961.0,102.5,0.4,29.0,1004.5,647.54,457.36
2016,6,22,11,30,964.0,103.0,0.4,29.0,1019.0,694.99,490.54
2016,6,22,11,45,965.0,103.5,0.4,29.0,1026.5,738.78,520.41
2016,6,22,12,0,966.0,104.0,0.4,29.0,1034.0,779.94,547.83
2016,6,22,12,15,966.5,104.0,0.4,29.0,1034.0,817.53,572.03
2016,6,22,12,30,967.0,104.0,0.4,29.0,1034.0,852.12,592.93
2016,6,22,12,45,964.0,104.5,0.45,29.0,1026.5,881.12,611.26
2016,6,22,13,0,961.0,105.0,0.5,29.0,1019.0,906.6,627.55
2016,6,22,13,15,959.0,104.5,0.5,29.0,1004.5,928.4,640.7
2016,6,22,13,30,957.0,104.0,0.5,29.0,990.0,946.45,651.67
2016,6,22,13,45,954.0,102.5,0.5,29.0,968.5,958.83,659.37
2016,6,22,14,0,951.0,101.0,0.5,29.0,947.0,967.25,664.87
2016,6,22,14,15,945.0,100.0,0.5,28.5,919.0,969.45,668.16
2016,6,22,14,30,939.0,99.0,0.5,28.0,891.0,967.68,669.3
2016,6,22,14,45,931.5,97.5,0.55,28.0,857.0,960.13,666.88
2016,6,22,15,0,924.0,96.0,0.6,28.0,823.0,948.74,662.29
2016,6,22,15,15,914.0,94.5,0.6,27.5,783.5,931.39,654.41
2016,6,22,15,30,904.0,93.0,0.6,27.0,744.0,910.5,644.43
2016,6,22,15,45,891.0,91.0,0.65,26.5,700.0,883.12,631.31
2016,6,22,16,0,878.0,89.0,0.7,26.0,656.0,852.67,616.08
2016,6,22,16,15,861.5,86.5,0.7,25.5,608.5,815.96,595.65
2016,6,22,16,30,845.0,84.0,0.7,25.0,561.0,784.88,578.64
2016,6,22,16,45,822.0,81.0,0.7,24.5,511.0,737.54,550.31
2016,6,22,17,0,799.0,78.0,0.7,24.0,461.0,688.74,520.43
2016,6,22,17,15,770.0,74.5,0.7,23.0,409.5,634.12,485.64
2016,6,22,17,30,741.0,71.0,0.7,22.0,358.0,579.2,448.54
2016,6,22,17,45,698.5,66.5,0.7,21.5,307.0,515.1,402.11
2016,6,22,18,0,656.0,62.0,0.7,21.0,256.0,455.26,356.8
