Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,15,598.0,56.0,0.7,20.0,207.5,385.86,302.75
2016,6,22,18,30,540.0,50.0,0.7,19.0,159.0,320.8,249.65
2016,6,22,18,45,444.0,42.0,0.7,18.0,115.5,243.2,185.16
2016,6,22,19,0,348.0,34.0,0.7,17.0,72.0,175.26,126.07
2016,6,22,19,15,209.0,22.5,0.7,16.5,42.0,97.26,41.34
2016,6,22,19,30,70.0,11.0,0.7,16.0,12.0,24.84,0.0
2016,6,22,19,45,35.0,5.5,0.7,15.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,0.6,13.0,14.0,8.65,0.0
2016,6,23,5,15,294.5,20.5,0.55,13.5,46.0,16.96,4.13
2016,6,23,5,30,437.0,30.0,0.5,14.0,78.0,25.12,15.78
2016,6,23,5,45,521.5,36.5,0.5,15.0,122.0,33.32,23.63
2016,6,23,6,0,606.0,43.0,0.5,16.0,166.0,39.43,29.29
2016,6,23,6,15,656.0,47.5,0.5,17.0,214.0,43.63,33.09
2016,6,23,6,30,706.0,52.0,0.5,18.0,262.0,47.89,36.75
2016,6,23,6,45,740.5,55.5,0.5,19.0,311.5,51.18,39.43
2016,6,23,7,0,775.0,59.0,0.5,20.0,361.0,54.47,42.02
2016,6,23,7,15,799.5,62.0,0.5,20.5,411.0,63.49,49.56
2016,6,23,7,30,824.0,65.0,0.5,21.0,461.0,66.83,52.13
2016,6,23,7,45,841.5,67.5,0.5,22.0,509.0,69.58,54.05
2016,6,23,8,0,859.0,70.0,0.5,23.0,557.0,72.22,55.84
2016,6,23,8,15,873.0,72.0,0.5,23.5,603.0,74.31,57.29
2016,6,23,8,30,887.0,74.0,0.5,24.0,649.0,76.29,58.64
2016,6,23,8,45,896.5,76.5,0.5,24.5,691.0,78.32,60.02
2016,6,23,9,0,906.0,79.0,0.5,25.0,733.0,133.39,71.67
2016,6,23,9,15,914.0,80.5,0.5,25.5,770.5,192.08,106.48
2016,6,23,9,30,922.0,82.0,0.5,26.0,808.0,251.0,150.59
2016,6,23,9,45,925.0,85.5,0.5,26.5,840.0,309.93,198.46
2016,6,23,10,0,928.0,89.0,0.5,27.0,872.0,368.08,246.34
2016,6,23,10,15,932.5,90.0,0.5,27.0,898.5,424.05,292.4
2016,6,23,10,30,937.0,91.0,0.5,27.0,925.0,478.9,336.44
2016,6,23,10,45,941.0,90.5,0.5,27.0,945.5,531.08,377.22
2016,6,23,11,0,945.0,90.0,0.5,27.0,966.0,581.59,415.47
2016,6,23,11,15,947.0,90.5,0.5,27.0,979.5,629.84,450.91
2016,6,23,11,30,949.0,91.0,0.5,27.0,993.0,675.89,483.76
2016,6,23,11,45,950.0,90.5,0.55,27.0,999.5,718.11,513.87
2016,6,23,12,0,951.0,90.0,0.6,27.0,1006.0,757.68,541.64
2016,6,23,12,15,950.5,90.0,0.6,27.0,1005.5,793.76,565.21
2016,6,23,12,30,950.0,90.0,0.6,27.0,1005.0,826.8,585.69
2016,6,23,12,45,946.0,91.5,0.65,27.0,996.5,855.11,604.0
2016,6,23,13,0,942.0,93.0,0.7,27.0,988.0,879.94,620.22
2016,6,23,13,15,939.0,92.5,0.7,26.5,973.5,900.23,634.04
2016,6,23,13,30,936.0,92.0,0.7,26.0,959.0,916.81,645.7
2016,6,23,13,45,935.0,89.5,0.7,26.0,938.0,929.47,653.82
2016,6,23,14,0,934.0,87.0,0.7,26.0,917.0,938.26,659.71
2016,6,23,14,15,928.5,86.0,0.7,25.5,890.0,940.56,663.06
2016,6,23,14,30,923.0,85.0,0.7,25.0,863.0,938.98,664.24
2016,6,23,14,45,916.0,83.0,0.7,24.5,829.5,931.15,661.7
2016,6,23,15,0,909.0,81.0,0.7,24.0,796.0,919.54,656.98
2016,6,23,15,15,900.0,79.5,0.7,23.5,758.0,903.01,649.25
2016,6,23,15,30,891.0,78.0,0.7,23.0,720.0,883.0,639.39
2016,6,23,15,45,878.5,77.0,0.7,23.0,677.5,857.21,624.59
2016,6,23,16,0,866.0,76.0,0.7,23.0,635.0,828.43,607.84
2016,6,23,16,15,851.0,73.5,0.7,22.5,589.5,793.1,587.78
2016,6,23,16,30,836.0,71.0,0.7,22.0,544.0,755.35,565.81
2016,6,23,16,45,814.0,69.0,0.7,21.5,495.5,710.69,538.66
2016,6,23,17,0,792.0,67.0,0.7,21.0,447.0,671.25,514.55
2016,6,23,17,15,765.5,64.0,0.7,20.5,398.0,619.34,480.35
2016,6,23,17,30,739.0,61.0,0.7,20.0,349.0,567.01,443.64
2016,6,23,17,45,698.0,58.0,0.7,19.5,299.0,505.86,398.75
2016,6,23,18,0,657.0,55.0,0.7,19.0,249.0,446.3,353.13
2016,6,23,18,15,603.5,49.5,0.65,18.0,202.5,379.63,300.32
2016,6,23,18,30,550.0,44.0,0.6,17.0,156.0,319.07,249.98
2016,6,23,18,45,460.0,37.5,0.6,16.5,113.5,245.21,187.51
2016,6,23,19,0,370.0,31.0,0.6,16.0,71.0,180.37,130.12
2016,6,23,19,15,232.0,20.5,0.6,15.5,41.5,102.4,44.42
2016,6,23,19,30,94.0,10.0,0.6,15.0,12.0,29.69,0.0
2016,6,23,19,45,47.0,5.0,0.6,15.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,24,5,0,106.0,11.0,0.6,12.0,13.0,8.65,0.0
2016,6,24,5,15,253.5,21.5,0.55,12.5,44.5,17.7,4.25
2016,6,24,5,30,401.0,32.0,0.5,13.0,76.0,26.61,17.09
2016,6,24,5,45,488.5,39.5,0.5,14.0,120.0,32.88,23.33
2016,6,24,6,0,576.0,47.0,0.5,15.0,164.0,39.24,29.24
2016,6,24,6,15,632.5,53.0,0.45,15.5,213.5,47.91,37.09
2016,6,24,6,30,689.0,59.0,0.4,16.0,263.0,53.25,41.81
2016,6,24,6,45,728.0,63.0,0.4,17.0,314.5,56.78,44.69
2016,6,24,7,0,767.0,67.0,0.4,18.0,366.0,60.31,47.47
2016,6,24,7,15,795.0,71.0,0.4,19.0,417.5,63.63,49.99
2016,6,24,7,30,823.0,75.0,0.4,20.0,469.0,66.88,52.39
2016,6,24,7,45,844.5,77.5,0.4,21.5,519.5,68.88,53.56
2016,6,24,8,0,866.0,80.0,0.4,23.0,570.0,78.83,61.4
2016,6,24,8,15,882.0,82.5,0.35,23.5,618.0,81.18,62.99
2016,6,24,8,30,898.0,85.0,0.3,24.0,666.0,83.38,64.47
2016,6,24,8,45,910.0,87.5,0.3,25.0,710.0,85.32,65.6
2016,6,24,9,0,922.0,90.0,0.3,26.0,754.0,140.8,76.73
2016,6,24,9,15,931.5,91.5,0.3,26.5,794.0,200.9,111.77
2016,6,24,9,30,941.0,93.0,0.3,27.0,834.0,261.38,156.36
2016,6,24,9,45,951.5,93.0,0.3,27.5,869.0,321.28,204.13
2016,6,24,10,0,962.0,93.0,0.3,28.0,904.0,381.14,252.56
2016,6,24,10,15,967.5,94.0,0.3,28.5,932.5,439.49,299.23
2016,6,24,10,30,973.0,95.0,0.3,29.0,961.0,496.78,343.68
2016,6,24,10,45,977.0,95.5,0.3,29.5,982.5,551.67,384.84
2016,6,24,11,0,981.0,96.0,0.3,30.0,1004.0,604.86,423.22
2016,6,24,11,15,983.5,96.5,0.3,30.0,1018.5,655.26,459.2
2016,6,24,11,30,986.0,97.0,0.3,30.0,1033.0,703.41,492.56
2016,6,24,11,45,986.5,97.5,0.3,30.0,1040.0,747.8,522.54
2016,6,24,12,0,987.0,98.0,0.3,30.0,1047.0,789.45,550.0
2016,6,24,12,15,986.5,98.0,0.3,30.0,1047.0,827.04,573.78
2016,6,24,12,30,986.0,98.0,0.3,30.0,1047.0,861.5,594.34
2016,6,24,12,45,972.0,106.0,0.35,30.5,1035.5,888.5,610.04
2016,6,24,13,0,958.0,114.0,0.4,31.0,1024.0,911.56,623.45
2016,6,24,13,15,955.0,113.5,0.4,31.0,1009.0,932.75,636.08
2016,6,24,13,30,952.0,113.0,0.4,31.0,994.0,950.16,646.53
2016,6,24,13,45,947.0,112.0,0.4,31.0,972.0,961.46,653.48
2016,6,24,14,0,942.0,111.0,0.4,31.0,950.0,968.8,658.29
2016,6,24,14,15,936.0,109.5,0.4,30.5,921.5,970.77,661.44
2016,6,24,14,30,930.0,108.0,0.4,30.0,893.0,968.78,662.45
2016,6,24,14,45,921.5,106.5,0.4,30.0,858.0,960.6,658.63
2016,6,24,15,0,913.0,105.0,0.4,30.0,823.0,948.62,652.73
2016,6,24,15,15,902.0,103.0,0.4,29.5,783.5,930.19,644.37
2016,6,24,15,30,891.0,101.0,0.4,29.0,744.0,908.27,633.96
2016,6,24,15,45,877.5,98.5,0.4,29.0,699.5,880.33,618.59
2016,6,24,16,0,864.0,96.0,0.4,29.0,655.0,849.37,601.32
2016,6,24,16,15,846.5,93.5,0.4,28.5,607.5,821.23,586.86
2016,6,24,16,30,829.0,91.0,0.4,28.0,560.0,781.27,564.53
2016,6,24,16,45,806.0,87.5,0.45,27.5,509.5,733.88,537.75
2016,6,24,17,0,783.0,84.0,0.5,27.0,459.0,685.04,509.2
2016,6,24,17,15,753.0,80.0,0.5,26.0,408.0,629.72,474.41
2016,6,24,17,30,723.0,76.0,0.5,25.0,357.0,574.18,437.62
2016,6,24,17,45,682.0,70.5,0.5,24.5,306.0,513.3,394.35
2016,6,24,18,0,641.0,65.0,0.5,24.0,255.0,451.53,348.56
2016,6,24,18,15,581.0,58.5,0.5,22.5,206.5,381.15,295.37
2016,6,24,18,30,521.0,52.0,0.5,21.0,158.0,315.31,243.04
2016,6,24,18,45,431.5,43.5,0.5,20.0,115.0,240.58,181.56
2016,6,24,19,0,342.0,35.0,0.5,19.0,72.0,174.81,124.84
2016,6,24,19,15,203.5,23.0,0.5,18.0,42.0,96.7,41.88
2016,6,24,19,30,65.0,11.0,0.5,17.0,12.0,23.8,0.0
2016,6,24,19,45,32.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.15,15.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.1,16.0,12.0,7.87,0.0
2016,6,25,5,15,247.0,21.0,0.9,17.0,43.5,17.27,3.43
2016,6,25,5,30,393.0,32.0,0.7,18.0,75.0,26.58,16.59
2016,6,25,5,45,482.0,39.5,0.5,19.5,119.0,32.84,22.7
2016,6,25,6,0,571.0,47.0,0.3,21.0,163.0,39.2,28.44
2016,6,25,6,15,627.5,53.0,0.25,21.5,212.0,44.17,32.91
2016,6,25,6,30,684.0,59.0,0.2,22.0,261.0,53.19,40.71
2016,6,25,6,45,723.0,63.0,0.2,23.0,312.0,56.71,43.5
2016,6,25,7,0,762.0,67.0,0.2,24.0,363.0,60.23,46.2
2016,6,25,7,15,790.0,70.5,0.2,25.0,414.5,63.17,48.33
2016,6,25,7,30,818.0,74.0,0.2,26.0,466.0,66.07,50.37
2016,6,25,7,45,839.0,77.0,0.2,27.0,516.0,68.42,51.91
2016,6,25,8,0,860.0,80.0,0.2,28.0,566.0,78.68,59.93
2016,6,25,8,15,875.5,82.5,0.2,28.5,613.0,81.0,61.47
2016,6,25,8,30,891.0,85.0,0.2,29.0,660.0,83.18,62.91
2016,6,25,8,45,903.0,87.0,0.2,29.5,704.0,84.82,63.91
2016,6,25,9,0,915.0,89.0,0.2,30.0,748.0,138.87,74.33
2016,6,25,9,15,924.5,91.0,0.2,30.5,787.0,198.86,108.6
2016,6,25,9,30,934.0,93.0,0.2,31.0,826.0,259.25,152.27
2016,6,25,9,45,935.0,97.5,0.2,31.5,858.5,319.2,199.46
2016,6,25,10,0,936.0,102.0,0.2,32.0,891.0,378.14,246.48
2016,6,25,10,15,941.5,103.5,0.2,32.0,919.0,435.54,292.08
2016,6,25,10,30,947.0,105.0,0.2,32.0,947.0,491.92,335.73
2016,6,25,10,45,950.0,106.0,0.2,32.5,968.0,545.49,375.33
2016,6,25,11,0,953.0,107.0,0.2,33.0,989.0,597.34,412.22
2016,6,25,11,15,955.5,107.5,0.2,33.0,1003.5,646.6,446.91
2016,6,25,11,30,958.0,108.0,0.2,33.0,1018.0,693.7,479.11
2016,6,25,11,45,958.0,109.0,0.25,33.0,1024.5,737.17,508.76
2016,6,25,12,0,958.0,110.0,0.3,33.0,1031.0,777.96,536.13
2016,6,25,12,15,957.5,110.0,0.3,33.0,1031.0,814.79,559.58
2016,6,25,12,30,957.0,110.0,0.3,33.0,1031.0,848.58,579.6
2016,6,25,12,45,957.0,108.5,0.3,33.0,1023.5,878.32,597.09
2016,6,25,13,0,957.0,107.0,0.3,33.0,1016.0,904.65,612.54
2016,6,25,13,15,954.0,106.5,0.3,33.0,1001.0,925.71,624.91
2016,6,25,13,30,951.0,106.0,0.3,33.0,986.0,943.0,635.17
2016,6,25,13,45,946.0,105.0,0.3,33.0,964.0,954.19,641.99
2016,6,25,14,0,941.0,104.0,0.3,33.0,942.0,961.42,646.68
2016,6,25,14,15,935.0,103.0,0.3,32.5,914.0,963.78,650.02
2016,6,25,14,30,929.0,102.0,0.3,32.0,886.0,962.21,651.25
2016,6,25,14,45,921.0,100.5,0.35,32.0,851.5,954.42,648.74
2016,6,25,15,0,913.0,99.0,0.4,32.0,817.0,942.84,644.16
2016,6,25,15,15,902.5,97.0,0.4,31.5,777.5,924.8,636.07
2016,6,25,15,30,892.0,95.0,0.4,31.0,738.0,903.27,625.95
2016,6,25,15,45,879.0,92.5,0.45,30.5,694.5,875.7,613.08
2016,6,25,16,0,866.0,90.0,0.5,30.0,651.0,845.09,598.15
2016,6,25,16,15,849.5,87.5,0.5,29.5,603.5,808.78,578.45
2016,6,25,16,30,833.0,85.0,0.5,29.0,556.0,778.21,562.16
2016,6,25,16,45,811.5,81.5,0.5,28.5,506.5,731.88,535.12
2016,6,25,17,0,790.0,78.0,0.5,28.0,457.0,684.02,506.52
2016,6,25,17,15,761.0,74.5,0.5,27.0,406.5,629.77,472.84
2016,6,25,17,30,732.0,71.0,0.5,26.0,356.0,575.23,436.87
2016,6,25,17,45,692.5,66.0,0.5,25.5,305.5,512.78,392.68
2016,6,25,18,0,653.0,61.0,0.5,25.0,255.0,454.22,349.34
2016,6,25,18,15,596.0,55.0,0.5,24.0,207.0,385.41,296.92
2016,6,25,18,30,539.0,49.0,0.5,23.0,159.0,320.84,245.34
2016,6,25,18,45,451.0,41.0,0.5,22.0,116.0,246.36,184.42
2016,6,25,19,0,363.0,33.0,0.5,21.0,73.0,180.7,128.03
2016,6,25,19,15,224.5,21.5,0.5,20.0,42.5,101.79,44.08
2016,6,25,19,30,86.0,10.0,0.5,19.0,12.0,27.99,0.0
2016,6,25,19,45,43.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,0.95,16.5,5.5,0.0,0.0
2016,6,26,5,0,102.0,10.0,0.9,17.0,11.0,7.87,0.0
2016,6,26,5,15,240.0,20.5,0.8,18.0,41.5,16.84,2.74
2016,6,26,5,30,378.0,31.0,0.7,19.0,72.0,25.69,15.73
2016,6,26,5,45,464.0,38.5,0.6,20.0,114.5,31.92,21.84
2016,6,26,6,0,550.0,46.0,0.5,21.0,157.0,38.24,27.59
2016,6,26,6,15,605.5,52.0,0.45,22.0,204.5,43.19,31.96
2016,6,26,6,30,661.0,58.0,0.4,23.0,252.0,52.11,39.58
2016,6,26,6,45,700.0,62.0,0.4,24.0,302.0,55.6,42.36
2016,6,26,7,0,739.0,66.0,0.4,25.0,352.0,59.1,45.05
2016,6,26,7,15,766.5,70.0,0.35,26.0,402.5,62.38,47.46
2016,6,26,7,30,794.0,74.0,0.3,27.0,453.0,65.59,49.76
2016,6,26,7,45,814.5,77.0,0.3,28.0,501.5,67.88,51.25
2016,6,26,8,0,835.0,80.0,0.3,29.0,550.0,78.07,59.2
2016,6,26,8,15,850.5,82.5,0.3,29.5,596.5,80.35,60.71
2016,6,26,8,30,866.0,85.0,0.3,30.0,643.0,82.49,62.11
2016,6,26,8,45,877.5,87.5,0.3,30.5,686.0,84.37,63.31
2016,6,26,9,0,889.0,90.0,0.3,31.0,729.0,136.59,73.35
2016,6,26,9,15,898.0,91.5,0.3,31.5,767.5,194.65,106.28
2016,6,26,9,30,907.0,93.0,0.3,32.0,806.0,253.06,148.45
2016,6,26,9,45,915.0,94.0,0.3,32.5,839.5,311.01,193.87
2016,6,26,10,0,923.0,95.0,0.3,33.0,873.0,368.7,239.81
2016,6,26,10,15,928.0,96.0,0.3,33.0,900.0,424.77,284.54
2016,6,26,10,30,933.0,97.0,0.3,33.0,927.0,479.79,327.35
2016,6,26,10,45,725.0,230.5,0.35,33.5,885.0,524.03,361.56
2016,6,26,11,0,517.0,364.0,0.4,34.0,843.0,550.6,380.8
2016,6,26,11,15,729.0,233.0,0.4,34.0,919.5,612.57,424.42
2016,6,26,11,30,941.0,102.0,0.4,34.0,996.0,678.18,470.49
2016,6,26,11,45,941.0,102.5,0.4,34.0,1002.5,720.49,498.75
2016,6,26,12,0,941.0,103.0,0.4,34.0,1009.0,760.17,524.85
2016,6,26,12,15,941.0,103.0,0.4,34.0,1008.5,796.66,548.14
2016,6,26,12,30,941.0,103.0,0.4,34.0,1008.0,830.2,568.15
2016,6,26,12,45,924.5,113.0,0.4,34.0,996.5,855.66,583.19
2016,6,26,13,0,908.0,123.0,0.4,34.0,985.0,877.23,595.98
2016,6,26,13,15,905.0,122.0,0.4,33.5,971.0,897.18,609.12
2016,6,26,13,30,902.0,121.0,0.4,33.0,957.0,913.51,620.2
2016,6,26,13,45,899.0,119.0,0.45,33.0,936.5,925.24,628.44
2016,6,26,14,0,896.0,117.0,0.5,33.0,916.0,933.19,634.63
2016,6,26,14,15,890.5,116.0,0.5,32.5,888.5,936.01,638.23
2016,6,26,14,30,885.0,115.0,0.5,32.0,861.0,935.06,639.77
2016,6,26,14,45,878.5,112.0,0.5,32.0,828.5,927.51,636.24
2016,6,26,15,0,872.0,109.0,0.5,32.0,796.0,916.23,630.67
2016,6,26,15,15,862.0,107.0,0.5,31.5,758.0,899.23,623.01
2016,6,26,15,30,852.0,105.0,0.5,31.0,720.0,878.86,613.36
2016,6,26,15,45,840.5,102.0,0.55,30.5,677.5,852.93,601.17
2016,6,26,16,0,829.0,99.0,0.6,30.0,635.0,833.62,593.03
2016,6,26,16,15,812.0,96.0,0.6,29.5,589.0,796.81,572.63
2016,6,26,16,30,795.0,93.0,0.6,29.0,543.0,757.7,550.57
2016,6,26,16,45,775.0,88.5,0.6,28.5,495.0,712.59,524.06
2016,6,26,17,0,755.0,84.0,0.6,28.0,447.0,665.94,495.87
2016,6,26,17,15,725.5,80.0,0.55,27.0,397.0,612.03,461.1
2016,6,26,17,30,696.0,76.0,0.5,26.0,347.0,560.56,426.42
2016,6,26,17,45,658.0,70.5,0.5,25.5,298.0,500.06,383.46
2016,6,26,18,0,620.0,65.0,0.5,25.0,249.0,441.06,339.75
2016,6,26,18,15,562.5,58.5,0.5,24.0,202.0,372.9,287.74
2016,6,26,18,30,505.0,52.0,0.5,23.0,155.0,309.07,236.73
2016,6,26,18,45,421.5,43.0,0.5,22.5,113.0,236.98,177.34
2016,6,26,19,0,338.0,34.0,0.5,22.0,71.0,173.3,122.49
2016,6,26,19,15,208.0,22.0,0.5,21.0,41.5,97.71,42.22
2016,6,26,19,30,78.0,10.0,0.5,20.0,12.0,26.19,0.0
2016,6,26,19,45,39.0,5.0,0.5,19.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,5,15,183.0,15.5,0.55,19.0,35.0,12.52,0.2
2016,6,27,5,30,366.0,31.0,0.5,20.0,70.0,25.65,15.58
2016,6,27,5,45,453.5,38.5,0.5,21.5,112.0,31.86,21.62
2016,6,27,6,0,541.0,46.0,0.5,23.0,154.0,38.17,27.27
2016,6,27,6,15,597.0,51.5,0.45,23.5,201.5,42.72,31.35
2016,6,27,6,30,653.0,57.0,0.4,24.0,249.0,51.21,38.64
2016,6,27,6,45,693.0,61.5,0.4,25.0,299.0,55.11,41.76
2016,6,27,7,0,733.0,66.0,0.4,26.0,349.0,59.01,44.77
2016,6,27,7,15,761.0,69.5,0.35,27.0,399.0,61.92,46.87
2016,6,27,7,30,789.0,73.0,0.3,28.0,449.0,64.79,48.88
2016,6,27,7,45,810.5,76.0,0.3,29.0,498.0,67.11,50.4
2016,6,27,8,0,832.0,79.0,0.3,30.0,547.0,77.35,58.36
2016,6,27,8,15,848.5,81.5,0.3,30.5,594.0,79.67,59.9
2016,6,27,8,30,865.0,84.0,0.3,31.0,641.0,81.85,61.33
2016,6,27,8,45,877.5,86.0,0.3,31.5,684.0,83.48,62.32
2016,6,27,9,0,890.0,88.0,0.3,32.0,727.0,134.79,71.86
2016,6,27,9,15,899.5,89.5,0.3,32.0,766.0,192.98,104.81
2016,6,27,9,30,909.0,91.0,0.3,32.0,805.0,251.58,147.27
2016,6,27,9,45,907.5,97.5,0.35,32.5,836.0,310.75,194.05
2016,6,27,10,0,906.0,104.0,0.4,33.0,867.0,368.7,240.62
2016,6,27,10,15,912.5,105.5,0.4,33.0,895.0,424.88,285.4
2016,6,27,10,30,919.0,107.0,0.4,33.0,923.0,480.22,328.44
2016,6,27,10,45,923.5,108.0,0.4,33.5,944.5,533.17,367.76
2016,6,27,11,0,928.0,109.0,0.4,34.0,966.0,584.6,404.56
2016,6,27,11,15,930.5,109.5,0.4,34.0,981.0,632.78,438.75
2016,6,27,11,30,933.0,110.0,0.4,34.0,996.0,678.88,470.53
2016,6,27,11,45,935.0,110.0,0.4,34.0,1003.5,722.0,499.52
2016,6,27,12,0,937.0,110.0,0.4,34.0,1011.0,762.65,526.21
2016,6,27,12,15,937.0,110.0,0.4,34.0,1011.5,799.19,549.67
2016,6,27,12,30,937.0,110.0,0.4,34.0,1012.0,832.79,569.69
2016,6,27,12,45,941.0,106.5,0.4,34.0,1006.0,863.61,587.93
2016,6,27,13,0,945.0,103.0,0.4,34.0,1000.0,891.19,604.2
2016,6,27,13,15,943.0,102.0,0.4,33.5,986.0,912.41,617.96
2016,6,27,13,30,941.0,101.0,0.4,33.0,972.0,929.92,629.7
2016,6,27,13,45,938.5,99.5,0.45,33.0,951.5,942.72,638.55
2016,6,27,14,0,936.0,98.0,0.5,33.0,931.0,951.63,645.3
2016,6,27,14,15,930.5,97.0,0.5,32.5,904.0,954.4,648.86
2016,6,27,14,30,925.0,96.0,0.5,32.0,877.0,953.26,650.33
2016,6,27,14,45,919.5,94.0,0.5,32.0,844.0,947.23,647.76
2016,6,27,15,0,914.0,92.0,0.5,32.0,811.0,937.38,643.08
2016,6,27,15,15,905.0,90.0,0.5,31.5,772.5,920.64,635.68
2016,6,27,15,30,896.0,88.0,0.5,31.0,734.0,900.37,626.23
2016,6,27,15,45,885.0,85.5,0.55,31.0,691.5,874.43,613.01
2016,6,27,16,0,874.0,83.0,0.6,31.0,649.0,845.36,597.74
2016,6,27,16,15,858.5,80.5,0.6,30.5,602.5,809.64,578.38
2016,6,27,16,30,843.0,78.0,0.6,30.0,556.0,771.47,557.16
2016,6,27,16,45,824.0,75.0,0.6,29.5,507.0,727.87,531.92
2016,6,27,17,0,805.0,72.0,0.6,29.0,458.0,689.38,509.53
2016,6,27,17,15,778.0,68.5,0.55,28.0,408.0,636.01,476.16
2016,6,27,17,30,751.0,65.0,0.5,27.0,358.0,582.2,440.3
2016,6,27,17,45,713.5,60.5,0.5,26.5,308.0,520.76,397.08
2016,6,27,18,0,676.0,56.0,0.5,26.0,258.0,460.59,352.83
2016,6,27,18,15,622.0,51.0,0.5,25.0,209.5,393.09,301.6
2016,6,27,18,30,568.0,46.0,0.5,24.0,161.0,331.93,252.69
2016,6,27,18,45,483.5,38.5,0.5,23.0,118.0,257.82,192.16
2016,6,27,19,0,399.0,31.0,0.5,22.0,75.0,192.17,135.62
2016,6,27,19,15,259.0,20.5,0.5,21.0,44.0,111.53,48.53
2016,6,27,19,30,119.0,10.0,0.5,20.0,13.0,35.93,0.0
2016,6,27,19,45,59.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,5,15,199.0,15.0,0.55,18.0,36.5,12.16,0.0
2016,6,28,5,30,398.0,30.0,0.5,19.0,73.0,24.98,15.06
2016,6,28,5,45,492.0,37.0,0.5,20.5,117.0,30.92,20.91
2016,6,28,6,0,586.0,44.0,0.5,22.0,161.0,40.12,29.07
2016,6,28,6,15,641.5,49.5,0.45,22.5,210.0,45.13,33.55
2016,6,28,6,30,697.0,55.0,0.4,23.0,259.0,50.16,37.9
2016,6,28,6,45,736.5,58.5,0.4,24.0,310.0,53.42,40.5
2016,6,28,7,0,776.0,62.0,0.4,25.0,361.0,56.71,43.03
2016,6,28,7,15,803.5,65.5,0.35,26.0,412.5,59.79,45.3
2016,6,28,7,30,831.0,69.0,0.3,27.0,464.0,69.61,53.12
2016,6,28,7,45,851.5,71.5,0.3,28.5,514.0,72.4,54.87
2016,6,28,8,0,872.0,74.0,0.3,30.0,564.0,75.09,56.5
2016,6,28,8,15,887.0,76.5,0.3,30.5,611.5,77.51,58.15
2016,6,28,8,30,902.0,79.0,0.3,31.0,659.0,79.79,59.68
2016,6,28,8,45,913.5,81.0,0.3,31.5,703.0,81.53,60.77
2016,6,28,9,0,925.0,83.0,0.3,32.0,747.0,133.98,70.44
2016,6,28,9,15,934.0,84.5,0.3,32.0,786.0,194.15,104.36
2016,6,28,9,30,943.0,86.0,0.3,32.0,825.0,254.68,148.16
2016,6,28,9,45,948.5,88.0,0.3,32.5,859.0,314.71,195.26
2016,6,28,10,0,954.0,90.0,0.3,33.0,893.0,374.21,242.69
2016,6,28,10,15,959.5,91.0,0.3,33.0,921.0,432.23,288.88
2016,6,28,10,30,965.0,92.0,0.3,33.0,949.0,489.21,333.11
2016,6,28,10,45,967.5,93.5,0.3,33.5,970.5,543.82,373.53
2016,6,28,11,0,970.0,95.0,0.3,34.0,992.0,596.62,411.15
2016,6,28,11,15,972.0,95.5,0.3,34.0,1006.5,646.39,446.25
2016,6,28,11,30,974.0,96.0,0.3,34.0,1021.0,693.9,478.77
2016,6,28,11,45,974.0,97.0,0.3,34.0,1028.0,738.04,508.19
2016,6,28,12,0,974.0,98.0,0.3,34.0,1035.0,779.44,535.13
2016,6,28,12,15,974.0,98.0,0.3,34.0,1035.0,817.15,558.74
2016,6,28,12,30,974.0,98.0,0.3,34.0,1035.0,851.8,579.15
2016,6,28,12,45,965.5,103.0,0.35,34.0,1026.0,880.59,596.9
2016,6,28,13,0,957.0,108.0,0.4,34.0,1017.0,905.71,612.58
2016,6,28,13,15,954.5,107.5,0.4,34.0,1002.5,927.4,625.34
2016,6,28,13,30,952.0,107.0,0.4,34.0,988.0,945.33,635.96
2016,6,28,13,45,949.0,105.5,0.4,34.0,967.0,958.04,643.66
2016,6,28,14,0,946.0,104.0,0.4,34.0,946.0,966.81,649.22
2016,6,28,14,15,940.5,102.5,0.4,33.5,918.0,969.33,652.64
2016,6,28,14,30,935.0,101.0,0.4,33.0,890.0,967.88,653.96
2016,6,28,14,45,928.5,99.0,0.4,33.0,856.5,961.08,650.99
2016,6,28,15,0,922.0,97.0,0.4,33.0,823.0,950.42,645.92
2016,6,28,15,15,912.5,95.0,0.4,32.5,784.0,933.29,638.45
2016,6,28,15,30,903.0,93.0,0.4,32.0,745.0,912.6,628.93
2016,6,28,15,45,891.5,90.5,0.45,31.5,701.5,886.22,616.93
2016,6,28,16,0,880.0,88.0,0.5,31.0,658.0,856.69,602.83
2016,6,28,16,15,864.0,85.5,0.5,30.5,611.0,820.51,583.4
2016,6,28,16,30,848.0,83.0,0.5,30.0,564.0,781.87,562.1
2016,6,28,16,45,828.5,79.5,0.5,29.5,514.5,744.72,541.35
2016,6,28,17,0,809.0,76.0,0.5,29.0,465.0,697.77,513.54
2016,6,28,17,15,781.5,72.5,0.5,28.0,414.0,643.86,480.7
2016,6,28,17,30,754.0,69.0,0.5,27.0,363.0,589.49,445.22
2016,6,28,17,45,716.5,64.5,0.55,26.5,312.5,527.81,402.44
2016,6,28,18,0,679.0,60.0,0.6,26.0,262.0,467.33,358.38
2016,6,28,18,15,623.0,54.0,0.55,25.0,213.0,399.97,306.91
2016,6,28,18,30,567.0,48.0,0.5,24.0,164.0,334.39,254.52
2016,6,28,18,45,481.0,40.0,0.5,23.0,120.0,259.01,193.12
2016,6,28,19,0,395.0,32.0,0.5,22.0,76.0,192.25,135.78
2016,6,28,19,15,250.0,21.5,0.5,21.0,44.5,110.15,47.83
2016,6,28,19,30,105.0,11.0,0.5,20.0,13.0,33.52,0.0
2016,6,28,19,45,52.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.5,0.55,18.0,34.5,13.33,0.0
2016,6,29,5,30,344.0,33.0,0.5,19.0,69.0,27.25,16.88
2016,6,29,5,45,438.5,41.5,0.45,20.0,112.0,34.21,23.76
2016,6,29,6,0,533.0,50.0,0.4,21.0,155.0,41.25,30.17
2016,6,29,6,15,592.5,56.0,0.4,22.0,203.5,46.1,34.47
2016,6,29,6,30,652.0,62.0,0.4,23.0,252.0,50.98,38.61
2016,6,29,6,45,692.0,67.0,0.4,24.0,302.5,59.41,45.63
2016,6,29,7,0,732.0,72.0,0.4,25.0,353.0,63.55,48.82
2016,6,29,7,15,761.5,76.0,0.35,25.5,404.5,66.7,51.21
2016,6,29,7,30,791.0,80.0,0.3,26.0,456.0,69.81,53.51
2016,6,29,7,45,812.0,84.0,0.3,27.0,505.5,72.66,55.45
2016,6,29,8,0,833.0,88.0,0.3,28.0,555.0,75.39,57.26
2016,6,29,8,15,850.0,90.5,0.3,28.5,602.5,76.94,58.2
2016,6,29,8,30,867.0,93.0,0.3,29.0,650.0,87.31,66.32
2016,6,29,8,45,879.0,96.0,0.3,30.0,693.5,89.38,67.48
2016,6,29,9,0,891.0,99.0,0.3,31.0,737.0,140.22,76.65
2016,6,29,9,15,901.0,101.0,0.3,31.5,776.5,199.11,109.58
2016,6,29,9,30,911.0,103.0,0.3,32.0,816.0,258.48,152.09
2016,6,29,9,45,918.0,105.0,0.3,32.5,850.0,317.31,198.0
2016,6,29,10,0,925.0,107.0,0.3,33.0,884.0,375.8,244.39
2016,6,29,10,15,930.5,108.0,0.3,33.0,912.0,432.48,289.43
2016,6,29,10,30,936.0,109.0,0.3,33.0,940.0,488.16,332.6
2016,6,29,10,45,939.0,110.5,0.3,33.5,961.5,541.75,372.21
2016,6,29,11,0,942.0,112.0,0.3,34.0,983.0,593.65,409.13
2016,6,29,11,15,944.5,113.0,0.3,34.0,997.5,643.03,443.9
2016,6,29,11,30,947.0,114.0,0.3,34.0,1012.0,690.29,476.21
2016,6,29,11,45,947.0,114.5,0.3,34.0,1019.0,733.22,504.86
2016,6,29,12,0,947.0,115.0,0.3,34.0,1026.0,773.5,531.13
2016,6,29,12,15,947.0,115.0,0.3,34.0,1025.5,810.61,554.85
2016,6,29,12,30,947.0,115.0,0.3,34.0,1025.0,844.77,575.03
2016,6,29,12,45,944.5,115.0,0.35,34.0,1017.5,873.77,592.94
2016,6,29,13,0,942.0,115.0,0.4,34.0,1010.0,899.33,608.9
2016,6,29,13,15,939.0,114.5,0.4,33.5,995.5,920.46,622.62
2016,6,29,13,30,936.0,114.0,0.4,33.0,981.0,937.87,634.28
2016,6,29,13,45,932.5,112.5,0.4,33.0,959.5,950.12,641.76
2016,6,29,14,0,929.0,111.0,0.4,33.0,938.0,958.46,647.11
2016,6,29,14,15,922.5,110.0,0.4,33.0,910.0,960.64,649.01
2016,6,29,14,30,916.0,109.0,0.4,33.0,882.0,958.91,648.83
2016,6,29,14,45,909.5,106.5,0.4,33.0,848.5,951.83,645.68
2016,6,29,15,0,903.0,104.0,0.4,33.0,815.0,940.93,640.45
2016,6,29,15,15,892.5,102.0,0.4,32.5,776.0,923.24,632.58
2016,6,29,15,30,882.0,100.0,0.4,32.0,737.0,902.06,622.71
2016,6,29,15,45,870.5,97.0,0.45,32.0,693.5,875.64,609.36
2016,6,29,16,0,859.0,94.0,0.5,32.0,650.0,846.12,594.0
2016,6,29,16,15,842.0,91.5,0.5,31.5,603.0,818.6,580.0
2016,6,29,16,30,825.0,89.0,0.5,31.0,556.0,779.28,558.23
2016,6,29,16,45,804.5,85.0,0.5,30.5,507.0,733.44,531.87
2016,6,29,17,0,784.0,81.0,0.5,30.0,458.0,686.0,503.81
2016,6,29,17,15,754.5,77.0,0.5,29.0,407.0,631.01,469.97
2016,6,29,17,30,725.0,73.0,0.5,28.0,356.0,575.78,433.9
2016,6,29,17,45,684.0,68.5,0.5,27.5,305.5,515.64,391.7
2016,6,29,18,0,643.0,64.0,0.5,27.0,255.0,454.86,347.19
2016,6,29,18,15,584.5,57.5,0.5,25.5,206.5,384.95,295.05
2016,6,29,18,30,526.0,51.0,0.5,24.0,158.0,319.42,243.62
2016,6,29,18,45,435.0,42.5,0.5,23.0,115.0,243.46,181.91
2016,6,29,19,0,344.0,34.0,0.5,22.0,72.0,176.66,125.01
2016,6,29,19,15,207.0,22.0,0.5,21.5,42.0,98.16,42.02
2016,6,29,19,30,70.0,10.0,0.5,21.0,12.0,24.51,0.0
2016,6,29,19,45,35.0,5.0,0.55,20.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,5,15,147.0,16.5,0.45,20.0,32.0,13.28,0.0
2016,6,30,5,30,294.0,33.0,0.4,21.0,64.0,27.04,16.48
2016,6,30,5,45,385.5,42.5,0.35,22.0,105.0,34.7,23.94
2016,6,30,6,0,477.0,52.0,0.3,23.0,146.0,42.38,30.86
2016,6,30,6,15,537.5,59.5,0.3,23.5,193.0,48.22,36.05
2016,6,30,6,30,598.0,67.0,0.3,24.0,240.0,54.03,41.05
2016,6,30,6,45,641.5,72.0,0.3,25.0,290.0,57.76,44.02
2016,6,30,7,0,685.0,77.0,0.3,26.0,340.0,61.49,46.88
2016,6,30,7,15,716.5,81.5,0.25,27.0,390.0,69.97,53.61
2016,6,30,7,30,748.0,86.0,0.2,28.0,440.0,73.26,55.89
2016,6,30,7,45,772.5,89.5,0.2,29.0,489.5,75.62,57.37
2016,6,30,8,0,797.0,93.0,0.2,30.0,539.0,77.91,58.78
2016,6,30,8,15,814.5,96.0,0.2,30.5,586.0,79.61,59.83
2016,6,30,8,30,832.0,99.0,0.2,31.0,633.0,81.22,60.8
2016,6,30,8,45,846.0,101.5,0.2,31.5,676.5,91.57,68.77
2016,6,30,9,0,860.0,104.0,0.2,32.0,720.0,140.04,77.19
2016,6,30,9,15,871.0,106.0,0.2,32.5,759.0,197.31,108.88
2016,6,30,9,30,882.0,108.0,0.2,33.0,798.0,255.2,149.95
2016,6,30,9,45,891.0,109.5,0.2,33.5,832.5,312.64,194.39
2016,6,30,10,0,900.0,111.0,0.2,34.0,867.0,369.98,239.51
2016,6,30,10,15,906.0,112.5,0.2,34.0,895.0,425.88,283.6
2016,6,30,10,30,912.0,114.0,0.2,34.0,923.0,480.88,325.94
2016,6,30,10,45,915.5,116.0,0.25,34.0,944.5,533.9,366.04
2016,6,30,11,0,919.0,118.0,0.3,34.0,966.0,585.36,403.88
2016,6,30,11,15,921.5,118.5,0.3,34.0,980.5,633.41,437.83
2016,6,30,11,30,924.0,119.0,0.3,34.0,995.0,679.39,469.38
2016,6,30,11,45,925.0,119.5,0.3,34.0,1002.5,722.15,497.99
2016,6,30,12,0,926.0,120.0,0.3,34.0,1010.0,762.41,524.3
2016,6,30,12,15,926.0,120.0,0.3,34.0,1010.5,798.89,547.69
2016,6,30,12,30,926.0,120.0,0.3,34.0,1011.0,832.5,567.81
2016,6,30,12,45,926.0,119.0,0.3,34.0,1004.0,862.24,585.33
2016,6,30,13,0,926.0,118.0,0.3,34.0,997.0,888.71,600.88
2016,6,30,13,15,923.0,117.0,0.3,34.0,982.5,909.17,612.9
2016,6,30,13,30,920.0,116.0,0.3,34.0,968.0,925.94,622.86
2016,6,30,13,45,915.5,115.0,0.35,34.0,947.0,937.6,630.97
2016,6,30,14,0,911.0,114.0,0.4,34.0,926.0,945.43,637.03
2016,6,30,14,15,905.0,113.0,0.4,33.5,898.0,948.04,640.5
2016,6,30,14,30,899.0,112.0,0.4,33.0,870.0,946.81,641.9
2016,6,30,14,45,890.5,110.5,0.4,33.0,836.5,939.02,638.29
2016,6,30,15,0,882.0,109.0,0.4,33.0,803.0,927.53,632.68
2016,6,30,15,15,871.0,106.5,0.4,32.5,764.0,909.17,624.35
2016,6,30,15,30,860.0,104.0,0.4,32.0,725.0,887.41,614.03
2016,6,30,15,45,846.0,102.0,0.45,31.5,682.0,860.33,601.37
2016,6,30,16,0,832.0,100.0,0.5,31.0,639.0,840.07,592.83
2016,6,30,16,15,814.0,97.0,0.5,30.5,592.0,802.45,572.18
2016,6,30,16,30,796.0,94.0,0.5,30.0,545.0,762.55,549.88
2016,6,30,16,45,772.0,90.5,0.5,30.0,496.0,715.47,521.34
2016,6,30,17,0,748.0,87.0,0.5,30.0,447.0,667.09,491.38
2016,6,30,17,15,716.5,82.5,0.5,29.0,396.5,611.44,456.49
2016,6,30,17,30,685.0,78.0,0.5,28.0,346.0,558.67,421.82
2016,6,30,17,45,641.0,73.0,0.55,27.5,296.0,495.45,377.69
2016,6,30,18,0,597.0,68.0,0.6,27.0,246.0,434.24,332.98
2016,6,30,18,15,536.5,61.0,0.6,26.0,199.0,364.83,280.3
2016,6,30,18,30,476.0,54.0,0.6,25.0,152.0,300.08,228.89
2016,6,30,18,45,384.5,45.0,0.6,24.0,110.0,225.82,168.64
2016,6,30,19,0,293.0,36.0,0.6,23.0,68.0,160.79,113.6
2016,6,30,19,15,170.0,23.0,0.6,22.0,39.5,86.66,36.28
2016,6,30,19,30,47.0,10.0,0.6,21.0,11.0,19.09,0.0
2016,6,30,19,45,23.5,5.0,0.6,20.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,16.0,0.5,21.0,31.0,12.87,0.0
2016,7,1,5,30,290.0,32.0,0.4,22.0,62.0,26.21,15.65
2016,7,1,5,45,379.5,41.5,0.35,23.0,102.5,33.87,23.1
2016,7,1,6,0,469.0,51.0,0.3,24.0,143.0,41.54,29.99
2016,7,1,6,15,529.0,58.0,0.25,24.5,189.0,46.99,34.84
2016,7,1,6,30,589.0,65.0,0.2,25.0,235.0,52.45,39.52
2016,7,1,6,45,631.0,70.5,0.2,26.0,284.0,56.55,42.8
2016,7,1,7,0,673.0,76.0,0.2,27.0,333.0,60.61,45.93
2016,7,1,7,15,704.0,80.5,0.15,27.5,382.5,63.76,48.3
2016,7,1,7,30,735.0,85.0,0.1,28.0,432.0,72.29,55.09
2016,7,1,7,45,758.0,89.0,0.1,29.0,480.5,74.97,56.82
2016,7,1,8,0,781.0,93.0,0.1,30.0,529.0,77.55,58.46
2016,7,1,8,15,799.0,96.0,0.1,30.5,575.5,79.24,59.49
2016,7,1,8,30,817.0,99.0,0.1,31.0,622.0,80.83,60.46
2016,7,1,8,45,830.0,102.0,0.1,31.5,665.0,82.19,61.23
2016,7,1,9,0,843.0,105.0,0.1,32.0,708.0,138.72,76.81
2016,7,1,9,15,854.0,107.5,0.1,32.5,747.0,195.3,107.97
2016,7,1,9,30,865.0,110.0,0.1,33.0,786.0,252.53,148.45
2016,7,1,9,45,872.0,112.5,0.1,33.5,819.5,309.15,192.2
2016,7,1,10,0,879.0,115.0,0.1,34.0,853.0,365.48,236.48
2016,7,1,10,15,885.5,116.5,0.1,34.0,881.0,420.48,279.77
2016,7,1,10,30,892.0,118.0,0.1,34.0,909.0,474.68,321.4
2016,7,1,10,45,895.5,120.0,0.1,34.0,930.0,526.75,360.31
2016,7,1,11,0,899.0,122.0,0.1,34.0,951.0,577.3,396.88
2016,7,1,11,15,901.5,122.5,0.1,34.0,965.5,624.5,430.09
2016,7,1,11,30,904.0,123.0,0.1,34.0,980.0,669.68,460.97
2016,7,1,11,45,904.5,124.5,0.15,34.5,987.5,712.1,488.76
2016,7,1,12,0,905.0,126.0,0.2,35.0,995.0,752.08,514.33
2016,7,1,12,15,905.0,126.0,0.2,34.5,995.0,787.97,538.32
2016,7,1,12,30,905.0,126.0,0.2,34.0,995.0,821.05,559.42
2016,7,1,12,45,893.0,132.5,0.2,34.0,985.0,846.66,574.47
2016,7,1,13,0,881.0,139.0,0.2,34.0,975.0,868.69,587.46
2016,7,1,13,15,878.0,138.0,0.2,34.0,961.0,888.65,599.27
2016,7,1,13,30,875.0,137.0,0.2,34.0,947.0,905.09,609.07
2016,7,1,13,45,869.5,136.5,0.25,34.0,925.5,916.13,616.72
2016,7,1,14,0,864.0,136.0,0.3,34.0,904.0,923.47,622.45
2016,7,1,14,15,857.0,134.0,0.3,33.5,877.0,924.39,624.87
2016,7,1,14,30,850.0,132.0,0.3,33.0,850.0,921.58,625.31
2016,7,1,14,45,840.5,130.5,0.3,33.0,816.5,926.49,629.22
2016,7,1,15,0,831.0,129.0,0.3,33.0,783.0,914.37,623.03
2016,7,1,15,15,819.0,126.5,0.3,32.5,744.5,895.46,614.33
2016,7,1,15,30,807.0,124.0,0.3,32.0,706.0,873.25,603.72
2016,7,1,15,45,792.0,120.5,0.35,32.0,663.5,844.25,588.61
2016,7,1,16,0,777.0,117.0,0.4,32.0,621.0,812.46,571.66
2016,7,1,16,15,757.5,113.5,0.4,31.5,575.0,774.36,550.76
2016,7,1,16,30,738.0,110.0,0.4,31.0,529.0,738.29,530.82
2016,7,1,16,45,714.0,105.5,0.4,30.5,480.5,691.82,503.58
2016,7,1,17,0,690.0,101.0,0.4,30.0,432.0,644.24,474.37
2016,7,1,17,15,657.5,95.5,0.4,29.5,383.0,588.86,438.43
2016,7,1,17,30,625.0,90.0,0.4,29.0,334.0,533.75,401.37
2016,7,1,17,45,582.0,83.0,0.45,28.5,285.5,471.27,357.9
2016,7,1,18,0,539.0,76.0,0.5,28.0,237.0,410.85,313.93
2016,7,1,18,15,478.0,68.0,0.5,27.0,191.0,342.63,262.35
2016,7,1,18,30,417.0,60.0,0.5,26.0,145.0,279.16,212.24
2016,7,1,18,45,331.5,48.5,0.5,25.0,105.0,204.85,152.42
2016,7,1,19,0,246.0,37.0,0.5,24.0,65.0,143.79,101.07
2016,7,1,19,15,138.0,23.0,0.5,23.0,37.5,77.32,31.41
2016,7,1,19,30,30.0,9.0,0.5,22.0,10.0,14.27,0.0
2016,7,1,19,45,15.0,4.5,0.5,21.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,0.65,21.0,29.5,13.0,0.0
2016,7,2,5,30,246.0,34.0,0.5,22.0,59.0,25.92,15.33
2016,7,2,5,45,336.0,45.0,0.35,23.0,99.0,36.49,25.3
2016,7,2,6,0,426.0,56.0,0.2,24.0,139.0,45.2,33.1
2016,7,2,6,15,489.0,64.0,0.15,24.5,185.0,51.25,38.46
2016,7,2,6,30,552.0,72.0,0.1,25.0,231.0,57.26,43.61
2016,7,2,6,45,596.0,78.5,0.1,26.0,280.0,61.87,47.28
2016,7,2,7,0,640.0,85.0,0.1,27.0,329.0,66.42,50.78
2016,7,2,7,15,673.0,90.5,0.1,27.5,378.5,70.01,53.49
2016,7,2,7,30,706.0,96.0,0.1,28.0,428.0,73.52,56.08
2016,7,2,7,45,731.0,100.0,0.1,29.0,477.0,75.79,57.49
2016,7,2,8,0,756.0,104.0,0.1,30.0,526.0,84.46,64.08
2016,7,2,8,15,775.0,107.5,0.1,30.0,572.5,86.2,65.25
2016,7,2,8,30,794.0,111.0,0.1,30.0,619.0,87.85,66.37
2016,7,2,8,45,808.5,114.0,0.1,30.5,662.0,88.95,66.91
2016,7,2,9,0,823.0,117.0,0.1,31.0,705.0,135.53,75.43
2016,7,2,9,15,834.5,119.5,0.1,31.0,744.0,192.18,107.16
2016,7,2,9,30,846.0,122.0,0.1,31.0,783.0,255.51,152.59
2016,7,2,9,45,849.0,127.5,0.15,31.5,815.0,311.99,196.66
2016,7,2,10,0,852.0,133.0,0.2,32.0,847.0,367.8,241.09
2016,7,2,10,15,858.5,134.5,0.2,32.0,874.5,421.59,283.76
2016,7,2,10,30,865.0,136.0,0.2,32.0,902.0,474.6,324.85
2016,7,2,10,45,869.5,137.5,0.2,32.5,923.5,525.68,362.63
2016,7,2,11,0,874.0,139.0,0.2,33.0,945.0,575.38,398.06
2016,7,2,11,15,876.5,140.0,0.2,33.0,959.0,622.02,431.06
2016,7,2,11,30,879.0,141.0,0.2,33.0,973.0,666.73,461.81
2016,7,2,11,45,879.5,141.5,0.25,33.0,980.0,707.68,489.96
2016,7,2,12,0,880.0,142.0,0.3,33.0,987.0,746.25,516.06
2016,7,2,12,15,880.0,142.0,0.3,33.0,987.0,781.57,538.9
2016,7,2,12,30,880.0,142.0,0.3,33.0,987.0,814.19,559.26
2016,7,2,12,45,880.0,140.5,0.3,33.0,980.5,842.76,576.26
2016,7,2,13,0,880.0,139.0,0.3,33.0,974.0,868.2,591.38
2016,7,2,13,15,876.5,138.0,0.3,33.0,959.5,887.77,603.01
2016,7,2,13,30,873.0,137.0,0.3,33.0,945.0,903.79,612.65
2016,7,2,13,45,867.0,136.5,0.3,33.0,923.5,914.39,619.2
2016,7,2,14,0,861.0,136.0,0.3,33.0,902.0,921.3,623.74
2016,7,2,14,15,853.5,134.5,0.3,32.5,874.5,922.23,626.18
2016,7,2,14,30,846.0,133.0,0.3,32.0,847.0,919.47,626.63
2016,7,2,14,45,835.0,132.0,0.3,32.0,813.5,923.68,630.14
2016,7,2,15,0,824.0,131.0,0.3,32.0,780.0,910.78,623.46
2016,7,2,15,15,812.0,128.5,0.3,31.5,741.5,891.97,614.77
