Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,15,30,800.0,126.0,0.3,31.0,703.0,869.89,604.15
2016,7,2,15,45,783.0,123.5,0.35,31.0,660.0,840.33,588.61
2016,7,2,16,0,766.0,121.0,0.4,31.0,617.0,808.06,571.26
2016,7,2,16,15,746.5,117.0,0.4,30.5,571.0,769.7,550.05
2016,7,2,16,30,727.0,113.0,0.4,30.0,525.0,733.72,530.05
2016,7,2,16,45,703.0,108.0,0.4,29.5,477.0,687.01,502.47
2016,7,2,17,0,679.0,103.0,0.4,29.0,429.0,639.22,472.83
2016,7,2,17,15,645.5,97.5,0.4,28.5,380.0,583.51,436.45
2016,7,2,17,30,612.0,92.0,0.4,28.0,331.0,528.17,399.01
2016,7,2,17,45,571.5,84.5,0.4,27.5,283.0,467.17,355.98
2016,7,2,18,0,531.0,77.0,0.4,27.0,235.0,408.05,312.5
2016,7,2,18,15,470.0,68.5,0.4,26.0,189.5,339.61,260.69
2016,7,2,18,30,409.0,60.0,0.4,25.0,144.0,275.98,210.41
2016,7,2,18,45,327.0,48.5,0.4,24.0,104.0,203.47,151.85
2016,7,2,19,0,245.0,37.0,0.4,23.0,64.0,143.83,101.4
2016,7,2,19,15,138.0,23.0,0.4,22.5,36.5,77.49,30.94
2016,7,2,19,30,31.0,9.0,0.4,22.0,9.0,14.55,0.0
2016,7,2,19,45,15.5,4.5,0.4,21.5,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.0,0.35,18.5,29.5,12.88,0.0
2016,7,3,5,30,273.0,32.0,0.3,19.0,59.0,26.18,15.71
2016,7,3,5,45,371.5,41.0,0.25,20.0,99.5,33.45,23.05
2016,7,3,6,0,470.0,50.0,0.2,21.0,140.0,40.79,29.75
2016,7,3,6,15,531.0,57.0,0.15,22.0,186.5,46.28,34.63
2016,7,3,6,30,592.0,64.0,0.1,23.0,233.0,51.77,39.3
2016,7,3,6,45,638.0,68.5,0.1,24.0,282.5,55.23,42.07
2016,7,3,7,0,684.0,73.0,0.1,25.0,332.0,58.73,44.75
2016,7,3,7,15,714.5,77.0,0.1,25.5,381.5,66.64,51.16
2016,7,3,7,30,745.0,81.0,0.1,26.0,431.0,69.65,53.37
2016,7,3,7,45,769.0,84.0,0.1,27.0,480.0,71.76,54.69
2016,7,3,8,0,793.0,87.0,0.1,28.0,529.0,73.83,55.95
2016,7,3,8,15,810.5,90.0,0.1,28.5,575.0,75.67,57.13
2016,7,3,8,30,828.0,93.0,0.1,29.0,621.0,86.24,65.4
2016,7,3,8,45,842.5,95.0,0.15,29.5,664.0,87.76,66.28
2016,7,3,9,0,857.0,97.0,0.2,30.0,707.0,134.18,74.04
2016,7,3,9,15,867.0,99.0,0.2,30.0,746.0,191.12,105.74
2016,7,3,9,30,877.0,101.0,0.2,30.0,785.0,248.57,147.21
2016,7,3,9,45,889.5,100.0,0.2,30.5,819.5,305.03,191.42
2016,7,3,10,0,902.0,99.0,0.2,31.0,854.0,361.75,236.7
2016,7,3,10,15,907.5,100.0,0.2,31.0,881.5,417.21,281.22
2016,7,3,10,30,913.0,101.0,0.2,31.0,909.0,471.73,323.93
2016,7,3,10,45,917.0,102.0,0.25,31.0,930.5,524.35,364.41
2016,7,3,11,0,921.0,103.0,0.3,31.0,952.0,575.43,402.62
2016,7,3,11,15,923.5,103.5,0.3,31.0,966.5,623.53,437.17
2016,7,3,11,30,926.0,104.0,0.3,31.0,981.0,669.56,469.27
2016,7,3,11,45,927.5,104.0,0.3,31.0,988.5,712.29,498.34
2016,7,3,12,0,929.0,104.0,0.3,31.0,996.0,752.52,525.07
2016,7,3,12,15,928.5,104.0,0.3,31.0,996.0,788.62,548.39
2016,7,3,12,30,928.0,104.0,0.3,31.0,996.0,821.76,568.36
2016,7,3,12,45,915.5,111.5,0.35,31.0,985.5,848.38,585.16
2016,7,3,13,0,903.0,119.0,0.4,31.0,975.0,871.33,599.85
2016,7,3,13,15,899.5,118.5,0.4,30.5,961.0,891.44,613.22
2016,7,3,13,30,896.0,118.0,0.4,30.0,947.0,907.96,624.53
2016,7,3,13,45,892.5,116.0,0.4,30.0,926.0,919.43,631.7
2016,7,3,14,0,889.0,114.0,0.4,30.0,905.0,927.14,636.78
2016,7,3,14,15,882.5,112.5,0.4,29.5,878.0,928.79,639.67
2016,7,3,14,30,876.0,111.0,0.4,29.0,851.0,926.66,640.49
2016,7,3,14,45,869.5,108.5,0.4,29.0,818.0,919.82,637.36
2016,7,3,15,0,863.0,106.0,0.4,29.0,785.0,909.31,632.17
2016,7,3,15,15,852.5,104.0,0.4,28.5,747.0,892.13,624.28
2016,7,3,15,30,842.0,102.0,0.4,28.0,709.0,871.62,614.41
2016,7,3,15,45,830.0,98.5,0.4,28.0,667.0,845.03,599.53
2016,7,3,16,0,818.0,95.0,0.4,28.0,625.0,825.0,588.82
2016,7,3,16,15,800.5,92.5,0.4,27.5,579.0,788.72,568.69
2016,7,3,16,30,783.0,90.0,0.4,27.0,533.0,750.2,546.94
2016,7,3,16,45,761.5,86.0,0.4,26.5,485.0,704.91,520.22
2016,7,3,17,0,740.0,82.0,0.4,26.0,437.0,658.2,491.92
2016,7,3,17,15,710.5,78.0,0.4,25.5,388.0,604.82,457.35
2016,7,3,17,30,681.0,74.0,0.4,25.0,339.0,553.78,422.61
2016,7,3,17,45,641.5,68.5,0.4,24.5,290.5,492.85,379.27
2016,7,3,18,0,602.0,63.0,0.4,24.0,242.0,433.59,335.32
2016,7,3,18,15,544.5,56.5,0.4,23.0,195.5,366.0,283.64
2016,7,3,18,30,487.0,50.0,0.4,22.0,149.0,302.79,233.02
2016,7,3,18,45,401.5,41.5,0.4,21.5,108.5,230.83,173.63
2016,7,3,19,0,316.0,33.0,0.4,21.0,68.0,167.54,118.92
2016,7,3,19,15,190.5,21.0,0.35,20.5,39.5,93.07,37.22
2016,7,3,19,30,65.0,9.0,0.3,20.0,11.0,22.8,0.0
2016,7,3,19,45,32.5,4.5,0.3,19.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,5,15,134.5,16.0,0.25,16.5,29.5,12.89,0.0
2016,7,4,5,30,269.0,32.0,0.2,17.0,59.0,26.19,15.8
2016,7,4,5,45,367.5,41.0,0.2,18.0,99.5,33.45,23.25
2016,7,4,6,0,466.0,50.0,0.2,19.0,140.0,40.78,30.0
2016,7,4,6,15,527.0,57.0,0.2,19.5,186.0,46.25,34.98
2016,7,4,6,30,588.0,64.0,0.2,20.0,232.0,51.73,39.79
2016,7,4,6,45,358.0,107.0,0.2,21.0,215.5,76.01,60.51
2016,7,4,7,0,128.0,150.0,0.2,22.0,199.0,102.6,82.6
2016,7,4,7,15,437.0,115.5,0.2,22.5,314.5,81.48,64.3
2016,7,4,7,30,746.0,81.0,0.2,23.0,430.0,69.68,54.07
2016,7,4,7,45,772.0,83.0,0.2,24.0,479.0,71.15,54.92
2016,7,4,8,0,798.0,85.0,0.2,25.0,528.0,72.62,55.72
2016,7,4,8,15,815.0,87.5,0.2,25.5,574.5,74.18,56.69
2016,7,4,8,30,832.0,90.0,0.2,26.0,621.0,84.56,64.93
2016,7,4,8,45,846.5,92.0,0.25,26.5,664.0,86.13,65.87
2016,7,4,9,0,861.0,94.0,0.3,27.0,707.0,132.27,73.65
2016,7,4,9,15,871.5,96.0,0.3,27.0,745.5,189.51,105.87
2016,7,4,9,30,882.0,98.0,0.3,27.0,784.0,247.33,148.15
2016,7,4,9,45,881.5,104.0,0.3,27.5,815.5,305.24,194.51
2016,7,4,10,0,881.0,110.0,0.3,28.0,847.0,362.07,240.79
2016,7,4,10,15,887.0,111.5,0.3,28.0,875.0,417.08,285.48
2016,7,4,10,30,893.0,113.0,0.3,28.0,903.0,471.25,328.44
2016,7,4,10,45,897.5,114.0,0.3,28.5,924.5,523.27,367.85
2016,7,4,11,0,902.0,115.0,0.3,29.0,946.0,573.86,404.77
2016,7,4,11,15,905.0,115.5,0.3,29.0,960.5,621.57,439.28
2016,7,4,11,30,908.0,116.0,0.3,29.0,975.0,667.31,471.41
2016,7,4,11,45,909.0,117.0,0.3,29.5,982.5,709.94,499.61
2016,7,4,12,0,910.0,118.0,0.3,30.0,990.0,750.14,525.39
2016,7,4,12,15,910.0,118.0,0.3,30.0,990.5,786.23,548.99
2016,7,4,12,30,910.0,118.0,0.3,30.0,991.0,819.49,569.29
2016,7,4,12,45,914.0,114.0,0.35,30.0,986.0,849.67,588.34
2016,7,4,13,0,918.0,110.0,0.4,30.0,981.0,876.7,605.52
2016,7,4,13,15,915.0,109.5,0.4,30.0,967.0,897.43,618.0
2016,7,4,13,30,912.0,109.0,0.4,30.0,953.0,914.53,628.41
2016,7,4,13,45,907.5,108.5,0.4,30.0,932.0,926.58,635.91
2016,7,4,14,0,903.0,108.0,0.4,30.0,911.0,934.85,641.3
2016,7,4,14,15,897.0,106.5,0.4,29.5,884.0,936.97,644.48
2016,7,4,14,30,891.0,105.0,0.4,29.0,857.0,935.27,645.57
2016,7,4,14,45,882.0,104.0,0.4,29.0,823.5,927.56,641.92
2016,7,4,15,0,873.0,103.0,0.4,29.0,790.0,916.19,636.25
2016,7,4,15,15,862.5,101.0,0.4,28.5,752.0,898.9,628.34
2016,7,4,15,30,852.0,99.0,0.4,28.0,714.0,878.24,618.42
2016,7,4,15,45,838.5,96.5,0.4,28.0,671.0,851.21,603.32
2016,7,4,16,0,825.0,94.0,0.4,28.0,628.0,821.27,586.38
2016,7,4,16,15,807.5,91.5,0.4,27.5,582.0,794.32,572.36
2016,7,4,16,30,790.0,89.0,0.4,27.0,536.0,755.6,550.41
2016,7,4,16,45,767.5,85.5,0.4,26.5,488.0,709.88,523.48
2016,7,4,17,0,745.0,82.0,0.4,26.0,440.0,662.79,494.99
2016,7,4,17,15,715.5,78.0,0.4,25.5,390.5,609.19,460.4
2016,7,4,17,30,686.0,74.0,0.4,25.0,341.0,557.93,425.58
2016,7,4,17,45,644.0,69.0,0.45,24.5,292.0,495.8,381.87
2016,7,4,18,0,602.0,64.0,0.5,24.0,243.0,435.53,337.5
2016,7,4,18,15,544.0,57.5,0.45,23.0,196.5,367.58,285.13
2016,7,4,18,30,486.0,51.0,0.4,22.0,150.0,304.05,233.99
2016,7,4,18,45,394.5,42.5,0.4,21.5,108.5,229.51,172.68
2016,7,4,19,0,303.0,34.0,0.4,21.0,67.0,164.24,116.56
2016,7,4,19,15,177.5,21.5,0.4,20.0,38.5,89.75,34.81
2016,7,4,19,30,52.0,9.0,0.4,19.0,10.0,19.71,0.0
2016,7,4,19,45,26.0,4.5,0.45,18.5,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.5,0.45,17.0,29.5,12.52,0.0
2016,7,5,5,30,293.0,31.0,0.4,18.0,59.0,25.48,14.99
2016,7,5,5,45,391.0,40.0,0.35,19.0,100.5,32.8,22.54
2016,7,5,6,0,489.0,49.0,0.3,20.0,142.0,40.19,29.32
2016,7,5,6,15,379.0,75.5,0.3,21.0,160.0,56.04,43.18
2016,7,5,6,30,269.0,102.0,0.3,22.0,178.0,73.02,57.7
2016,7,5,6,45,298.5,116.5,0.3,23.0,216.0,82.77,65.7
2016,7,5,7,0,328.0,131.0,0.3,24.0,254.0,92.29,73.29
2016,7,5,7,15,300.5,157.0,0.25,24.5,282.5,107.22,85.33
2016,7,5,7,30,273.0,183.0,0.2,25.0,311.0,121.36,96.44
2016,7,5,7,45,545.5,136.0,0.2,26.0,427.0,95.5,74.45
2016,7,5,8,0,818.0,89.0,0.2,27.0,543.0,75.8,57.79
2016,7,5,8,15,836.0,92.0,0.2,27.5,591.0,77.65,59.05
2016,7,5,8,30,854.0,95.0,0.2,28.0,639.0,88.13,67.27
2016,7,5,8,45,868.0,97.5,0.2,28.5,683.0,89.94,68.37
2016,7,5,9,0,882.0,100.0,0.2,29.0,727.0,137.07,76.17
2016,7,5,9,15,892.5,102.0,0.2,29.0,766.5,195.75,108.69
2016,7,5,9,30,903.0,104.0,0.2,29.0,806.0,254.99,151.43
2016,7,5,9,45,913.0,104.5,0.2,29.5,841.0,313.48,197.34
2016,7,5,10,0,923.0,105.0,0.2,30.0,876.0,371.95,244.12
2016,7,5,10,15,928.5,106.0,0.2,30.0,904.0,428.82,289.78
2016,7,5,10,30,934.0,107.0,0.2,30.0,932.0,484.7,333.55
2016,7,5,10,45,937.5,108.0,0.2,30.5,953.5,538.4,373.68
2016,7,5,11,0,941.0,109.0,0.2,31.0,975.0,590.47,411.14
2016,7,5,11,15,943.0,109.5,0.2,31.0,989.5,639.47,446.04
2016,7,5,11,30,945.0,110.0,0.2,31.0,1004.0,686.3,478.42
2016,7,5,11,45,945.5,110.5,0.25,31.0,1011.0,729.79,508.4
2016,7,5,12,0,946.0,111.0,0.3,31.0,1018.0,770.67,536.1
2016,7,5,12,15,945.5,111.0,0.3,31.0,1017.5,807.65,559.93
2016,7,5,12,30,945.0,111.0,0.3,31.0,1017.0,841.63,580.27
2016,7,5,12,45,939.5,112.5,0.3,31.0,1008.5,869.64,596.89
2016,7,5,13,0,934.0,114.0,0.3,31.0,1000.0,894.11,611.42
2016,7,5,13,15,930.5,113.5,0.3,30.5,985.0,914.93,625.06
2016,7,5,13,30,927.0,113.0,0.3,30.0,970.0,932.02,636.62
2016,7,5,13,45,922.5,111.5,0.35,30.0,948.5,943.51,644.73
2016,7,5,14,0,918.0,110.0,0.4,30.0,927.0,951.11,650.76
2016,7,5,14,15,911.0,109.0,0.4,29.5,898.5,953.0,653.83
2016,7,5,14,30,904.0,108.0,0.4,29.0,870.0,951.01,654.78
2016,7,5,14,45,895.5,106.0,0.4,29.0,836.0,942.83,650.9
2016,7,5,15,0,887.0,104.0,0.4,29.0,802.0,930.89,644.94
2016,7,5,15,15,876.0,102.0,0.4,28.5,762.5,913.07,636.8
2016,7,5,15,30,865.0,100.0,0.4,28.0,723.0,891.82,626.63
2016,7,5,15,45,851.0,97.5,0.45,28.0,679.5,864.17,612.2
2016,7,5,16,0,837.0,95.0,0.5,28.0,636.0,833.57,595.81
2016,7,5,16,15,818.5,92.0,0.5,27.5,589.0,805.01,580.8
2016,7,5,16,30,800.0,89.0,0.5,27.0,542.0,764.61,557.8
2016,7,5,16,45,776.5,86.0,0.5,26.5,493.0,718.36,530.54
2016,7,5,17,0,753.0,83.0,0.5,26.0,444.0,670.75,501.69
2016,7,5,17,15,722.0,79.0,0.5,25.0,394.0,615.75,467.05
2016,7,5,17,30,691.0,75.0,0.5,24.0,344.0,563.32,432.11
2016,7,5,17,45,647.0,70.0,0.55,23.5,294.0,499.67,387.04
2016,7,5,18,0,603.0,65.0,0.6,23.0,244.0,438.05,341.37
2016,7,5,18,15,543.5,58.5,0.6,22.0,197.0,369.16,288.26
2016,7,5,18,30,484.0,52.0,0.6,21.0,150.0,304.82,236.31
2016,7,5,18,45,393.0,43.0,0.6,20.5,108.5,229.93,174.18
2016,7,5,19,0,302.0,34.0,0.6,20.0,67.0,164.3,117.23
2016,7,5,19,15,176.5,21.5,0.6,19.0,38.5,89.55,33.61
2016,7,5,19,30,51.0,9.0,0.6,18.0,10.0,19.52,0.0
2016,7,5,19,45,25.5,4.5,0.6,17.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,14.0,0.45,16.5,29.0,11.3,0.0
2016,7,6,5,30,311.0,28.0,0.4,17.0,58.0,23.05,12.99
2016,7,6,5,45,402.5,37.0,0.4,17.5,98.0,30.44,20.65
2016,7,6,6,0,494.0,46.0,0.4,18.0,138.0,37.87,27.55
2016,7,6,6,15,554.0,52.0,0.35,19.0,184.5,42.72,31.95
2016,7,6,6,30,614.0,58.0,0.3,20.0,231.0,47.62,36.2
2016,7,6,6,45,655.0,63.0,0.3,21.0,280.0,55.81,43.13
2016,7,6,7,0,696.0,68.0,0.3,22.0,329.0,59.98,46.43
2016,7,6,7,15,726.0,72.0,0.25,22.5,378.5,63.18,48.91
2016,7,6,7,30,756.0,76.0,0.2,23.0,428.0,66.32,51.3
2016,7,6,7,45,777.5,79.5,0.2,24.0,476.5,68.87,53.03
2016,7,6,8,0,799.0,83.0,0.2,25.0,525.0,71.33,54.66
2016,7,6,8,15,816.0,85.5,0.2,25.5,571.0,72.94,55.68
2016,7,6,8,30,833.0,88.0,0.2,26.0,617.0,83.38,63.98
2016,7,6,8,45,845.5,91.0,0.2,27.0,660.0,85.52,65.23
2016,7,6,9,0,858.0,94.0,0.2,28.0,703.0,131.26,72.87
2016,7,6,9,15,868.5,95.5,0.2,28.0,741.5,188.1,104.43
2016,7,6,9,30,879.0,97.0,0.2,28.0,780.0,245.52,146.1
2016,7,6,9,45,887.5,98.5,0.2,28.5,814.0,302.77,191.39
2016,7,6,10,0,896.0,100.0,0.2,29.0,848.0,359.9,237.46
2016,7,6,10,15,902.0,101.5,0.2,29.0,876.0,415.75,282.58
2016,7,6,10,30,908.0,103.0,0.2,29.0,904.0,470.73,325.94
2016,7,6,10,45,913.0,103.5,0.25,29.5,925.5,523.42,366.06
2016,7,6,11,0,918.0,104.0,0.3,30.0,947.0,574.69,403.82
2016,7,6,11,15,920.5,104.5,0.3,30.0,962.0,622.85,438.55
2016,7,6,11,30,923.0,105.0,0.3,30.0,977.0,668.95,470.83
2016,7,6,11,45,925.5,104.5,0.35,30.0,985.0,712.04,500.96
2016,7,6,12,0,928.0,104.0,0.4,30.0,993.0,752.71,528.91
2016,7,6,12,15,928.5,104.0,0.4,30.0,993.5,789.69,552.94
2016,7,6,12,30,929.0,104.0,0.4,30.0,994.0,823.79,573.65
2016,7,6,12,45,925.5,105.5,0.45,30.0,987.0,852.87,592.08
2016,7,6,13,0,922.0,107.0,0.5,30.0,980.0,878.57,608.53
2016,7,6,13,15,919.5,106.5,0.5,29.5,966.5,899.86,622.66
2016,7,6,13,30,917.0,106.0,0.5,29.0,953.0,917.52,634.73
2016,7,6,13,45,915.5,103.5,0.5,29.0,933.5,930.49,642.83
2016,7,6,14,0,914.0,101.0,0.5,29.0,914.0,939.64,648.79
2016,7,6,14,15,908.5,100.0,0.5,28.5,887.0,942.72,652.56
2016,7,6,14,30,903.0,99.0,0.5,28.0,860.0,941.97,654.22
2016,7,6,14,45,897.5,96.5,0.55,28.0,828.0,935.88,652.57
2016,7,6,15,0,892.0,94.0,0.6,28.0,796.0,926.01,648.76
2016,7,6,15,15,882.5,92.5,0.6,27.5,758.0,909.89,641.49
2016,7,6,15,30,873.0,91.0,0.6,27.0,720.0,890.31,632.16
2016,7,6,15,45,861.5,88.0,0.6,27.0,677.5,864.03,617.4
2016,7,6,16,0,850.0,85.0,0.6,27.0,635.0,834.68,600.68
2016,7,6,16,15,834.0,82.5,0.6,26.5,589.0,799.28,581.08
2016,7,6,16,30,818.0,80.0,0.6,26.0,543.0,761.5,559.64
2016,7,6,16,45,797.5,77.0,0.6,25.5,494.5,725.16,538.72
2016,7,6,17,0,777.0,74.0,0.6,25.0,446.0,679.11,510.66
2016,7,6,17,15,748.5,70.5,0.6,24.0,396.5,625.61,477.35
2016,7,6,17,30,720.0,67.0,0.6,23.0,347.0,571.81,441.31
2016,7,6,17,45,681.0,62.5,0.6,22.5,297.5,510.48,397.22
2016,7,6,18,0,642.0,58.0,0.6,22.0,248.0,450.56,352.24
2016,7,6,18,15,585.5,52.5,0.6,21.0,200.5,384.84,301.29
2016,7,6,18,30,529.0,47.0,0.6,20.0,153.0,321.09,249.51
2016,7,6,18,45,441.5,39.0,0.6,19.5,111.0,246.4,187.1
2016,7,6,19,0,354.0,31.0,0.6,19.0,69.0,180.61,129.1
2016,7,6,19,15,177.0,15.5,0.6,18.5,34.5,83.2,29.27
2016,7,6,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,0.45,16.5,28.0,11.3,0.0
2016,7,7,5,30,300.0,28.0,0.4,17.0,56.0,23.03,12.83
2016,7,7,5,45,394.5,36.5,0.35,18.0,96.0,30.0,20.2
2016,7,7,6,0,489.0,45.0,0.3,19.0,136.0,37.05,26.71
2016,7,7,6,15,549.5,51.0,0.25,20.0,182.0,41.93,31.12
2016,7,7,6,30,610.0,57.0,0.2,21.0,228.0,46.84,35.37
2016,7,7,6,45,652.5,61.5,0.2,22.0,277.0,54.61,41.92
2016,7,7,7,0,695.0,66.0,0.2,23.0,326.0,58.45,44.93
2016,7,7,7,15,725.0,70.0,0.15,23.5,375.0,61.69,47.44
2016,7,7,7,30,755.0,74.0,0.1,24.0,424.0,64.88,49.86
2016,7,7,7,45,778.0,77.0,0.1,25.0,473.0,67.16,51.36
2016,7,7,8,0,801.0,80.0,0.1,26.0,522.0,69.39,52.8
2016,7,7,8,15,818.0,82.5,0.1,26.0,568.0,79.45,60.92
2016,7,7,8,30,835.0,85.0,0.1,26.0,614.0,81.61,62.47
2016,7,7,8,45,848.5,87.0,0.15,26.5,657.0,83.24,63.5
2016,7,7,9,0,862.0,89.0,0.2,27.0,700.0,128.21,70.86
2016,7,7,9,15,872.0,91.0,0.2,27.0,739.0,185.5,102.81
2016,7,7,9,30,882.0,93.0,0.2,27.0,778.0,243.33,144.97
2016,7,7,9,45,889.5,95.0,0.2,27.5,811.5,300.82,190.71
2016,7,7,10,0,897.0,97.0,0.2,28.0,845.0,358.1,237.14
2016,7,7,10,15,903.0,98.0,0.2,28.0,873.0,413.68,282.31
2016,7,7,10,30,909.0,99.0,0.2,28.0,901.0,468.38,325.7
2016,7,7,10,45,913.5,100.0,0.25,28.5,922.5,521.25,366.15
2016,7,7,11,0,918.0,101.0,0.3,29.0,944.0,572.65,404.18
2016,7,7,11,15,920.5,101.5,0.3,29.0,959.0,620.84,439.09
2016,7,7,11,30,923.0,102.0,0.3,29.0,974.0,666.96,471.54
2016,7,7,11,45,925.0,102.5,0.35,29.0,982.0,710.51,502.08
2016,7,7,12,0,927.0,103.0,0.4,29.0,990.0,751.62,530.4
2016,7,7,12,15,927.0,103.0,0.4,29.0,990.0,788.23,554.26
2016,7,7,12,30,927.0,103.0,0.4,29.0,990.0,821.93,574.82
2016,7,7,12,45,920.0,106.5,0.4,29.0,982.0,849.83,591.7
2016,7,7,13,0,913.0,110.0,0.4,29.0,974.0,874.24,606.48
2016,7,7,13,15,910.0,109.0,0.4,29.0,960.0,894.57,618.81
2016,7,7,13,30,907.0,108.0,0.4,29.0,946.0,911.25,629.02
2016,7,7,13,45,905.0,106.0,0.4,29.0,926.0,924.18,637.09
2016,7,7,14,0,903.0,104.0,0.4,29.0,906.0,933.34,643.03
2016,7,7,14,15,897.0,102.5,0.4,28.5,879.0,935.49,646.21
2016,7,7,14,30,891.0,101.0,0.4,28.0,852.0,933.82,647.32
2016,7,7,14,45,886.0,98.0,0.4,28.0,820.0,927.76,644.66
2016,7,7,15,0,881.0,95.0,0.4,28.0,788.0,917.94,639.88
2016,7,7,15,15,871.5,93.0,0.4,27.5,750.0,901.41,632.39
2016,7,7,15,30,862.0,91.0,0.4,27.0,712.0,881.46,622.87
2016,7,7,15,45,852.0,87.5,0.45,27.0,670.0,856.14,609.75
2016,7,7,16,0,842.0,84.0,0.5,27.0,628.0,827.71,594.58
2016,7,7,16,15,826.0,81.5,0.5,26.5,582.5,792.49,575.1
2016,7,7,16,30,810.0,79.0,0.5,26.0,537.0,754.92,553.82
2016,7,7,16,45,792.0,75.0,0.5,26.0,489.5,719.54,532.53
2016,7,7,17,0,774.0,71.0,0.5,26.0,442.0,674.33,504.16
2016,7,7,17,15,746.0,67.5,0.5,25.0,392.5,621.29,471.5
2016,7,7,17,30,718.0,64.0,0.5,24.0,343.0,567.95,436.0
2016,7,7,17,45,682.5,59.5,0.5,23.5,294.5,508.87,393.83
2016,7,7,18,0,647.0,55.0,0.5,23.0,246.0,450.93,350.59
2016,7,7,18,15,591.5,49.5,0.5,22.0,199.0,382.98,298.3
2016,7,7,18,30,536.0,44.0,0.5,21.0,152.0,321.6,248.59
2016,7,7,18,45,452.0,36.5,0.55,20.5,110.5,248.55,187.83
2016,7,7,19,0,368.0,29.0,0.6,20.0,69.0,184.07,130.84
2016,7,7,19,15,184.0,14.5,0.6,19.0,34.5,84.11,27.72
2016,7,7,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,5,15,158.5,13.0,0.45,16.5,27.5,10.5,0.0
2016,7,8,5,30,317.0,26.0,0.4,17.0,55.0,21.44,11.42
2016,7,8,5,45,406.5,34.0,0.4,18.0,94.5,28.07,18.51
2016,7,8,6,0,496.0,42.0,0.4,19.0,134.0,34.76,24.7
2016,7,8,6,15,554.5,48.0,0.4,19.5,179.5,39.7,29.23
2016,7,8,6,30,613.0,54.0,0.4,20.0,225.0,48.37,36.85
2016,7,8,6,45,540.5,80.0,0.4,21.0,252.5,62.37,48.8
2016,7,8,7,0,468.0,106.0,0.4,22.0,280.0,76.6,60.65
2016,7,8,7,15,508.0,114.5,0.4,22.5,328.0,82.2,65.08
2016,7,8,7,30,548.0,123.0,0.4,23.0,376.0,88.94,70.39
2016,7,8,7,45,461.5,164.0,0.4,23.5,394.0,109.63,87.24
2016,7,8,8,0,375.0,205.0,0.4,24.0,412.0,135.05,107.59
2016,7,8,8,15,598.5,145.0,0.4,24.5,508.5,98.41,76.9
2016,7,8,8,30,822.0,85.0,0.4,25.0,605.0,81.26,62.49
2016,7,8,8,45,834.0,88.0,0.4,25.5,647.0,83.42,64.0
2016,7,8,9,0,846.0,91.0,0.4,26.0,689.0,127.89,71.58
2016,7,8,9,15,856.5,92.5,0.4,26.0,727.5,184.05,103.03
2016,7,8,9,30,867.0,94.0,0.4,26.0,766.0,240.8,144.72
2016,7,8,9,45,875.5,95.5,0.4,26.5,799.5,297.4,190.15
2016,7,8,10,0,884.0,97.0,0.4,27.0,833.0,353.91,236.42
2016,7,8,10,15,890.5,98.0,0.4,27.0,861.0,409.0,281.66
2016,7,8,10,30,897.0,99.0,0.4,27.0,889.0,463.29,325.2
2016,7,8,10,45,904.0,98.0,0.4,27.5,911.0,515.36,365.12
2016,7,8,11,0,911.0,97.0,0.4,28.0,933.0,566.18,402.68
2016,7,8,11,15,914.0,97.5,0.4,28.0,948.0,614.32,437.89
2016,7,8,11,30,917.0,98.0,0.4,28.0,963.0,660.46,470.67
2016,7,8,11,45,919.5,97.5,0.45,28.5,971.5,703.3,500.07
2016,7,8,12,0,922.0,97.0,0.5,29.0,980.0,743.72,527.15
2016,7,8,12,15,922.0,97.0,0.5,29.0,980.5,780.09,550.88
2016,7,8,12,30,922.0,97.0,0.5,29.0,981.0,813.55,571.44
2016,7,8,12,45,915.0,101.0,0.55,29.0,972.5,841.69,589.49
2016,7,8,13,0,908.0,105.0,0.6,29.0,964.0,866.37,605.48
2016,7,8,13,15,905.0,104.5,0.6,28.5,950.5,886.96,619.35
2016,7,8,13,30,902.0,104.0,0.6,28.0,937.0,903.95,631.14
2016,7,8,13,45,898.0,103.0,0.6,28.0,916.5,915.89,638.73
2016,7,8,14,0,894.0,102.0,0.6,28.0,896.0,924.08,644.19
2016,7,8,14,15,888.0,100.5,0.6,27.5,869.0,926.16,647.37
2016,7,8,14,30,882.0,99.0,0.6,27.0,842.0,924.44,648.43
2016,7,8,14,45,875.5,97.0,0.6,27.0,809.5,918.02,645.49
2016,7,8,15,0,869.0,95.0,0.6,27.0,777.0,907.92,640.45
2016,7,8,15,15,859.0,93.0,0.6,26.5,739.5,891.06,632.58
2016,7,8,15,30,849.0,91.0,0.6,26.0,702.0,870.83,622.68
2016,7,8,15,45,837.5,88.0,0.6,25.5,660.5,844.97,609.19
2016,7,8,16,0,826.0,85.0,0.6,25.0,619.0,816.12,593.7
2016,7,8,16,15,809.5,82.5,0.55,24.5,573.5,780.88,573.01
2016,7,8,16,30,793.0,80.0,0.5,24.0,528.0,751.54,556.07
2016,7,8,16,45,774.0,76.0,0.5,24.0,480.5,707.8,528.82
2016,7,8,17,0,755.0,72.0,0.5,24.0,433.0,662.46,500.09
2016,7,8,17,15,726.5,68.5,0.5,23.5,384.5,609.75,466.23
2016,7,8,17,30,698.0,65.0,0.5,23.0,336.0,556.82,429.82
2016,7,8,17,45,661.5,60.0,0.5,22.5,287.5,497.36,387.07
2016,7,8,18,0,625.0,55.0,0.5,22.0,239.0,439.2,343.38
2016,7,8,18,15,569.0,49.5,0.45,21.0,193.0,374.19,292.66
2016,7,8,18,30,513.0,44.0,0.4,20.0,147.0,311.51,241.58
2016,7,8,18,45,430.5,36.5,0.4,19.5,106.5,240.22,181.98
2016,7,8,19,0,348.0,29.0,0.4,19.0,66.0,177.38,126.17
2016,7,8,19,15,174.0,14.5,0.4,18.5,33.0,81.2,24.63
2016,7,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.5,12.5,0.3,15.5,26.0,10.09,0.0
2016,7,9,5,30,309.0,25.0,0.3,16.0,52.0,20.6,10.67
2016,7,9,5,45,397.5,33.0,0.35,16.5,91.0,27.22,17.89
2016,7,9,6,0,486.0,41.0,0.4,17.0,130.0,33.91,24.17
2016,7,9,6,15,299.0,72.5,0.4,17.5,132.5,53.23,41.35
2016,7,9,6,30,112.0,104.0,0.4,18.0,135.0,73.49,59.08
2016,7,9,6,45,118.5,125.5,0.4,18.5,164.0,87.26,70.84
2016,7,9,7,0,125.0,147.0,0.4,19.0,193.0,100.68,82.04
2016,7,9,7,15,124.5,169.5,0.4,19.5,221.0,114.15,93.06
2016,7,9,7,30,124.0,192.0,0.4,20.0,249.0,127.21,103.5
2016,7,9,7,45,83.0,204.0,0.4,20.5,244.5,138.22,112.06
2016,7,9,8,0,42.0,216.0,0.4,21.0,240.0,145.13,117.12
2016,7,9,8,15,108.0,249.5,0.4,21.5,316.5,158.51,127.44
2016,7,9,8,30,174.0,283.0,0.4,22.0,393.0,176.83,141.59
2016,7,9,8,45,182.0,304.5,0.4,22.5,427.0,187.45,149.34
2016,7,9,9,0,190.0,326.0,0.4,23.0,461.0,213.4,156.43
2016,7,9,9,15,536.0,205.5,0.4,23.0,614.5,195.46,125.75
2016,7,9,9,30,882.0,85.0,0.4,23.0,768.0,237.79,143.54
2016,7,9,9,45,483.5,236.5,0.45,23.5,614.0,278.9,192.33
2016,7,9,10,0,85.0,388.0,0.5,24.0,460.0,297.0,219.06
2016,7,9,10,15,191.5,400.0,0.5,24.0,567.0,350.85,256.41
2016,7,9,10,30,298.0,412.0,0.5,24.0,674.0,418.49,304.13
2016,7,9,10,45,617.0,251.5,0.5,24.0,812.0,485.71,351.58
2016,7,9,11,0,936.0,91.0,0.5,24.0,950.0,575.33,416.62
2016,7,9,11,15,941.5,92.0,0.5,24.0,967.5,626.52,454.12
2016,7,9,11,30,947.0,93.0,0.5,24.0,985.0,675.88,489.59
2016,7,9,11,45,952.5,92.5,0.55,24.0,996.0,722.02,522.65
2016,7,9,12,0,958.0,92.0,0.6,24.0,1007.0,765.88,553.5
2016,7,9,12,15,959.5,92.0,0.6,23.5,1009.5,804.69,580.07
2016,7,9,12,30,961.0,92.0,0.6,23.0,1012.0,840.56,603.67
2016,7,9,12,45,958.5,94.0,0.6,23.0,1006.5,871.8,623.1
2016,7,9,13,0,956.0,96.0,0.6,23.0,1001.0,899.61,640.35
2016,7,9,13,15,955.0,95.5,0.6,23.0,988.0,922.89,654.79
2016,7,9,13,30,954.0,95.0,0.6,23.0,975.0,942.46,667.01
2016,7,9,13,45,951.0,94.5,0.65,23.0,955.0,956.43,676.93
2016,7,9,14,0,948.0,94.0,0.7,23.0,935.0,966.49,684.64
2016,7,9,14,15,943.0,93.0,0.7,22.5,908.0,970.26,688.94
2016,7,9,14,30,938.0,92.0,0.7,22.0,881.0,970.05,691.0
2016,7,9,14,45,931.0,91.0,0.7,22.0,848.0,964.06,688.33
2016,7,9,15,0,924.0,90.0,0.7,22.0,815.0,954.22,683.46
2016,7,9,15,15,915.5,88.0,0.7,21.5,777.0,938.18,676.14
2016,7,9,15,30,907.0,86.0,0.7,21.0,739.0,918.51,666.62
2016,7,9,15,45,895.5,84.0,0.7,21.0,696.0,892.73,651.95
2016,7,9,16,0,884.0,82.0,0.7,21.0,653.0,863.76,635.22
2016,7,9,16,15,869.0,80.0,0.7,20.5,606.0,828.89,615.68
2016,7,9,16,30,854.0,78.0,0.7,20.0,559.0,791.48,594.17
2016,7,9,16,45,836.5,74.5,0.7,19.5,510.5,748.09,568.15
2016,7,9,17,0,819.0,71.0,0.7,19.0,462.0,709.85,545.13
2016,7,9,17,15,792.0,67.5,0.7,18.5,411.0,655.73,510.13
2016,7,9,17,30,765.0,64.0,0.7,18.0,360.0,601.08,472.26
2016,7,9,17,45,727.5,59.5,0.7,17.5,309.0,538.58,426.7
2016,7,9,18,0,690.0,55.0,0.7,17.0,258.0,477.28,379.95
2016,7,9,18,15,633.5,49.5,0.7,16.0,209.0,406.51,324.24
2016,7,9,18,30,577.0,44.0,0.7,15.0,160.0,339.69,268.96
2016,7,9,18,45,488.0,37.0,0.7,14.5,116.0,265.46,205.33
2016,7,9,19,0,399.0,30.0,0.7,14.0,72.0,197.45,143.3
2016,7,9,19,15,199.5,15.0,0.7,13.5,36.0,89.8,25.82
2016,7,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,12.5,0.6,13.5,28.0,10.14,0.0
2016,7,10,5,30,354.0,25.0,0.6,14.0,56.0,20.78,10.73
2016,7,10,5,45,452.0,32.5,0.6,14.5,98.0,27.14,17.95
2016,7,10,6,0,550.0,40.0,0.6,15.0,140.0,36.47,26.62
2016,7,10,6,15,609.5,45.5,0.55,15.5,188.0,41.53,31.34
2016,7,10,6,30,669.0,51.0,0.5,16.0,236.0,46.62,35.93
2016,7,10,6,45,711.5,55.0,0.5,17.0,286.5,50.34,39.07
2016,7,10,7,0,754.0,59.0,0.5,18.0,337.0,54.08,42.1
2016,7,10,7,15,782.5,62.5,0.5,18.5,388.0,57.22,44.61
2016,7,10,7,30,811.0,66.0,0.5,19.0,439.0,60.31,47.03
2016,7,10,7,45,833.5,68.0,0.5,19.5,489.0,69.44,54.61
2016,7,10,8,0,856.0,70.0,0.5,20.0,539.0,71.9,56.37
2016,7,10,8,15,872.0,72.5,0.5,20.5,586.5,74.42,58.2
2016,7,10,8,30,888.0,75.0,0.5,21.0,634.0,76.81,59.9
2016,7,10,8,45,901.0,76.5,0.5,22.0,678.5,78.37,60.77
2016,7,10,9,0,914.0,78.0,0.5,23.0,723.0,124.59,68.22
2016,7,10,9,15,923.5,79.5,0.5,23.0,762.5,184.65,102.18
2016,7,10,9,30,933.0,81.0,0.5,23.0,802.0,245.17,147.28
2016,7,10,9,45,936.5,85.0,0.5,23.5,836.0,306.05,196.98
2016,7,10,10,0,940.0,89.0,0.5,24.0,870.0,366.24,247.05
2016,7,10,10,15,946.0,90.0,0.5,24.0,898.5,424.36,295.37
2016,7,10,10,30,952.0,91.0,0.5,24.0,927.0,481.53,341.76
2016,7,10,10,45,955.5,92.0,0.5,24.5,949.5,536.32,384.23
2016,7,10,11,0,959.0,93.0,0.5,25.0,972.0,589.44,423.88
2016,7,10,11,15,961.5,93.5,0.5,25.0,987.5,639.72,460.98
2016,7,10,11,30,964.0,94.0,0.5,25.0,1003.0,687.82,495.43
2016,7,10,11,45,964.5,95.5,0.55,25.0,1010.5,733.01,527.64
2016,7,10,12,0,965.0,97.0,0.6,25.0,1018.0,775.53,557.39
2016,7,10,12,15,965.0,97.0,0.6,25.0,1019.0,813.64,582.32
2016,7,10,12,30,965.0,97.0,0.6,25.0,1020.0,848.68,604.05
2016,7,10,12,45,953.0,104.0,0.65,25.0,1010.0,876.74,622.22
2016,7,10,13,0,941.0,111.0,0.7,25.0,1000.0,900.99,638.11
2016,7,10,13,15,938.0,110.5,0.7,25.0,986.0,922.58,651.51
2016,7,10,13,30,935.0,110.0,0.7,25.0,972.0,940.43,662.66
2016,7,10,13,45,931.0,109.0,0.7,25.0,951.0,953.11,670.75
2016,7,10,14,0,927.0,108.0,0.7,25.0,930.0,961.89,676.61
2016,7,10,14,15,921.0,106.5,0.7,25.0,902.5,964.42,678.82
2016,7,10,14,30,915.0,105.0,0.7,25.0,875.0,963.01,678.83
2016,7,10,14,45,908.0,103.0,0.7,25.0,841.5,956.28,675.74
2016,7,10,15,0,901.0,101.0,0.7,25.0,808.0,945.73,670.48
2016,7,10,15,15,890.5,99.0,0.7,24.5,769.0,928.28,662.35
2016,7,10,15,30,880.0,97.0,0.7,24.0,730.0,907.32,652.1
2016,7,10,15,45,868.0,94.5,0.7,24.0,686.5,881.17,637.31
2016,7,10,16,0,856.0,92.0,0.7,24.0,643.0,851.92,620.52
2016,7,10,16,15,839.0,89.0,0.65,23.5,596.0,824.08,604.86
2016,7,10,16,30,822.0,86.0,0.6,23.0,549.0,784.27,581.09
2016,7,10,16,45,801.0,82.0,0.6,23.0,500.0,738.02,552.46
2016,7,10,17,0,780.0,78.0,0.6,23.0,451.0,690.19,522.19
2016,7,10,17,15,750.5,74.5,0.6,22.5,400.0,635.67,487.2
2016,7,10,17,30,721.0,71.0,0.6,22.0,349.0,580.86,449.54
2016,7,10,17,45,682.5,65.5,0.6,21.5,299.0,518.36,404.62
2016,7,10,18,0,644.0,60.0,0.6,21.0,249.0,459.91,360.63
2016,7,10,18,15,585.0,54.0,0.6,20.0,200.5,389.58,306.11
2016,7,10,18,30,526.0,48.0,0.6,19.0,152.0,323.71,252.53
2016,7,10,18,45,439.0,39.5,0.6,18.5,110.0,248.36,189.28
2016,7,10,19,0,352.0,31.0,0.6,18.0,68.0,181.9,129.76
2016,7,10,19,15,176.0,15.5,0.6,17.5,34.0,83.33,20.16
2016,7,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,11,5,15,178.0,12.0,0.35,15.0,27.5,9.44,0.0
2016,7,11,5,30,356.0,24.0,0.3,16.0,55.0,19.97,9.79
2016,7,11,5,45,450.5,32.0,0.3,17.0,96.0,26.74,17.38
2016,7,11,6,0,545.0,40.0,0.3,18.0,137.0,36.44,26.24
2016,7,11,6,15,605.0,45.5,0.3,19.0,184.5,41.48,30.83
2016,7,11,6,30,665.0,51.0,0.3,20.0,232.0,46.58,35.28
2016,7,11,6,45,704.5,55.0,0.3,21.0,282.5,50.25,38.32
2016,7,11,7,0,744.0,59.0,0.3,22.0,333.0,53.93,41.26
2016,7,11,7,15,773.5,62.5,0.25,22.5,383.5,57.06,43.72
2016,7,11,7,30,803.0,66.0,0.2,23.0,434.0,60.15,46.1
2016,7,11,7,45,824.0,69.0,0.2,24.0,484.0,69.89,53.93
2016,7,11,8,0,845.0,72.0,0.2,25.0,534.0,72.94,56.03
2016,7,11,8,15,861.5,74.5,0.2,25.5,581.5,75.43,57.77
2016,7,11,8,30,878.0,77.0,0.2,26.0,629.0,77.79,59.4
2016,7,11,8,45,890.5,79.0,0.2,26.5,673.0,79.6,60.57
2016,7,11,9,0,903.0,81.0,0.2,27.0,717.0,125.43,67.98
2016,7,11,9,15,913.0,83.0,0.2,27.5,757.0,185.33,100.93
2016,7,11,9,30,923.0,85.0,0.2,28.0,797.0,245.76,144.56
2016,7,11,9,45,924.5,90.0,0.25,28.5,830.0,306.31,192.88
2016,7,11,10,0,926.0,95.0,0.3,29.0,863.0,365.98,241.46
2016,7,11,10,15,932.0,96.0,0.3,29.0,892.0,423.46,288.02
2016,7,11,10,30,938.0,97.0,0.3,29.0,921.0,480.02,332.73
2016,7,11,10,45,942.5,98.0,0.3,29.5,943.5,534.7,373.94
2016,7,11,11,0,947.0,99.0,0.3,30.0,966.0,587.84,412.48
2016,7,11,11,15,950.0,99.5,0.3,30.0,981.0,637.99,448.46
2016,7,11,11,30,953.0,100.0,0.3,30.0,996.0,686.04,481.91
2016,7,11,11,45,953.5,100.5,0.3,30.5,1004.0,730.13,510.81
2016,7,11,12,0,954.0,101.0,0.3,31.0,1012.0,771.55,537.13
2016,7,11,12,15,953.5,101.0,0.3,31.0,1012.0,809.01,560.86
2016,7,11,12,30,953.0,101.0,0.3,31.0,1012.0,843.41,581.43
2016,7,11,12,45,951.0,101.0,0.35,31.0,1004.5,873.36,600.14
2016,7,11,13,0,949.0,101.0,0.4,31.0,997.0,899.87,616.84
2016,7,11,13,15,945.5,100.5,0.4,30.5,982.5,921.02,630.71
2016,7,11,13,30,942.0,100.0,0.4,30.0,968.0,938.4,642.47
2016,7,11,13,45,937.0,99.5,0.45,30.0,946.5,950.58,651.04
2016,7,11,14,0,932.0,99.0,0.5,30.0,925.0,958.82,657.48
2016,7,11,14,15,926.0,97.5,0.5,29.5,897.5,961.22,660.87
2016,7,11,14,30,920.0,96.0,0.5,29.0,870.0,959.67,662.1
2016,7,11,14,45,912.0,94.5,0.5,29.0,836.0,952.37,658.75
2016,7,11,15,0,904.0,93.0,0.5,29.0,802.0,941.27,653.29
2016,7,11,15,15,894.0,91.5,0.5,28.5,763.5,924.65,645.89
2016,7,11,15,30,884.0,90.0,0.5,28.0,725.0,904.53,636.43
2016,7,11,15,45,872.0,87.5,0.55,27.5,681.5,878.2,624.06
2016,7,11,16,0,860.0,85.0,0.6,27.0,638.0,848.76,609.59
2016,7,11,16,15,843.5,82.5,0.6,26.5,591.5,812.67,589.7
2016,7,11,16,30,827.0,80.0,0.6,26.0,545.0,774.17,567.94
2016,7,11,16,45,807.0,76.5,0.6,25.5,496.0,737.37,546.87
2016,7,11,17,0,787.0,73.0,0.6,25.0,447.0,690.65,518.53
2016,7,11,17,15,758.5,69.0,0.6,24.0,397.0,636.0,484.85
2016,7,11,17,30,730.0,65.0,0.6,23.0,347.0,581.03,448.24
2016,7,11,17,45,692.5,60.5,0.6,22.5,297.0,519.93,404.47
2016,7,11,18,0,655.0,56.0,0.6,22.0,247.0,460.1,359.62
2016,7,11,18,15,598.5,50.5,0.6,21.0,199.5,393.34,307.89
2016,7,11,18,30,542.0,45.0,0.6,20.0,152.0,328.61,255.29
2016,7,11,18,45,454.5,37.0,0.6,19.5,109.5,252.75,191.75
2016,7,11,19,0,367.0,29.0,0.6,19.0,67.0,185.87,131.69
2016,7,11,19,15,183.5,14.5,0.6,18.5,33.5,84.41,16.77
2016,7,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,0.55,14.5,26.5,9.83,0.0
2016,7,12,5,30,337.0,25.0,0.5,15.0,53.0,20.75,10.19
2016,7,12,5,45,437.0,33.5,0.5,15.5,95.0,27.88,18.44
2016,7,12,6,0,537.0,42.0,0.5,16.0,137.0,35.11,25.27
2016,7,12,6,15,599.0,48.0,0.5,17.0,185.0,43.52,32.87
2016,7,12,6,30,661.0,54.0,0.5,18.0,233.0,48.96,37.66
2016,7,12,6,45,702.5,58.5,0.5,19.0,284.0,52.97,41.02
2016,7,12,7,0,744.0,63.0,0.5,20.0,335.0,56.97,44.25
2016,7,12,7,15,774.0,66.5,0.5,21.0,386.5,60.01,46.55
2016,7,12,7,30,804.0,70.0,0.5,22.0,438.0,63.02,48.76
2016,7,12,7,45,826.5,73.0,0.5,23.0,488.5,65.48,50.46
2016,7,12,8,0,849.0,76.0,0.5,24.0,539.0,75.62,58.57
2016,7,12,8,15,866.0,78.5,0.45,24.5,587.0,78.08,60.27
2016,7,12,8,30,883.0,81.0,0.4,25.0,635.0,80.41,61.87
2016,7,12,8,45,896.0,83.0,0.4,26.0,679.5,82.18,62.88
2016,7,12,9,0,909.0,85.0,0.4,27.0,724.0,128.21,70.12
2016,7,12,9,15,919.0,87.0,0.35,27.5,764.0,188.62,103.37
2016,7,12,9,30,929.0,89.0,0.3,28.0,804.0,249.56,147.34
2016,7,12,9,45,939.5,88.5,0.3,28.5,839.5,309.24,194.64
2016,7,12,10,0,950.0,88.0,0.3,29.0,875.0,368.93,242.93
2016,7,12,10,15,955.5,89.0,0.3,29.5,904.0,427.56,289.88
2016,7,12,10,30,961.0,90.0,0.3,30.0,933.0,485.18,334.66
2016,7,12,10,45,964.5,91.5,0.3,30.5,955.5,540.96,376.49
2016,7,12,11,0,968.0,93.0,0.3,31.0,978.0,595.06,415.52
2016,7,12,11,15,970.5,93.5,0.3,31.0,993.0,645.93,451.81
2016,7,12,11,30,973.0,94.0,0.3,31.0,1008.0,694.6,485.5
2016,7,12,11,45,973.0,95.0,0.3,31.0,1016.0,739.59,515.82
2016,7,12,12,0,973.0,96.0,0.3,31.0,1024.0,781.83,543.6
2016,7,12,12,15,972.5,96.0,0.3,31.0,1024.0,819.96,567.48
2016,7,12,12,30,972.0,96.0,0.3,31.0,1024.0,854.97,588.33
2016,7,12,12,45,958.0,104.0,0.35,31.0,1013.5,882.57,605.55
2016,7,12,13,0,944.0,112.0,0.4,31.0,1003.0,906.23,620.55
2016,7,12,13,15,941.0,111.5,0.4,31.0,988.5,928.0,633.53
2016,7,12,13,30,938.0,111.0,0.4,31.0,974.0,946.02,644.34
2016,7,12,13,45,933.5,110.0,0.4,31.0,952.5,958.4,651.92
2016,7,12,14,0,929.0,109.0,0.4,31.0,931.0,966.84,657.36
2016,7,12,14,15,922.5,107.5,0.4,30.5,903.0,969.0,660.59
2016,7,12,14,30,916.0,106.0,0.4,30.0,875.0,967.21,661.71
2016,7,12,14,45,908.5,104.0,0.45,30.0,841.5,960.08,659.58
2016,7,12,15,0,901.0,102.0,0.5,30.0,808.0,949.12,655.33
2016,7,12,15,15,890.5,100.0,0.5,29.5,769.0,931.7,647.53
2016,7,12,15,30,880.0,98.0,0.5,29.0,730.0,910.77,637.68
