Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,45,868.5,95.0,0.5,28.5,686.5,884.53,624.53
2016,7,12,16,0,857.0,92.0,0.5,28.0,643.0,855.15,609.34
2016,7,12,16,15,839.5,89.5,0.5,27.5,596.0,827.48,595.08
2016,7,12,16,30,822.0,87.0,0.5,27.0,549.0,787.78,572.79
2016,7,12,16,45,801.5,83.0,0.5,27.0,499.5,741.86,544.99
2016,7,12,17,0,781.0,79.0,0.5,27.0,450.0,694.31,515.55
2016,7,12,17,15,751.0,75.0,0.5,26.0,399.0,638.71,481.6
2016,7,12,17,30,721.0,71.0,0.5,25.0,348.0,582.88,444.82
2016,7,12,17,45,681.0,66.0,0.5,24.5,297.5,519.85,400.23
2016,7,12,18,0,641.0,61.0,0.5,24.0,247.0,461.21,356.76
2016,7,12,18,15,581.0,54.5,0.5,23.0,198.5,389.71,302.18
2016,7,12,18,30,521.0,48.0,0.5,22.0,150.0,322.81,248.57
2016,7,12,18,45,428.5,39.5,0.5,21.0,107.5,245.18,184.77
2016,7,12,19,0,336.0,31.0,0.5,20.0,65.0,177.05,124.56
2016,7,12,19,15,168.0,15.5,0.5,19.5,32.5,80.95,11.77
2016,7,12,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,5,15,155.5,12.5,0.65,18.0,25.0,9.83,0.0
2016,7,13,5,30,311.0,25.0,0.5,19.0,50.0,20.68,9.61
2016,7,13,5,45,412.0,33.5,0.4,20.5,91.0,27.76,17.86
2016,7,13,6,0,513.0,42.0,0.3,22.0,132.0,34.94,24.43
2016,7,13,6,15,577.0,48.5,0.25,23.0,180.0,40.33,29.28
2016,7,13,6,30,641.0,55.0,0.2,24.0,228.0,49.56,37.21
2016,7,13,6,45,684.5,59.5,0.2,25.0,278.5,53.52,40.43
2016,7,13,7,0,728.0,64.0,0.2,26.0,329.0,57.49,43.54
2016,7,13,7,15,759.0,68.0,0.2,26.5,380.5,60.86,46.15
2016,7,13,7,30,790.0,72.0,0.2,27.0,432.0,64.18,48.67
2016,7,13,7,45,813.5,75.0,0.2,27.5,482.5,66.59,50.38
2016,7,13,8,0,837.0,78.0,0.2,28.0,533.0,76.62,58.35
2016,7,13,8,15,854.5,80.5,0.2,28.5,581.0,79.05,59.98
2016,7,13,8,30,872.0,83.0,0.2,29.0,629.0,81.34,61.52
2016,7,13,8,45,886.0,85.0,0.2,29.5,674.0,83.1,62.62
2016,7,13,9,0,900.0,87.0,0.2,30.0,719.0,128.64,69.74
2016,7,13,9,15,910.0,89.0,0.2,30.5,759.0,188.61,102.25
2016,7,13,9,30,920.0,91.0,0.2,31.0,799.0,249.11,145.33
2016,7,13,9,45,919.0,98.0,0.2,31.5,832.0,310.36,193.41
2016,7,13,10,0,918.0,105.0,0.2,32.0,865.0,370.47,241.37
2016,7,13,10,15,924.5,106.0,0.2,32.0,894.0,427.98,287.14
2016,7,13,10,30,931.0,107.0,0.2,32.0,923.0,484.64,331.12
2016,7,13,10,45,935.5,108.0,0.2,32.5,945.5,539.24,371.53
2016,7,13,11,0,940.0,109.0,0.2,33.0,968.0,592.32,409.33
2016,7,13,11,15,943.0,109.5,0.2,33.0,983.5,642.43,444.64
2016,7,13,11,30,946.0,110.0,0.2,33.0,999.0,690.46,477.48
2016,7,13,11,45,947.5,110.5,0.25,33.5,1007.5,735.22,506.94
2016,7,13,12,0,949.0,111.0,0.3,34.0,1016.0,777.42,534.04
2016,7,13,12,15,949.0,111.0,0.3,34.0,1016.5,815.39,557.92
2016,7,13,12,30,949.0,111.0,0.3,34.0,1017.0,850.35,578.53
2016,7,13,12,45,951.0,108.5,0.3,34.0,1011.0,881.65,596.84
2016,7,13,13,0,953.0,106.0,0.3,34.0,1005.0,909.61,613.15
2016,7,13,13,15,950.5,105.5,0.3,33.5,991.0,931.93,627.44
2016,7,13,13,30,948.0,105.0,0.3,33.0,977.0,950.49,639.68
2016,7,13,13,45,943.5,104.5,0.3,33.0,956.0,963.4,647.45
2016,7,13,14,0,939.0,104.0,0.3,33.0,935.0,972.35,653.11
2016,7,13,14,15,933.0,102.5,0.3,32.5,907.0,974.98,656.59
2016,7,13,14,30,927.0,101.0,0.3,32.0,879.0,973.6,657.96
2016,7,13,14,45,919.0,100.0,0.35,32.0,845.5,966.95,656.15
2016,7,13,15,0,911.0,99.0,0.4,32.0,812.0,956.47,652.26
2016,7,13,15,15,901.5,97.0,0.4,31.5,773.0,939.84,645.09
2016,7,13,15,30,892.0,95.0,0.4,31.0,734.0,919.62,635.86
2016,7,13,15,45,879.5,92.5,0.45,31.0,690.5,892.79,622.33
2016,7,13,16,0,867.0,90.0,0.5,31.0,647.0,862.83,606.81
2016,7,13,16,15,850.5,87.0,0.5,30.5,599.5,826.03,587.07
2016,7,13,16,30,834.0,84.0,0.5,30.0,552.0,795.26,570.9
2016,7,13,16,45,814.0,80.5,0.5,29.5,502.5,749.92,544.85
2016,7,13,17,0,794.0,77.0,0.5,29.0,453.0,702.86,517.14
2016,7,13,17,15,765.0,73.0,0.5,28.0,402.0,647.45,483.87
2016,7,13,17,30,736.0,69.0,0.5,27.0,351.0,591.69,447.63
2016,7,13,17,45,697.5,64.0,0.5,26.5,300.5,528.91,403.68
2016,7,13,18,0,659.0,59.0,0.5,26.0,250.0,467.43,358.63
2016,7,13,18,15,600.0,53.0,0.5,25.0,201.0,398.83,306.59
2016,7,13,18,30,541.0,47.0,0.5,24.0,152.0,331.95,253.37
2016,7,13,18,45,450.0,38.5,0.5,23.0,109.0,253.8,189.57
2016,7,13,19,0,359.0,30.0,0.5,22.0,66.0,185.02,128.64
2016,7,13,19,15,179.5,15.0,0.5,21.0,33.0,83.91,7.23
2016,7,13,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.0,0.35,19.5,25.0,9.44,0.0
2016,7,14,5,30,324.0,24.0,0.3,21.0,50.0,19.9,8.63
2016,7,14,5,45,427.0,32.5,0.3,22.5,91.5,27.04,17.04
2016,7,14,6,0,530.0,41.0,0.3,24.0,133.0,34.28,23.63
2016,7,14,6,15,593.0,47.0,0.25,24.5,181.0,42.64,31.03
2016,7,14,6,30,656.0,53.0,0.2,25.0,229.0,48.1,35.79
2016,7,14,6,45,699.0,58.0,0.2,26.0,280.0,52.53,39.42
2016,7,14,7,0,742.0,63.0,0.2,27.0,331.0,56.94,42.89
2016,7,14,7,15,772.0,66.5,0.15,27.5,382.5,59.98,45.21
2016,7,14,7,30,802.0,70.0,0.1,28.0,434.0,62.99,47.45
2016,7,14,7,45,825.0,73.0,0.1,29.0,484.5,65.46,49.1
2016,7,14,8,0,848.0,76.0,0.1,30.0,535.0,75.56,56.96
2016,7,14,8,15,864.5,78.5,0.1,30.5,583.0,78.02,58.59
2016,7,14,8,30,881.0,81.0,0.1,31.0,631.0,80.34,60.14
2016,7,14,8,45,894.0,83.0,0.1,31.5,675.5,82.12,61.25
2016,7,14,9,0,907.0,85.0,0.1,32.0,720.0,127.87,68.33
2016,7,14,9,15,917.0,86.5,0.1,32.5,760.0,187.99,100.53
2016,7,14,9,30,927.0,88.0,0.1,33.0,800.0,248.62,143.29
2016,7,14,9,45,932.5,90.5,0.1,33.5,834.0,309.03,190.14
2016,7,14,10,0,938.0,93.0,0.1,34.0,868.0,368.97,237.48
2016,7,14,10,15,944.0,94.0,0.1,34.5,897.0,427.34,282.97
2016,7,14,10,30,950.0,95.0,0.1,35.0,926.0,484.76,326.39
2016,7,14,10,45,953.5,96.0,0.1,35.5,948.0,539.81,366.6
2016,7,14,11,0,957.0,97.0,0.1,36.0,970.0,593.19,404.09
2016,7,14,11,15,959.5,97.5,0.1,36.0,985.5,643.73,439.21
2016,7,14,11,30,962.0,98.0,0.1,36.0,1001.0,692.1,471.8
2016,7,14,11,45,962.5,99.0,0.15,36.0,1009.0,737.15,501.91
2016,7,14,12,0,963.0,100.0,0.2,36.0,1017.0,779.52,529.75
2016,7,14,12,15,963.0,100.0,0.2,36.0,1018.0,817.86,553.23
2016,7,14,12,30,963.0,100.0,0.2,36.0,1019.0,853.14,573.74
2016,7,14,12,45,953.5,105.5,0.2,36.0,1009.5,882.14,590.46
2016,7,14,13,0,944.0,111.0,0.2,36.0,1000.0,907.43,605.04
2016,7,14,13,15,941.0,110.5,0.2,35.5,986.0,929.26,618.92
2016,7,14,13,30,938.0,110.0,0.2,35.0,972.0,947.34,630.77
2016,7,14,13,45,934.5,108.5,0.25,35.0,951.0,960.2,639.39
2016,7,14,14,0,931.0,107.0,0.3,35.0,930.0,969.12,645.99
2016,7,14,14,15,924.5,106.0,0.3,34.5,902.0,971.79,649.49
2016,7,14,14,30,918.0,105.0,0.3,34.0,874.0,970.52,650.91
2016,7,14,14,45,911.0,102.5,0.3,34.0,840.5,963.35,647.76
2016,7,14,15,0,904.0,100.0,0.3,34.0,807.0,952.32,642.55
2016,7,14,15,15,894.0,98.0,0.3,33.5,768.0,935.31,635.24
2016,7,14,15,30,884.0,96.0,0.3,33.0,729.0,914.76,625.92
2016,7,14,15,45,872.5,93.0,0.35,33.0,685.5,888.4,612.82
2016,7,14,16,0,861.0,90.0,0.4,33.0,642.0,858.89,597.74
2016,7,14,16,15,844.0,87.5,0.4,32.0,595.0,822.36,579.55
2016,7,14,16,30,827.0,85.0,0.4,31.0,548.0,791.97,564.92
2016,7,14,16,45,807.5,81.0,0.4,30.5,498.5,746.61,539.04
2016,7,14,17,0,788.0,77.0,0.4,30.0,449.0,699.54,511.52
2016,7,14,17,15,758.5,73.0,0.4,29.5,398.5,643.94,477.39
2016,7,14,17,30,729.0,69.0,0.4,29.0,348.0,588.06,440.54
2016,7,14,17,45,691.0,64.0,0.4,28.5,297.5,525.83,397.44
2016,7,14,18,0,653.0,59.0,0.4,28.0,247.0,467.62,355.15
2016,7,14,18,15,593.5,53.0,0.4,26.5,198.5,396.25,302.29
2016,7,14,18,30,534.0,47.0,0.4,25.0,150.0,329.37,250.02
2016,7,14,18,45,442.5,38.5,0.4,24.0,107.5,251.26,186.62
2016,7,14,19,0,351.0,30.0,0.4,23.0,65.0,182.59,125.81
2016,7,14,19,15,175.5,15.0,0.4,22.5,32.5,82.68,1.06
2016,7,14,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,15,5,15,141.0,12.5,0.65,20.0,23.5,9.83,0.0
2016,7,15,5,30,282.0,25.0,0.5,21.0,47.0,20.63,8.75
2016,7,15,5,45,386.0,34.5,0.35,22.0,87.5,28.48,18.24
2016,7,15,6,0,490.0,44.0,0.2,23.0,128.0,36.39,25.52
2016,7,15,6,15,557.0,51.0,0.15,24.0,176.0,42.09,30.63
2016,7,15,6,30,624.0,58.0,0.1,25.0,224.0,47.82,35.56
2016,7,15,6,45,668.5,63.5,0.1,26.0,274.5,52.18,39.13
2016,7,15,7,0,713.0,69.0,0.1,27.0,325.0,61.12,46.42
2016,7,15,7,15,745.0,73.0,0.05,27.5,376.5,64.36,48.86
2016,7,15,7,30,777.0,77.0,0.0,28.0,428.0,67.56,51.22
2016,7,15,7,45,800.5,80.5,0.0,29.0,478.5,70.18,52.96
2016,7,15,8,0,824.0,84.0,0.0,30.0,529.0,72.72,54.6
2016,7,15,8,15,842.0,87.0,0.0,30.5,577.0,74.72,55.9
2016,7,15,8,30,860.0,90.0,0.0,31.0,625.0,85.28,64.09
2016,7,15,8,45,873.5,92.5,0.05,32.0,670.0,87.21,65.14
2016,7,15,9,0,887.0,95.0,0.1,33.0,715.0,132.42,71.99
2016,7,15,9,15,897.5,97.0,0.1,33.0,755.0,191.96,103.98
2016,7,15,9,30,908.0,99.0,0.1,33.0,795.0,252.09,146.51
2016,7,15,9,45,914.5,101.5,0.1,33.5,830.0,311.86,192.72
2016,7,15,10,0,921.0,104.0,0.1,34.0,865.0,371.29,239.5
2016,7,15,10,15,927.0,105.5,0.1,34.0,894.0,429.27,285.15
2016,7,15,10,30,933.0,107.0,0.1,34.0,923.0,486.35,328.95
2016,7,15,10,45,936.0,108.5,0.1,34.0,945.0,540.84,369.6
2016,7,15,11,0,939.0,110.0,0.1,34.0,967.0,593.67,407.72
2016,7,15,11,15,942.0,111.0,0.1,34.0,982.5,644.27,443.06
2016,7,15,11,30,945.0,112.0,0.1,34.0,998.0,692.8,475.94
2016,7,15,11,45,945.5,113.0,0.15,34.5,1005.5,737.4,504.93
2016,7,15,12,0,946.0,114.0,0.2,35.0,1013.0,779.37,531.56
2016,7,15,12,15,946.0,114.0,0.2,35.0,1014.0,817.41,555.27
2016,7,15,12,30,946.0,114.0,0.2,35.0,1015.0,852.44,575.73
2016,7,15,12,45,938.5,117.5,0.2,35.0,1006.5,881.1,592.33
2016,7,15,13,0,931.0,121.0,0.2,35.0,998.0,906.15,606.84
2016,7,15,13,15,928.0,120.5,0.2,35.0,983.5,927.95,619.48
2016,7,15,13,30,925.0,120.0,0.2,35.0,969.0,946.03,630.05
2016,7,15,13,45,922.0,118.0,0.2,35.0,948.0,958.93,637.75
2016,7,15,14,0,919.0,116.0,0.2,35.0,927.0,967.93,643.37
2016,7,15,14,15,912.5,114.5,0.2,35.0,899.5,970.24,645.31
2016,7,15,14,30,906.0,113.0,0.2,35.0,872.0,968.6,645.2
2016,7,15,14,45,899.0,110.5,0.25,35.0,838.5,961.62,643.15
2016,7,15,15,0,892.0,108.0,0.3,35.0,805.0,950.81,639.09
2016,7,15,15,15,881.0,106.0,0.3,34.5,765.5,933.12,631.42
2016,7,15,15,30,870.0,104.0,0.3,34.0,726.0,911.94,621.77
2016,7,15,15,45,857.5,100.5,0.3,33.5,682.5,884.51,608.35
2016,7,15,16,0,845.0,97.0,0.3,33.0,639.0,863.95,599.07
2016,7,15,16,15,827.0,94.0,0.3,32.5,591.0,825.89,578.79
2016,7,15,16,30,809.0,91.0,0.3,32.0,543.0,785.46,556.84
2016,7,15,16,45,787.5,87.0,0.35,32.0,493.5,739.04,530.26
2016,7,15,17,0,766.0,83.0,0.4,32.0,444.0,691.07,502.0
2016,7,15,17,15,735.0,78.5,0.4,31.0,393.0,634.54,468.18
2016,7,15,17,30,704.0,74.0,0.4,30.0,342.0,577.86,431.7
2016,7,15,17,45,665.0,68.0,0.4,29.5,292.0,517.86,390.18
2016,7,15,18,0,626.0,62.0,0.4,29.0,242.0,456.5,345.78
2016,7,15,18,15,564.0,55.5,0.4,27.5,194.0,384.37,292.47
2016,7,15,18,30,502.0,49.0,0.4,26.0,146.0,317.02,240.01
2016,7,15,18,45,412.0,40.0,0.4,25.0,104.0,240.51,178.04
2016,7,15,19,0,322.0,31.0,0.4,24.0,62.0,173.29,118.43
2016,7,15,19,15,161.0,15.5,0.4,23.5,31.0,78.73,0.0
2016,7,15,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.0,0.65,18.5,23.0,9.44,0.0
2016,7,16,5,30,293.0,24.0,0.5,19.0,46.0,19.84,7.87
2016,7,16,5,45,402.0,33.0,0.4,20.0,87.0,27.35,17.42
2016,7,16,6,0,511.0,42.0,0.3,21.0,128.0,34.96,24.51
2016,7,16,6,15,576.5,48.0,0.25,22.0,176.0,39.97,29.06
2016,7,16,6,30,642.0,54.0,0.2,23.0,224.0,48.78,36.69
2016,7,16,6,45,688.0,58.5,0.2,24.0,275.0,52.79,40.0
2016,7,16,7,0,734.0,63.0,0.2,25.0,326.0,56.83,43.19
2016,7,16,7,15,765.0,67.0,0.2,25.5,377.5,60.24,45.85
2016,7,16,7,30,796.0,71.0,0.2,26.0,429.0,63.6,48.41
2016,7,16,7,45,819.5,74.0,0.2,26.5,480.0,66.05,50.17
2016,7,16,8,0,843.0,77.0,0.2,27.0,531.0,76.05,58.16
2016,7,16,8,15,860.5,79.5,0.15,27.5,579.5,78.52,59.82
2016,7,16,8,30,878.0,82.0,0.1,28.0,628.0,80.86,61.38
2016,7,16,8,45,891.5,84.0,0.1,29.0,672.5,82.64,62.37
2016,7,16,9,0,905.0,86.0,0.1,30.0,717.0,128.33,69.36
2016,7,16,9,15,915.5,88.0,0.1,30.0,757.5,188.89,102.34
2016,7,16,9,30,926.0,90.0,0.1,30.0,798.0,250.04,146.21
2016,7,16,9,45,932.0,92.5,0.15,30.5,833.0,310.71,193.96
2016,7,16,10,0,938.0,95.0,0.2,31.0,868.0,370.97,242.38
2016,7,16,10,15,944.0,96.0,0.2,31.0,897.0,429.52,289.24
2016,7,16,10,30,950.0,97.0,0.2,31.0,926.0,487.14,334.19
2016,7,16,10,45,953.5,98.5,0.2,31.5,948.5,542.74,375.51
2016,7,16,11,0,957.0,100.0,0.2,32.0,971.0,596.68,414.06
2016,7,16,11,15,959.5,100.5,0.2,32.0,986.5,647.43,449.94
2016,7,16,11,30,962.0,101.0,0.2,32.0,1002.0,695.99,483.24
2016,7,16,11,45,962.5,102.0,0.2,32.0,1010.0,741.24,513.43
2016,7,16,12,0,963.0,103.0,0.2,32.0,1018.0,783.8,541.14
2016,7,16,12,15,963.0,103.0,0.2,32.0,1018.5,822.32,565.07
2016,7,16,12,30,963.0,103.0,0.2,32.0,1019.0,857.77,586.0
2016,7,16,12,45,960.0,104.0,0.25,32.0,1012.0,888.38,604.8
2016,7,16,13,0,957.0,105.0,0.3,32.0,1005.0,915.47,621.62
2016,7,16,13,15,954.0,104.5,0.3,32.0,990.5,937.56,634.58
2016,7,16,13,30,951.0,104.0,0.3,32.0,976.0,955.83,645.41
2016,7,16,13,45,946.5,103.0,0.3,32.0,954.5,968.38,653.01
2016,7,16,14,0,942.0,102.0,0.3,32.0,933.0,976.94,658.46
2016,7,16,14,15,936.0,100.5,0.3,31.5,905.5,979.61,661.98
2016,7,16,14,30,930.0,99.0,0.3,31.0,878.0,978.27,663.38
2016,7,16,14,45,921.5,98.0,0.35,31.0,843.5,971.15,661.31
2016,7,16,15,0,913.0,97.0,0.4,31.0,809.0,960.18,657.15
2016,7,16,15,15,903.0,95.0,0.4,30.5,770.0,943.04,649.66
2016,7,16,15,30,893.0,93.0,0.4,30.0,731.0,922.31,640.11
2016,7,16,15,45,879.0,91.0,0.4,30.0,687.0,894.61,625.04
2016,7,16,16,0,865.0,89.0,0.4,30.0,643.0,863.84,608.08
2016,7,16,16,15,848.0,86.5,0.4,29.5,595.5,827.15,588.44
2016,7,16,16,30,831.0,84.0,0.4,29.0,548.0,796.61,572.45
2016,7,16,16,45,808.5,81.0,0.4,28.5,498.0,749.86,545.49
2016,7,16,17,0,786.0,78.0,0.4,28.0,448.0,701.56,516.99
2016,7,16,17,15,756.0,74.0,0.4,27.5,397.0,645.55,482.34
2016,7,16,17,30,726.0,70.0,0.4,27.0,346.0,589.28,444.99
2016,7,16,17,45,684.5,65.0,0.45,26.5,295.0,524.8,400.44
2016,7,16,18,0,643.0,60.0,0.5,26.0,244.0,464.94,356.9
2016,7,16,18,15,582.0,54.0,0.5,25.0,195.5,393.03,302.38
2016,7,16,18,30,521.0,48.0,0.5,24.0,147.0,325.76,248.77
2016,7,16,18,45,425.5,39.0,0.5,23.0,104.5,245.81,183.49
2016,7,16,19,0,330.0,30.0,0.5,22.0,62.0,175.82,120.55
2016,7,16,19,15,165.0,15.0,0.5,21.0,31.0,79.35,0.0
2016,7,16,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,5,15,146.5,12.0,0.55,16.5,22.5,9.44,0.0
2016,7,17,5,30,293.0,24.0,0.5,17.0,45.0,19.87,7.47
2016,7,17,5,45,405.0,32.0,0.5,17.5,86.0,26.56,16.91
2016,7,17,6,0,517.0,40.0,0.5,18.0,127.0,33.42,23.48
2016,7,17,6,15,581.5,46.0,0.45,19.0,174.5,41.72,30.96
2016,7,17,6,30,646.0,52.0,0.4,20.0,222.0,47.19,35.78
2016,7,17,6,45,689.5,56.5,0.4,21.0,272.5,51.23,39.17
2016,7,17,7,0,733.0,61.0,0.4,22.0,323.0,55.28,42.44
2016,7,17,7,15,763.5,64.5,0.4,22.5,373.5,58.36,44.87
2016,7,17,7,30,794.0,68.0,0.4,23.0,424.0,61.41,47.21
2016,7,17,7,45,816.5,71.0,0.4,24.0,474.0,63.9,48.94
2016,7,17,8,0,839.0,74.0,0.4,25.0,524.0,73.99,56.99
2016,7,17,8,15,856.0,76.5,0.4,25.5,572.0,76.49,58.73
2016,7,17,8,30,873.0,79.0,0.4,26.0,620.0,78.85,60.36
2016,7,17,8,45,885.0,81.5,0.4,26.5,664.0,80.94,61.76
2016,7,17,9,0,897.0,84.0,0.4,27.0,708.0,126.56,69.27
2016,7,17,9,15,907.0,85.5,0.4,27.0,748.0,186.27,102.39
2016,7,17,9,30,917.0,87.0,0.4,27.0,788.0,246.51,146.49
2016,7,17,9,45,922.0,90.0,0.4,27.5,822.0,306.75,194.78
2016,7,17,10,0,927.0,93.0,0.4,28.0,856.0,366.49,243.55
2016,7,17,10,15,932.5,94.0,0.4,28.0,884.5,424.28,290.74
2016,7,17,10,30,938.0,95.0,0.4,28.0,913.0,481.09,335.98
2016,7,17,10,45,942.0,96.0,0.4,28.5,935.0,535.96,377.65
2016,7,17,11,0,946.0,97.0,0.4,29.0,957.0,589.25,416.58
2016,7,17,11,15,948.5,97.5,0.4,29.0,972.5,639.49,452.88
2016,7,17,11,30,951.0,98.0,0.4,29.0,988.0,687.56,486.59
2016,7,17,11,45,951.0,99.5,0.4,29.0,996.0,732.4,517.18
2016,7,17,12,0,951.0,101.0,0.4,29.0,1004.0,774.56,545.26
2016,7,17,12,15,951.0,101.0,0.4,28.5,1004.5,812.65,570.56
2016,7,17,12,30,951.0,101.0,0.4,28.0,1005.0,847.7,592.98
2016,7,17,12,45,942.0,106.0,0.45,28.0,996.5,876.48,611.25
2016,7,17,13,0,933.0,111.0,0.5,28.0,988.0,901.58,627.38
2016,7,17,13,15,930.5,110.0,0.5,28.0,974.0,923.25,640.53
2016,7,17,13,30,928.0,109.0,0.5,28.0,960.0,941.21,651.5
2016,7,17,13,45,923.0,108.5,0.55,28.0,939.0,953.55,660.27
2016,7,17,14,0,918.0,108.0,0.6,28.0,918.0,961.99,666.89
2016,7,17,14,15,912.5,106.5,0.6,27.5,890.5,965.08,670.73
2016,7,17,14,30,907.0,105.0,0.6,27.0,863.0,964.25,672.41
2016,7,17,14,45,755.5,172.0,0.6,26.5,786.5,913.52,643.65
2016,7,17,15,0,604.0,239.0,0.6,26.0,710.0,837.16,596.99
2016,7,17,15,15,611.5,219.0,0.6,25.5,675.5,822.19,591.33
2016,7,17,15,30,619.0,199.0,0.6,25.0,641.0,803.58,582.44
2016,7,17,15,45,674.0,163.0,0.65,25.0,617.0,807.39,588.22
2016,7,17,16,0,729.0,127.0,0.7,25.0,593.0,803.59,588.04
2016,7,17,16,15,768.0,107.5,0.7,24.0,565.5,793.56,585.44
2016,7,17,16,30,807.0,88.0,0.7,23.0,538.0,782.91,582.53
2016,7,17,16,45,784.5,84.5,0.7,22.5,488.5,736.27,554.14
2016,7,17,17,0,762.0,81.0,0.7,22.0,439.0,688.14,524.43
2016,7,17,17,15,731.5,77.0,0.7,21.0,388.5,632.57,489.45
2016,7,17,17,30,701.0,73.0,0.7,20.0,338.0,576.82,451.56
2016,7,17,17,45,657.0,68.0,0.7,19.5,288.0,514.85,406.31
2016,7,17,18,0,613.0,63.0,0.7,19.0,238.0,451.97,358.41
2016,7,17,18,15,550.0,56.5,0.65,18.5,190.0,379.7,300.79
2016,7,17,18,30,487.0,50.0,0.6,18.0,142.0,312.3,244.77
2016,7,17,18,45,386.0,40.5,0.6,17.5,100.0,231.08,176.53
2016,7,17,19,0,285.0,31.0,0.6,17.0,58.0,160.45,111.6
2016,7,17,19,15,142.5,15.5,0.6,16.5,29.0,72.79,0.0
2016,7,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.0,0.5,13.5,20.5,9.44,0.0
2016,7,18,5,30,245.0,24.0,0.5,14.0,41.0,19.74,6.93
2016,7,18,5,45,356.0,33.0,0.5,14.5,80.0,27.16,17.61
2016,7,18,6,0,467.0,42.0,0.5,15.0,119.0,34.68,24.88
2016,7,18,6,15,534.0,48.5,0.5,15.5,165.5,39.99,29.89
2016,7,18,6,30,601.0,55.0,0.5,16.0,212.0,45.35,34.77
2016,7,18,6,45,649.5,59.5,0.5,17.0,262.0,53.1,41.5
2016,7,18,7,0,698.0,64.0,0.5,18.0,312.0,57.07,44.73
2016,7,18,7,15,730.0,68.0,0.45,18.5,362.5,60.4,47.42
2016,7,18,7,30,762.0,72.0,0.4,19.0,413.0,63.69,50.0
2016,7,18,7,45,787.0,75.0,0.4,20.0,462.5,66.08,51.66
2016,7,18,8,0,812.0,78.0,0.4,21.0,512.0,68.42,53.24
2016,7,18,8,15,830.0,80.5,0.4,21.5,559.5,78.38,61.35
2016,7,18,8,30,848.0,83.0,0.4,22.0,607.0,80.67,62.92
2016,7,18,8,45,863.0,84.5,0.4,22.5,651.5,82.14,63.82
2016,7,18,9,0,878.0,86.0,0.4,23.0,696.0,126.48,70.89
2016,7,18,9,15,888.5,88.0,0.4,23.5,735.5,185.52,104.04
2016,7,18,9,30,899.0,90.0,0.4,24.0,775.0,245.17,148.04
2016,7,18,9,45,906.5,91.5,0.4,24.5,809.5,304.1,195.78
2016,7,18,10,0,914.0,93.0,0.4,25.0,844.0,362.79,244.26
2016,7,18,10,15,920.0,94.0,0.4,25.0,873.0,420.1,291.63
2016,7,18,10,30,926.0,95.0,0.4,25.0,902.0,476.5,337.1
2016,7,18,10,45,933.0,94.5,0.4,25.5,925.0,531.17,379.11
2016,7,18,11,0,940.0,94.0,0.4,26.0,948.0,584.54,418.61
2016,7,18,11,15,942.5,94.5,0.4,26.0,963.0,634.5,455.18
2016,7,18,11,30,945.0,95.0,0.4,26.0,978.0,682.32,489.16
2016,7,18,11,45,948.0,94.0,0.45,26.0,986.5,726.96,520.82
2016,7,18,12,0,951.0,93.0,0.5,26.0,995.0,769.08,550.17
2016,7,18,12,15,951.0,93.0,0.5,26.0,996.0,807.07,574.49
2016,7,18,12,30,951.0,93.0,0.5,26.0,997.0,842.01,596.02
2016,7,18,12,45,949.0,93.5,0.5,26.0,990.5,872.53,614.69
2016,7,18,13,0,947.0,94.0,0.5,26.0,984.0,899.59,631.2
2016,7,18,13,15,944.5,93.5,0.5,26.0,970.0,921.69,644.7
2016,7,18,13,30,942.0,93.0,0.5,26.0,956.0,940.04,656.0
2016,7,18,13,45,941.0,90.5,0.5,26.0,936.0,953.97,664.73
2016,7,18,14,0,940.0,88.0,0.5,26.0,916.0,963.96,671.23
2016,7,18,14,15,934.5,87.0,0.5,25.5,888.5,967.31,675.21
2016,7,18,14,30,929.0,86.0,0.5,25.0,861.0,966.68,677.01
2016,7,18,14,45,924.0,83.5,0.5,25.0,828.5,960.99,674.59
2016,7,18,15,0,919.0,81.0,0.5,25.0,796.0,951.37,669.97
2016,7,18,15,15,909.5,79.5,0.5,24.5,757.5,934.88,662.55
2016,7,18,15,30,900.0,78.0,0.5,24.0,719.0,914.79,653.01
2016,7,18,15,45,889.5,75.5,0.5,24.0,676.0,889.24,638.8
2016,7,18,16,0,879.0,73.0,0.5,24.0,633.0,860.45,622.53
2016,7,18,16,15,863.5,71.0,0.5,23.5,586.5,824.98,603.01
2016,7,18,16,30,848.0,69.0,0.5,23.0,540.0,787.0,581.56
2016,7,18,16,45,828.0,66.0,0.5,22.5,491.0,742.01,554.97
2016,7,18,17,0,808.0,63.0,0.5,22.0,442.0,695.36,526.61
2016,7,18,17,15,780.5,60.0,0.5,21.5,391.5,648.58,497.3
2016,7,18,17,30,753.0,57.0,0.5,21.0,341.0,594.29,460.9
2016,7,18,17,45,714.0,53.5,0.5,20.5,290.5,532.08,416.18
2016,7,18,18,0,675.0,50.0,0.5,20.0,240.0,471.24,370.36
2016,7,18,18,15,617.5,45.0,0.5,19.0,192.5,400.57,315.34
2016,7,18,18,30,560.0,40.0,0.5,18.0,145.0,334.01,260.79
2016,7,18,18,45,465.0,33.0,0.5,17.5,102.5,257.24,195.65
2016,7,18,19,0,370.0,26.0,0.5,17.0,60.0,187.75,129.25
2016,7,18,19,15,185.0,13.0,0.5,16.5,30.0,83.09,0.0
2016,7,18,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,0.4,13.5,21.0,8.26,0.0
2016,7,19,5,30,314.0,21.0,0.4,14.0,42.0,17.43,4.81
2016,7,19,5,45,425.5,28.5,0.4,14.5,82.5,25.91,16.5
2016,7,19,6,0,537.0,36.0,0.4,15.0,123.0,32.98,23.38
2016,7,19,6,15,269.5,61.0,0.4,16.0,105.0,45.17,34.39
2016,7,19,6,30,2.0,86.0,0.4,17.0,87.0,62.82,49.96
2016,7,19,6,45,7.5,104.0,0.4,18.0,107.0,75.62,60.94
2016,7,19,7,0,13.0,122.0,0.4,19.0,127.0,88.38,71.59
2016,7,19,7,15,95.5,152.0,0.35,20.0,194.0,103.72,84.15
2016,7,19,7,30,178.0,182.0,0.3,21.0,261.0,122.56,99.3
2016,7,19,7,45,516.5,123.0,0.3,22.0,391.0,87.15,68.87
2016,7,19,8,0,855.0,64.0,0.3,23.0,521.0,67.65,52.09
2016,7,19,8,15,871.0,66.5,0.3,23.5,568.5,70.3,54.07
2016,7,19,8,30,887.0,69.0,0.3,24.0,616.0,72.83,55.87
2016,7,19,8,45,896.5,72.5,0.3,24.5,660.0,75.67,57.94
2016,7,19,9,0,906.0,76.0,0.3,25.0,704.0,122.47,66.31
2016,7,19,9,15,916.0,77.5,0.3,25.0,744.0,182.74,100.07
2016,7,19,9,30,926.0,79.0,0.3,25.0,784.0,243.55,144.99
2016,7,19,9,45,930.0,82.0,0.3,25.5,818.0,304.14,193.99
2016,7,19,10,0,934.0,85.0,0.3,26.0,852.0,364.09,243.34
2016,7,19,10,15,940.0,86.0,0.3,26.0,880.5,422.51,291.31
2016,7,19,10,30,946.0,87.0,0.3,26.0,909.0,480.0,337.31
2016,7,19,10,45,949.0,88.5,0.35,26.0,931.5,535.25,380.69
2016,7,19,11,0,952.0,90.0,0.4,26.0,954.0,588.79,421.51
2016,7,19,11,15,955.0,90.5,0.4,26.0,969.5,639.66,458.69
2016,7,19,11,30,958.0,91.0,0.4,26.0,985.0,688.4,493.24
2016,7,19,11,45,959.5,91.0,0.4,26.0,993.0,733.39,524.33
2016,7,19,12,0,961.0,91.0,0.4,26.0,1001.0,775.73,552.89
2016,7,19,12,15,961.0,91.0,0.4,26.0,1002.0,814.12,577.18
2016,7,19,12,30,961.0,91.0,0.4,26.0,1003.0,849.42,598.77
2016,7,19,12,45,947.0,99.5,0.4,26.5,993.0,877.43,614.54
2016,7,19,13,0,933.0,108.0,0.4,27.0,983.0,901.5,627.89
2016,7,19,13,15,930.0,107.0,0.4,27.0,969.0,922.74,640.77
2016,7,19,13,30,927.0,106.0,0.4,27.0,955.0,940.22,651.46
2016,7,19,13,45,928.0,102.0,0.45,27.0,935.0,954.66,661.51
2016,7,19,14,0,929.0,98.0,0.5,27.0,915.0,965.18,669.36
2016,7,19,14,15,923.0,97.0,0.5,26.5,887.5,968.2,673.13
2016,7,19,14,30,917.0,96.0,0.5,26.0,860.0,967.28,674.76
2016,7,19,14,45,913.0,92.0,0.5,26.0,827.5,961.18,672.12
2016,7,19,15,0,909.0,88.0,0.5,26.0,795.0,951.11,667.24
2016,7,19,15,15,899.5,86.5,0.5,25.5,756.0,934.82,659.99
2016,7,19,15,30,890.0,85.0,0.5,25.0,717.0,914.96,650.64
2016,7,19,15,45,881.5,81.0,0.5,25.0,674.5,889.77,636.71
2016,7,19,16,0,873.0,77.0,0.5,25.0,632.0,861.23,620.67
2016,7,19,16,15,857.0,74.5,0.5,24.5,585.0,824.92,600.7
2016,7,19,16,30,841.0,72.0,0.5,24.0,538.0,786.12,578.81
2016,7,19,16,45,823.5,68.0,0.5,23.5,489.5,742.13,552.99
2016,7,19,17,0,806.0,64.0,0.5,23.0,441.0,696.28,525.28
2016,7,19,17,15,778.5,61.0,0.5,22.5,390.5,649.57,496.14
2016,7,19,17,30,751.0,58.0,0.5,22.0,340.0,595.29,459.89
2016,7,19,17,45,715.0,53.5,0.5,21.5,290.0,533.74,415.87
2016,7,19,18,0,679.0,49.0,0.5,21.0,240.0,473.33,370.56
2016,7,19,18,15,621.5,44.0,0.5,20.0,192.0,402.39,315.53
2016,7,19,18,30,564.0,39.0,0.5,19.0,144.0,335.6,260.94
2016,7,19,18,45,473.0,31.5,0.5,18.5,101.5,256.53,194.17
2016,7,19,19,0,382.0,24.0,0.5,18.0,59.0,186.75,126.69
2016,7,19,19,15,191.0,12.0,0.5,17.5,29.5,83.64,0.0
2016,7,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,0.45,14.5,20.0,8.26,0.0
2016,7,20,5,30,295.0,21.0,0.4,15.0,40.0,17.4,3.96
2016,7,20,5,45,411.0,29.0,0.4,16.0,81.0,24.18,14.84
2016,7,20,6,0,527.0,37.0,0.4,17.0,122.0,33.79,23.85
2016,7,20,6,15,592.5,42.5,0.35,18.0,169.5,38.89,28.59
2016,7,20,6,30,658.0,48.0,0.3,19.0,217.0,44.07,33.2
2016,7,20,6,45,705.0,52.0,0.3,20.0,268.0,47.88,36.44
2016,7,20,7,0,752.0,56.0,0.3,21.0,319.0,51.74,39.58
2016,7,20,7,15,782.5,59.0,0.25,22.0,371.0,54.61,41.77
2016,7,20,7,30,813.0,62.0,0.2,23.0,423.0,63.86,49.33
2016,7,20,7,45,836.5,64.5,0.2,24.0,473.5,66.86,51.44
2016,7,20,8,0,860.0,67.0,0.2,25.0,524.0,69.76,53.45
2016,7,20,8,15,877.0,69.0,0.15,25.5,572.5,72.08,55.05
2016,7,20,8,30,894.0,71.0,0.1,26.0,621.0,74.28,56.55
2016,7,20,8,45,907.5,73.0,0.1,26.5,666.0,76.28,57.89
2016,7,20,9,0,921.0,75.0,0.1,27.0,711.0,123.16,65.7
2016,7,20,9,15,931.0,76.5,0.1,27.5,752.0,184.43,99.46
2016,7,20,9,30,941.0,78.0,0.1,28.0,793.0,246.23,144.2
2016,7,20,9,45,939.5,85.0,0.1,28.5,826.5,309.12,194.29
2016,7,20,10,0,938.0,92.0,0.1,29.0,860.0,370.8,244.12
2016,7,20,10,15,944.0,93.0,0.1,29.0,889.0,429.64,291.48
2016,7,20,10,30,950.0,94.0,0.1,29.0,918.0,487.55,336.88
2016,7,20,10,45,955.5,94.0,0.15,29.5,941.5,543.3,378.91
2016,7,20,11,0,961.0,94.0,0.2,30.0,965.0,597.56,418.43
2016,7,20,11,15,964.0,94.5,0.2,30.0,981.0,649.02,455.05
2016,7,20,11,30,967.0,95.0,0.2,30.0,997.0,698.32,489.07
2016,7,20,11,45,969.5,94.5,0.25,30.0,1005.5,744.13,520.56
2016,7,20,12,0,972.0,94.0,0.3,30.0,1014.0,787.32,549.75
2016,7,20,12,15,972.0,94.0,0.3,30.0,1015.0,826.25,573.77
2016,7,20,12,30,972.0,94.0,0.3,30.0,1016.0,862.05,595.13
2016,7,20,12,45,971.5,93.5,0.3,30.0,1009.5,893.68,613.87
2016,7,20,13,0,971.0,93.0,0.3,30.0,1003.0,921.82,630.48
2016,7,20,13,15,968.5,92.5,0.3,30.0,989.0,944.54,643.89
2016,7,20,13,30,966.0,92.0,0.3,30.0,975.0,963.41,655.13
2016,7,20,13,45,963.0,90.5,0.35,30.0,954.0,976.9,664.39
2016,7,20,14,0,960.0,89.0,0.4,30.0,933.0,986.35,671.5
2016,7,20,14,15,955.0,88.0,0.4,29.5,905.5,990.38,675.87
2016,7,20,14,30,950.0,87.0,0.4,29.0,878.0,990.34,678.05
2016,7,20,14,45,944.0,85.0,0.45,28.5,844.5,984.27,677.96
2016,7,20,15,0,938.0,83.0,0.5,28.0,811.0,974.21,675.67
2016,7,20,15,15,929.0,81.5,0.5,27.5,772.0,958.03,668.69
2016,7,20,15,30,920.0,80.0,0.5,27.0,733.0,938.17,659.57
2016,7,20,15,45,910.0,77.5,0.5,27.0,689.5,912.73,645.76
2016,7,20,16,0,900.0,75.0,0.5,27.0,646.0,883.94,629.86
2016,7,20,16,15,884.5,72.5,0.5,26.5,598.5,847.33,610.11
2016,7,20,16,30,869.0,70.0,0.5,26.0,551.0,808.1,588.4
2016,7,20,16,45,850.5,67.0,0.5,25.5,501.0,763.56,562.72
2016,7,20,17,0,832.0,64.0,0.5,25.0,451.0,717.17,535.17
2016,7,20,17,15,804.5,61.0,0.5,24.0,399.5,669.43,506.81
2016,7,20,17,30,777.0,58.0,0.5,23.0,348.0,614.0,471.32
2016,7,20,17,45,739.5,53.5,0.5,22.5,296.5,550.27,426.15
2016,7,20,18,0,702.0,49.0,0.5,22.0,245.0,487.74,379.65
2016,7,20,18,15,644.0,44.0,0.5,21.0,196.0,415.27,323.83
2016,7,20,18,30,586.0,39.0,0.5,20.0,147.0,346.94,268.29
2016,7,20,18,45,492.5,32.0,0.5,19.0,103.5,265.94,200.53
2016,7,20,19,0,399.0,25.0,0.5,18.0,60.0,194.19,130.22
2016,7,20,19,15,199.5,12.5,0.5,17.5,30.0,86.94,0.0
2016,7,20,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,0.45,15.5,20.0,7.87,0.0
2016,7,21,5,30,307.0,20.0,0.4,16.0,40.0,16.6,2.59
2016,7,21,5,45,421.0,28.0,0.4,16.5,80.5,25.46,15.81
2016,7,21,6,0,535.0,36.0,0.4,17.0,121.0,32.98,23.12
2016,7,21,6,15,600.0,41.5,0.4,18.0,168.5,38.12,27.9
2016,7,21,6,30,665.0,47.0,0.4,19.0,216.0,43.33,32.54
2016,7,21,6,45,711.0,50.5,0.4,20.0,267.0,46.77,35.47
2016,7,21,7,0,757.0,54.0,0.4,21.0,318.0,50.28,38.32
2016,7,21,7,15,787.0,57.5,0.4,21.5,369.5,53.57,40.97
2016,7,21,7,30,817.0,61.0,0.4,22.0,421.0,63.21,48.99
2016,7,21,7,45,840.0,63.0,0.4,22.5,472.0,65.88,50.96
2016,7,21,8,0,863.0,65.0,0.4,23.0,523.0,68.46,52.84
2016,7,21,8,15,880.5,67.0,0.35,23.5,571.5,70.82,54.52
2016,7,21,8,30,898.0,69.0,0.3,24.0,620.0,73.08,56.1
2016,7,21,8,45,911.0,71.0,0.3,24.5,665.0,75.1,57.48
2016,7,21,9,0,924.0,73.0,0.3,25.0,710.0,122.35,65.58
2016,7,21,9,15,934.0,74.5,0.3,25.5,751.0,183.86,99.96
2016,7,21,9,30,944.0,76.0,0.3,26.0,792.0,245.9,145.5
2016,7,21,9,45,949.0,79.5,0.3,26.5,827.5,308.31,195.74
2016,7,21,10,0,954.0,83.0,0.3,27.0,863.0,370.21,246.36
2016,7,21,10,15,960.0,84.0,0.3,27.0,892.5,429.93,295.12
2016,7,21,10,30,966.0,85.0,0.3,27.0,922.0,488.69,341.84
2016,7,21,10,45,970.0,86.0,0.35,27.5,945.5,545.26,385.19
2016,7,21,11,0,974.0,87.0,0.4,28.0,969.0,600.19,425.83
2016,7,21,11,15,977.0,87.5,0.4,28.0,985.0,652.26,463.43
2016,7,21,11,30,980.0,88.0,0.4,28.0,1001.0,702.13,498.35
2016,7,21,11,45,981.0,89.0,0.45,28.0,1009.5,748.66,530.81
2016,7,21,12,0,982.0,90.0,0.5,28.0,1018.0,792.46,560.8
2016,7,21,12,15,982.5,90.0,0.5,27.5,1019.0,832.13,586.63
2016,7,21,12,30,983.0,90.0,0.5,27.0,1020.0,868.65,610.01
2016,7,21,12,45,975.0,94.5,0.5,27.0,1012.0,898.86,628.22
2016,7,21,13,0,967.0,99.0,0.5,27.0,1004.0,925.27,644.15
2016,7,21,13,15,964.5,98.5,0.5,27.0,990.0,948.07,657.91
2016,7,21,13,30,962.0,98.0,0.5,27.0,976.0,967.03,669.44
2016,7,21,13,45,961.5,95.5,0.5,27.0,956.0,981.94,678.65
2016,7,21,14,0,961.0,93.0,0.5,27.0,936.0,992.82,685.62
2016,7,21,14,15,955.5,92.0,0.5,26.5,908.0,996.48,689.8
2016,7,21,14,30,950.0,91.0,0.5,26.0,880.0,996.06,691.78
2016,7,21,14,45,945.5,88.0,0.5,26.0,847.0,990.42,689.47
2016,7,21,15,0,941.0,85.0,0.5,26.0,814.0,980.73,684.91
2016,7,21,15,15,931.5,83.0,0.5,25.5,774.0,963.53,677.28
2016,7,21,15,30,922.0,81.0,0.5,25.0,734.0,942.62,667.47
2016,7,21,15,45,912.0,78.0,0.5,25.0,690.5,916.57,653.21
2016,7,21,16,0,902.0,75.0,0.5,25.0,647.0,887.14,636.83
2016,7,21,16,15,886.5,73.0,0.5,24.5,599.0,851.03,617.28
2016,7,21,16,30,871.0,71.0,0.5,24.0,551.0,812.31,595.75
2016,7,21,16,45,851.0,68.0,0.5,23.5,500.5,766.48,569.04
2016,7,21,17,0,831.0,65.0,0.5,23.0,450.0,718.89,540.51
2016,7,21,17,15,803.0,61.5,0.5,22.5,398.0,670.19,510.31
2016,7,21,17,30,775.0,58.0,0.5,22.0,346.0,613.79,473.07
2016,7,21,17,45,735.5,54.0,0.5,21.5,294.5,549.4,427.21
2016,7,21,18,0,696.0,50.0,0.5,21.0,243.0,486.37,380.11
2016,7,21,18,15,637.0,44.5,0.5,20.0,194.0,412.94,323.31
2016,7,21,18,30,578.0,39.0,0.5,19.0,145.0,343.79,266.89
2016,7,21,18,45,480.5,32.0,0.5,18.5,101.5,261.34,197.3
2016,7,21,19,0,383.0,25.0,0.5,18.0,58.0,193.31,127.99
2016,7,21,19,15,191.5,12.5,0.5,17.5,29.0,70.19,0.0
2016,7,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,22,5,15,156.0,9.5,0.45,15.0,19.5,7.47,0.0
2016,7,22,5,30,312.0,19.0,0.4,16.0,39.0,17.21,1.77
2016,7,22,5,45,427.0,27.5,0.4,17.0,80.0,25.06,15.34
2016,7,22,6,0,542.0,36.0,0.4,18.0,121.0,33.03,23.03
2016,7,22,6,15,609.0,42.0,0.35,19.0,169.5,38.62,28.2
2016,7,22,6,30,676.0,48.0,0.3,20.0,218.0,44.26,33.21
2016,7,22,6,45,720.5,52.0,0.3,21.0,269.5,48.07,36.44
2016,7,22,7,0,765.0,56.0,0.3,22.0,321.0,51.92,39.57
2016,7,22,7,15,795.5,59.5,0.25,23.0,373.5,55.18,42.09
2016,7,22,7,30,826.0,63.0,0.2,24.0,426.0,64.73,49.85
2016,7,22,7,45,848.5,66.0,0.2,25.0,477.5,68.07,52.24
2016,7,22,8,0,871.0,69.0,0.2,26.0,529.0,71.3,54.51
2016,7,22,8,15,887.5,71.0,0.2,26.5,577.5,73.6,56.1
2016,7,22,8,30,904.0,73.0,0.2,27.0,626.0,75.79,57.59
2016,7,22,8,45,917.0,75.0,0.2,28.0,671.5,77.77,58.77
2016,7,22,9,0,930.0,77.0,0.2,29.0,717.0,125.67,66.68
2016,7,22,9,15,939.5,78.5,0.2,29.5,758.0,187.65,100.78
2016,7,22,9,30,949.0,80.0,0.2,30.0,799.0,250.09,145.8
2016,7,22,9,45,956.0,81.5,0.2,30.5,834.5,312.09,194.75
2016,7,22,10,0,963.0,83.0,0.2,31.0,870.0,373.75,244.23
2016,7,22,10,15,968.5,84.5,0.2,31.0,899.5,434.25,292.66
2016,7,22,10,30,974.0,86.0,0.2,31.0,929.0,493.73,338.99
2016,7,22,10,45,977.5,87.0,0.2,31.5,952.0,550.6,381.19
2016,7,22,11,0,981.0,88.0,0.2,32.0,975.0,605.74,420.52
2016,7,22,11,15,983.5,88.5,0.2,32.0,990.5,657.96,457.29
2016,7,22,11,30,986.0,89.0,0.2,32.0,1006.0,707.92,491.39
2016,7,22,11,45,986.5,89.5,0.25,32.5,1014.0,754.05,521.71
2016,7,22,12,0,987.0,90.0,0.3,33.0,1022.0,797.37,549.47
2016,7,22,12,15,987.0,90.5,0.3,33.0,1023.0,837.33,573.51
2016,7,22,12,30,987.0,91.0,0.3,33.0,1024.0,874.12,595.12
2016,7,22,12,45,979.0,95.0,0.3,33.0,1015.5,904.06,612.54
2016,7,22,13,0,971.0,99.0,0.3,33.0,1007.0,930.18,627.73
