Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,13,15,968.5,98.5,0.3,33.0,992.5,953.11,641.1
2016,7,22,13,30,966.0,98.0,0.3,33.0,978.0,972.16,652.28
2016,7,22,13,45,961.0,97.5,0.3,33.0,956.5,984.98,659.96
2016,7,22,14,0,956.0,97.0,0.3,33.0,935.0,993.74,665.49
2016,7,22,14,15,950.0,96.0,0.3,32.5,907.0,996.99,669.38
2016,7,22,14,30,944.0,95.0,0.3,32.0,879.0,996.16,671.12
2016,7,22,14,45,935.5,94.0,0.35,32.0,844.5,988.96,669.08
2016,7,22,15,0,927.0,93.0,0.4,32.0,810.0,977.84,664.95
2016,7,22,15,15,917.0,91.0,0.4,31.5,770.0,960.43,657.46
2016,7,22,15,30,907.0,89.0,0.4,31.0,730.0,939.37,647.88
2016,7,22,15,45,892.5,87.5,0.4,31.0,685.5,911.33,632.81
2016,7,22,16,0,878.0,86.0,0.4,31.0,641.0,880.19,615.84
2016,7,22,16,15,861.0,83.0,0.4,30.5,592.5,842.34,595.75
2016,7,22,16,30,844.0,80.0,0.4,30.0,544.0,802.0,573.76
2016,7,22,16,45,820.5,77.0,0.45,29.5,493.5,762.35,552.56
2016,7,22,17,0,797.0,74.0,0.5,29.0,443.0,712.57,523.92
2016,7,22,17,15,766.0,70.5,0.5,28.0,391.0,655.61,489.74
2016,7,22,17,30,735.0,67.0,0.5,27.0,339.0,598.44,453.11
2016,7,22,17,45,690.5,62.0,0.5,26.5,287.0,531.17,405.92
2016,7,22,18,0,646.0,57.0,0.5,26.0,235.0,468.84,360.02
2016,7,22,18,15,581.5,51.0,0.5,25.0,186.5,394.36,303.37
2016,7,22,18,30,517.0,45.0,0.5,24.0,138.0,324.94,247.82
2016,7,22,18,45,413.0,36.0,0.5,23.0,95.5,240.91,178.86
2016,7,22,19,0,309.0,27.0,0.5,22.0,53.0,167.29,107.14
2016,7,22,19,15,154.5,13.5,0.5,21.0,26.5,59.45,0.0
2016,7,22,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,9.5,0.45,19.0,18.0,7.47,0.0
2016,7,23,5,30,285.0,19.0,0.4,20.0,36.0,15.74,0.0
2016,7,23,5,45,402.0,28.0,0.4,21.5,76.5,23.35,13.5
2016,7,23,6,0,519.0,37.0,0.4,23.0,117.0,33.77,23.08
2016,7,23,6,15,588.5,43.0,0.35,23.5,165.5,39.29,28.17
2016,7,23,6,30,658.0,49.0,0.3,24.0,214.0,44.89,33.14
2016,7,23,6,45,704.0,53.5,0.3,25.0,265.5,49.05,36.63
2016,7,23,7,0,750.0,58.0,0.3,26.0,317.0,53.23,39.98
2016,7,23,7,15,782.0,61.5,0.25,27.0,369.0,56.44,42.4
2016,7,23,7,30,814.0,65.0,0.2,28.0,421.0,59.63,44.73
2016,7,23,7,45,837.5,68.0,0.2,29.0,472.5,69.17,52.25
2016,7,23,8,0,861.0,71.0,0.2,30.0,524.0,72.37,54.44
2016,7,23,8,15,878.0,73.5,0.2,30.5,573.0,74.98,56.24
2016,7,23,8,30,895.0,76.0,0.2,31.0,622.0,77.45,57.92
2016,7,23,8,45,908.0,78.0,0.2,31.5,667.0,79.37,59.16
2016,7,23,9,0,921.0,80.0,0.2,32.0,712.0,127.23,67.12
2016,7,23,9,15,931.0,81.5,0.2,32.5,753.0,188.87,100.71
2016,7,23,9,30,941.0,83.0,0.2,33.0,794.0,251.03,145.01
2016,7,23,9,45,945.0,86.5,0.2,33.5,828.5,313.28,193.62
2016,7,23,10,0,949.0,90.0,0.2,34.0,863.0,374.9,242.45
2016,7,23,10,15,954.5,91.0,0.2,34.5,892.5,434.42,288.93
2016,7,23,10,30,960.0,92.0,0.2,35.0,922.0,492.93,333.19
2016,7,23,10,45,963.5,93.5,0.25,35.5,944.5,549.58,374.95
2016,7,23,11,0,967.0,95.0,0.3,36.0,967.0,604.56,414.06
2016,7,23,11,15,970.0,95.5,0.3,36.0,983.0,656.56,450.19
2016,7,23,11,30,973.0,96.0,0.3,36.0,999.0,706.39,483.76
2016,7,23,11,45,973.0,97.0,0.3,36.0,1007.0,752.2,513.81
2016,7,23,12,0,973.0,98.0,0.3,36.0,1015.0,795.21,541.34
2016,7,23,12,15,973.0,98.0,0.3,36.0,1016.0,834.43,564.82
2016,7,23,12,30,973.0,98.0,0.3,36.0,1017.0,870.49,585.77
2016,7,23,12,45,966.5,101.0,0.35,36.0,1008.5,900.5,603.99
2016,7,23,13,0,960.0,104.0,0.4,36.0,1000.0,926.79,620.14
2016,7,23,13,15,957.5,103.5,0.4,35.5,986.0,949.59,634.66
2016,7,23,13,30,955.0,103.0,0.4,35.0,972.0,968.56,647.07
2016,7,23,13,45,950.5,102.0,0.4,35.0,950.5,981.31,654.7
2016,7,23,14,0,946.0,101.0,0.4,35.0,929.0,990.01,660.19
2016,7,23,14,15,940.0,100.0,0.4,34.5,901.0,993.27,664.08
2016,7,23,14,30,934.0,99.0,0.4,34.0,873.0,992.48,665.85
2016,7,23,14,45,925.5,97.5,0.4,34.0,838.5,984.83,662.47
2016,7,23,15,0,917.0,96.0,0.4,34.0,804.0,973.26,657.01
2016,7,23,15,15,906.5,94.0,0.4,33.5,764.0,955.51,649.38
2016,7,23,15,30,896.0,92.0,0.4,33.0,724.0,934.14,639.69
2016,7,23,15,45,882.0,90.0,0.4,33.0,679.5,906.18,624.76
2016,7,23,16,0,868.0,88.0,0.4,33.0,635.0,875.12,607.93
2016,7,23,16,15,850.5,85.5,0.4,32.5,587.0,837.64,588.2
2016,7,23,16,30,833.0,83.0,0.4,32.0,539.0,806.5,572.16
2016,7,23,16,45,808.5,79.5,0.4,31.5,488.5,757.11,543.99
2016,7,23,17,0,784.0,76.0,0.4,31.0,438.0,706.3,514.29
2016,7,23,17,15,752.5,72.0,0.4,30.0,386.0,648.78,480.07
2016,7,23,17,30,721.0,68.0,0.4,29.0,334.0,591.14,443.41
2016,7,23,17,45,675.0,63.5,0.45,28.5,282.5,523.95,397.19
2016,7,23,18,0,629.0,59.0,0.5,28.0,231.0,462.21,352.42
2016,7,23,18,15,563.0,52.0,0.5,26.5,182.5,386.42,295.75
2016,7,23,18,30,497.0,45.0,0.5,25.0,134.0,315.94,240.14
2016,7,23,18,45,390.0,36.0,0.5,24.0,92.0,231.56,171.09
2016,7,23,19,0,283.0,27.0,0.5,23.0,50.0,157.13,98.0
2016,7,23,19,15,141.5,13.5,0.5,22.5,25.0,55.47,0.0
2016,7,23,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,24,5,15,123.5,9.5,0.75,20.0,16.5,7.47,0.0
2016,7,24,5,30,247.0,19.0,0.6,21.0,33.0,15.66,0.0
2016,7,24,5,45,364.0,28.5,0.5,22.0,72.0,23.61,13.56
2016,7,24,6,0,481.0,38.0,0.4,23.0,111.0,31.66,21.26
2016,7,24,6,15,552.5,44.5,0.35,24.0,158.5,37.11,26.24
2016,7,24,6,30,624.0,51.0,0.3,25.0,206.0,46.18,34.09
2016,7,24,6,45,671.0,56.0,0.3,26.0,256.5,50.63,37.8
2016,7,24,7,0,718.0,61.0,0.3,27.0,307.0,55.08,41.37
2016,7,24,7,15,751.0,65.0,0.25,27.5,359.0,58.54,44.07
2016,7,24,7,30,784.0,69.0,0.2,28.0,411.0,61.97,46.68
2016,7,24,7,45,809.0,72.5,0.2,29.0,462.0,64.83,48.67
2016,7,24,8,0,834.0,76.0,0.2,30.0,513.0,75.03,56.63
2016,7,24,8,15,852.0,78.5,0.2,30.5,561.5,77.55,58.33
2016,7,24,8,30,870.0,81.0,0.2,31.0,610.0,79.94,59.93
2016,7,24,8,45,884.5,83.0,0.2,31.5,655.5,81.79,61.1
2016,7,24,9,0,899.0,85.0,0.2,32.0,701.0,129.07,69.0
2016,7,24,9,15,909.5,87.0,0.2,32.5,742.0,189.92,102.32
2016,7,24,9,30,920.0,89.0,0.2,33.0,783.0,251.39,146.13
2016,7,24,9,45,928.5,90.5,0.2,33.5,818.5,312.36,193.6
2016,7,24,10,0,937.0,92.0,0.2,34.0,854.0,373.19,241.7
2016,7,24,10,15,943.0,93.0,0.2,34.0,883.5,432.33,288.46
2016,7,24,10,30,949.0,94.0,0.2,34.0,913.0,490.53,333.25
2016,7,24,10,45,953.5,95.0,0.25,34.0,936.0,546.81,375.68
2016,7,24,11,0,958.0,96.0,0.3,34.0,959.0,601.53,415.71
2016,7,24,11,15,960.5,96.5,0.3,34.0,974.5,652.89,451.73
2016,7,24,11,30,963.0,97.0,0.3,34.0,990.0,702.04,485.16
2016,7,24,11,45,964.0,97.5,0.3,34.5,998.5,747.76,514.39
2016,7,24,12,0,965.0,98.0,0.3,35.0,1007.0,790.79,541.01
2016,7,24,12,15,965.5,98.0,0.3,35.0,1008.0,830.13,564.67
2016,7,24,12,30,966.0,98.0,0.3,35.0,1009.0,866.39,585.84
2016,7,24,12,45,958.0,102.0,0.3,35.0,1000.5,895.85,602.89
2016,7,24,13,0,950.0,106.0,0.3,35.0,992.0,921.56,617.78
2016,7,24,13,15,947.5,105.5,0.3,34.5,978.0,944.19,632.2
2016,7,24,13,30,945.0,105.0,0.3,34.0,964.0,963.03,644.55
2016,7,24,13,45,940.0,104.5,0.35,34.0,942.5,975.69,653.19
2016,7,24,14,0,935.0,104.0,0.4,34.0,921.0,984.36,659.77
2016,7,24,14,15,929.0,102.5,0.4,33.5,893.0,987.09,663.36
2016,7,24,14,30,923.0,101.0,0.4,33.0,865.0,985.79,664.83
2016,7,24,14,45,915.0,99.5,0.4,33.0,831.0,978.63,661.71
2016,7,24,15,0,907.0,98.0,0.4,33.0,797.0,967.6,656.52
2016,7,24,15,15,897.0,96.0,0.4,32.5,757.5,950.41,649.14
2016,7,24,15,30,887.0,94.0,0.4,32.0,718.0,929.62,639.72
2016,7,24,15,45,874.0,91.5,0.4,31.5,674.0,902.15,626.24
2016,7,24,16,0,861.0,89.0,0.4,31.0,630.0,871.55,610.79
2016,7,24,16,15,844.0,86.0,0.4,30.5,582.5,834.06,590.83
2016,7,24,16,30,827.0,83.0,0.4,30.0,535.0,802.93,574.62
2016,7,24,16,45,805.5,79.5,0.45,29.5,485.0,756.04,548.59
2016,7,24,17,0,784.0,76.0,0.5,29.0,435.0,707.55,520.8
2016,7,24,17,15,753.0,72.0,0.5,28.0,383.5,650.31,486.3
2016,7,24,17,30,722.0,68.0,0.5,27.0,332.0,592.89,449.4
2016,7,24,17,45,680.5,62.5,0.5,26.5,281.0,527.31,403.32
2016,7,24,18,0,639.0,57.0,0.5,26.0,230.0,466.64,358.5
2016,7,24,18,15,574.0,50.5,0.5,25.0,181.5,391.42,301.16
2016,7,24,18,30,509.0,44.0,0.5,24.0,133.0,321.38,244.99
2016,7,24,18,45,405.5,34.5,0.5,23.0,91.5,237.26,175.62
2016,7,24,19,0,302.0,25.0,0.5,22.0,50.0,162.11,98.8
2016,7,24,19,15,151.0,12.5,0.5,21.5,25.0,57.83,0.0
2016,7,24,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,15,112.5,9.5,0.85,19.0,16.0,7.47,0.0
2016,7,25,5,30,225.0,19.0,0.7,20.0,32.0,15.63,0.0
2016,7,25,5,45,355.5,28.5,0.55,21.0,71.5,23.59,13.5
2016,7,25,6,0,486.0,38.0,0.4,22.0,111.0,31.71,21.38
2016,7,25,6,15,558.5,45.0,0.35,23.0,158.5,37.56,26.73
2016,7,25,6,30,631.0,52.0,0.3,24.0,206.0,47.09,35.02
2016,7,25,6,45,680.5,56.5,0.25,25.5,258.0,51.16,38.33
2016,7,25,7,0,730.0,61.0,0.2,27.0,310.0,55.26,41.52
2016,7,25,7,15,763.0,65.0,0.15,28.0,362.0,58.75,44.15
2016,7,25,7,30,796.0,69.0,0.1,29.0,414.0,62.2,46.66
2016,7,25,7,45,821.0,71.5,0.1,30.0,465.5,64.38,48.07
2016,7,25,8,0,846.0,74.0,0.1,31.0,517.0,73.96,55.49
2016,7,25,8,15,864.0,76.5,0.1,31.5,565.5,76.54,57.23
2016,7,25,8,30,882.0,79.0,0.1,32.0,614.0,78.98,58.87
2016,7,25,8,45,896.0,81.0,0.1,32.5,659.5,80.87,60.06
2016,7,25,9,0,910.0,83.0,0.1,33.0,705.0,129.1,68.21
2016,7,25,9,15,920.0,85.0,0.05,33.5,746.0,190.63,101.76
2016,7,25,9,30,930.0,87.0,0.0,34.0,787.0,252.7,145.73
2016,7,25,9,45,935.5,90.0,0.0,34.5,822.0,314.57,193.63
2016,7,25,10,0,941.0,93.0,0.0,35.0,857.0,375.98,241.85
2016,7,25,10,15,946.5,94.0,0.0,35.0,886.5,435.27,288.33
2016,7,25,10,30,952.0,95.0,0.0,35.0,916.0,493.55,332.79
2016,7,25,10,45,956.0,96.0,0.05,35.5,938.5,549.86,373.81
2016,7,25,11,0,960.0,97.0,0.1,36.0,961.0,604.53,412.29
2016,7,25,11,15,962.5,98.0,0.1,36.0,976.5,656.47,448.09
2016,7,25,11,30,965.0,99.0,0.1,36.0,992.0,706.21,481.33
2016,7,25,11,45,965.5,99.5,0.1,36.5,1000.0,751.78,509.94
2016,7,25,12,0,966.0,100.0,0.1,37.0,1008.0,794.6,535.98
2016,7,25,12,15,966.0,100.0,0.1,37.0,1009.0,833.7,559.07
2016,7,25,12,30,966.0,100.0,0.1,37.0,1010.0,869.66,579.72
2016,7,25,12,45,962.0,101.5,0.15,37.0,1002.5,900.31,597.9
2016,7,25,13,0,958.0,103.0,0.2,37.0,995.0,927.34,614.14
2016,7,25,13,15,955.0,102.5,0.2,37.0,980.5,949.68,626.9
2016,7,25,13,30,952.0,102.0,0.2,37.0,966.0,968.17,637.55
2016,7,25,13,45,947.0,101.5,0.2,37.0,944.5,980.89,645.04
2016,7,25,14,0,942.0,101.0,0.2,37.0,923.0,989.59,650.43
2016,7,25,14,15,936.0,100.0,0.2,36.5,895.0,992.81,654.26
2016,7,25,14,30,930.0,99.0,0.2,36.0,867.0,991.99,656.01
2016,7,25,14,45,920.5,98.0,0.2,36.0,832.0,983.89,652.43
2016,7,25,15,0,911.0,97.0,0.2,36.0,797.0,971.91,646.84
2016,7,25,15,15,900.0,95.0,0.2,35.5,757.5,953.71,639.11
2016,7,25,15,30,889.0,93.0,0.2,35.0,718.0,931.91,629.36
2016,7,25,15,45,874.0,91.0,0.2,35.0,673.0,903.1,614.18
2016,7,25,16,0,859.0,89.0,0.2,35.0,628.0,871.25,597.16
2016,7,25,16,15,841.0,86.5,0.2,34.5,580.0,842.89,583.33
2016,7,25,16,30,823.0,84.0,0.2,34.0,532.0,802.18,561.57
2016,7,25,16,45,798.5,80.5,0.25,33.5,481.5,752.96,534.79
2016,7,25,17,0,774.0,77.0,0.3,33.0,431.0,702.33,506.3
2016,7,25,17,15,741.5,73.0,0.3,32.0,379.0,644.29,472.07
2016,7,25,17,30,709.0,69.0,0.3,31.0,327.0,586.2,435.49
2016,7,25,17,45,663.0,64.0,0.3,30.5,276.0,521.96,391.21
2016,7,25,18,0,617.0,59.0,0.3,30.0,225.0,457.0,344.32
2016,7,25,18,15,549.5,52.0,0.3,28.5,176.5,380.76,288.0
2016,7,25,18,30,482.0,45.0,0.3,27.0,128.0,310.0,232.8
2016,7,25,18,45,375.0,35.0,0.35,25.5,87.0,225.13,164.42
2016,7,25,19,0,268.0,25.0,0.4,24.0,46.0,148.85,86.68
2016,7,25,19,15,134.0,12.5,0.4,23.5,23.0,52.54,0.0
2016,7,25,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,15,104.5,9.0,0.5,21.0,14.5,7.08,0.0
2016,7,26,5,30,209.0,18.0,0.4,22.0,29.0,14.77,0.0
2016,7,26,5,45,328.0,28.5,0.35,23.5,67.0,23.5,13.12
2016,7,26,6,0,447.0,39.0,0.3,25.0,105.0,32.29,21.53
2016,7,26,6,15,521.5,46.5,0.25,26.0,152.0,38.44,27.08
2016,7,26,6,30,596.0,54.0,0.2,27.0,199.0,44.63,32.45
2016,7,26,6,45,645.0,59.5,0.2,28.5,249.5,49.06,36.05
2016,7,26,7,0,694.0,65.0,0.2,30.0,300.0,57.87,43.14
2016,7,26,7,15,728.5,69.5,0.15,30.5,351.5,61.59,45.99
2016,7,26,7,30,763.0,74.0,0.1,31.0,403.0,65.25,48.75
2016,7,26,7,45,788.0,77.5,0.1,32.0,454.0,67.96,50.55
2016,7,26,8,0,813.0,81.0,0.1,33.0,505.0,70.6,52.27
2016,7,26,8,15,832.5,84.0,0.05,33.5,553.5,72.7,53.63
2016,7,26,8,30,852.0,87.0,0.0,34.0,602.0,83.16,61.65
2016,7,26,8,45,866.0,90.0,0.0,35.0,647.5,85.5,62.99
2016,7,26,9,0,880.0,93.0,0.0,36.0,693.0,133.45,71.13
2016,7,26,9,15,891.5,95.0,0.0,36.5,734.0,193.61,103.62
2016,7,26,9,30,903.0,97.0,0.0,37.0,775.0,254.5,146.19
2016,7,26,9,45,913.5,97.5,0.0,37.5,811.0,314.61,191.99
2016,7,26,10,0,924.0,98.0,0.0,38.0,847.0,374.81,238.55
2016,7,26,10,15,930.5,99.0,0.0,38.0,876.5,433.66,284.05
2016,7,26,10,30,937.0,100.0,0.0,38.0,906.0,491.64,327.68
2016,7,26,10,45,941.5,101.0,0.05,38.5,929.0,547.53,367.86
2016,7,26,11,0,946.0,102.0,0.1,39.0,952.0,601.88,405.6
2016,7,26,11,15,948.5,103.0,0.1,39.0,968.0,653.27,440.6
2016,7,26,11,30,951.0,104.0,0.1,39.0,984.0,702.5,473.11
2016,7,26,11,45,952.5,104.5,0.1,39.5,992.0,748.29,501.49
2016,7,26,12,0,954.0,105.0,0.1,40.0,1000.0,791.45,527.38
2016,7,26,12,15,953.5,105.0,0.1,40.0,1001.0,829.85,549.88
2016,7,26,12,30,953.0,105.0,0.1,40.0,1002.0,865.12,569.91
2016,7,26,12,45,942.0,111.0,0.15,40.0,992.5,893.58,586.64
2016,7,26,13,0,931.0,117.0,0.2,40.0,983.0,918.21,601.37
2016,7,26,13,15,928.0,116.5,0.2,39.5,968.5,940.24,615.16
2016,7,26,13,30,925.0,116.0,0.2,39.0,954.0,958.5,626.93
2016,7,26,13,45,919.5,115.0,0.2,39.0,932.5,970.16,633.79
2016,7,26,14,0,914.0,114.0,0.2,39.0,911.0,977.85,638.6
2016,7,26,14,15,907.0,113.0,0.2,38.5,882.5,980.16,641.91
2016,7,26,14,30,900.0,112.0,0.2,38.0,854.0,978.53,643.19
2016,7,26,14,45,890.5,110.5,0.25,38.0,819.5,970.14,640.43
2016,7,26,15,0,881.0,109.0,0.3,38.0,785.0,957.95,635.72
2016,7,26,15,15,869.5,106.5,0.3,37.5,745.0,939.18,627.63
2016,7,26,15,30,858.0,104.0,0.3,37.0,705.0,916.91,617.58
2016,7,26,15,45,843.0,101.5,0.3,37.0,661.0,899.14,608.92
2016,7,26,16,0,828.0,99.0,0.3,37.0,617.0,866.92,591.56
2016,7,26,16,15,808.5,96.0,0.3,36.5,569.0,827.47,571.0
2016,7,26,16,30,789.0,93.0,0.3,36.0,521.0,785.73,548.67
2016,7,26,16,45,765.0,88.5,0.3,35.5,471.0,736.71,521.19
2016,7,26,17,0,741.0,84.0,0.3,35.0,421.0,686.32,492.09
2016,7,26,17,15,707.5,79.5,0.3,34.0,369.5,631.53,460.03
2016,7,26,17,30,674.0,75.0,0.3,33.0,318.0,573.63,423.23
2016,7,26,17,45,630.0,68.5,0.3,32.5,268.0,507.3,377.81
2016,7,26,18,0,586.0,62.0,0.3,32.0,218.0,443.08,331.7
2016,7,26,18,15,517.5,54.0,0.3,30.5,170.5,366.49,275.37
2016,7,26,18,30,449.0,46.0,0.3,29.0,123.0,295.57,220.38
2016,7,26,18,45,348.5,35.5,0.35,28.0,83.0,214.63,154.94
2016,7,26,19,0,248.0,25.0,0.4,27.0,43.0,140.75,77.26
2016,7,26,19,15,124.0,12.5,0.4,26.5,21.5,49.46,0.0
2016,7,26,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,121.0,8.5,0.9,23.0,14.5,6.69,0.0
2016,7,27,5,30,242.0,17.0,0.7,24.0,29.0,14.02,0.0
2016,7,27,5,45,360.0,26.5,0.5,25.0,67.0,21.99,11.66
2016,7,27,6,0,478.0,36.0,0.3,26.0,105.0,30.07,19.54
2016,7,27,6,15,550.0,42.5,0.25,27.0,152.0,35.56,24.51
2016,7,27,6,30,622.0,49.0,0.2,28.0,199.0,44.53,32.21
2016,7,27,6,45,666.5,54.5,0.15,29.5,249.0,49.39,36.16
2016,7,27,7,0,711.0,60.0,0.1,31.0,299.0,54.22,39.9
2016,7,27,7,15,744.0,64.0,0.05,31.5,350.5,57.69,42.57
2016,7,27,7,30,777.0,68.0,0.0,32.0,402.0,61.13,45.14
2016,7,27,7,45,798.0,72.5,0.0,33.0,452.0,64.63,47.61
2016,7,27,8,0,819.0,77.0,0.0,34.0,502.0,68.0,49.92
2016,7,27,8,15,837.5,79.5,0.0,34.5,550.0,77.78,57.45
2016,7,27,8,30,856.0,82.0,0.0,35.0,598.0,80.16,58.98
2016,7,27,8,45,867.0,85.5,0.0,35.5,642.0,82.81,60.75
2016,7,27,9,0,878.0,89.0,0.0,36.0,686.0,131.36,69.48
2016,7,27,9,15,888.5,91.0,0.0,36.5,726.5,191.26,102.03
2016,7,27,9,30,899.0,93.0,0.0,37.0,767.0,251.78,144.51
2016,7,27,9,45,887.0,105.5,0.05,37.5,796.5,313.73,192.43
2016,7,27,10,0,875.0,118.0,0.1,38.0,826.0,373.26,239.06
2016,7,27,10,15,881.5,119.5,0.1,38.0,855.0,430.0,282.89
2016,7,27,10,30,888.0,121.0,0.1,38.0,884.0,485.97,325.0
2016,7,27,10,45,890.5,123.5,0.1,38.5,906.0,539.66,363.45
2016,7,27,11,0,893.0,126.0,0.1,39.0,928.0,591.73,399.3
2016,7,27,11,15,896.0,127.0,0.1,39.0,943.0,641.21,433.04
2016,7,27,11,30,899.0,128.0,0.1,39.0,958.0,688.72,464.47
2016,7,27,11,45,899.0,129.0,0.15,39.5,965.5,732.02,491.92
2016,7,27,12,0,899.0,130.0,0.2,40.0,973.0,772.74,517.16
2016,7,27,12,15,898.5,130.0,0.2,40.0,973.5,809.58,539.62
2016,7,27,12,30,898.0,130.0,0.2,40.0,974.0,843.47,559.08
2016,7,27,12,45,899.0,128.0,0.2,40.0,967.5,873.85,576.4
2016,7,27,13,0,900.0,126.0,0.2,40.0,961.0,900.97,591.83
2016,7,27,13,15,896.5,125.5,0.2,39.5,947.0,922.03,605.07
2016,7,27,13,30,893.0,125.0,0.2,39.0,933.0,939.41,616.4
2016,7,27,13,45,889.5,122.5,0.2,39.0,912.0,951.19,623.38
2016,7,27,14,0,886.0,120.0,0.2,39.0,891.0,959.11,628.34
2016,7,27,14,15,879.0,118.5,0.2,38.5,863.0,960.82,631.27
2016,7,27,14,30,872.0,117.0,0.2,38.0,835.0,958.67,632.23
2016,7,27,14,45,866.0,113.5,0.25,38.0,802.0,951.63,630.19
2016,7,27,15,0,860.0,110.0,0.3,38.0,769.0,940.8,626.16
2016,7,27,15,15,848.5,107.5,0.3,37.5,729.5,922.19,618.05
2016,7,27,15,30,837.0,105.0,0.3,37.0,690.0,911.69,614.82
2016,7,27,15,45,826.5,100.5,0.3,37.0,647.0,884.59,600.42
2016,7,27,16,0,816.0,96.0,0.3,37.0,604.0,854.33,584.27
2016,7,27,16,15,796.5,93.0,0.3,36.5,557.0,815.12,563.69
2016,7,27,16,30,777.0,90.0,0.3,36.0,510.0,773.67,541.39
2016,7,27,16,45,757.5,84.5,0.3,35.5,461.5,727.41,515.51
2016,7,27,17,0,738.0,79.0,0.3,35.0,413.0,679.56,487.88
2016,7,27,17,15,705.0,74.5,0.3,34.0,362.5,621.74,453.64
2016,7,27,17,30,672.0,70.0,0.3,33.0,312.0,567.26,419.24
2016,7,27,17,45,632.5,63.5,0.35,32.0,263.0,503.86,376.92
2016,7,27,18,0,593.0,57.0,0.4,31.0,214.0,442.22,333.39
2016,7,27,18,15,526.5,50.0,0.4,30.0,167.0,367.55,277.33
2016,7,27,18,30,460.0,43.0,0.4,29.0,120.0,298.38,222.73
2016,7,27,18,45,362.5,33.0,0.4,28.0,81.0,218.69,157.53
2016,7,27,19,0,265.0,23.0,0.4,27.0,42.0,144.91,75.01
2016,7,27,19,15,132.5,11.5,0.4,26.0,21.0,51.5,0.0
2016,7,27,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,5,15,104.0,8.0,0.65,23.0,13.0,6.29,0.0
2016,7,28,5,30,208.0,16.0,0.5,24.0,26.0,13.12,0.0
2016,7,28,5,45,325.0,25.5,0.35,25.0,62.0,21.04,10.76
2016,7,28,6,0,442.0,35.0,0.2,26.0,98.0,29.06,18.67
2016,7,28,6,15,514.5,42.0,0.15,27.0,143.5,34.89,23.94
2016,7,28,6,30,587.0,49.0,0.1,28.0,189.0,40.76,29.04
2016,7,28,6,45,635.0,54.5,0.1,29.0,238.5,49.01,35.94
2016,7,28,7,0,683.0,60.0,0.1,30.0,288.0,53.83,39.77
2016,7,28,7,15,717.5,64.0,0.05,30.5,338.5,57.27,42.42
2016,7,28,7,30,752.0,68.0,0.0,31.0,389.0,60.68,44.99
2016,7,28,7,45,776.5,71.0,0.0,32.0,439.0,63.14,46.63
2016,7,28,8,0,801.0,74.0,0.0,33.0,489.0,65.56,48.19
2016,7,28,8,15,820.0,77.0,0.0,33.5,536.5,75.75,56.1
2016,7,28,8,30,839.0,80.0,0.0,34.0,584.0,78.46,57.91
2016,7,28,8,45,853.5,82.5,0.05,35.0,629.0,80.61,59.18
2016,7,28,9,0,868.0,85.0,0.1,36.0,674.0,128.65,67.63
2016,7,28,9,15,879.5,86.5,0.1,36.0,714.5,187.75,100.13
2016,7,28,9,30,891.0,88.0,0.1,36.0,755.0,247.6,142.71
2016,7,28,9,45,900.5,89.5,0.1,36.5,790.5,307.41,188.76
2016,7,28,10,0,910.0,91.0,0.1,37.0,826.0,367.24,235.44
2016,7,28,10,15,916.5,92.0,0.1,37.5,855.0,425.33,280.16
2016,7,28,10,30,923.0,93.0,0.1,38.0,884.0,482.58,322.83
2016,7,28,10,45,927.5,94.5,0.1,38.5,907.0,538.14,362.73
2016,7,28,11,0,932.0,96.0,0.1,39.0,930.0,592.2,400.03
2016,7,28,11,15,935.0,96.5,0.1,39.0,946.0,642.85,434.64
2016,7,28,11,30,938.0,97.0,0.1,39.0,962.0,691.4,466.81
2016,7,28,11,45,939.5,97.5,0.15,39.5,970.0,736.62,495.51
2016,7,28,12,0,941.0,98.0,0.2,40.0,978.0,779.23,521.9
2016,7,28,12,15,941.0,98.0,0.2,40.0,979.0,817.47,544.24
2016,7,28,12,30,941.0,98.0,0.2,40.0,980.0,852.65,564.37
2016,7,28,12,45,926.0,106.0,0.2,40.0,969.0,879.14,579.38
2016,7,28,13,0,911.0,114.0,0.2,40.0,958.0,901.64,592.18
2016,7,28,13,15,907.5,113.5,0.2,39.5,944.0,922.7,605.5
2016,7,28,13,30,904.0,113.0,0.2,39.0,930.0,940.06,616.81
2016,7,28,13,45,900.5,111.5,0.2,39.0,909.0,952.68,624.27
2016,7,28,14,0,897.0,110.0,0.2,39.0,888.0,961.45,629.7
2016,7,28,14,15,890.0,108.5,0.2,38.5,860.0,963.02,632.55
2016,7,28,14,30,883.0,107.0,0.2,38.0,832.0,960.7,633.41
2016,7,28,14,45,875.5,104.5,0.25,38.0,798.5,953.03,631.02
2016,7,28,15,0,868.0,102.0,0.3,38.0,765.0,941.58,626.66
2016,7,28,15,15,856.5,100.0,0.3,37.5,726.0,923.25,618.73
2016,7,28,15,30,845.0,98.0,0.3,37.0,687.0,901.51,608.88
2016,7,28,15,45,832.0,94.5,0.3,36.5,643.5,873.51,595.27
2016,7,28,16,0,819.0,91.0,0.3,36.0,600.0,852.62,585.9
2016,7,28,16,15,800.0,88.0,0.3,35.5,553.0,813.7,565.25
2016,7,28,16,30,781.0,85.0,0.3,35.0,506.0,772.52,543.01
2016,7,28,16,45,759.0,81.0,0.3,35.0,457.0,725.81,515.64
2016,7,28,17,0,737.0,77.0,0.3,35.0,408.0,677.66,486.75
2016,7,28,17,15,704.0,72.5,0.3,34.0,358.0,619.82,452.44
2016,7,28,17,30,671.0,68.0,0.3,33.0,308.0,565.15,417.97
2016,7,28,17,45,628.0,62.0,0.3,32.5,258.5,500.1,373.17
2016,7,28,18,0,585.0,56.0,0.3,32.0,209.0,437.14,327.71
2016,7,28,18,15,518.5,49.0,0.3,30.5,163.0,362.8,272.72
2016,7,28,18,30,452.0,42.0,0.3,29.0,117.0,294.0,218.98
2016,7,28,18,45,352.0,32.0,0.3,28.0,78.0,213.59,153.16
2016,7,28,19,0,252.0,22.0,0.3,27.0,39.0,138.53,66.02
2016,7,28,19,15,126.0,11.0,0.3,26.5,19.5,49.13,0.0
2016,7,28,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,29,5,15,86.0,7.5,0.7,24.5,11.5,5.9,0.0
2016,7,29,5,30,172.0,15.0,0.5,25.0,23.0,12.22,0.0
2016,7,29,5,45,285.0,26.0,0.35,26.0,58.0,21.32,10.72
2016,7,29,6,0,398.0,37.0,0.2,27.0,93.0,30.44,19.68
2016,7,29,6,15,472.5,45.0,0.15,27.5,137.5,36.91,25.56
2016,7,29,6,30,547.0,53.0,0.1,28.0,182.0,43.41,31.26
2016,7,29,6,45,595.5,59.0,0.05,29.0,230.5,48.13,35.19
2016,7,29,7,0,644.0,65.0,0.0,30.0,279.0,52.82,38.93
2016,7,29,7,15,680.0,69.5,0.0,31.0,329.0,60.85,45.29
2016,7,29,7,30,716.0,74.0,0.0,32.0,379.0,64.45,47.86
2016,7,29,7,45,742.0,78.0,0.05,33.0,428.5,67.44,49.91
2016,7,29,8,0,768.0,82.0,0.1,34.0,478.0,70.35,51.85
2016,7,29,8,15,788.5,85.0,0.1,34.0,525.5,72.38,53.29
2016,7,29,8,30,809.0,88.0,0.1,34.0,573.0,74.33,54.67
2016,7,29,8,45,824.5,91.0,0.1,34.5,617.5,84.96,62.81
2016,7,29,9,0,840.0,94.0,0.1,35.0,662.0,132.61,71.49
2016,7,29,9,15,852.5,96.0,0.1,35.5,702.5,190.7,103.52
2016,7,29,9,30,865.0,98.0,0.1,36.0,743.0,249.68,145.22
2016,7,29,9,45,871.0,101.5,0.1,36.5,777.5,308.58,190.59
2016,7,29,10,0,877.0,105.0,0.1,37.0,812.0,367.16,236.27
2016,7,29,10,15,884.5,106.5,0.1,37.0,841.5,424.37,280.73
2016,7,29,10,30,892.0,108.0,0.1,37.0,871.0,480.92,323.49
2016,7,29,10,45,899.0,108.0,0.1,37.5,894.5,535.24,362.6
2016,7,29,11,0,906.0,108.0,0.1,38.0,918.0,588.32,399.36
2016,7,29,11,15,909.5,109.0,0.1,38.0,934.0,638.62,433.82
2016,7,29,11,30,913.0,110.0,0.1,38.0,950.0,686.95,465.94
2016,7,29,11,45,916.5,109.5,0.15,38.0,959.5,731.93,495.66
2016,7,29,12,0,920.0,109.0,0.2,38.0,969.0,774.5,523.32
2016,7,29,12,15,920.5,109.0,0.2,38.0,970.0,812.59,546.05
2016,7,29,12,30,921.0,109.0,0.2,38.0,971.0,847.72,566.36
2016,7,29,12,45,922.5,107.0,0.2,38.0,965.5,878.78,584.19
2016,7,29,13,0,924.0,105.0,0.2,38.0,960.0,906.52,600.07
2016,7,29,13,15,921.5,104.5,0.2,37.5,946.0,928.61,613.99
2016,7,29,13,30,919.0,104.0,0.2,37.0,932.0,946.97,625.93
2016,7,29,13,45,915.5,102.5,0.2,37.0,911.5,959.62,633.45
2016,7,29,14,0,912.0,101.0,0.2,37.0,891.0,968.36,638.9
2016,7,29,14,15,906.0,99.5,0.2,36.5,863.5,970.8,642.27
2016,7,29,14,30,900.0,98.0,0.2,36.0,836.0,969.28,643.6
2016,7,29,14,45,893.5,96.0,0.25,36.0,803.0,962.87,641.93
2016,7,29,15,0,887.0,94.0,0.3,36.0,770.0,952.62,638.26
2016,7,29,15,15,876.5,92.0,0.3,35.5,731.0,934.89,630.65
2016,7,29,15,30,866.0,90.0,0.3,35.0,692.0,913.65,621.06
2016,7,29,15,45,854.5,86.5,0.3,35.0,649.0,886.46,606.66
2016,7,29,16,0,843.0,83.0,0.3,35.0,606.0,856.11,590.34
2016,7,29,16,15,825.5,80.5,0.3,34.5,558.5,818.83,570.8
2016,7,29,16,30,808.0,78.0,0.3,34.0,511.0,788.03,555.02
2016,7,29,16,45,787.0,74.0,0.3,33.5,462.0,741.19,528.57
2016,7,29,17,0,766.0,70.0,0.3,33.0,413.0,692.79,500.54
2016,7,29,17,15,734.5,66.0,0.3,32.5,362.5,635.51,465.63
2016,7,29,17,30,703.0,62.0,0.3,32.0,312.0,578.21,428.95
2016,7,29,17,45,661.0,57.0,0.3,31.5,262.5,513.35,384.23
2016,7,29,18,0,619.0,52.0,0.3,31.0,213.0,450.26,338.52
2016,7,29,18,15,553.0,45.5,0.3,30.0,165.5,378.08,284.26
2016,7,29,18,30,487.0,39.0,0.3,29.0,118.0,308.4,229.2
2016,7,29,18,45,383.0,29.5,0.3,28.0,78.5,224.88,160.53
2016,7,29,19,0,279.0,20.0,0.3,27.0,39.0,146.28,62.53
2016,7,29,19,15,139.5,10.0,0.3,26.0,19.5,52.8,0.0
2016,7,29,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,30,5,15,102.5,7.5,0.5,21.5,11.5,5.9,0.0
2016,7,30,5,30,205.0,15.0,0.4,22.0,23.0,12.31,0.0
2016,7,30,5,45,331.0,25.0,0.3,23.0,60.0,20.69,10.21
2016,7,30,6,0,457.0,35.0,0.2,24.0,97.0,29.18,18.89
2016,7,30,6,15,532.0,41.5,0.15,25.0,143.5,34.65,23.94
2016,7,30,6,30,607.0,48.0,0.1,26.0,190.0,43.57,31.69
2016,7,30,6,45,658.0,53.0,0.1,27.0,241.0,48.1,35.49
2016,7,30,7,0,709.0,58.0,0.1,28.0,292.0,52.65,39.15
2016,7,30,7,15,743.0,62.0,0.1,28.5,343.5,56.18,41.92
2016,7,30,7,30,777.0,66.0,0.1,29.0,395.0,59.68,44.61
2016,7,30,7,45,803.5,68.5,0.1,30.0,446.0,61.93,46.09
2016,7,30,8,0,830.0,71.0,0.1,31.0,497.0,71.49,53.53
2016,7,30,8,15,848.5,73.5,0.1,31.5,546.0,74.12,55.32
2016,7,30,8,30,867.0,76.0,0.1,32.0,595.0,76.62,57.01
2016,7,30,8,45,882.0,78.0,0.15,32.5,640.5,78.58,58.3
2016,7,30,9,0,897.0,80.0,0.2,33.0,686.0,129.05,67.71
2016,7,30,9,15,908.0,81.5,0.2,33.5,726.5,190.0,101.83
2016,7,30,9,30,919.0,83.0,0.2,34.0,767.0,251.61,146.11
2016,7,30,9,45,928.0,84.0,0.2,34.5,803.0,312.76,193.81
2016,7,30,10,0,937.0,85.0,0.2,35.0,839.0,373.82,242.03
2016,7,30,10,15,943.0,86.0,0.2,35.0,868.5,433.38,288.95
2016,7,30,10,30,949.0,87.0,0.2,35.0,898.0,491.99,333.83
2016,7,30,10,45,952.5,88.5,0.25,35.0,920.5,548.56,376.25
2016,7,30,11,0,956.0,90.0,0.3,35.0,943.0,603.46,416.17
2016,7,30,11,15,958.5,90.5,0.3,35.0,959.0,655.06,452.13
2016,7,30,11,30,961.0,91.0,0.3,35.0,975.0,704.45,485.5
2016,7,30,11,45,961.5,92.0,0.35,35.0,982.5,750.43,516.48
2016,7,30,12,0,962.0,93.0,0.4,35.0,990.0,793.66,545.03
2016,7,30,12,15,961.5,93.0,0.4,35.0,990.5,832.32,567.91
2016,7,30,12,30,961.0,93.0,0.4,35.0,991.0,867.78,588.71
2016,7,30,12,45,953.0,97.0,0.4,35.0,982.5,897.21,605.84
2016,7,30,13,0,945.0,101.0,0.4,35.0,974.0,922.86,620.76
2016,7,30,13,15,941.5,100.5,0.4,34.5,959.5,944.48,634.67
2016,7,30,13,30,938.0,100.0,0.4,34.0,945.0,962.25,646.48
2016,7,30,13,45,934.0,99.0,0.4,34.0,923.5,975.15,654.28
2016,7,30,14,0,930.0,98.0,0.4,34.0,902.0,984.06,659.94
2016,7,30,14,15,923.5,96.5,0.4,33.5,874.0,986.08,663.13
2016,7,30,14,30,917.0,95.0,0.4,33.0,846.0,984.07,664.22
2016,7,30,14,45,910.0,93.0,0.4,33.0,812.0,977.09,661.23
2016,7,30,15,0,903.0,91.0,0.4,33.0,778.0,966.21,656.14
2016,7,30,15,15,892.5,89.0,0.4,32.5,738.0,948.24,648.32
2016,7,30,15,30,882.0,87.0,0.4,32.0,698.0,926.7,638.46
2016,7,30,15,45,869.5,84.5,0.4,31.5,654.5,899.36,625.08
2016,7,30,16,0,857.0,82.0,0.4,31.0,611.0,868.89,609.69
2016,7,30,16,15,839.5,79.0,0.4,30.5,563.0,830.6,589.21
2016,7,30,16,30,822.0,76.0,0.4,30.0,515.0,789.92,566.88
2016,7,30,16,45,800.0,72.5,0.4,29.5,465.5,751.12,545.27
2016,7,30,17,0,778.0,69.0,0.4,29.0,416.0,702.03,516.2
2016,7,30,17,15,746.5,65.0,0.35,28.5,365.0,644.2,479.65
2016,7,30,17,30,715.0,61.0,0.3,28.0,314.0,586.31,441.56
2016,7,30,17,45,671.5,56.0,0.3,27.5,263.5,519.87,395.05
2016,7,30,18,0,628.0,51.0,0.3,27.0,213.0,455.31,347.57
2016,7,30,18,15,561.0,45.0,0.3,26.0,165.5,382.62,292.03
2016,7,30,18,30,494.0,39.0,0.3,25.0,118.0,312.54,235.68
2016,7,30,18,45,386.0,29.5,0.3,24.0,78.0,226.81,163.77
2016,7,30,19,0,278.0,20.0,0.3,23.0,38.0,145.44,53.97
2016,7,30,19,15,139.0,10.0,0.3,22.5,19.0,52.76,0.0
2016,7,30,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,15,95.0,7.5,0.2,17.0,11.0,5.9,0.0
2016,7,31,5,30,190.0,15.0,0.2,18.0,22.0,11.8,0.0
2016,7,31,5,45,315.0,25.5,0.2,19.0,58.5,21.07,10.49
2016,7,31,6,0,440.0,36.0,0.2,20.0,95.0,29.91,19.86
2016,7,31,6,15,516.5,43.0,0.2,20.5,141.5,35.72,25.36
2016,7,31,6,30,593.0,50.0,0.2,21.0,188.0,41.6,30.69
2016,7,31,6,45,641.0,56.0,0.2,22.0,238.0,50.33,38.22
2016,7,31,7,0,689.0,62.0,0.2,23.0,288.0,55.51,42.5
2016,7,31,7,15,723.5,66.5,0.2,23.5,339.0,59.28,45.53
2016,7,31,7,30,758.0,71.0,0.2,24.0,390.0,63.01,48.46
2016,7,31,7,45,782.0,74.5,0.2,24.5,440.0,65.76,50.49
2016,7,31,8,0,806.0,78.0,0.2,25.0,490.0,68.45,52.44
2016,7,31,8,15,824.5,81.0,0.2,25.5,538.0,70.59,53.92
2016,7,31,8,30,843.0,84.0,0.2,26.0,586.0,81.02,62.24
2016,7,31,8,45,856.5,87.0,0.25,26.5,631.0,83.41,63.86
2016,7,31,9,0,870.0,90.0,0.3,27.0,676.0,133.9,73.87
2016,7,31,9,15,881.0,92.0,0.3,27.5,716.0,193.77,108.49
2016,7,31,9,30,892.0,94.0,0.3,28.0,756.0,254.34,153.17
2016,7,31,9,45,899.5,96.0,0.3,28.5,791.0,314.41,201.26
2016,7,31,10,0,907.0,98.0,0.3,29.0,826.0,374.27,249.74
2016,7,31,10,15,913.0,99.5,0.3,29.5,855.0,432.73,296.34
2016,7,31,10,30,919.0,101.0,0.3,30.0,884.0,490.3,340.77
2016,7,31,10,45,923.5,101.5,0.3,30.5,906.5,545.27,381.73
2016,7,31,11,0,928.0,102.0,0.3,31.0,929.0,598.7,420.01
2016,7,31,11,15,931.0,103.0,0.3,31.0,945.0,649.86,456.2
2016,7,31,11,30,934.0,104.0,0.3,31.0,961.0,698.93,489.87
2016,7,31,11,45,936.0,104.0,0.35,31.0,969.0,744.21,520.91
2016,7,31,12,0,938.0,104.0,0.4,31.0,977.0,786.92,549.67
2016,7,31,12,15,938.0,104.0,0.4,31.0,978.0,825.3,573.04
2016,7,31,12,30,938.0,104.0,0.4,31.0,979.0,860.61,594.15
2016,7,31,12,45,934.0,105.5,0.4,31.5,971.5,890.64,610.74
2016,7,31,13,0,930.0,107.0,0.4,32.0,964.0,917.11,625.13
2016,7,31,13,15,927.0,106.5,0.4,31.5,950.0,938.95,639.33
2016,7,31,13,30,924.0,106.0,0.4,31.0,936.0,957.02,651.45
2016,7,31,13,45,921.5,104.0,0.4,31.0,915.5,970.24,659.54
2016,7,31,14,0,919.0,102.0,0.4,31.0,895.0,979.51,665.49
2016,7,31,14,15,913.0,100.5,0.4,30.5,867.0,981.99,668.96
2016,7,31,14,30,907.0,99.0,0.4,30.0,839.0,980.48,670.31
2016,7,31,14,45,900.5,96.5,0.4,30.0,805.5,973.5,667.28
2016,7,31,15,0,894.0,94.0,0.4,30.0,772.0,962.63,662.12
2016,7,31,15,15,883.5,92.0,0.4,29.5,733.0,944.75,654.22
2016,7,31,15,30,873.0,90.0,0.4,29.0,694.0,923.32,644.27
2016,7,31,15,45,861.5,87.0,0.4,29.0,650.5,896.48,629.73
2016,7,31,16,0,850.0,84.0,0.4,29.0,607.0,866.47,613.21
2016,7,31,16,15,832.0,81.5,0.4,28.5,559.5,828.47,592.7
2016,7,31,16,30,814.0,79.0,0.4,28.0,512.0,797.05,576.13
2016,7,31,16,45,792.0,75.0,0.4,28.0,462.5,749.05,547.16
2016,7,31,17,0,770.0,71.0,0.4,28.0,413.0,699.53,516.69
2016,7,31,17,15,738.0,67.0,0.35,27.0,361.5,641.52,480.76
2016,7,31,17,30,706.0,63.0,0.3,26.0,310.0,583.5,443.08
2016,7,31,17,45,662.0,58.0,0.3,25.5,260.0,516.96,396.06
2016,7,31,18,0,618.0,53.0,0.3,25.0,210.0,455.75,350.47
2016,7,31,18,15,549.5,46.0,0.3,24.0,162.5,378.39,291.03
2016,7,31,18,30,481.0,39.0,0.3,23.0,115.0,306.82,233.07
2016,7,31,18,45,370.0,29.5,0.3,22.5,75.5,220.4,159.3
2016,7,31,19,0,259.0,20.0,0.3,22.0,36.0,137.65,39.68
2016,7,31,19,15,129.5,10.0,0.3,21.5,18.0,49.8,0.0
2016,7,31,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,5,15,69.0,7.5,0.35,17.0,10.0,5.9,0.0
2016,8,1,5,30,138.0,15.0,0.3,18.0,20.0,11.8,0.0
2016,8,1,5,45,269.0,26.5,0.25,19.0,55.5,21.77,10.69
2016,8,1,6,0,400.0,38.0,0.2,20.0,91.0,31.35,21.03
2016,8,1,6,15,481.0,46.5,0.2,20.5,137.0,38.24,27.5
2016,8,1,6,30,562.0,55.0,0.2,21.0,183.0,45.16,33.75
2016,8,1,6,45,620.5,59.5,0.2,22.0,234.0,48.84,36.93
2016,8,1,7,0,679.0,64.0,0.2,23.0,285.0,56.96,43.75
2016,8,1,7,15,715.5,68.5,0.2,24.0,337.0,60.7,46.64
2016,8,1,7,30,752.0,73.0,0.2,25.0,389.0,64.4,49.42
2016,8,1,7,45,783.0,75.5,0.2,26.0,440.5,66.51,50.79
2016,8,1,8,0,814.0,78.0,0.2,27.0,492.0,68.64,52.15
2016,8,1,8,15,833.5,81.0,0.2,27.5,541.0,70.82,53.65
2016,8,1,8,30,853.0,84.0,0.2,28.0,590.0,81.26,61.91
2016,8,1,8,45,870.0,85.5,0.2,28.5,636.0,82.86,62.85
2016,8,1,9,0,887.0,87.0,0.2,29.0,682.0,134.15,72.65
2016,8,1,9,15,898.5,88.5,0.2,29.5,723.5,194.89,107.55
2016,8,1,9,30,910.0,90.0,0.2,30.0,765.0,256.35,152.52
2016,8,1,9,45,917.0,92.5,0.25,30.5,800.5,317.77,201.4
2016,8,1,10,0,924.0,95.0,0.3,31.0,836.0,378.9,250.7
2016,8,1,10,15,931.0,96.5,0.3,31.0,866.0,438.79,298.55
2016,8,1,10,30,938.0,98.0,0.3,31.0,896.0,497.88,344.43
2016,8,1,10,45,942.0,99.5,0.3,31.0,919.0,554.42,387.02
2016,8,1,11,0,946.0,101.0,0.3,31.0,942.0,609.36,426.98
