Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,11,15,949.5,101.5,0.3,31.0,958.5,661.4,463.66
2016,8,1,11,30,953.0,102.0,0.3,31.0,975.0,711.32,497.79
2016,8,1,11,45,953.0,103.5,0.3,31.5,983.0,757.31,527.33
2016,8,1,12,0,953.0,105.0,0.3,32.0,991.0,800.54,554.22
2016,8,1,12,15,953.5,105.0,0.3,31.5,992.0,839.96,578.97
2016,8,1,12,30,954.0,105.0,0.3,31.0,993.0,876.27,601.64
2016,8,1,12,45,950.5,106.0,0.35,31.0,986.0,906.82,620.55
2016,8,1,13,0,947.0,107.0,0.4,31.0,979.0,933.76,637.41
2016,8,1,13,15,944.0,106.5,0.4,31.0,964.5,956.03,650.55
2016,8,1,13,30,941.0,106.0,0.4,31.0,950.0,974.44,661.53
2016,8,1,13,45,938.0,104.5,0.4,31.0,929.0,987.96,669.75
2016,8,1,14,0,935.0,103.0,0.4,31.0,908.0,997.46,675.81
2016,8,1,14,15,929.0,101.5,0.4,30.5,879.5,1000.07,679.38
2016,8,1,14,30,923.0,100.0,0.4,30.0,851.0,998.61,680.81
2016,8,1,14,45,915.5,98.0,0.4,30.0,817.0,991.19,677.56
2016,8,1,15,0,908.0,96.0,0.4,30.0,783.0,979.83,672.18
2016,8,1,15,15,897.5,94.0,0.4,29.5,743.0,961.83,664.31
2016,8,1,15,30,887.0,92.0,0.4,29.0,703.0,940.21,654.37
2016,8,1,15,45,874.0,89.0,0.4,29.0,658.5,911.74,638.95
2016,8,1,16,0,861.0,86.0,0.4,29.0,614.0,880.1,621.58
2016,8,1,16,15,842.5,83.5,0.4,28.5,565.5,841.35,600.77
2016,8,1,16,30,824.0,81.0,0.4,28.0,517.0,809.26,583.9
2016,8,1,16,45,801.0,77.0,0.4,27.5,466.5,760.04,555.38
2016,8,1,17,0,778.0,73.0,0.4,27.0,416.0,709.33,525.23
2016,8,1,17,15,745.0,69.0,0.4,26.0,364.0,650.14,489.19
2016,8,1,17,30,712.0,65.0,0.4,25.0,312.0,590.96,451.18
2016,8,1,17,45,665.0,59.5,0.4,24.5,261.0,521.45,401.76
2016,8,1,18,0,618.0,54.0,0.4,24.0,210.0,457.89,354.12
2016,8,1,18,15,545.5,47.0,0.4,23.0,162.0,378.19,292.47
2016,8,1,18,30,473.0,40.0,0.4,22.0,114.0,304.65,232.53
2016,8,1,18,45,353.5,30.0,0.4,21.5,74.0,214.25,154.75
2016,8,1,19,0,234.0,20.0,0.4,21.0,34.0,127.45,22.81
2016,8,1,19,15,117.0,10.0,0.4,20.5,17.0,45.85,0.0
2016,8,1,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,15,74.5,7.0,0.45,17.0,9.5,0.0,0.0
2016,8,2,5,30,149.0,14.0,0.4,18.0,19.0,11.02,0.0
2016,8,2,5,45,292.5,24.5,0.4,19.0,55.5,20.2,9.13
2016,8,2,6,0,436.0,35.0,0.4,20.0,92.0,29.11,19.06
2016,8,2,6,15,517.0,42.5,0.35,21.0,139.0,35.35,24.92
2016,8,2,6,30,598.0,50.0,0.3,22.0,186.0,41.67,30.58
2016,8,2,6,45,653.0,55.0,0.25,23.0,237.5,49.67,37.48
2016,8,2,7,0,708.0,60.0,0.2,24.0,289.0,54.21,41.21
2016,8,2,7,15,744.0,64.5,0.2,25.0,341.5,58.1,44.24
2016,8,2,7,30,780.0,69.0,0.2,26.0,394.0,61.95,47.15
2016,8,2,7,45,807.0,71.5,0.2,27.0,445.5,64.14,48.6
2016,8,2,8,0,834.0,74.0,0.2,28.0,497.0,66.32,50.01
2016,8,2,8,15,853.5,77.0,0.2,28.5,546.5,76.43,58.04
2016,8,2,8,30,873.0,80.0,0.2,29.0,596.0,79.25,59.99
2016,8,2,8,45,888.5,82.0,0.2,30.0,642.5,81.2,61.11
2016,8,2,9,0,904.0,84.0,0.2,31.0,689.0,134.46,71.51
2016,8,2,9,15,915.0,85.5,0.2,31.5,730.5,196.24,106.95
2016,8,2,9,30,926.0,87.0,0.2,32.0,772.0,258.66,152.4
2016,8,2,9,45,933.0,89.5,0.2,32.5,807.5,321.11,201.56
2016,8,2,10,0,940.0,92.0,0.2,33.0,843.0,383.26,250.93
2016,8,2,10,15,946.0,93.0,0.2,33.5,873.0,443.39,297.89
2016,8,2,10,30,952.0,94.0,0.2,34.0,903.0,502.55,342.56
2016,8,2,10,45,956.0,95.5,0.2,34.5,926.5,559.89,384.23
2016,8,2,11,0,960.0,97.0,0.2,35.0,950.0,615.58,423.09
2016,8,2,11,15,963.0,97.5,0.2,35.0,966.0,668.03,459.27
2016,8,2,11,30,966.0,98.0,0.2,35.0,982.0,718.27,492.87
2016,8,2,11,45,967.0,99.0,0.2,35.5,990.5,765.13,522.28
2016,8,2,12,0,968.0,100.0,0.2,36.0,999.0,809.24,548.97
2016,8,2,12,15,968.0,100.0,0.2,36.0,1000.0,848.79,571.94
2016,8,2,12,30,968.0,100.0,0.2,36.0,1001.0,885.13,592.88
2016,8,2,12,45,958.0,105.5,0.25,36.0,991.5,914.6,610.59
2016,8,2,13,0,948.0,111.0,0.3,36.0,982.0,940.17,626.2
2016,8,2,13,15,945.0,110.5,0.3,36.0,967.5,962.55,639.08
2016,8,2,13,30,942.0,110.0,0.3,36.0,953.0,981.07,649.82
2016,8,2,13,45,937.5,108.5,0.3,36.0,931.0,993.29,657.08
2016,8,2,14,0,933.0,107.0,0.3,36.0,909.0,1001.44,662.23
2016,8,2,14,15,926.5,106.0,0.3,35.5,880.5,1004.12,665.83
2016,8,2,14,30,920.0,105.0,0.3,35.0,852.0,1002.76,667.33
2016,8,2,14,45,911.5,103.0,0.3,35.0,817.5,994.45,663.67
2016,8,2,15,0,903.0,101.0,0.3,35.0,783.0,982.21,657.95
2016,8,2,15,15,892.0,99.0,0.3,34.5,742.5,963.81,650.12
2016,8,2,15,30,881.0,97.0,0.3,34.0,702.0,941.83,640.28
2016,8,2,15,45,867.0,94.5,0.3,34.0,657.5,913.13,625.13
2016,8,2,16,0,853.0,92.0,0.3,34.0,613.0,891.71,614.38
2016,8,2,16,15,834.0,89.0,0.3,33.5,564.5,851.57,593.25
2016,8,2,16,30,815.0,86.0,0.3,33.0,516.0,809.04,570.43
2016,8,2,16,45,789.5,82.5,0.35,32.5,464.5,758.55,542.77
2016,8,2,17,0,764.0,79.0,0.4,32.0,413.0,706.73,513.3
2016,8,2,17,15,729.5,74.5,0.4,31.0,361.0,646.17,477.05
2016,8,2,17,30,695.0,70.0,0.4,30.0,309.0,589.55,441.2
2016,8,2,17,45,645.0,64.0,0.4,29.5,257.5,518.34,391.49
2016,8,2,18,0,595.0,58.0,0.4,29.0,206.0,449.79,341.23
2016,8,2,18,15,519.0,50.0,0.4,27.5,157.5,367.89,279.64
2016,8,2,18,30,443.0,42.0,0.4,26.0,109.0,292.52,219.74
2016,8,2,18,45,320.5,31.0,0.4,24.5,70.0,201.2,142.52
2016,8,2,19,0,198.0,20.0,0.4,23.0,31.0,112.92,3.26
2016,8,2,19,15,99.0,10.0,0.4,22.5,15.5,40.08,0.0
2016,8,2,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,15,79.0,6.5,0.6,20.0,9.0,0.0,0.0
2016,8,3,5,30,158.0,13.0,0.5,21.0,18.0,10.23,0.0
2016,8,3,5,45,294.5,24.0,0.45,22.0,53.5,19.82,8.24
2016,8,3,6,0,431.0,35.0,0.4,23.0,89.0,29.11,18.72
2016,8,3,6,15,512.5,42.5,0.35,24.0,136.0,35.33,24.53
2016,8,3,6,30,594.0,50.0,0.3,25.0,183.0,41.64,30.12
2016,8,3,6,45,645.5,56.0,0.25,26.0,234.0,50.41,37.6
2016,8,3,7,0,697.0,62.0,0.2,27.0,285.0,55.65,41.87
2016,8,3,7,15,733.0,66.5,0.15,27.5,337.5,59.46,44.89
2016,8,3,7,30,769.0,71.0,0.1,28.0,390.0,63.24,47.8
2016,8,3,7,45,795.0,74.5,0.1,29.0,441.0,66.06,49.74
2016,8,3,8,0,821.0,78.0,0.1,30.0,492.0,68.81,51.6
2016,8,3,8,15,840.0,81.0,0.05,30.5,541.5,71.0,53.06
2016,8,3,8,30,859.0,84.0,0.0,31.0,591.0,81.39,61.14
2016,8,3,8,45,873.5,86.5,0.0,32.0,636.5,83.54,62.37
2016,8,3,9,0,888.0,89.0,0.0,33.0,682.0,137.15,73.0
2016,8,3,9,15,899.0,91.0,0.0,33.5,723.0,198.45,108.0
2016,8,3,9,30,910.0,93.0,0.0,34.0,764.0,260.42,152.66
2016,8,3,9,45,911.5,98.5,0.05,34.5,798.0,322.64,201.25
2016,8,3,10,0,913.0,104.0,0.1,35.0,832.0,383.97,249.63
2016,8,3,10,15,919.5,105.5,0.1,35.0,862.0,443.35,295.96
2016,8,3,10,30,926.0,107.0,0.1,35.0,892.0,501.88,340.33
2016,8,3,10,45,930.0,108.5,0.15,35.5,914.5,558.06,381.21
2016,8,3,11,0,934.0,110.0,0.2,36.0,937.0,612.66,419.55
2016,8,3,11,15,937.0,110.5,0.2,36.0,953.0,664.08,454.88
2016,8,3,11,30,940.0,111.0,0.2,36.0,969.0,713.37,487.71
2016,8,3,11,45,940.0,112.5,0.2,36.0,977.0,759.03,517.32
2016,8,3,12,0,940.0,114.0,0.2,36.0,985.0,801.97,544.48
2016,8,3,12,15,940.0,114.0,0.2,35.5,986.0,840.75,568.49
2016,8,3,12,30,940.0,114.0,0.2,35.0,987.0,876.43,590.36
2016,8,3,12,45,938.0,114.0,0.25,35.0,979.5,907.14,608.93
2016,8,3,13,0,936.0,114.0,0.3,35.0,972.0,934.32,625.55
2016,8,3,13,15,933.0,113.5,0.3,35.0,957.5,956.48,638.36
2016,8,3,13,30,930.0,113.0,0.3,35.0,943.0,974.82,649.07
2016,8,3,13,45,924.5,112.0,0.35,35.0,921.0,986.44,657.11
2016,8,3,14,0,919.0,111.0,0.4,35.0,899.0,994.04,663.09
2016,8,3,14,15,912.5,109.5,0.4,34.5,871.0,996.16,666.39
2016,8,3,14,30,906.0,108.0,0.4,34.0,843.0,994.27,667.58
2016,8,3,14,45,898.0,106.0,0.4,33.5,808.5,986.45,665.52
2016,8,3,15,0,890.0,104.0,0.4,33.0,774.0,974.77,661.37
2016,8,3,15,15,879.0,102.0,0.4,32.5,734.0,956.48,653.45
2016,8,3,15,30,868.0,100.0,0.4,32.0,694.0,934.65,643.5
2016,8,3,15,45,856.0,96.0,0.45,31.5,650.0,906.31,630.6
2016,8,3,16,0,844.0,92.0,0.5,31.0,606.0,885.19,622.02
2016,8,3,16,15,825.5,89.0,0.5,30.0,557.5,845.63,601.89
2016,8,3,16,30,807.0,86.0,0.5,29.0,509.0,803.68,579.93
2016,8,3,16,45,786.0,81.0,0.5,28.5,459.0,755.25,551.97
2016,8,3,17,0,765.0,76.0,0.5,28.0,409.0,705.22,522.17
2016,8,3,17,15,731.0,71.5,0.5,27.0,357.0,644.94,485.24
2016,8,3,17,30,697.0,67.0,0.5,26.0,305.0,584.78,446.34
2016,8,3,17,45,653.0,61.0,0.5,25.5,254.5,520.79,400.65
2016,8,3,18,0,609.0,55.0,0.5,25.0,204.0,455.45,351.62
2016,8,3,18,15,534.5,47.5,0.45,24.0,156.0,374.23,288.39
2016,8,3,18,30,460.0,40.0,0.4,23.0,108.0,299.41,227.13
2016,8,3,18,45,341.0,29.0,0.4,22.0,69.0,208.74,147.85
2016,8,3,19,0,222.0,18.0,0.4,21.0,30.0,119.71,0.0
2016,8,3,19,15,111.0,9.0,0.4,20.5,15.0,43.29,0.0
2016,8,3,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,0.5,16.0,7.5,0.0,0.0
2016,8,4,5,30,90.0,13.0,0.5,17.0,15.0,10.23,0.0
2016,8,4,5,45,237.0,25.5,0.5,18.0,50.5,20.93,8.69
2016,8,4,6,0,384.0,38.0,0.5,19.0,86.0,31.37,20.94
2016,8,4,6,15,470.5,46.5,0.45,20.0,132.5,38.24,27.46
2016,8,4,6,30,557.0,55.0,0.4,21.0,179.0,45.18,33.71
2016,8,4,6,45,340.0,90.5,0.35,22.0,172.5,65.54,51.28
2016,8,4,7,0,123.0,126.0,0.3,23.0,166.0,87.4,69.66
2016,8,4,7,15,133.0,147.0,0.25,24.0,197.0,100.64,80.31
2016,8,4,7,30,143.0,168.0,0.2,25.0,228.0,113.55,90.4
2016,8,4,7,45,480.5,124.5,0.2,26.0,360.5,87.36,68.04
2016,8,4,8,0,818.0,81.0,0.2,27.0,493.0,70.85,53.95
2016,8,4,8,15,837.5,84.0,0.2,27.5,542.5,72.98,55.45
2016,8,4,8,30,857.0,87.0,0.2,28.0,592.0,83.18,63.5
2016,8,4,8,45,872.0,90.0,0.2,28.5,638.0,85.61,65.11
2016,8,4,9,0,887.0,93.0,0.2,29.0,684.0,140.47,76.72
2016,8,4,9,15,898.5,95.0,0.2,29.5,725.0,201.97,112.71
2016,8,4,9,30,910.0,97.0,0.2,30.0,766.0,264.19,158.47
2016,8,4,9,45,919.0,98.0,0.2,30.5,802.0,325.54,207.1
2016,8,4,10,0,928.0,99.0,0.2,31.0,838.0,386.79,256.06
2016,8,4,10,15,934.0,100.5,0.2,31.0,867.5,446.86,303.84
2016,8,4,10,30,940.0,102.0,0.2,31.0,897.0,506.0,349.51
2016,8,4,10,45,943.5,103.5,0.25,31.0,919.5,562.71,392.41
2016,8,4,11,0,947.0,105.0,0.3,31.0,942.0,617.74,432.79
2016,8,4,11,15,949.5,105.5,0.3,30.5,957.5,669.5,470.1
2016,8,4,11,30,952.0,106.0,0.3,30.0,973.0,719.03,504.94
2016,8,4,11,45,952.5,106.5,0.35,30.0,980.5,764.75,536.18
2016,8,4,12,0,953.0,107.0,0.4,30.0,988.0,807.69,564.98
2016,8,4,12,15,952.5,107.0,0.4,30.0,988.5,846.49,588.31
2016,8,4,12,30,952.0,107.0,0.4,30.0,989.0,882.08,609.53
2016,8,4,12,45,943.5,111.0,0.4,30.0,979.5,911.1,626.68
2016,8,4,13,0,935.0,115.0,0.4,30.0,970.0,936.3,641.6
2016,8,4,13,15,931.5,114.0,0.4,29.5,955.5,957.55,655.52
2016,8,4,13,30,928.0,113.0,0.4,29.0,941.0,974.92,667.3
2016,8,4,13,45,926.0,110.5,0.4,29.0,919.5,988.32,675.55
2016,8,4,14,0,924.0,108.0,0.4,29.0,898.0,997.71,681.6
2016,8,4,14,15,916.5,106.5,0.4,28.5,869.0,998.82,684.31
2016,8,4,14,30,909.0,105.0,0.4,28.0,840.0,995.88,684.89
2016,8,4,14,45,902.0,102.5,0.4,28.0,805.0,988.4,681.61
2016,8,4,15,0,895.0,100.0,0.4,28.0,770.0,976.99,676.17
2016,8,4,15,15,883.0,97.5,0.4,27.5,729.5,957.04,667.04
2016,8,4,15,30,871.0,95.0,0.4,27.0,689.0,933.54,655.86
2016,8,4,15,45,857.5,92.0,0.4,27.0,644.5,904.74,640.11
2016,8,4,16,0,844.0,89.0,0.4,27.0,600.0,872.85,622.39
2016,8,4,16,15,825.0,86.0,0.4,26.5,551.5,843.07,607.06
2016,8,4,16,30,806.0,83.0,0.4,26.0,503.0,800.64,583.23
2016,8,4,16,45,782.5,78.5,0.4,25.5,452.5,750.72,554.02
2016,8,4,17,0,759.0,74.0,0.4,25.0,402.0,699.39,523.04
2016,8,4,17,15,724.0,69.5,0.4,24.0,350.5,638.54,485.3
2016,8,4,17,30,689.0,65.0,0.4,23.0,299.0,577.93,445.7
2016,8,4,17,45,641.0,59.5,0.4,22.5,248.0,512.08,398.11
2016,8,4,18,0,593.0,54.0,0.4,22.0,197.0,445.48,347.56
2016,8,4,18,15,518.0,46.0,0.4,21.0,150.0,364.13,283.77
2016,8,4,18,30,443.0,38.0,0.4,20.0,103.0,289.39,221.98
2016,8,4,18,45,319.5,27.5,0.4,19.5,64.5,198.23,140.09
2016,8,4,19,0,196.0,17.0,0.4,19.0,26.0,108.13,0.0
2016,8,4,19,15,98.0,8.5,0.4,18.5,13.0,38.74,0.0
2016,8,4,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,15,40.5,5.5,0.6,14.5,6.5,0.0,0.0
2016,8,5,5,30,81.0,11.0,0.5,15.0,13.0,8.65,0.0
2016,8,5,5,45,206.5,25.0,0.4,16.0,46.0,20.45,7.82
2016,8,5,6,0,332.0,39.0,0.3,17.0,79.0,31.98,21.61
2016,8,5,6,15,418.0,49.0,0.25,17.5,124.5,39.92,29.23
2016,8,5,6,30,504.0,59.0,0.2,18.0,170.0,47.85,36.5
2016,8,5,6,45,252.0,76.5,0.2,19.0,132.0,55.21,42.96
2016,8,5,7,0,0.0,94.0,0.2,20.0,94.0,69.4,55.08
2016,8,5,7,15,0.0,112.0,0.2,20.5,112.0,82.15,65.77
2016,8,5,7,30,0.0,130.0,0.2,21.0,130.0,94.8,76.15
2016,8,5,7,45,5.0,148.5,0.2,21.5,151.0,107.76,86.6
2016,8,5,8,0,10.0,167.0,0.2,22.0,172.0,120.63,96.78
2016,8,5,8,15,25.5,200.0,0.15,22.5,214.5,142.47,114.1
2016,8,5,8,30,41.0,233.0,0.1,23.0,257.0,155.15,123.6
2016,8,5,8,45,127.5,267.0,0.1,24.0,350.0,167.95,132.93
2016,8,5,9,0,214.0,301.0,0.1,25.0,443.0,206.59,148.66
2016,8,5,9,15,539.0,206.5,0.1,25.5,595.0,208.99,134.05
2016,8,5,9,30,864.0,112.0,0.1,26.0,747.0,265.36,163.53
2016,8,5,9,45,863.5,120.0,0.15,27.0,780.0,326.21,212.25
2016,8,5,10,0,863.0,128.0,0.2,28.0,813.0,386.01,260.29
2016,8,5,10,15,870.5,129.5,0.2,28.0,843.0,443.41,306.25
2016,8,5,10,30,878.0,131.0,0.2,28.0,873.0,500.14,350.42
2016,8,5,10,45,883.5,132.5,0.2,28.5,896.0,554.97,391.0
2016,8,5,11,0,889.0,134.0,0.2,29.0,919.0,608.46,429.08
2016,8,5,11,15,892.5,135.0,0.2,29.0,934.5,658.82,464.57
2016,8,5,11,30,896.0,136.0,0.2,29.0,950.0,707.23,497.69
2016,8,5,11,45,897.5,136.0,0.25,29.5,958.5,751.33,526.79
2016,8,5,12,0,899.0,136.0,0.3,30.0,967.0,792.9,553.61
2016,8,5,12,15,898.5,136.0,0.3,30.0,967.0,830.21,576.8
2016,8,5,12,30,898.0,136.0,0.3,30.0,967.0,864.52,597.28
2016,8,5,12,45,894.5,137.0,0.3,30.0,959.5,893.95,614.73
2016,8,5,13,0,891.0,138.0,0.3,30.0,952.0,919.95,630.13
2016,8,5,13,15,887.0,137.0,0.3,30.0,937.0,940.18,642.14
2016,8,5,13,30,883.0,136.0,0.3,30.0,922.0,956.69,652.07
2016,8,5,13,45,877.5,134.5,0.3,30.0,899.5,967.53,658.8
2016,8,5,14,0,872.0,133.0,0.3,30.0,877.0,974.49,663.44
2016,8,5,14,15,864.0,131.5,0.3,29.5,848.5,975.17,665.89
2016,8,5,14,30,856.0,130.0,0.3,29.0,820.0,986.34,674.79
2016,8,5,14,45,846.5,127.5,0.35,29.0,785.0,976.63,671.05
2016,8,5,15,0,837.0,125.0,0.4,29.0,750.0,963.12,665.46
2016,8,5,15,15,823.5,122.0,0.4,28.5,710.0,941.59,655.38
2016,8,5,15,30,810.0,119.0,0.4,28.0,670.0,916.63,643.27
2016,8,5,15,45,794.0,115.0,0.4,28.0,625.5,885.06,625.77
2016,8,5,16,0,778.0,111.0,0.4,28.0,581.0,850.58,606.37
2016,8,5,16,15,756.0,107.5,0.4,27.5,533.0,808.76,583.22
2016,8,5,16,30,734.0,104.0,0.4,27.0,485.0,770.07,561.69
2016,8,5,16,45,706.5,98.5,0.4,26.5,435.0,717.88,530.59
2016,8,5,17,0,679.0,93.0,0.4,26.0,385.0,664.8,498.07
2016,8,5,17,15,640.0,87.0,0.4,25.0,334.0,602.14,458.36
2016,8,5,17,30,601.0,81.0,0.4,24.0,283.0,540.3,416.51
2016,8,5,17,45,548.0,73.0,0.45,23.5,233.5,468.44,364.76
2016,8,5,18,0,495.0,65.0,0.5,23.0,184.0,399.7,312.65
2016,8,5,18,15,415.5,55.0,0.5,22.0,138.5,318.02,248.2
2016,8,5,18,30,336.0,45.0,0.5,21.0,93.0,243.38,186.5
2016,8,5,18,45,219.0,31.0,0.5,20.5,57.5,156.27,108.21
2016,8,5,19,0,102.0,17.0,0.5,20.0,22.0,69.82,0.0
2016,8,5,19,15,51.0,8.5,0.5,19.5,11.0,23.4,0.0
2016,8,5,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,5.0,0.5,17.0,5.5,0.0,0.0
2016,8,6,5,30,58.0,10.0,0.5,18.0,11.0,7.87,0.0
2016,8,6,5,45,189.0,24.0,0.5,19.0,43.5,18.35,5.57
2016,8,6,6,0,320.0,38.0,0.5,20.0,76.0,31.13,20.49
2016,8,6,6,15,408.0,48.0,0.45,20.5,121.0,39.08,28.06
2016,8,6,6,30,496.0,58.0,0.4,21.0,166.0,47.03,35.28
2016,8,6,6,45,557.0,65.0,0.35,22.0,216.0,52.37,39.94
2016,8,6,7,0,618.0,72.0,0.3,23.0,266.0,57.73,44.4
2016,8,6,7,15,659.0,77.5,0.25,23.5,317.5,61.69,47.62
2016,8,6,7,30,700.0,83.0,0.2,24.0,369.0,65.63,50.71
2016,8,6,7,45,729.5,87.5,0.2,25.0,420.0,68.62,52.83
2016,8,6,8,0,759.0,92.0,0.2,26.0,471.0,77.4,59.72
2016,8,6,8,15,781.5,95.5,0.15,26.5,520.0,79.58,61.14
2016,8,6,8,30,804.0,99.0,0.1,27.0,569.0,81.68,62.5
2016,8,6,8,45,820.0,102.5,0.1,28.0,614.5,83.52,63.53
2016,8,6,9,0,836.0,106.0,0.1,29.0,660.0,138.61,76.25
2016,8,6,9,15,849.0,108.5,0.1,29.0,701.0,198.82,112.39
2016,8,6,9,30,862.0,111.0,0.1,29.0,742.0,265.48,161.89
2016,8,6,9,45,879.0,109.0,0.1,29.5,779.5,324.55,208.47
2016,8,6,10,0,896.0,107.0,0.1,30.0,817.0,384.39,256.1
2016,8,6,10,15,903.0,108.5,0.1,30.0,847.0,443.27,302.93
2016,8,6,10,30,910.0,110.0,0.1,30.0,877.0,501.39,347.79
2016,8,6,10,45,913.0,112.0,0.1,30.5,899.5,556.83,388.51
2016,8,6,11,0,916.0,114.0,0.1,31.0,922.0,610.61,426.47
2016,8,6,11,15,919.5,115.0,0.1,31.0,937.5,662.08,462.35
2016,8,6,11,30,923.0,116.0,0.1,31.0,953.0,711.51,495.78
2016,8,6,11,45,923.0,117.0,0.15,31.5,961.0,756.25,524.81
2016,8,6,12,0,923.0,118.0,0.2,32.0,969.0,798.27,551.47
2016,8,6,12,15,923.0,118.0,0.2,32.0,969.5,836.58,574.37
2016,8,6,12,30,923.0,118.0,0.2,32.0,970.0,871.81,595.1
2016,8,6,12,45,916.5,121.0,0.2,32.0,961.5,900.91,612.09
2016,8,6,13,0,910.0,124.0,0.2,32.0,953.0,926.37,626.95
2016,8,6,13,15,906.5,123.5,0.2,32.0,938.5,947.66,639.42
2016,8,6,13,30,903.0,123.0,0.2,32.0,924.0,965.18,649.79
2016,8,6,13,45,898.0,121.5,0.25,32.0,902.5,976.51,657.67
2016,8,6,14,0,893.0,120.0,0.3,32.0,881.0,983.89,663.54
2016,8,6,14,15,886.0,118.5,0.3,31.5,852.0,985.41,666.49
2016,8,6,14,30,879.0,117.0,0.3,31.0,823.0,982.99,667.37
2016,8,6,14,45,870.0,115.0,0.35,31.0,788.5,974.26,664.45
2016,8,6,15,0,861.0,113.0,0.4,31.0,754.0,961.76,659.49
2016,8,6,15,15,848.5,110.5,0.4,30.5,714.0,954.27,657.92
2016,8,6,15,30,836.0,108.0,0.4,30.0,674.0,930.37,646.45
2016,8,6,15,45,821.5,104.0,0.45,29.5,629.5,899.6,631.94
2016,8,6,16,0,807.0,100.0,0.5,29.0,585.0,865.81,615.33
2016,8,6,16,15,786.5,96.5,0.5,28.0,537.0,824.56,593.88
2016,8,6,16,30,766.0,93.0,0.5,27.0,489.0,781.11,570.48
2016,8,6,16,45,742.5,88.0,0.55,26.5,439.5,731.65,542.05
2016,8,6,17,0,719.0,83.0,0.6,26.0,390.0,684.97,514.53
2016,8,6,17,15,682.0,77.5,0.6,25.0,338.5,622.85,475.35
2016,8,6,17,30,645.0,72.0,0.6,24.0,287.0,561.35,434.1
2016,8,6,17,45,598.5,64.5,0.6,23.5,237.5,492.39,383.89
2016,8,6,18,0,552.0,57.0,0.6,23.0,188.0,425.95,333.02
2016,8,6,18,15,472.5,48.5,0.6,22.0,141.0,343.25,267.65
2016,8,6,18,30,393.0,40.0,0.6,21.0,94.0,267.63,204.71
2016,8,6,18,45,272.0,28.0,0.65,20.0,58.0,178.65,121.86
2016,8,6,19,0,151.0,16.0,0.7,19.0,22.0,70.44,0.0
2016,8,6,19,15,75.5,8.0,0.7,18.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.0,0.6,14.5,6.0,0.0,0.0
2016,8,7,5,30,109.0,10.0,0.6,15.0,12.0,7.87,0.0
2016,8,7,5,45,262.0,21.0,0.6,16.0,46.5,17.29,4.22
2016,8,7,6,0,415.0,32.0,0.6,17.0,81.0,26.64,16.91
2016,8,7,6,15,502.0,40.0,0.55,18.0,127.5,33.33,23.37
2016,8,7,6,30,589.0,48.0,0.5,19.0,174.0,40.09,29.53
2016,8,7,6,45,647.5,53.0,0.5,20.0,226.0,48.02,36.5
2016,8,7,7,0,706.0,58.0,0.5,21.0,278.0,52.63,40.38
2016,8,7,7,15,743.0,62.0,0.45,22.0,330.5,56.2,43.22
2016,8,7,7,30,780.0,66.0,0.4,23.0,383.0,59.75,45.95
2016,8,7,7,45,807.5,69.5,0.35,24.0,435.0,62.74,48.12
2016,8,7,8,0,835.0,73.0,0.3,25.0,487.0,65.67,50.2
2016,8,7,8,15,855.0,75.5,0.25,26.0,537.0,75.37,57.86
2016,8,7,8,30,875.0,78.0,0.2,27.0,587.0,77.94,59.49
2016,8,7,8,45,890.0,80.5,0.2,28.0,633.5,80.25,60.92
2016,8,7,9,0,905.0,83.0,0.2,29.0,680.0,138.71,73.99
2016,8,7,9,15,916.0,85.0,0.2,29.5,721.5,201.38,111.5
2016,8,7,9,30,927.0,87.0,0.2,30.0,763.0,264.71,158.56
2016,8,7,9,45,934.5,89.0,0.2,30.5,799.5,327.5,208.58
2016,8,7,10,0,942.0,91.0,0.2,31.0,836.0,390.01,258.64
2016,8,7,10,15,948.0,92.0,0.2,31.0,866.0,450.68,306.91
2016,8,7,10,30,954.0,93.0,0.2,31.0,896.0,510.36,352.97
2016,8,7,10,45,958.0,94.5,0.2,31.5,919.0,568.19,395.32
2016,8,7,11,0,962.0,96.0,0.2,32.0,942.0,624.36,434.8
2016,8,7,11,15,964.5,96.5,0.2,32.0,957.5,676.91,471.32
2016,8,7,11,30,967.0,97.0,0.2,32.0,973.0,727.19,505.21
2016,8,7,11,45,968.5,97.5,0.2,32.5,981.5,774.27,534.99
2016,8,7,12,0,970.0,98.0,0.2,33.0,990.0,818.59,561.6
2016,8,7,12,15,969.5,98.0,0.2,33.0,990.0,857.95,584.68
2016,8,7,12,30,969.0,98.0,0.2,33.0,990.0,894.03,605.66
2016,8,7,12,45,964.0,100.0,0.25,33.0,981.5,924.65,624.25
2016,8,7,13,0,959.0,102.0,0.3,33.0,973.0,951.51,640.77
2016,8,7,13,15,955.5,101.0,0.3,32.5,958.5,973.01,654.57
2016,8,7,13,30,952.0,100.0,0.3,32.0,944.0,990.53,666.24
2016,8,7,13,45,946.5,99.5,0.35,32.0,921.5,1002.64,674.68
2016,8,7,14,0,941.0,99.0,0.4,32.0,899.0,1010.64,680.98
2016,8,7,14,15,934.5,98.0,0.4,31.5,870.0,1013.06,684.51
2016,8,7,14,30,928.0,97.0,0.4,31.0,841.0,1011.39,685.88
2016,8,7,14,45,919.0,95.5,0.4,31.0,805.5,1002.73,681.98
2016,8,7,15,0,910.0,94.0,0.4,31.0,770.0,990.13,675.98
2016,8,7,15,15,898.5,92.0,0.4,30.5,729.5,970.77,667.46
2016,8,7,15,30,887.0,90.0,0.4,30.0,689.0,947.81,656.86
2016,8,7,15,45,872.0,88.0,0.45,30.0,643.5,918.2,641.95
2016,8,7,16,0,857.0,86.0,0.5,30.0,598.0,885.54,625.04
2016,8,7,16,15,837.5,83.0,0.5,29.5,549.0,854.7,609.3
2016,8,7,16,30,818.0,80.0,0.5,29.0,500.0,811.23,585.14
2016,8,7,16,45,791.0,76.5,0.55,28.5,448.5,758.98,555.58
2016,8,7,17,0,764.0,73.0,0.6,28.0,397.0,705.53,524.17
2016,8,7,17,15,728.0,68.5,0.6,27.0,344.5,643.41,485.75
2016,8,7,17,30,692.0,64.0,0.6,26.0,292.0,581.6,445.6
2016,8,7,17,45,638.5,58.5,0.6,25.5,240.5,511.93,395.27
2016,8,7,18,0,585.0,53.0,0.6,25.0,189.0,441.84,342.11
2016,8,7,18,15,504.0,45.5,0.55,24.0,142.0,357.84,276.03
2016,8,7,18,30,423.0,38.0,0.5,23.0,95.0,281.01,212.26
2016,8,7,18,45,211.5,29.5,0.5,22.0,58.0,151.79,99.41
2016,8,7,19,0,0.0,21.0,0.5,21.0,21.0,16.52,0.0
2016,8,7,19,15,0.0,10.5,0.5,20.5,10.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,5,45,194.0,16.0,0.55,18.0,38.0,12.95,0.93
2016,8,8,6,0,388.0,32.0,0.5,19.0,76.0,26.53,16.57
2016,8,8,6,15,476.0,40.0,0.45,20.0,121.5,33.16,22.99
2016,8,8,6,30,564.0,48.0,0.4,21.0,167.0,39.88,29.07
2016,8,8,6,45,623.0,53.0,0.4,22.0,218.0,47.76,35.95
2016,8,8,7,0,682.0,58.0,0.4,23.0,269.0,52.33,39.77
2016,8,8,7,15,719.5,62.5,0.35,23.5,320.5,56.23,42.97
2016,8,8,7,30,757.0,67.0,0.3,24.0,372.0,60.1,46.05
2016,8,8,7,45,785.5,69.5,0.3,25.0,423.5,62.32,47.56
2016,8,8,8,0,814.0,72.0,0.3,26.0,475.0,64.54,49.04
2016,8,8,8,15,834.0,75.0,0.3,26.5,524.0,74.54,57.06
2016,8,8,8,30,854.0,78.0,0.3,27.0,573.0,77.4,59.08
2016,8,8,8,45,869.0,80.0,0.3,28.0,618.5,79.37,60.24
2016,8,8,9,0,884.0,82.0,0.3,29.0,664.0,137.33,73.37
2016,8,8,9,15,895.5,84.0,0.3,29.0,705.5,198.81,110.78
2016,8,8,9,30,907.0,86.0,0.3,29.0,747.0,261.04,157.7
2016,8,8,9,45,916.5,87.0,0.3,29.5,783.0,322.51,207.06
2016,8,8,10,0,926.0,88.0,0.3,30.0,819.0,383.94,256.66
2016,8,8,10,15,932.5,89.5,0.3,30.0,849.0,444.25,305.0
2016,8,8,10,30,939.0,91.0,0.3,30.0,879.0,503.69,351.22
2016,8,8,10,45,944.0,91.5,0.3,30.5,902.0,560.47,393.21
2016,8,8,11,0,949.0,92.0,0.3,31.0,925.0,615.68,432.43
2016,8,8,11,15,952.5,93.0,0.3,31.0,941.0,668.59,469.51
2016,8,8,11,30,956.0,94.0,0.3,31.0,957.0,719.35,504.01
2016,8,8,11,45,958.0,94.0,0.35,31.5,966.0,765.86,534.52
2016,8,8,12,0,960.0,94.0,0.4,32.0,975.0,809.65,561.87
2016,8,8,12,15,960.0,94.0,0.4,31.5,975.5,848.96,586.49
2016,8,8,12,30,960.0,94.0,0.4,31.0,976.0,885.05,609.09
2016,8,8,12,45,958.5,93.5,0.45,31.0,969.0,915.99,628.31
2016,8,8,13,0,957.0,93.0,0.5,31.0,962.0,943.29,645.45
2016,8,8,13,15,954.0,92.5,0.5,31.0,947.0,965.46,658.59
2016,8,8,13,30,951.0,92.0,0.5,31.0,932.0,983.7,669.51
2016,8,8,13,45,945.5,91.5,0.55,31.0,910.0,995.59,677.94
2016,8,8,14,0,940.0,91.0,0.6,31.0,888.0,1003.38,684.19
2016,8,8,14,15,933.5,90.0,0.6,30.5,859.0,1005.58,687.63
2016,8,8,14,30,927.0,89.0,0.6,30.0,830.0,1003.7,688.87
2016,8,8,14,45,918.0,87.5,0.6,30.0,795.0,994.82,684.77
2016,8,8,15,0,909.0,86.0,0.6,30.0,760.0,982.01,678.54
2016,8,8,15,15,898.0,84.5,0.6,29.5,719.5,963.5,670.35
2016,8,8,15,30,887.0,83.0,0.6,29.0,679.0,941.39,660.05
2016,8,8,15,45,873.0,80.5,0.6,28.5,634.0,911.92,645.19
2016,8,8,16,0,859.0,78.0,0.6,28.0,589.0,879.35,628.29
2016,8,8,16,15,840.0,75.5,0.6,27.5,540.5,839.54,606.53
2016,8,8,16,30,821.0,73.0,0.6,27.0,492.0,806.44,588.75
2016,8,8,16,45,796.5,69.5,0.6,26.5,441.5,756.07,559.01
2016,8,8,17,0,772.0,66.0,0.6,26.0,391.0,704.36,527.64
2016,8,8,17,15,737.0,62.0,0.6,25.0,339.0,643.28,489.56
2016,8,8,17,30,702.0,58.0,0.6,24.0,287.0,582.48,449.91
2016,8,8,17,45,652.0,53.0,0.6,23.5,236.5,511.4,398.28
2016,8,8,18,0,602.0,48.0,0.6,23.0,186.0,442.86,345.7
2016,8,8,18,15,522.5,41.0,0.6,22.0,139.0,363.28,282.39
2016,8,8,18,30,443.0,34.0,0.6,21.0,92.0,287.17,218.31
2016,8,8,18,45,306.0,24.0,0.6,20.5,55.5,188.3,120.39
2016,8,8,19,0,169.0,14.0,0.6,20.0,19.0,75.96,0.0
2016,8,8,19,15,84.5,7.0,0.6,19.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,9,5,45,187.0,15.5,0.4,19.0,36.5,12.54,0.0
2016,8,9,6,0,374.0,31.0,0.4,20.0,73.0,25.66,15.69
2016,8,9,6,15,462.5,39.5,0.35,20.5,118.0,32.69,22.51
2016,8,9,6,30,551.0,48.0,0.3,21.0,163.0,39.77,28.98
2016,8,9,6,45,606.5,54.0,0.3,22.0,213.0,44.67,33.28
2016,8,9,7,0,662.0,60.0,0.3,23.0,263.0,53.67,40.93
2016,8,9,7,15,700.5,65.0,0.25,24.0,314.5,57.88,44.29
2016,8,9,7,30,739.0,70.0,0.2,25.0,366.0,62.05,47.5
2016,8,9,7,45,766.5,73.5,0.2,26.0,417.0,64.86,49.48
2016,8,9,8,0,794.0,77.0,0.2,27.0,468.0,67.62,51.38
2016,8,9,8,15,814.5,80.5,0.15,27.5,517.0,70.17,53.18
2016,8,9,8,30,835.0,84.0,0.1,28.0,566.0,72.63,54.87
2016,8,9,8,45,850.0,86.5,0.1,29.0,611.5,82.87,62.78
2016,8,9,9,0,865.0,89.0,0.1,30.0,657.0,141.25,76.21
2016,8,9,9,15,877.0,91.5,0.1,30.5,698.0,202.18,113.0
2016,8,9,9,30,889.0,94.0,0.1,31.0,739.0,263.94,158.78
2016,8,9,9,45,897.0,96.0,0.1,31.5,774.5,324.82,207.02
2016,8,9,10,0,905.0,98.0,0.1,32.0,810.0,385.52,255.3
2016,8,9,10,15,911.5,99.5,0.1,32.0,839.5,444.85,302.14
2016,8,9,10,30,918.0,101.0,0.1,32.0,869.0,503.32,346.92
2016,8,9,10,45,921.5,102.5,0.1,32.5,891.5,559.17,387.57
2016,8,9,11,0,925.0,104.0,0.1,33.0,914.0,613.37,425.45
2016,8,9,11,15,928.0,105.0,0.1,33.0,929.5,665.01,461.12
2016,8,9,11,30,931.0,106.0,0.1,33.0,945.0,714.53,494.29
2016,8,9,11,45,930.5,107.5,0.15,33.0,953.0,759.64,524.33
2016,8,9,12,0,930.0,109.0,0.2,33.0,961.0,801.97,551.78
2016,8,9,12,15,930.0,109.0,0.2,33.0,961.0,840.45,574.5
2016,8,9,12,30,930.0,109.0,0.2,33.0,961.0,875.8,595.2
2016,8,9,12,45,924.5,111.0,0.25,33.5,953.0,904.95,611.78
2016,8,9,13,0,919.0,113.0,0.3,34.0,945.0,930.45,626.28
2016,8,9,13,15,916.0,112.5,0.3,33.5,930.5,952.13,640.23
2016,8,9,13,30,913.0,112.0,0.3,33.0,916.0,970.02,652.12
2016,8,9,13,45,905.5,112.0,0.3,33.0,893.5,980.29,658.4
2016,8,9,14,0,898.0,112.0,0.3,33.0,871.0,986.56,662.6
2016,8,9,14,15,891.0,110.5,0.3,33.0,842.0,987.83,664.09
2016,8,9,14,30,884.0,109.0,0.3,33.0,813.0,985.13,663.48
2016,8,9,14,45,871.0,109.0,0.3,33.0,777.5,974.32,658.33
2016,8,9,15,0,858.0,109.0,0.3,33.0,742.0,959.82,651.24
2016,8,9,15,15,845.5,106.5,0.3,32.5,702.0,939.55,642.16
2016,8,9,15,30,833.0,104.0,0.3,32.0,662.0,927.84,638.28
2016,8,9,15,45,815.5,101.5,0.35,31.5,617.0,895.81,623.0
2016,8,9,16,0,798.0,99.0,0.4,31.0,572.0,860.9,605.93
2016,8,9,16,15,776.0,95.5,0.4,30.5,523.5,818.27,582.7
2016,8,9,16,30,754.0,92.0,0.4,30.0,475.0,773.57,557.68
2016,8,9,16,45,722.0,88.5,0.45,30.0,424.0,723.25,528.02
2016,8,9,17,0,690.0,85.0,0.5,30.0,373.0,668.25,494.29
2016,8,9,17,15,650.0,79.5,0.5,29.0,322.0,604.69,454.63
2016,8,9,17,30,610.0,74.0,0.5,28.0,271.0,542.08,412.83
2016,8,9,17,45,551.0,67.0,0.5,27.0,221.5,466.72,359.13
2016,8,9,18,0,492.0,60.0,0.5,26.0,172.0,395.06,305.31
2016,8,9,18,15,407.0,50.0,0.5,25.0,126.5,310.2,238.68
2016,8,9,18,30,322.0,40.0,0.5,24.0,81.0,233.18,174.93
2016,8,9,18,45,201.0,26.5,0.5,23.0,48.0,141.61,84.69
2016,8,9,19,0,80.0,13.0,0.5,22.0,15.0,41.02,0.0
2016,8,9,19,15,40.0,6.5,0.5,21.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,5,45,162.0,16.5,0.4,19.0,34.0,13.32,0.0
2016,8,10,6,0,324.0,33.0,0.3,20.0,68.0,27.13,16.8
2016,8,10,6,15,415.0,42.5,0.25,21.0,112.5,34.81,24.24
2016,8,10,6,30,506.0,52.0,0.2,22.0,157.0,42.52,31.2
2016,8,10,6,45,564.5,59.5,0.2,23.0,206.5,48.38,36.32
2016,8,10,7,0,623.0,67.0,0.2,24.0,256.0,54.21,41.22
2016,8,10,7,15,664.0,72.0,0.15,24.5,307.5,57.96,44.26
2016,8,10,7,30,705.0,77.0,0.1,25.0,359.0,61.68,47.19
2016,8,10,7,45,734.5,81.5,0.1,26.0,409.5,70.11,53.88
2016,8,10,8,0,764.0,86.0,0.1,27.0,460.0,73.37,56.13
2016,8,10,8,15,786.0,89.5,0.1,27.5,509.0,75.7,57.71
2016,8,10,8,30,808.0,93.0,0.1,28.0,558.0,77.94,59.22
2016,8,10,8,45,824.5,96.0,0.1,29.0,603.5,79.63,60.14
2016,8,10,9,0,841.0,99.0,0.1,30.0,649.0,139.03,74.99
2016,8,10,9,15,854.0,101.5,0.1,30.5,690.5,206.36,117.03
2016,8,10,9,30,867.0,104.0,0.1,31.0,732.0,267.18,162.05
2016,8,10,9,45,879.0,104.5,0.15,31.5,768.5,327.07,209.51
2016,8,10,10,0,891.0,105.0,0.2,32.0,805.0,387.24,257.49
2016,8,10,10,15,898.0,106.5,0.2,32.0,834.5,446.14,304.01
2016,8,10,10,30,905.0,108.0,0.2,32.0,864.0,504.26,348.55
2016,8,10,10,45,909.5,109.5,0.2,32.5,887.0,560.08,389.19
2016,8,10,11,0,914.0,111.0,0.2,33.0,910.0,614.39,427.17
2016,8,10,11,15,917.0,112.0,0.2,33.0,925.5,665.64,462.64
2016,8,10,11,30,920.0,113.0,0.2,33.0,941.0,714.8,495.64
2016,8,10,11,45,921.0,113.5,0.2,33.0,949.0,759.83,525.1
2016,8,10,12,0,922.0,114.0,0.2,33.0,957.0,802.18,551.96
2016,8,10,12,15,922.0,114.0,0.2,33.0,957.5,840.47,574.57
2016,8,10,12,30,922.0,114.0,0.2,33.0,958.0,875.66,595.18
2016,8,10,12,45,920.0,114.0,0.25,33.0,950.5,905.86,613.63
2016,8,10,13,0,918.0,114.0,0.3,33.0,943.0,932.54,630.13
2016,8,10,13,15,914.5,113.0,0.3,33.0,928.0,953.28,642.26
2016,8,10,13,30,911.0,112.0,0.3,33.0,913.0,970.18,652.27
2016,8,10,13,45,906.0,111.0,0.3,33.0,891.0,981.76,659.34
2016,8,10,14,0,901.0,110.0,0.3,33.0,869.0,989.38,664.3
2016,8,10,14,15,893.5,109.0,0.3,32.5,840.0,990.61,667.11
2016,8,10,14,30,886.0,108.0,0.3,32.0,811.0,987.88,667.84
2016,8,10,14,45,877.0,105.5,0.3,32.0,776.5,978.22,663.36
2016,8,10,15,0,868.0,103.0,0.3,32.0,742.0,964.73,656.84
2016,8,10,15,15,855.5,101.0,0.3,31.5,701.5,944.75,647.91
2016,8,10,15,30,843.0,99.0,0.3,31.0,661.0,921.34,636.99
2016,8,10,15,45,828.0,96.0,0.3,31.0,616.5,902.48,627.56
2016,8,10,16,0,813.0,93.0,0.3,31.0,572.0,868.9,609.02
2016,8,10,16,15,792.0,89.5,0.3,30.5,523.5,826.7,586.24
2016,8,10,16,30,771.0,86.0,0.3,30.0,475.0,782.33,561.66
2016,8,10,16,45,743.5,82.0,0.3,29.5,424.5,730.23,531.35
2016,8,10,17,0,716.0,78.0,0.3,29.0,374.0,677.08,499.42
2016,8,10,17,15,677.5,72.5,0.3,28.0,323.0,617.44,462.74
2016,8,10,17,30,639.0,67.0,0.3,27.0,272.0,554.77,421.63
2016,8,10,17,45,584.0,60.5,0.3,26.5,222.0,481.39,368.92
2016,8,10,18,0,529.0,54.0,0.3,26.0,172.0,411.38,315.99
2016,8,10,18,15,443.5,45.0,0.3,25.0,126.5,325.62,249.05
2016,8,10,18,30,358.0,36.0,0.3,24.0,81.0,247.86,184.58
2016,8,10,18,45,224.5,23.5,0.35,23.0,47.5,149.56,83.42
2016,8,10,19,0,91.0,11.0,0.4,22.0,14.0,43.73,0.0
2016,8,10,19,15,45.5,5.5,0.35,21.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,16.5,0.55,20.0,33.5,13.35,0.0
2016,8,11,6,0,324.0,33.0,0.4,21.0,67.0,27.17,16.61
2016,8,11,6,15,416.0,43.0,0.3,22.0,112.0,35.26,24.47
2016,8,11,6,30,508.0,53.0,0.2,23.0,157.0,43.36,31.75
2016,8,11,6,45,565.5,60.5,0.15,24.0,206.5,49.18,36.84
2016,8,11,7,0,623.0,68.0,0.1,25.0,256.0,54.98,41.68
2016,8,11,7,15,664.0,74.0,0.1,25.5,307.5,59.41,45.29
2016,8,11,7,30,705.0,80.0,0.1,26.0,359.0,63.78,48.74
2016,8,11,7,45,733.0,85.0,0.1,27.0,410.0,72.69,55.79
2016,8,11,8,0,761.0,90.0,0.1,28.0,461.0,76.2,58.22
2016,8,11,8,15,783.0,93.5,0.1,28.5,510.0,78.42,59.7
2016,8,11,8,30,805.0,97.0,0.1,29.0,559.0,80.57,61.11
2016,8,11,8,45,821.0,100.5,0.1,30.0,604.5,83.07,62.67
2016,8,11,9,0,837.0,104.0,0.1,31.0,650.0,143.23,77.68
2016,8,11,9,15,850.0,106.5,0.1,31.5,691.5,203.98,114.89
2016,8,11,9,30,863.0,109.0,0.1,32.0,733.0,270.96,164.4
2016,8,11,9,45,880.0,107.5,0.1,32.5,771.0,330.88,211.28
2016,8,11,10,0,897.0,106.0,0.1,33.0,809.0,391.57,258.98
2016,8,11,10,15,904.5,107.5,0.1,33.0,839.0,451.13,305.61
2016,8,11,10,30,912.0,109.0,0.1,33.0,869.0,509.95,350.26
2016,8,11,10,45,916.5,110.5,0.15,33.5,892.0,566.25,391.28
2016,8,11,11,0,921.0,112.0,0.2,34.0,915.0,621.02,429.77
2016,8,11,11,15,924.5,113.0,0.2,34.0,931.0,673.02,465.49
2016,8,11,11,30,928.0,114.0,0.2,34.0,947.0,722.94,498.75
2016,8,11,11,45,928.5,115.0,0.2,34.5,955.0,768.44,527.21
2016,8,11,12,0,929.0,116.0,0.2,35.0,963.0,811.21,552.87
2016,8,11,12,15,929.5,116.0,0.2,35.0,963.5,850.23,575.65
2016,8,11,12,30,930.0,116.0,0.2,35.0,964.0,886.14,596.44
2016,8,11,12,45,915.5,123.5,0.2,35.0,953.5,912.55,611.57
