Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,13,0,901.0,131.0,0.2,35.0,943.0,934.91,624.45
2016,8,11,13,15,897.5,130.0,0.2,34.5,928.0,955.59,637.76
2016,8,11,13,30,894.0,129.0,0.2,34.0,913.0,972.49,649.0
2016,8,11,13,45,888.5,128.0,0.2,34.0,890.5,983.65,655.76
2016,8,11,14,0,883.0,127.0,0.2,34.0,868.0,990.88,660.47
2016,8,11,14,15,875.5,125.5,0.2,33.5,839.0,991.74,663.06
2016,8,11,14,30,868.0,124.0,0.2,33.0,810.0,988.69,663.63
2016,8,11,14,45,857.5,121.5,0.25,33.0,775.0,991.67,667.55
2016,8,11,15,0,847.0,119.0,0.3,33.0,740.0,976.7,661.11
2016,8,11,15,15,833.5,116.5,0.3,32.5,699.0,955.15,651.4
2016,8,11,15,30,820.0,114.0,0.3,32.0,658.0,930.13,639.67
2016,8,11,15,45,802.5,110.5,0.3,32.0,613.0,897.01,621.72
2016,8,11,16,0,785.0,107.0,0.3,32.0,568.0,861.02,601.94
2016,8,11,16,15,762.0,103.0,0.3,31.5,519.0,817.0,578.06
2016,8,11,16,30,739.0,99.0,0.3,31.0,470.0,776.12,555.71
2016,8,11,16,45,708.0,94.5,0.35,30.5,419.0,721.52,524.51
2016,8,11,17,0,677.0,90.0,0.4,30.0,368.0,666.26,491.81
2016,8,11,17,15,635.0,83.5,0.4,29.0,316.5,600.22,450.51
2016,8,11,17,30,593.0,77.0,0.4,28.0,265.0,535.31,406.96
2016,8,11,17,45,533.0,69.0,0.4,27.0,215.0,458.57,352.23
2016,8,11,18,0,473.0,61.0,0.4,26.0,165.0,385.66,297.41
2016,8,11,18,15,385.0,50.0,0.4,25.0,120.0,298.75,229.12
2016,8,11,18,30,297.0,39.0,0.4,24.0,75.0,220.18,163.69
2016,8,11,18,45,174.0,24.0,0.4,23.0,43.0,124.81,62.35
2016,8,11,19,0,51.0,9.0,0.4,22.0,11.0,26.77,0.0
2016,8,11,19,15,25.5,4.5,0.35,21.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,5,45,135.5,17.0,0.45,19.0,31.0,13.02,0.0
2016,8,12,6,0,271.0,34.0,0.3,20.0,62.0,27.83,17.1
2016,8,12,6,15,364.5,45.5,0.25,21.0,105.5,37.02,26.05
2016,8,12,6,30,458.0,57.0,0.2,22.0,149.0,46.16,34.28
2016,8,12,6,45,522.0,65.0,0.15,23.5,199.0,52.22,39.51
2016,8,12,7,0,586.0,73.0,0.1,25.0,249.0,58.26,44.47
2016,8,12,7,15,629.5,79.5,0.1,25.5,300.5,62.89,48.23
2016,8,12,7,30,673.0,86.0,0.1,26.0,352.0,67.45,51.83
2016,8,12,7,45,705.5,91.0,0.1,27.0,403.5,70.72,54.15
2016,8,12,8,0,738.0,96.0,0.1,28.0,455.0,73.92,56.35
2016,8,12,8,15,761.5,100.0,0.1,28.5,504.0,82.51,63.07
2016,8,12,8,30,785.0,104.0,0.1,29.0,553.0,84.85,64.59
2016,8,12,8,45,804.0,107.0,0.1,30.0,599.0,88.04,66.67
2016,8,12,9,0,823.0,110.0,0.1,31.0,645.0,147.24,80.87
2016,8,12,9,15,836.5,113.0,0.1,31.0,686.5,207.7,118.41
2016,8,12,9,30,850.0,116.0,0.1,31.0,728.0,269.34,164.51
2016,8,12,9,45,866.5,115.0,0.1,31.5,765.5,333.62,214.7
2016,8,12,10,0,883.0,114.0,0.1,32.0,803.0,393.94,262.17
2016,8,12,10,15,890.5,115.5,0.1,32.0,833.0,452.89,308.44
2016,8,12,10,30,898.0,117.0,0.1,32.0,863.0,511.12,352.74
2016,8,12,10,45,904.0,118.0,0.15,32.5,886.5,567.25,393.7
2016,8,12,11,0,910.0,119.0,0.2,33.0,910.0,622.01,432.27
2016,8,12,11,15,913.5,119.5,0.2,33.0,925.5,673.24,467.58
2016,8,12,11,30,917.0,120.0,0.2,33.0,941.0,722.39,500.46
2016,8,12,11,45,919.0,120.0,0.2,33.0,949.5,767.8,530.07
2016,8,12,12,0,921.0,120.0,0.2,33.0,958.0,810.59,557.11
2016,8,12,12,15,921.0,120.0,0.2,33.0,958.5,849.0,579.72
2016,8,12,12,30,921.0,120.0,0.2,33.0,959.0,884.29,600.34
2016,8,12,12,45,924.0,117.0,0.2,33.0,953.0,916.22,618.86
2016,8,12,13,0,927.0,114.0,0.2,33.0,947.0,944.75,635.37
2016,8,12,13,15,924.0,113.5,0.2,33.0,932.5,966.59,648.01
2016,8,12,13,30,921.0,113.0,0.2,33.0,918.0,984.59,658.57
2016,8,12,13,45,917.0,111.5,0.2,33.0,896.5,996.74,665.9
2016,8,12,14,0,913.0,110.0,0.2,33.0,875.0,1004.87,671.12
2016,8,12,14,15,906.5,108.5,0.2,32.5,846.0,1006.54,674.2
2016,8,12,14,30,900.0,107.0,0.2,32.0,817.0,1004.19,675.2
2016,8,12,14,45,892.0,104.5,0.25,32.0,782.0,995.34,672.28
2016,8,12,15,0,884.0,102.0,0.3,32.0,747.0,982.59,667.32
2016,8,12,15,15,872.0,100.0,0.3,31.5,706.5,962.78,658.61
2016,8,12,15,30,860.0,98.0,0.3,31.0,666.0,939.46,647.88
2016,8,12,15,45,845.5,95.0,0.3,31.0,621.0,920.61,638.57
2016,8,12,16,0,831.0,92.0,0.3,31.0,576.0,886.92,620.12
2016,8,12,16,15,810.0,88.5,0.3,30.5,527.0,844.06,597.14
2016,8,12,16,30,789.0,85.0,0.3,30.0,478.0,798.97,572.32
2016,8,12,16,45,762.5,80.5,0.3,30.0,427.0,746.3,540.8
2016,8,12,17,0,736.0,76.0,0.3,30.0,376.0,692.46,507.68
2016,8,12,17,15,697.5,71.0,0.3,29.0,324.0,632.4,471.08
2016,8,12,17,30,659.0,66.0,0.3,28.0,272.0,569.31,430.19
2016,8,12,17,45,604.0,59.0,0.3,27.5,221.0,494.18,376.52
2016,8,12,18,0,549.0,52.0,0.3,27.0,170.0,422.45,322.46
2016,8,12,18,15,461.0,43.0,0.3,26.0,124.0,334.12,253.69
2016,8,12,18,30,373.0,34.0,0.3,25.0,78.0,254.13,186.66
2016,8,12,18,45,231.5,21.5,0.35,24.0,44.5,148.46,63.66
2016,8,12,19,0,90.0,9.0,0.4,23.0,11.0,41.87,0.0
2016,8,12,19,15,45.0,4.5,0.4,22.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,15.0,0.75,22.0,32.5,12.16,0.0
2016,8,13,6,0,342.0,30.0,0.6,23.0,65.0,24.8,14.23
2016,8,13,6,15,437.0,39.5,0.45,24.0,110.0,32.61,21.92
2016,8,13,6,30,532.0,49.0,0.3,25.0,155.0,40.46,28.95
2016,8,13,6,45,591.5,55.5,0.2,26.0,205.5,45.69,33.52
2016,8,13,7,0,651.0,62.0,0.1,27.0,256.0,50.95,37.91
2016,8,13,7,15,691.5,67.5,0.05,27.5,308.0,59.75,45.19
2016,8,13,7,30,732.0,73.0,0.0,28.0,360.0,64.26,48.7
2016,8,13,7,45,761.5,77.0,0.0,29.0,411.5,67.38,50.9
2016,8,13,8,0,791.0,81.0,0.0,30.0,463.0,70.45,53.01
2016,8,13,8,15,812.0,84.0,0.0,30.5,512.5,72.58,54.42
2016,8,13,8,30,833.0,87.0,0.0,31.0,562.0,74.65,55.78
2016,8,13,8,45,849.5,89.5,0.05,32.0,608.0,87.57,65.74
2016,8,13,9,0,866.0,92.0,0.1,33.0,654.0,148.15,79.18
2016,8,13,9,15,878.5,94.5,0.1,33.5,695.0,209.71,116.95
2016,8,13,9,30,891.0,97.0,0.1,34.0,736.0,272.13,163.1
2016,8,13,9,45,906.0,95.5,0.1,34.5,773.5,333.11,210.77
2016,8,13,10,0,921.0,94.0,0.1,35.0,811.0,394.61,258.91
2016,8,13,10,15,927.5,95.5,0.1,35.0,841.0,455.15,305.99
2016,8,13,10,30,934.0,97.0,0.1,35.0,871.0,514.79,350.91
2016,8,13,10,45,938.5,98.0,0.15,35.5,894.0,571.87,392.13
2016,8,13,11,0,943.0,99.0,0.2,36.0,917.0,627.34,430.75
2016,8,13,11,15,946.0,99.5,0.2,36.0,932.5,679.63,466.34
2016,8,13,11,30,949.0,100.0,0.2,36.0,948.0,729.7,499.4
2016,8,13,11,45,950.5,100.0,0.2,36.0,956.5,775.84,529.08
2016,8,13,12,0,952.0,100.0,0.2,36.0,965.0,819.21,555.43
2016,8,13,12,15,952.0,100.5,0.2,36.0,965.5,858.88,578.44
2016,8,13,12,30,952.0,101.0,0.2,36.0,966.0,895.33,599.39
2016,8,13,12,45,936.5,109.5,0.2,36.0,954.5,922.37,614.77
2016,8,13,13,0,921.0,118.0,0.2,36.0,943.0,945.21,627.84
2016,8,13,13,15,918.0,117.0,0.2,36.0,928.0,966.5,640.09
2016,8,13,13,30,915.0,116.0,0.2,36.0,913.0,983.94,650.22
2016,8,13,13,45,911.5,114.0,0.2,36.0,891.5,996.0,657.42
2016,8,13,14,0,908.0,112.0,0.2,36.0,870.0,1004.05,662.54
2016,8,13,14,15,901.0,110.5,0.2,35.5,841.0,1005.19,665.31
2016,8,13,14,30,894.0,109.0,0.2,35.0,812.0,1002.31,666.03
2016,8,13,14,45,887.0,106.0,0.25,35.0,777.0,993.88,663.4
2016,8,13,15,0,880.0,103.0,0.3,35.0,742.0,981.54,658.74
2016,8,13,15,15,868.0,101.0,0.3,34.5,701.5,961.7,650.13
2016,8,13,15,30,856.0,99.0,0.3,34.0,661.0,938.37,639.55
2016,8,13,15,45,843.0,95.0,0.3,33.5,616.5,919.8,631.81
2016,8,13,16,0,830.0,91.0,0.3,33.0,572.0,886.25,614.88
2016,8,13,16,15,809.0,87.5,0.3,32.5,523.0,843.3,592.04
2016,8,13,16,30,788.0,84.0,0.3,32.0,474.0,798.15,567.38
2016,8,13,16,45,764.0,79.0,0.3,31.5,423.5,746.87,538.07
2016,8,13,17,0,740.0,74.0,0.3,31.0,373.0,694.27,506.95
2016,8,13,17,15,701.0,69.0,0.3,30.0,321.0,629.51,467.3
2016,8,13,17,30,662.0,64.0,0.3,29.0,269.0,569.77,428.97
2016,8,13,17,45,609.5,57.0,0.35,28.5,218.5,496.08,376.86
2016,8,13,18,0,557.0,50.0,0.4,28.0,168.0,425.56,324.05
2016,8,13,18,15,465.5,41.5,0.4,26.5,121.5,335.43,254.32
2016,8,13,18,30,374.0,33.0,0.4,25.0,75.0,254.02,185.72
2016,8,13,18,45,187.0,16.5,0.4,24.0,37.5,121.95,39.4
2016,8,13,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,5,45,197.0,14.0,0.7,21.0,33.5,11.4,0.0
2016,8,14,6,0,394.0,28.0,0.6,22.0,67.0,23.38,13.0
2016,8,14,6,15,490.5,36.0,0.5,23.0,113.5,30.14,19.9
2016,8,14,6,30,587.0,44.0,0.4,24.0,160.0,40.15,28.79
2016,8,14,6,45,647.0,49.5,0.3,25.5,211.5,45.19,33.15
2016,8,14,7,0,707.0,55.0,0.2,27.0,263.0,50.28,37.34
2016,8,14,7,15,746.0,59.5,0.2,27.5,316.5,54.33,40.64
2016,8,14,7,30,785.0,64.0,0.2,28.0,370.0,58.36,43.82
2016,8,14,7,45,813.5,67.0,0.2,29.0,422.5,61.06,45.72
2016,8,14,8,0,842.0,70.0,0.2,30.0,475.0,70.57,53.18
2016,8,14,8,15,862.0,73.0,0.2,30.5,525.5,73.69,55.39
2016,8,14,8,30,882.0,76.0,0.2,31.0,576.0,76.66,57.49
2016,8,14,8,45,897.5,78.0,0.2,31.5,623.0,83.11,62.37
2016,8,14,9,0,913.0,80.0,0.2,32.0,670.0,146.2,76.27
2016,8,14,9,15,924.0,82.0,0.2,32.5,712.0,210.05,116.05
2016,8,14,9,30,935.0,84.0,0.2,33.0,754.0,274.54,164.33
2016,8,14,9,45,936.5,89.5,0.2,33.5,789.0,339.22,215.64
2016,8,14,10,0,938.0,95.0,0.2,34.0,824.0,402.96,266.05
2016,8,14,10,15,944.5,96.5,0.2,34.0,854.0,464.61,314.17
2016,8,14,10,30,951.0,98.0,0.2,34.0,884.0,525.33,360.06
2016,8,14,10,45,957.0,98.0,0.2,34.5,907.5,583.45,401.72
2016,8,14,11,0,963.0,98.0,0.2,35.0,931.0,640.03,440.66
2016,8,14,11,15,966.0,98.5,0.2,35.0,947.0,693.38,476.94
2016,8,14,11,30,969.0,99.0,0.2,35.0,963.0,744.44,510.62
2016,8,14,11,45,971.5,99.0,0.25,35.5,971.5,792.22,540.93
2016,8,14,12,0,974.0,99.0,0.3,36.0,980.0,837.24,567.72
2016,8,14,12,15,974.0,99.0,0.3,35.5,980.5,877.31,592.12
2016,8,14,12,30,974.0,99.0,0.3,35.0,981.0,914.06,614.5
2016,8,14,12,45,965.5,102.5,0.3,35.0,971.5,943.21,631.15
2016,8,14,13,0,957.0,106.0,0.3,35.0,962.0,968.38,645.55
2016,8,14,13,15,954.0,105.5,0.3,34.5,946.5,990.72,659.75
2016,8,14,13,30,951.0,105.0,0.3,34.0,931.0,1009.09,671.81
2016,8,14,13,45,944.0,105.0,0.35,34.0,908.0,1020.1,679.57
2016,8,14,14,0,937.0,105.0,0.4,34.0,885.0,1026.95,685.23
2016,8,14,14,15,930.5,103.5,0.4,33.5,855.0,1028.6,688.38
2016,8,14,14,30,924.0,102.0,0.4,33.0,825.0,1026.11,689.37
2016,8,14,14,45,911.5,101.5,0.4,33.0,788.5,1014.77,684.05
2016,8,14,15,0,899.0,101.0,0.4,33.0,752.0,999.55,676.69
2016,8,14,15,15,886.5,99.0,0.4,32.5,710.5,978.94,667.66
2016,8,14,15,30,874.0,97.0,0.4,32.0,669.0,954.77,656.56
2016,8,14,15,45,855.5,95.0,0.4,32.0,622.0,932.96,645.57
2016,8,14,16,0,837.0,93.0,0.4,32.0,575.0,896.42,625.52
2016,8,14,16,15,815.5,89.5,0.4,31.5,525.5,852.74,602.18
2016,8,14,16,30,794.0,86.0,0.4,31.0,476.0,806.83,576.94
2016,8,14,16,45,763.0,82.0,0.4,30.5,423.5,750.62,544.29
2016,8,14,17,0,732.0,78.0,0.4,30.0,371.0,693.51,509.99
2016,8,14,17,15,691.0,73.0,0.4,29.0,318.5,632.03,472.25
2016,8,14,17,30,650.0,68.0,0.4,28.0,266.0,567.17,429.76
2016,8,14,17,45,588.5,61.0,0.4,27.0,214.5,487.89,373.4
2016,8,14,18,0,527.0,54.0,0.4,26.0,163.0,412.56,316.74
2016,8,14,18,15,431.0,44.0,0.4,24.5,117.0,319.45,244.02
2016,8,14,18,30,335.0,34.0,0.4,23.0,71.0,235.66,172.43
2016,8,14,18,45,167.5,17.0,0.4,22.0,35.5,113.09,20.91
2016,8,14,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,5,45,146.0,16.0,0.7,19.0,30.0,13.01,0.0
2016,8,15,6,0,292.0,32.0,0.6,20.0,60.0,26.37,15.32
2016,8,15,6,15,393.5,43.0,0.45,21.0,105.0,35.28,24.42
2016,8,15,6,30,495.0,54.0,0.3,22.0,150.0,44.19,32.51
2016,8,15,6,45,545.5,64.5,0.2,23.0,199.5,52.2,39.55
2016,8,15,7,0,596.0,75.0,0.1,24.0,249.0,60.02,46.16
2016,8,15,7,15,641.5,82.0,0.1,25.0,302.0,65.01,50.14
2016,8,15,7,30,687.0,89.0,0.1,26.0,355.0,69.92,53.92
2016,8,15,7,45,704.5,99.0,0.1,27.0,404.5,76.3,58.82
2016,8,15,8,0,722.0,109.0,0.1,28.0,454.0,82.36,63.33
2016,8,15,8,15,747.5,113.5,0.1,28.5,504.5,84.69,64.86
2016,8,15,8,30,773.0,118.0,0.1,29.0,555.0,86.95,66.33
2016,8,15,8,45,777.0,128.0,0.1,30.0,598.0,97.26,74.14
2016,8,15,9,0,781.0,138.0,0.1,31.0,641.0,159.18,90.42
2016,8,15,9,15,796.0,142.0,0.1,31.5,683.0,225.62,132.92
2016,8,15,9,30,811.0,146.0,0.1,32.0,725.0,286.37,177.78
2016,8,15,9,45,867.5,126.5,0.1,32.5,774.0,343.5,221.23
2016,8,15,10,0,924.0,107.0,0.1,33.0,823.0,408.47,270.86
2016,8,15,10,15,931.0,108.5,0.1,33.0,853.0,469.78,318.6
2016,8,15,10,30,938.0,110.0,0.1,33.0,883.0,530.23,364.17
2016,8,15,10,45,930.5,117.5,0.15,33.5,902.5,586.51,404.93
2016,8,15,11,0,923.0,125.0,0.2,34.0,922.0,640.02,442.27
2016,8,15,11,15,926.5,126.0,0.2,34.0,938.0,692.56,478.06
2016,8,15,11,30,930.0,127.0,0.2,34.0,954.0,743.0,511.35
2016,8,15,11,45,911.5,139.0,0.2,34.5,955.5,784.0,536.49
2016,8,15,12,0,893.0,151.0,0.2,35.0,957.0,820.8,558.33
2016,8,15,12,15,893.0,151.0,0.2,35.0,957.5,858.77,580.89
2016,8,15,12,30,893.0,151.0,0.2,35.0,958.0,893.71,601.07
2016,8,15,12,45,879.5,157.0,0.2,35.0,946.5,933.42,623.94
2016,8,15,13,0,866.0,163.0,0.2,35.0,935.0,955.82,636.57
2016,8,15,13,15,862.0,162.0,0.2,35.0,919.5,976.23,648.35
2016,8,15,13,30,858.0,161.0,0.2,35.0,904.0,992.77,658.0
2016,8,15,13,45,841.5,164.5,0.2,35.0,878.0,997.78,661.22
2016,8,15,14,0,825.0,168.0,0.2,35.0,852.0,998.56,662.33
2016,8,15,14,15,816.0,165.5,0.2,35.0,822.0,996.73,662.15
2016,8,15,14,30,807.0,163.0,0.2,35.0,792.0,990.95,659.88
2016,8,15,14,45,784.0,164.5,0.2,35.0,753.0,981.16,655.49
2016,8,15,15,0,761.0,166.0,0.2,35.0,714.0,958.73,643.92
2016,8,15,15,15,744.5,161.5,0.2,34.5,672.5,932.73,631.75
2016,8,15,15,30,728.0,157.0,0.2,34.0,631.0,903.54,617.62
2016,8,15,15,45,699.5,154.0,0.2,33.5,583.5,861.8,595.73
2016,8,15,16,0,671.0,151.0,0.2,33.0,536.0,817.79,572.18
2016,8,15,16,15,643.5,144.0,0.2,32.5,487.0,768.64,544.83
2016,8,15,16,30,616.0,137.0,0.2,32.0,438.0,718.0,515.83
2016,8,15,16,45,577.5,129.0,0.2,31.5,386.5,656.19,478.32
2016,8,15,17,0,539.0,121.0,0.2,31.0,335.0,588.23,435.08
2016,8,15,17,15,493.5,110.0,0.2,29.5,284.5,520.51,391.57
2016,8,15,17,30,448.0,99.0,0.2,28.0,234.0,454.95,347.14
2016,8,15,17,45,387.0,85.0,0.25,27.0,185.5,378.42,291.7
2016,8,15,18,0,326.0,71.0,0.3,26.0,137.0,306.75,237.0
2016,8,15,18,15,248.5,53.0,0.3,24.5,95.0,226.49,173.28
2016,8,15,18,30,171.0,35.0,0.3,23.0,53.0,153.95,111.04
2016,8,15,18,45,85.5,17.5,0.35,22.0,26.5,73.34,0.0
2016,8,15,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,16,5,45,100.5,15.5,1.05,23.5,25.0,11.81,0.0
2016,8,16,6,0,201.0,31.0,1.0,24.0,50.0,23.54,12.54
2016,8,16,6,15,293.5,45.5,0.8,25.0,92.0,34.51,23.26
2016,8,16,6,30,386.0,60.0,0.6,26.0,134.0,45.46,32.95
2016,8,16,6,45,453.5,70.0,0.4,27.0,182.5,55.63,41.71
2016,8,16,7,0,521.0,80.0,0.2,28.0,231.0,62.96,47.8
2016,8,16,7,15,567.5,88.0,0.15,28.5,282.0,68.42,52.21
2016,8,16,7,30,614.0,96.0,0.1,29.0,333.0,73.77,56.4
2016,8,16,7,45,650.5,101.5,0.05,30.0,384.0,77.1,58.67
2016,8,16,8,0,687.0,107.0,0.0,31.0,435.0,80.37,60.85
2016,8,16,8,15,712.5,112.0,0.0,31.5,483.5,83.01,62.62
2016,8,16,8,30,738.0,117.0,0.0,32.0,532.0,85.55,64.3
2016,8,16,8,45,759.0,120.5,0.0,32.5,578.0,93.46,70.26
2016,8,16,9,0,780.0,124.0,0.0,33.0,624.0,158.13,88.59
2016,8,16,9,15,794.5,127.0,0.0,33.5,665.0,216.56,125.16
2016,8,16,9,30,809.0,130.0,0.0,34.0,706.0,276.35,169.31
2016,8,16,9,45,818.0,134.0,0.05,35.0,741.5,336.37,215.57
2016,8,16,10,0,827.0,138.0,0.1,36.0,777.0,396.58,261.71
2016,8,16,10,15,835.0,140.0,0.1,36.0,806.5,454.83,306.26
2016,8,16,10,30,843.0,142.0,0.1,36.0,836.0,512.6,349.09
2016,8,16,10,45,849.5,143.5,0.1,36.5,859.0,568.47,388.36
2016,8,16,11,0,856.0,145.0,0.1,37.0,882.0,623.17,425.32
2016,8,16,11,15,859.5,146.0,0.1,37.0,897.5,674.18,459.5
2016,8,16,11,30,863.0,147.0,0.1,37.0,913.0,715.21,486.67
2016,8,16,11,45,865.5,147.0,0.15,37.0,921.0,759.18,515.44
2016,8,16,12,0,868.0,147.0,0.2,37.0,929.0,800.72,542.14
2016,8,16,12,15,868.0,147.0,0.2,37.0,929.5,837.66,563.93
2016,8,16,12,30,868.0,147.0,0.2,37.0,930.0,871.63,583.54
2016,8,16,12,45,866.0,147.0,0.2,37.0,922.0,900.75,600.24
2016,8,16,13,0,864.0,147.0,0.2,37.0,914.0,926.5,615.01
2016,8,16,13,15,860.0,146.0,0.2,37.0,899.0,961.05,634.86
2016,8,16,13,30,856.0,145.0,0.2,37.0,884.0,977.25,644.07
2016,8,16,13,45,851.0,143.0,0.2,37.0,862.0,987.58,650.31
2016,8,16,14,0,846.0,141.0,0.2,37.0,840.0,993.94,654.51
2016,8,16,14,15,838.0,139.0,0.2,36.5,811.0,993.4,656.34
2016,8,16,14,30,830.0,137.0,0.2,36.0,782.0,988.92,656.17
2016,8,16,14,45,819.5,134.5,0.25,36.0,747.0,977.58,651.87
2016,8,16,15,0,809.0,132.0,0.3,36.0,712.0,962.48,645.62
2016,8,16,15,15,794.5,128.5,0.3,35.5,671.0,938.83,634.75
2016,8,16,15,30,780.0,125.0,0.3,35.0,630.0,911.81,621.94
2016,8,16,15,45,761.5,121.0,0.3,34.5,585.0,883.88,608.49
2016,8,16,16,0,743.0,117.0,0.3,34.0,540.0,846.83,589.28
2016,8,16,16,15,718.0,112.0,0.3,33.5,491.5,800.45,563.98
2016,8,16,16,30,693.0,107.0,0.3,33.0,443.0,752.38,537.03
2016,8,16,16,45,661.0,101.0,0.35,32.5,392.5,696.02,504.58
2016,8,16,17,0,629.0,95.0,0.4,32.0,342.0,639.21,470.58
2016,8,16,17,15,584.0,87.5,0.4,31.0,291.0,570.94,427.09
2016,8,16,17,30,539.0,80.0,0.4,30.0,240.0,504.17,381.75
2016,8,16,17,45,477.0,70.0,0.4,29.0,191.5,425.63,325.24
2016,8,16,18,0,415.0,60.0,0.4,28.0,143.0,351.33,268.86
2016,8,16,18,15,322.5,47.0,0.4,27.0,100.0,260.34,197.05
2016,8,16,18,30,230.0,34.0,0.4,26.0,57.0,183.07,129.33
2016,8,16,18,45,115.0,17.0,0.4,25.0,28.5,85.22,0.0
2016,8,16,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,14.5,0.45,23.0,25.5,11.41,0.0
2016,8,17,6,0,241.0,29.0,0.4,24.0,51.0,23.71,12.43
2016,8,17,6,15,339.0,41.0,0.3,24.5,93.0,33.39,22.36
2016,8,17,6,30,437.0,53.0,0.2,25.0,135.0,43.0,31.02
2016,8,17,6,45,501.0,62.0,0.15,26.0,183.5,49.88,37.03
2016,8,17,7,0,565.0,71.0,0.1,27.0,232.0,56.7,42.75
2016,8,17,7,15,610.0,77.5,0.05,28.0,283.0,61.35,46.42
2016,8,17,7,30,655.0,84.0,0.0,29.0,334.0,65.94,49.91
2016,8,17,7,45,687.5,89.0,0.0,30.0,385.0,69.22,52.22
2016,8,17,8,0,720.0,94.0,0.0,31.0,436.0,72.44,54.42
2016,8,17,8,15,744.5,98.5,0.0,31.5,485.0,81.33,61.3
2016,8,17,8,30,769.0,103.0,0.0,32.0,534.0,84.05,63.12
2016,8,17,8,45,787.0,106.5,0.05,33.0,579.5,93.69,61.34
2016,8,17,9,0,805.0,110.0,0.1,34.0,625.0,152.56,83.0
2016,8,17,9,15,819.5,113.0,0.1,34.5,666.5,212.53,120.88
2016,8,17,9,30,834.0,116.0,0.1,35.0,708.0,273.82,166.3
2016,8,17,9,45,852.5,114.5,0.1,35.5,746.0,337.45,215.33
2016,8,17,10,0,871.0,113.0,0.1,36.0,784.0,397.72,261.93
2016,8,17,10,15,878.5,114.5,0.1,36.0,813.5,456.33,307.09
2016,8,17,10,30,886.0,116.0,0.1,36.0,843.0,514.22,350.29
2016,8,17,10,45,891.0,118.0,0.15,36.5,866.0,570.22,390.31
2016,8,17,11,0,896.0,120.0,0.2,37.0,889.0,624.77,427.92
2016,8,17,11,15,900.0,120.5,0.2,37.0,905.0,675.86,462.42
2016,8,17,11,30,904.0,121.0,0.2,37.0,921.0,724.93,494.6
2016,8,17,11,45,905.0,122.0,0.2,37.0,929.0,770.02,523.4
2016,8,17,12,0,906.0,123.0,0.2,37.0,937.0,812.44,549.42
2016,8,17,12,15,906.0,123.0,0.2,37.0,937.0,850.38,571.39
2016,8,17,12,30,906.0,123.0,0.2,37.0,937.0,885.21,591.41
2016,8,17,12,45,898.0,126.5,0.2,37.0,927.5,912.93,607.21
2016,8,17,13,0,890.0,130.0,0.2,37.0,918.0,936.92,620.94
2016,8,17,13,15,886.0,129.0,0.2,36.5,903.0,956.67,633.61
2016,8,17,13,30,882.0,128.0,0.2,36.0,888.0,972.63,644.28
2016,8,17,13,45,877.5,126.0,0.25,36.0,866.0,983.29,651.74
2016,8,17,14,0,873.0,124.0,0.3,36.0,844.0,990.02,657.22
2016,8,17,14,15,865.0,122.5,0.3,35.5,814.5,989.91,659.3
2016,8,17,14,30,857.0,121.0,0.3,35.0,785.0,985.89,659.37
2016,8,17,14,45,848.5,118.0,0.3,35.0,750.0,989.8,662.85
2016,8,17,15,0,840.0,115.0,0.3,35.0,715.0,975.75,655.97
2016,8,17,15,15,826.0,112.0,0.3,34.5,674.0,952.66,645.46
2016,8,17,15,30,812.0,109.0,0.3,34.0,633.0,926.14,633.0
2016,8,17,15,45,797.5,104.5,0.3,33.5,588.0,894.22,617.19
2016,8,17,16,0,783.0,100.0,0.3,33.0,543.0,859.34,599.4
2016,8,17,16,15,759.5,96.0,0.3,32.5,494.5,814.31,574.95
2016,8,17,16,30,736.0,92.0,0.3,32.0,446.0,772.21,551.87
2016,8,17,16,45,708.0,86.5,0.35,31.5,396.0,718.34,521.16
2016,8,17,17,0,680.0,81.0,0.4,31.0,346.0,663.7,488.79
2016,8,17,17,15,636.5,75.0,0.4,30.0,294.5,596.47,446.52
2016,8,17,17,30,593.0,69.0,0.4,29.0,243.0,530.58,402.42
2016,8,17,17,45,533.0,61.0,0.4,28.5,194.0,453.34,346.17
2016,8,17,18,0,473.0,53.0,0.4,28.0,145.0,380.1,289.95
2016,8,17,18,15,374.0,42.0,0.35,27.0,101.5,286.79,216.06
2016,8,17,18,30,275.0,31.0,0.3,26.0,58.0,203.63,141.32
2016,8,17,18,45,137.5,15.5,0.3,25.0,29.0,94.99,0.0
2016,8,17,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,45,116.5,14.5,0.7,22.5,24.5,11.41,0.0
2016,8,18,6,0,233.0,29.0,0.6,23.0,49.0,23.73,12.17
2016,8,18,6,15,333.5,41.0,0.45,24.0,91.5,33.4,22.37
2016,8,18,6,30,434.0,53.0,0.3,25.0,134.0,43.03,31.01
2016,8,18,6,45,497.5,62.0,0.2,26.5,182.0,49.89,36.94
2016,8,18,7,0,561.0,71.0,0.1,28.0,230.0,56.69,42.54
2016,8,18,7,15,606.5,77.5,0.1,28.5,281.0,61.34,46.31
2016,8,18,7,30,652.0,84.0,0.1,29.0,332.0,65.93,49.93
2016,8,18,7,45,682.5,90.0,0.1,29.5,382.0,69.86,52.89
2016,8,18,8,0,713.0,96.0,0.1,30.0,432.0,73.67,55.71
2016,8,18,8,15,737.0,100.0,0.1,30.5,480.5,75.93,57.22
2016,8,18,8,30,761.0,104.0,0.1,31.0,529.0,84.6,63.92
2016,8,18,8,45,776.5,108.5,0.1,32.0,573.5,96.06,62.73
2016,8,18,9,0,792.0,113.0,0.1,33.0,618.0,154.81,85.23
2016,8,18,9,15,806.0,116.0,0.1,33.0,659.0,214.0,123.28
2016,8,18,9,30,820.0,119.0,0.1,33.0,700.0,274.45,168.83
2016,8,18,9,45,829.5,122.0,0.15,33.5,735.0,334.59,216.23
2016,8,18,10,0,839.0,125.0,0.2,34.0,770.0,394.92,263.63
2016,8,18,10,15,847.0,127.0,0.2,34.0,799.0,453.82,309.24
2016,8,18,10,30,855.0,129.0,0.2,34.0,828.0,510.96,352.21
2016,8,18,10,45,856.0,133.0,0.2,34.5,849.5,564.83,390.74
2016,8,18,11,0,857.0,137.0,0.2,35.0,871.0,616.95,426.54
2016,8,18,11,15,860.5,138.0,0.2,35.0,886.0,666.47,460.29
2016,8,18,11,30,864.0,139.0,0.2,35.0,901.0,714.04,491.77
2016,8,18,11,45,861.5,142.0,0.2,35.5,907.5,756.68,518.21
2016,8,18,12,0,859.0,145.0,0.2,36.0,914.0,796.56,542.2
2016,8,18,12,15,858.5,144.5,0.2,36.0,914.0,832.3,563.28
2016,8,18,12,30,858.0,144.0,0.2,36.0,914.0,865.03,582.3
2016,8,18,12,45,837.0,155.0,0.2,36.0,900.5,901.07,603.19
2016,8,18,13,0,816.0,166.0,0.2,36.0,887.0,920.05,614.0
2016,8,18,13,15,811.5,165.0,0.2,36.0,871.5,938.73,624.92
2016,8,18,13,30,807.0,164.0,0.2,36.0,856.0,953.68,633.77
2016,8,18,13,45,797.5,163.5,0.2,36.0,833.0,960.54,638.1
2016,8,18,14,0,788.0,163.0,0.2,36.0,810.0,963.5,640.44
2016,8,18,14,15,778.5,160.5,0.2,35.5,781.0,960.64,640.93
2016,8,18,14,30,769.0,158.0,0.2,35.0,752.0,953.97,639.43
2016,8,18,14,45,755.5,155.5,0.2,35.0,716.5,948.51,637.49
2016,8,18,15,0,742.0,153.0,0.2,35.0,681.0,930.85,628.5
2016,8,18,15,15,725.5,149.0,0.2,34.5,640.5,905.25,616.31
2016,8,18,15,30,709.0,145.0,0.2,34.0,600.0,876.6,602.27
2016,8,18,15,45,689.0,140.0,0.25,34.0,555.5,840.72,583.34
2016,8,18,16,0,669.0,135.0,0.3,34.0,511.0,802.42,562.7
2016,8,18,16,15,642.0,129.0,0.3,33.5,463.5,754.66,535.95
2016,8,18,16,30,615.0,123.0,0.3,33.0,416.0,705.49,507.67
2016,8,18,16,45,582.5,114.5,0.3,32.5,367.0,648.06,473.02
2016,8,18,17,0,550.0,106.0,0.3,32.0,318.0,590.41,436.75
2016,8,18,17,15,503.0,97.0,0.3,31.0,269.0,514.62,386.75
2016,8,18,17,30,456.0,88.0,0.3,30.0,220.0,449.76,341.93
2016,8,18,17,45,395.0,75.5,0.35,29.0,173.5,374.32,287.08
2016,8,18,18,0,334.0,63.0,0.4,28.0,127.0,303.86,233.02
2016,8,18,18,15,247.0,47.5,0.35,27.0,87.0,220.8,166.35
2016,8,18,18,30,160.0,32.0,0.3,26.0,47.0,147.22,99.29
2016,8,18,18,45,80.0,16.0,0.3,25.5,23.5,48.08,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,62.0,14.5,0.35,20.5,19.5,11.41,0.0
2016,8,19,6,0,124.0,29.0,0.3,21.0,39.0,21.79,10.5
2016,8,19,6,15,204.5,46.5,0.2,22.0,78.0,34.67,23.63
2016,8,19,6,30,285.0,64.0,0.1,23.0,117.0,47.4,35.02
2016,8,19,6,45,345.0,78.5,0.05,24.5,162.0,57.73,43.94
2016,8,19,7,0,405.0,93.0,0.0,26.0,207.0,67.89,52.34
2016,8,19,7,15,453.0,104.0,0.0,26.5,256.0,75.42,58.51
2016,8,19,7,30,501.0,115.0,0.0,27.0,305.0,82.81,64.39
2016,8,19,7,45,533.5,125.0,0.05,28.0,353.0,89.14,69.14
2016,8,19,8,0,566.0,135.0,0.1,29.0,401.0,97.41,75.37
2016,8,19,8,15,594.5,142.5,0.1,29.5,448.5,100.92,77.76
2016,8,19,8,30,623.0,150.0,0.1,30.0,496.0,104.27,80.02
2016,8,19,8,45,642.5,157.0,0.1,31.0,540.0,116.28,78.85
2016,8,19,9,0,662.0,164.0,0.1,32.0,584.0,169.93,101.16
2016,8,19,9,15,679.0,168.5,0.1,32.5,624.0,224.0,135.9
2016,8,19,9,30,696.0,173.0,0.1,33.0,664.0,279.95,177.26
2016,8,19,9,45,707.5,178.0,0.15,33.5,699.0,336.26,220.91
2016,8,19,10,0,719.0,183.0,0.2,34.0,734.0,393.31,264.96
2016,8,19,10,15,729.0,186.0,0.2,34.0,763.0,448.77,307.28
2016,8,19,10,30,739.0,189.0,0.2,34.0,792.0,504.24,348.34
2016,8,19,10,45,744.5,192.5,0.2,34.5,814.0,557.47,385.81
2016,8,19,11,0,750.0,196.0,0.2,35.0,836.0,609.76,421.23
2016,8,19,11,15,755.0,197.5,0.2,35.0,851.5,658.92,454.34
2016,8,19,11,30,760.0,199.0,0.2,35.0,867.0,706.55,485.54
2016,8,19,11,45,762.5,199.5,0.2,35.0,875.5,749.74,513.2
2016,8,19,12,0,765.0,200.0,0.2,35.0,884.0,790.67,538.87
2016,8,19,12,15,765.0,200.0,0.2,35.0,884.0,826.67,561.07
2016,8,19,12,30,765.0,200.0,0.2,35.0,884.0,859.8,581.23
2016,8,19,12,45,780.0,189.0,0.2,35.0,881.5,884.01,595.8
2016,8,19,13,0,795.0,178.0,0.2,35.0,879.0,914.2,613.47
2016,8,19,13,15,791.0,177.0,0.2,35.0,864.0,932.97,624.35
2016,8,19,13,30,787.0,176.0,0.2,35.0,849.0,948.1,633.34
2016,8,19,13,45,778.0,175.0,0.2,35.0,826.0,954.69,637.55
2016,8,19,14,0,769.0,174.0,0.2,35.0,803.0,957.43,639.78
2016,8,19,14,15,759.5,171.5,0.2,34.5,774.0,964.32,645.93
2016,8,19,14,30,750.0,169.0,0.2,34.0,745.0,957.77,644.35
2016,8,19,14,45,736.5,166.0,0.2,34.0,709.5,943.08,637.01
2016,8,19,15,0,723.0,163.0,0.2,34.0,674.0,924.9,627.8
2016,8,19,15,15,706.5,158.5,0.2,33.5,634.0,898.87,615.24
2016,8,19,15,30,690.0,154.0,0.2,33.0,594.0,869.8,600.85
2016,8,19,15,45,669.0,148.5,0.25,32.5,549.5,832.62,582.16
2016,8,19,16,0,648.0,143.0,0.3,32.0,505.0,793.1,561.68
2016,8,19,16,15,620.5,136.0,0.3,31.5,457.5,744.14,533.81
2016,8,19,16,30,593.0,129.0,0.3,31.0,410.0,693.84,504.4
2016,8,19,16,45,558.5,120.5,0.35,30.5,361.0,635.23,469.07
2016,8,19,17,0,524.0,112.0,0.4,30.0,312.0,569.49,427.02
2016,8,19,17,15,476.5,101.5,0.4,29.0,262.5,501.1,381.12
2016,8,19,17,30,429.0,91.0,0.4,28.0,213.0,435.18,334.65
2016,8,19,17,45,365.5,77.5,0.4,27.0,167.0,358.16,277.36
2016,8,19,18,0,302.0,64.0,0.4,26.0,121.0,286.43,221.35
2016,8,19,18,15,221.0,47.0,0.4,25.0,81.5,206.53,156.49
2016,8,19,18,30,140.0,30.0,0.4,24.0,42.0,134.34,88.31
2016,8,19,18,45,70.0,15.0,0.4,23.5,21.0,42.88,0.0
2016,8,19,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,5,45,59.5,13.5,0.25,20.0,18.5,10.62,0.0
2016,8,20,6,0,119.0,27.0,0.2,21.0,37.0,20.32,9.02
2016,8,20,6,15,199.0,45.0,0.15,21.5,75.5,33.58,22.72
2016,8,20,6,30,279.0,63.0,0.1,22.0,114.0,46.67,34.52
2016,8,20,6,45,345.5,77.0,0.1,23.0,160.0,56.73,43.36
2016,8,20,7,0,412.0,91.0,0.1,24.0,206.0,66.66,51.77
2016,8,20,7,15,459.5,101.5,0.05,25.0,254.5,73.91,57.64
2016,8,20,7,30,507.0,112.0,0.0,26.0,303.0,81.02,63.19
2016,8,20,7,45,546.5,120.0,0.0,27.0,352.0,86.29,67.08
2016,8,20,8,0,586.0,128.0,0.0,28.0,401.0,93.03,72.08
2016,8,20,8,15,614.0,134.5,0.0,28.5,448.5,96.06,74.11
2016,8,20,8,30,642.0,141.0,0.0,29.0,496.0,98.96,76.05
2016,8,20,8,45,666.0,145.5,0.05,30.0,541.0,111.24,74.36
2016,8,20,9,0,690.0,150.0,0.1,31.0,586.0,165.24,96.89
2016,8,20,9,15,707.0,154.5,0.1,31.5,626.5,221.03,133.23
2016,8,20,9,30,724.0,159.0,0.1,32.0,667.0,278.63,176.26
2016,8,20,9,45,763.5,148.5,0.1,32.5,709.0,337.91,221.52
2016,8,20,10,0,803.0,138.0,0.1,33.0,751.0,395.54,265.81
2016,8,20,10,15,811.5,140.0,0.1,33.0,780.0,452.85,310.12
2016,8,20,10,30,820.0,142.0,0.1,33.0,809.0,509.76,352.74
2016,8,20,10,45,827.5,143.0,0.15,33.5,832.0,564.71,392.19
2016,8,20,11,0,835.0,144.0,0.2,34.0,855.0,618.61,429.59
2016,8,20,11,15,839.0,145.0,0.2,34.0,870.5,669.0,463.84
2016,8,20,11,30,843.0,146.0,0.2,34.0,886.0,717.52,495.89
2016,8,20,11,45,845.5,146.0,0.2,34.5,894.0,761.99,523.49
2016,8,20,12,0,848.0,146.0,0.2,35.0,902.0,793.23,542.56
2016,8,20,12,15,848.0,146.0,0.2,35.0,902.0,829.37,564.05
2016,8,20,12,30,848.0,146.0,0.2,35.0,902.0,862.59,583.47
2016,8,20,12,45,826.0,158.0,0.2,35.0,889.0,898.55,604.42
2016,8,20,13,0,804.0,170.0,0.2,35.0,876.0,917.12,615.05
2016,8,20,13,15,800.0,168.5,0.2,34.5,861.0,935.47,627.14
2016,8,20,13,30,796.0,167.0,0.2,34.0,846.0,950.13,637.2
2016,8,20,13,45,790.0,165.0,0.25,34.0,823.5,958.64,643.52
2016,8,20,14,0,784.0,163.0,0.3,34.0,801.0,963.34,647.89
2016,8,20,14,15,775.0,160.5,0.3,33.5,772.0,960.78,648.54
2016,8,20,14,30,766.0,158.0,0.3,33.0,743.0,954.43,647.19
2016,8,20,14,45,754.5,154.0,0.3,33.0,708.5,949.25,645.4
2016,8,20,15,0,743.0,150.0,0.3,33.0,674.0,931.68,636.37
2016,8,20,15,15,726.5,146.0,0.3,32.5,633.5,905.87,623.89
2016,8,20,15,30,710.0,142.0,0.3,32.0,593.0,877.01,609.55
2016,8,20,15,45,690.5,137.0,0.35,32.0,548.5,841.37,590.6
2016,8,20,16,0,671.0,132.0,0.4,32.0,504.0,803.31,569.87
2016,8,20,16,15,643.5,126.0,0.4,31.0,456.5,754.84,543.4
2016,8,20,16,30,616.0,120.0,0.4,30.0,409.0,705.01,515.27
2016,8,20,16,45,581.5,112.0,0.45,29.5,360.0,646.21,479.74
2016,8,20,17,0,547.0,104.0,0.5,29.0,311.0,587.34,442.5
2016,8,20,17,15,499.5,94.5,0.5,28.0,261.5,510.61,390.66
2016,8,20,17,30,452.0,85.0,0.5,27.0,212.0,444.8,344.04
2016,8,20,17,45,388.0,72.5,0.5,26.5,165.5,367.44,285.51
2016,8,20,18,0,324.0,60.0,0.5,26.0,119.0,295.44,228.45
2016,8,20,18,15,236.5,44.0,0.5,25.0,80.0,211.87,160.31
2016,8,20,18,30,149.0,28.0,0.5,24.0,41.0,134.78,84.83
2016,8,20,18,45,74.5,14.0,0.5,23.0,20.5,44.11,0.0
2016,8,20,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,21,5,45,72.5,13.5,0.3,18.0,19.5,10.62,0.0
2016,8,21,6,0,145.0,27.0,0.3,19.0,39.0,20.41,8.68
2016,8,21,6,15,234.0,43.5,0.3,20.0,78.0,32.71,22.07
2016,8,21,6,30,323.0,60.0,0.3,21.0,117.0,44.93,33.13
2016,8,21,6,45,381.0,74.0,0.3,22.0,163.0,55.05,42.07
2016,8,21,7,0,439.0,88.0,0.3,23.0,209.0,65.0,50.59
2016,8,21,7,15,487.0,98.0,0.25,23.5,258.5,72.03,56.46
2016,8,21,7,30,535.0,108.0,0.2,24.0,308.0,78.94,62.06
2016,8,21,7,45,384.5,148.5,0.2,25.0,303.0,101.11,80.13
2016,8,21,8,0,234.0,189.0,0.2,26.0,298.0,123.92,98.19
2016,8,21,8,15,273.0,205.5,0.2,26.5,346.5,133.44,105.29
2016,8,21,8,30,312.0,222.0,0.2,27.0,395.0,142.69,112.13
2016,8,21,8,45,494.5,191.0,0.2,28.0,491.0,132.84,92.88
2016,8,21,9,0,677.0,160.0,0.2,29.0,587.0,171.94,103.07
2016,8,21,9,15,694.0,164.5,0.15,29.5,627.0,227.12,139.49
2016,8,21,9,30,711.0,169.0,0.1,30.0,667.0,284.16,182.3
2016,8,21,9,45,599.0,222.0,0.1,30.5,656.5,337.99,228.03
2016,8,21,10,0,487.0,275.0,0.1,31.0,646.0,376.47,260.75
2016,8,21,10,15,600.5,240.5,0.1,31.5,715.5,438.0,304.41
2016,8,21,10,30,714.0,206.0,0.1,32.0,785.0,509.09,354.26
2016,8,21,10,45,722.5,208.0,0.15,32.5,807.5,561.82,391.6
2016,8,21,11,0,731.0,210.0,0.2,33.0,830.0,613.92,427.48
