Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,11,15,735.5,211.5,0.2,33.0,845.0,662.17,460.13
2016,8,21,11,30,740.0,213.0,0.2,33.0,860.0,708.88,490.9
2016,8,21,11,45,577.5,293.0,0.2,33.0,800.5,694.24,479.98
2016,8,21,12,0,415.0,373.0,0.2,33.0,741.0,666.77,460.68
2016,8,21,12,15,581.0,292.5,0.2,33.0,808.5,758.88,522.6
2016,8,21,12,30,747.0,212.0,0.2,33.0,876.0,859.97,586.91
2016,8,21,12,45,408.0,309.5,0.2,33.0,672.0,675.08,466.5
2016,8,21,13,0,69.0,407.0,0.2,33.0,468.0,421.34,295.78
2016,8,21,13,15,418.5,296.5,0.2,32.5,653.0,706.99,494.69
2016,8,21,13,30,768.0,186.0,0.2,32.0,838.0,953.38,648.03
2016,8,21,13,45,762.0,183.0,0.25,32.0,816.0,960.88,650.16
2016,8,21,14,0,756.0,180.0,0.3,32.0,794.0,964.58,654.0
2016,8,21,14,15,746.0,177.5,0.3,31.5,764.5,961.1,654.12
2016,8,21,14,30,736.0,175.0,0.3,31.0,735.0,953.9,652.27
2016,8,21,14,45,674.5,188.0,0.35,31.0,683.0,908.47,627.35
2016,8,21,15,0,613.0,201.0,0.4,31.0,631.0,859.29,600.07
2016,8,21,15,15,594.5,196.0,0.4,30.5,593.0,831.51,585.92
2016,8,21,15,30,576.0,191.0,0.4,30.0,555.0,792.59,564.43
2016,8,21,15,45,605.5,168.0,0.45,29.5,525.0,795.7,570.74
2016,8,21,16,0,635.0,145.0,0.5,29.0,495.0,785.55,567.84
2016,8,21,16,15,348.0,166.5,0.5,28.5,355.5,527.42,393.71
2016,8,21,16,30,61.0,188.0,0.5,28.0,216.0,236.55,179.8
2016,8,21,16,45,250.5,150.5,0.5,27.5,247.0,388.07,300.93
2016,8,21,17,0,440.0,113.0,0.5,27.0,278.0,506.02,390.04
2016,8,21,17,15,379.0,106.5,0.5,26.0,233.0,435.59,338.33
2016,8,21,17,30,318.0,100.0,0.5,25.0,188.0,369.04,289.14
2016,8,21,17,45,266.5,83.0,0.5,24.0,146.0,286.59,226.04
2016,8,21,18,0,215.0,66.0,0.5,23.0,104.0,224.53,175.95
2016,8,21,18,15,148.5,46.5,0.5,22.0,69.0,154.95,117.73
2016,8,21,18,30,82.0,27.0,0.5,21.0,34.0,87.33,50.62
2016,8,21,18,45,41.0,13.5,0.5,20.5,17.0,28.85,0.0
2016,8,21,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,13.0,0.35,17.5,18.0,10.23,0.0
2016,8,22,6,0,140.0,26.0,0.3,18.0,36.0,19.66,7.62
2016,8,22,6,15,229.5,42.5,0.25,19.0,75.5,31.97,21.49
2016,8,22,6,30,319.0,59.0,0.2,20.0,115.0,44.2,32.63
2016,8,22,6,45,386.5,71.0,0.2,21.0,161.5,53.06,40.54
2016,8,22,7,0,454.0,83.0,0.2,22.0,208.0,61.85,48.1
2016,8,22,7,15,502.5,93.0,0.15,23.0,257.5,68.99,53.99
2016,8,22,7,30,551.0,103.0,0.1,24.0,307.0,78.31,61.52
2016,8,22,7,45,587.0,110.5,0.1,25.0,356.5,82.73,64.75
2016,8,22,8,0,623.0,118.0,0.1,26.0,406.0,87.03,67.82
2016,8,22,8,15,455.5,172.0,0.1,27.0,395.0,114.3,89.62
2016,8,22,8,30,288.0,226.0,0.1,28.0,384.0,144.27,112.93
2016,8,22,8,45,264.0,252.0,0.1,29.0,406.0,163.49,118.07
2016,8,22,9,0,240.0,278.0,0.1,30.0,428.0,205.98,143.43
2016,8,22,9,15,495.5,213.0,0.1,30.5,550.0,225.2,145.25
2016,8,22,9,30,751.0,148.0,0.1,31.0,672.0,280.98,178.06
2016,8,22,9,45,546.5,240.0,0.1,31.5,632.0,334.83,226.53
2016,8,22,10,0,342.0,332.0,0.1,32.0,592.0,363.82,253.73
2016,8,22,10,15,579.5,239.0,0.1,32.0,699.5,429.93,298.9
2016,8,22,10,30,817.0,146.0,0.1,32.0,807.0,515.54,358.75
2016,8,22,10,45,820.5,149.0,0.15,32.5,828.5,569.94,397.54
2016,8,22,11,0,824.0,152.0,0.2,33.0,850.0,622.93,434.35
2016,8,22,11,15,827.5,153.0,0.2,33.0,864.5,672.66,468.21
2016,8,22,11,30,831.0,154.0,0.2,33.0,879.0,720.49,499.86
2016,8,22,11,45,830.0,156.0,0.2,33.0,885.5,763.76,527.78
2016,8,22,12,0,829.0,158.0,0.2,33.0,892.0,804.36,553.42
2016,8,22,12,15,828.5,158.0,0.2,33.0,891.5,840.73,575.58
2016,8,22,12,30,828.0,158.0,0.2,33.0,891.0,874.06,595.15
2016,8,22,12,45,805.5,169.5,0.25,33.0,877.5,895.41,608.43
2016,8,22,13,0,783.0,181.0,0.3,33.0,864.0,912.27,619.35
2016,8,22,13,15,778.0,179.5,0.3,33.0,848.5,929.25,629.53
2016,8,22,13,30,773.0,178.0,0.3,33.0,833.0,942.55,637.62
2016,8,22,13,45,768.5,174.5,0.3,33.0,811.0,950.73,642.87
2016,8,22,14,0,764.0,171.0,0.3,33.0,789.0,955.15,646.1
2016,8,22,14,15,754.0,168.5,0.3,32.5,759.5,961.14,651.77
2016,8,22,14,30,744.0,166.0,0.3,32.0,730.0,953.8,649.72
2016,8,22,14,45,734.5,161.0,0.35,32.0,696.0,940.59,644.21
2016,8,22,15,0,725.0,156.0,0.4,32.0,662.0,923.85,636.73
2016,8,22,15,15,708.5,151.5,0.4,31.5,621.5,897.48,623.73
2016,8,22,15,30,692.0,147.0,0.4,31.0,581.0,868.09,608.87
2016,8,22,15,45,674.5,140.5,0.4,30.5,537.5,832.76,590.14
2016,8,22,16,0,657.0,134.0,0.4,30.0,494.0,794.97,569.59
2016,8,22,16,15,629.0,127.5,0.4,29.5,446.5,745.61,541.08
2016,8,22,16,30,601.0,121.0,0.4,29.0,399.0,694.94,511.04
2016,8,22,16,45,568.5,112.5,0.4,28.5,350.5,637.49,475.41
2016,8,22,17,0,536.0,104.0,0.4,28.0,302.0,579.87,438.11
2016,8,22,17,15,487.5,94.0,0.4,27.0,253.0,502.63,385.59
2016,8,22,17,30,439.0,84.0,0.4,26.0,204.0,435.93,338.0
2016,8,22,17,45,375.0,71.0,0.4,25.0,158.0,358.47,279.55
2016,8,22,18,0,311.0,58.0,0.4,24.0,112.0,286.47,222.42
2016,8,22,18,15,222.0,42.0,0.4,23.0,73.5,202.85,153.16
2016,8,22,18,30,133.0,26.0,0.4,22.0,35.0,121.85,65.26
2016,8,22,18,45,66.5,13.0,0.4,21.5,17.5,39.81,0.0
2016,8,22,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,0.2,17.0,18.0,10.23,0.0
2016,8,23,6,0,144.0,26.0,0.2,18.0,36.0,19.66,6.91
2016,8,23,6,15,236.5,42.0,0.15,18.5,75.5,31.65,21.21
2016,8,23,6,30,329.0,58.0,0.1,19.0,115.0,43.58,32.23
2016,8,23,6,45,198.5,81.5,0.1,20.0,119.5,58.68,45.57
2016,8,23,7,0,68.0,105.0,0.1,21.0,124.0,74.25,58.93
2016,8,23,7,15,82.5,126.0,0.1,22.0,153.0,88.31,70.64
2016,8,23,7,30,97.0,147.0,0.1,23.0,182.0,100.13,80.12
2016,8,23,7,45,110.0,170.0,0.1,24.0,216.0,114.07,91.12
2016,8,23,8,0,123.0,193.0,0.1,25.0,250.0,127.63,101.52
2016,8,23,8,15,419.0,155.5,0.1,26.0,379.0,103.82,81.24
2016,8,23,8,30,715.0,118.0,0.1,27.0,508.0,86.15,66.28
2016,8,23,8,45,741.0,120.0,0.1,28.0,554.5,102.75,65.21
2016,8,23,9,0,767.0,122.0,0.1,29.0,601.0,166.35,95.13
2016,8,23,9,15,782.0,125.0,0.1,29.5,642.0,224.67,134.17
2016,8,23,9,30,797.0,128.0,0.1,30.0,683.0,284.4,179.86
2016,8,23,9,45,809.5,130.0,0.15,30.5,718.5,343.81,227.2
2016,8,23,10,0,822.0,132.0,0.2,31.0,754.0,403.77,274.65
2016,8,23,10,15,830.5,134.0,0.2,31.0,783.5,462.32,320.28
2016,8,23,10,30,839.0,136.0,0.2,31.0,813.0,520.42,364.09
2016,8,23,10,45,848.0,136.0,0.2,31.5,836.0,576.48,404.19
2016,8,23,11,0,857.0,136.0,0.2,32.0,859.0,626.74,439.06
2016,8,23,11,15,861.0,136.5,0.2,32.0,874.5,676.36,473.13
2016,8,23,11,30,865.0,137.0,0.2,32.0,890.0,724.03,504.91
2016,8,23,11,45,869.0,136.0,0.2,32.0,898.0,768.33,533.75
2016,8,23,12,0,873.0,135.0,0.2,32.0,906.0,810.22,559.95
2016,8,23,12,15,873.0,135.0,0.2,32.0,906.0,847.09,581.78
2016,8,23,12,30,873.0,135.0,0.2,32.0,906.0,880.92,601.69
2016,8,23,12,45,865.0,138.5,0.25,32.0,896.5,907.6,618.17
2016,8,23,13,0,857.0,142.0,0.3,32.0,887.0,930.62,632.69
2016,8,23,13,15,853.0,141.0,0.3,31.5,871.5,964.37,653.95
2016,8,23,13,30,849.0,140.0,0.3,31.0,856.0,979.98,664.45
2016,8,23,13,45,843.5,138.0,0.3,31.0,833.5,989.2,670.27
2016,8,23,14,0,838.0,136.0,0.3,31.0,811.0,994.44,674.0
2016,8,23,14,15,829.5,134.0,0.3,30.5,781.5,992.76,675.23
2016,8,23,14,30,821.0,132.0,0.3,30.0,752.0,987.15,674.4
2016,8,23,14,45,810.0,129.0,0.35,30.0,716.5,974.12,669.09
2016,8,23,15,0,799.0,126.0,0.4,30.0,681.0,957.37,661.75
2016,8,23,15,15,784.0,123.0,0.4,29.5,640.0,933.14,650.19
2016,8,23,15,30,769.0,120.0,0.4,29.0,599.0,905.61,636.63
2016,8,23,15,45,750.5,115.5,0.4,28.5,554.0,876.58,622.04
2016,8,23,16,0,732.0,111.0,0.4,28.0,509.0,838.47,601.49
2016,8,23,16,15,706.5,106.0,0.4,27.5,460.5,791.18,574.69
2016,8,23,16,30,681.0,101.0,0.4,27.0,412.0,742.3,546.21
2016,8,23,16,45,651.5,93.5,0.4,26.5,362.5,685.9,511.72
2016,8,23,17,0,622.0,86.0,0.4,26.0,313.0,629.01,475.65
2016,8,23,17,15,574.5,78.5,0.4,25.0,263.0,558.49,429.11
2016,8,23,17,30,527.0,71.0,0.4,24.0,213.0,489.8,380.48
2016,8,23,17,45,467.0,60.5,0.4,23.5,166.0,412.05,321.44
2016,8,23,18,0,407.0,50.0,0.4,23.0,119.0,338.63,262.64
2016,8,23,18,15,302.0,37.0,0.4,22.0,78.0,243.17,183.33
2016,8,23,18,30,197.0,24.0,0.4,21.0,37.0,150.74,70.3
2016,8,23,18,45,98.5,12.0,0.45,20.5,18.5,53.29,0.0
2016,8,23,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,24,5,45,138.5,11.5,0.65,16.0,21.0,9.05,0.0
2016,8,24,6,0,277.0,23.0,0.5,17.0,42.0,19.02,5.67
2016,8,24,6,15,391.0,33.5,0.4,18.0,86.0,27.73,17.84
2016,8,24,6,30,505.0,44.0,0.3,19.0,130.0,36.52,26.08
2016,8,24,6,45,342.5,73.0,0.25,20.5,140.5,54.01,41.42
2016,8,24,7,0,180.0,102.0,0.2,22.0,151.0,71.78,56.6
2016,8,24,7,15,197.0,121.5,0.2,23.0,185.5,84.25,66.95
2016,8,24,7,30,214.0,141.0,0.2,24.0,220.0,96.31,76.67
2016,8,24,7,45,510.5,108.0,0.2,25.0,332.0,79.78,62.28
2016,8,24,8,0,807.0,75.0,0.2,26.0,444.0,66.67,50.91
2016,8,24,8,15,829.5,78.5,0.2,26.5,494.5,69.37,52.91
2016,8,24,8,30,852.0,82.0,0.2,27.0,545.0,71.99,54.77
2016,8,24,8,45,870.5,84.0,0.2,28.0,592.0,100.65,60.98
2016,8,24,9,0,889.0,86.0,0.2,29.0,639.0,163.55,88.34
2016,8,24,9,15,901.5,88.0,0.2,29.5,681.0,227.21,131.51
2016,8,24,9,30,914.0,90.0,0.2,30.0,723.0,291.68,181.54
2016,8,24,9,45,924.0,91.0,0.2,30.5,760.0,355.22,232.65
2016,8,24,10,0,934.0,92.0,0.2,31.0,797.0,418.7,283.17
2016,8,24,10,15,941.0,93.5,0.2,31.5,827.0,480.97,331.31
2016,8,24,10,30,948.0,95.0,0.2,32.0,857.0,542.32,376.9
2016,8,24,10,45,952.5,96.0,0.2,32.5,879.5,600.75,418.63
2016,8,24,11,0,957.0,97.0,0.2,33.0,902.0,657.47,457.5
2016,8,24,11,15,960.0,97.5,0.2,33.0,917.5,710.85,493.71
2016,8,24,11,30,963.0,98.0,0.2,33.0,933.0,761.9,527.29
2016,8,24,11,45,963.5,98.5,0.2,33.0,940.5,808.54,556.96
2016,8,24,12,0,964.0,99.0,0.2,33.0,948.0,852.21,582.67
2016,8,24,12,15,964.0,99.0,0.2,33.0,947.5,891.86,605.72
2016,8,24,12,30,964.0,99.0,0.2,33.0,947.0,928.13,626.64
2016,8,24,12,45,953.5,104.0,0.25,33.0,936.0,956.37,643.75
2016,8,24,13,0,943.0,109.0,0.3,33.0,925.0,980.52,658.69
2016,8,24,13,15,939.0,108.0,0.3,32.5,909.0,1000.74,671.81
2016,8,24,13,30,935.0,107.0,0.3,32.0,893.0,1016.92,682.77
2016,8,24,13,45,929.5,106.0,0.3,32.0,869.0,1027.55,689.33
2016,8,24,14,0,924.0,105.0,0.3,32.0,845.0,1034.04,693.73
2016,8,24,14,15,916.0,103.5,0.3,31.5,814.5,1033.4,695.64
2016,8,24,14,30,908.0,102.0,0.3,31.0,784.0,1028.63,695.42
2016,8,24,14,45,898.5,99.5,0.35,31.0,747.5,1017.22,691.29
2016,8,24,15,0,889.0,97.0,0.4,31.0,711.0,1001.88,685.04
2016,8,24,15,15,875.5,94.5,0.4,30.5,668.5,978.84,674.55
2016,8,24,15,30,862.0,92.0,0.4,30.0,626.0,952.29,662.02
2016,8,24,15,45,846.5,88.5,0.45,29.5,579.5,930.71,653.5
2016,8,24,16,0,831.0,85.0,0.5,29.0,533.0,894.25,635.5
2016,8,24,16,15,807.0,81.5,0.5,28.0,483.0,847.38,610.86
2016,8,24,16,30,783.0,78.0,0.5,27.0,433.0,798.51,584.21
2016,8,24,16,45,754.5,73.0,0.5,26.5,381.0,742.43,550.65
2016,8,24,17,0,726.0,68.0,0.5,26.0,329.0,685.42,515.19
2016,8,24,17,15,679.5,62.5,0.5,25.0,276.5,613.74,468.7
2016,8,24,17,30,633.0,57.0,0.5,24.0,224.0,548.71,424.42
2016,8,24,17,45,566.5,49.5,0.5,23.5,174.0,465.55,361.74
2016,8,24,18,0,500.0,42.0,0.5,23.0,124.0,387.25,299.1
2016,8,24,18,15,382.5,32.0,0.5,22.0,81.5,283.48,212.21
2016,8,24,18,30,265.0,22.0,0.5,21.0,39.0,181.47,65.39
2016,8,24,18,45,132.5,11.0,0.5,20.0,19.5,67.68,0.0
2016,8,24,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,25,5,45,131.0,11.0,0.55,18.0,20.0,8.65,0.0
2016,8,25,6,0,262.0,22.0,0.5,19.0,40.0,18.15,4.08
2016,8,25,6,15,378.5,32.5,0.4,20.0,82.5,26.87,16.86
2016,8,25,6,30,495.0,43.0,0.3,21.0,125.0,35.67,25.08
2016,8,25,6,45,563.5,50.0,0.25,22.0,175.0,41.4,30.29
2016,8,25,7,0,632.0,57.0,0.2,23.0,225.0,47.17,35.31
2016,8,25,7,15,678.5,62.5,0.15,23.5,278.0,55.83,42.7
2016,8,25,7,30,725.0,68.0,0.1,24.0,331.0,60.53,46.52
2016,8,25,7,45,757.0,72.5,0.1,25.0,383.0,64.18,49.26
2016,8,25,8,0,789.0,77.0,0.1,26.0,435.0,67.78,51.88
2016,8,25,8,15,813.0,80.0,0.1,26.5,485.5,70.08,53.49
2016,8,25,8,30,837.0,83.0,0.1,27.0,536.0,72.34,55.05
2016,8,25,8,45,854.5,86.0,0.1,28.0,583.0,102.81,61.99
2016,8,25,9,0,872.0,89.0,0.1,29.0,630.0,165.37,90.01
2016,8,25,9,15,885.5,91.5,0.1,29.5,672.0,228.62,133.07
2016,8,25,9,30,899.0,94.0,0.1,30.0,714.0,292.82,182.8
2016,8,25,9,45,909.0,96.0,0.1,30.5,751.0,356.3,233.67
2016,8,25,10,0,919.0,98.0,0.1,31.0,788.0,419.77,283.91
2016,8,25,10,15,926.5,99.0,0.1,31.0,818.5,481.14,331.84
2016,8,25,10,30,934.0,100.0,0.1,31.0,849.0,541.65,377.49
2016,8,25,10,45,939.5,101.5,0.1,31.5,872.0,600.37,419.37
2016,8,25,11,0,945.0,103.0,0.1,32.0,895.0,657.53,458.48
2016,8,25,11,15,948.5,103.5,0.1,32.0,911.0,710.76,494.55
2016,8,25,11,30,952.0,104.0,0.1,32.0,927.0,761.72,528.07
2016,8,25,11,45,954.5,104.0,0.15,32.5,935.0,809.03,557.75
2016,8,25,12,0,957.0,104.0,0.2,33.0,943.0,853.54,583.55
2016,8,25,12,15,956.5,104.0,0.2,33.0,943.0,892.59,606.24
2016,8,25,12,30,956.0,104.0,0.2,33.0,943.0,928.25,626.81
2016,8,25,12,45,950.0,106.5,0.2,33.5,933.5,957.87,642.47
2016,8,25,13,0,944.0,109.0,0.2,34.0,924.0,983.61,655.86
2016,8,25,13,15,940.0,108.0,0.2,33.5,907.5,1003.79,668.82
2016,8,25,13,30,936.0,107.0,0.2,33.0,891.0,1019.93,679.68
2016,8,25,13,45,930.5,106.0,0.2,33.0,867.0,1030.5,686.16
2016,8,25,14,0,925.0,105.0,0.2,33.0,843.0,1036.93,690.49
2016,8,25,14,15,917.0,103.5,0.2,32.5,812.0,1036.21,692.36
2016,8,25,14,30,909.0,102.0,0.2,32.0,781.0,1031.36,692.13
2016,8,25,14,45,897.5,100.0,0.25,32.0,743.5,1018.43,687.09
2016,8,25,15,0,886.0,98.0,0.3,32.0,706.0,1001.6,680.02
2016,8,25,15,15,871.5,95.5,0.3,31.5,663.5,977.53,669.06
2016,8,25,15,30,857.0,93.0,0.3,31.0,621.0,961.91,663.2
2016,8,25,15,45,837.5,90.5,0.3,31.0,573.5,925.92,643.61
2016,8,25,16,0,818.0,88.0,0.3,31.0,526.0,887.08,622.32
2016,8,25,16,15,793.0,84.0,0.3,30.0,475.5,838.92,597.26
2016,8,25,16,30,768.0,80.0,0.3,29.0,425.0,788.85,570.21
2016,8,25,16,45,732.5,75.5,0.35,28.5,372.5,727.9,534.62
2016,8,25,17,0,697.0,71.0,0.4,28.0,320.0,671.42,500.53
2016,8,25,17,15,648.0,65.5,0.4,27.0,267.5,599.29,453.93
2016,8,25,17,30,599.0,60.0,0.4,26.0,215.0,529.06,405.94
2016,8,25,17,45,523.0,52.0,0.4,25.0,165.0,440.39,340.07
2016,8,25,18,0,447.0,44.0,0.4,24.0,115.0,357.51,274.78
2016,8,25,18,15,328.5,32.5,0.4,23.0,74.0,254.2,187.9
2016,8,25,18,30,210.0,21.0,0.4,22.0,33.0,151.19,29.41
2016,8,25,18,45,105.0,10.5,0.4,21.5,16.5,55.07,0.0
2016,8,25,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,10.5,0.4,17.0,18.0,8.26,0.0
2016,8,26,6,0,240.0,21.0,0.3,18.0,36.0,17.27,2.48
2016,8,26,6,15,354.0,32.0,0.25,19.0,78.0,26.37,16.46
2016,8,26,6,30,468.0,43.0,0.2,20.0,120.0,35.51,25.04
2016,8,26,6,45,234.0,50.0,0.15,21.0,88.5,37.27,26.85
2016,8,26,7,0,0.0,57.0,0.1,22.0,57.0,43.55,32.36
2016,8,26,7,15,0.0,70.5,0.1,22.5,70.5,53.54,40.93
2016,8,26,7,30,0.0,84.0,0.1,23.0,84.0,63.46,49.24
2016,8,26,7,45,0.0,106.0,0.1,24.0,106.0,79.06,62.05
2016,8,26,8,0,0.0,128.0,0.1,25.0,128.0,94.41,74.32
2016,8,26,8,15,4.0,151.5,0.1,25.5,153.5,110.59,87.18
2016,8,26,8,30,8.0,175.0,0.1,26.0,179.0,126.55,99.63
2016,8,26,8,45,39.0,221.0,0.15,27.0,245.0,151.13,112.67
2016,8,26,9,0,70.0,267.0,0.2,28.0,311.0,188.3,137.93
2016,8,26,9,15,281.0,253.0,0.2,28.0,444.0,219.98,152.15
2016,8,26,9,30,492.0,239.0,0.2,28.0,577.0,285.41,193.65
2016,8,26,9,45,699.5,169.5,0.2,28.5,678.5,340.77,230.79
2016,8,26,10,0,907.0,100.0,0.2,29.0,780.0,418.91,286.88
2016,8,26,10,15,915.0,101.5,0.2,29.0,810.0,480.25,335.06
2016,8,26,10,30,923.0,103.0,0.2,29.0,840.0,540.83,381.15
2016,8,26,10,45,929.0,104.0,0.2,29.5,863.0,598.9,423.01
2016,8,26,11,0,935.0,105.0,0.2,30.0,886.0,655.46,462.15
2016,8,26,11,15,938.5,105.5,0.2,30.0,901.5,708.24,498.32
2016,8,26,11,30,942.0,106.0,0.2,30.0,917.0,758.77,531.94
2016,8,26,11,45,943.5,106.0,0.25,30.5,925.0,804.92,561.38
2016,8,26,12,0,945.0,106.0,0.3,31.0,933.0,848.21,586.92
2016,8,26,12,15,945.0,106.0,0.3,31.0,932.5,887.23,609.93
2016,8,26,12,30,945.0,106.0,0.3,31.0,932.0,922.93,630.82
2016,8,26,12,45,942.5,106.0,0.3,31.0,923.0,952.92,648.26
2016,8,26,13,0,940.0,106.0,0.3,31.0,914.0,979.16,663.54
2016,8,26,13,15,936.0,105.0,0.3,30.5,897.5,999.12,676.58
2016,8,26,13,30,932.0,104.0,0.3,30.0,881.0,1015.04,687.48
2016,8,26,13,45,925.5,103.5,0.3,30.0,857.0,1024.97,693.71
2016,8,26,14,0,919.0,103.0,0.3,30.0,833.0,1030.76,697.76
2016,8,26,14,15,911.0,101.5,0.3,29.5,802.5,1029.86,699.55
2016,8,26,14,30,903.0,100.0,0.3,29.0,772.0,1024.87,699.19
2016,8,26,14,45,891.5,98.0,0.3,29.0,734.5,1011.82,692.91
2016,8,26,15,0,880.0,96.0,0.3,29.0,697.0,994.89,684.56
2016,8,26,15,15,866.0,93.5,0.3,28.5,654.5,971.23,673.65
2016,8,26,15,30,852.0,91.0,0.3,28.0,612.0,955.97,667.88
2016,8,26,15,45,833.5,88.0,0.3,28.0,565.0,920.3,648.18
2016,8,26,16,0,815.0,85.0,0.3,28.0,518.0,881.76,626.76
2016,8,26,16,15,790.0,81.5,0.3,27.5,468.0,834.19,600.45
2016,8,26,16,30,765.0,78.0,0.3,27.0,418.0,784.73,572.28
2016,8,26,16,45,731.5,73.5,0.3,26.5,366.0,725.46,536.62
2016,8,26,17,0,698.0,69.0,0.3,26.0,314.0,665.66,499.23
2016,8,26,17,15,649.5,63.0,0.3,25.0,262.0,597.86,455.31
2016,8,26,17,30,601.0,57.0,0.3,24.0,210.0,527.29,406.8
2016,8,26,17,45,528.0,49.0,0.3,23.5,161.0,440.54,341.18
2016,8,26,18,0,455.0,41.0,0.3,23.0,112.0,359.44,276.22
2016,8,26,18,15,335.0,30.0,0.3,22.0,71.0,255.62,187.25
2016,8,26,18,30,215.0,19.0,0.3,21.0,30.0,150.3,0.0
2016,8,26,18,45,107.5,9.5,0.3,20.0,15.0,55.43,0.0
2016,8,26,19,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,5,45,102.5,10.5,0.3,16.0,16.5,8.26,0.0
2016,8,27,6,0,205.0,21.0,0.3,17.0,33.0,17.22,1.03
2016,8,27,6,15,318.5,33.0,0.25,17.5,74.0,27.07,17.07
2016,8,27,6,30,432.0,45.0,0.2,18.0,115.0,36.91,26.46
2016,8,27,6,45,216.0,50.0,0.2,19.0,85.0,37.11,26.94
2016,8,27,7,0,0.0,55.0,0.2,20.0,55.0,42.11,31.38
2016,8,27,7,15,0.0,68.0,0.2,21.0,68.0,51.77,39.66
2016,8,27,7,30,0.0,81.0,0.2,22.0,81.0,61.36,47.67
2016,8,27,7,45,0.0,98.0,0.2,23.0,98.0,73.62,57.74
2016,8,27,8,0,0.0,115.0,0.2,24.0,115.0,85.76,67.48
2016,8,27,8,15,1.5,140.0,0.2,24.5,141.5,103.06,81.45
2016,8,27,8,30,3.0,165.0,0.2,25.0,168.0,120.06,94.9
2016,8,27,8,45,13.5,197.0,0.2,26.0,206.0,142.38,106.97
2016,8,27,9,0,24.0,229.0,0.2,27.0,244.0,167.49,124.59
2016,8,27,9,15,138.5,269.5,0.2,27.5,364.0,209.23,150.44
2016,8,27,9,30,253.0,310.0,0.2,28.0,484.0,274.7,194.36
2016,8,27,9,45,575.5,204.0,0.2,28.5,626.0,328.77,225.78
2016,8,27,10,0,898.0,98.0,0.2,29.0,768.0,416.16,285.59
2016,8,27,10,15,905.0,99.5,0.2,29.0,797.5,476.55,333.02
2016,8,27,10,30,912.0,101.0,0.2,29.0,827.0,536.07,378.39
2016,8,27,10,45,918.5,101.5,0.2,29.5,850.0,593.39,419.78
2016,8,27,11,0,925.0,102.0,0.2,30.0,873.0,649.26,458.5
2016,8,27,11,15,928.0,102.5,0.2,30.0,888.0,701.15,494.15
2016,8,27,11,30,931.0,103.0,0.2,30.0,903.0,750.78,527.25
2016,8,27,11,45,933.0,103.0,0.25,30.0,910.5,796.74,557.62
2016,8,27,12,0,935.0,103.0,0.3,30.0,918.0,839.91,584.39
2016,8,27,12,15,935.0,103.0,0.3,30.0,917.5,878.45,607.28
2016,8,27,12,30,935.0,103.0,0.3,30.0,917.0,913.7,628.07
2016,8,27,12,45,928.0,105.5,0.3,30.0,907.5,941.68,644.44
2016,8,27,13,0,921.0,108.0,0.3,30.0,898.0,965.77,658.6
2016,8,27,13,15,917.0,107.5,0.3,30.0,881.5,985.77,670.45
2016,8,27,13,30,913.0,107.0,0.3,30.0,865.0,1001.82,680.11
2016,8,27,13,45,908.0,105.5,0.35,30.0,841.5,1011.86,687.55
2016,8,27,14,0,903.0,104.0,0.4,30.0,818.0,1017.84,692.89
2016,8,27,14,15,895.0,102.5,0.4,29.5,788.0,1016.77,694.55
2016,8,27,14,30,887.0,101.0,0.4,29.0,758.0,1011.66,694.1
2016,8,27,14,45,876.5,99.0,0.4,29.0,721.5,999.56,688.31
2016,8,27,15,0,866.0,97.0,0.4,29.0,685.0,983.64,680.47
2016,8,27,15,15,852.0,94.5,0.4,28.5,643.0,960.05,669.45
2016,8,27,15,30,838.0,92.0,0.4,28.0,601.0,944.99,663.7
2016,8,27,15,45,820.0,88.5,0.4,27.5,555.0,909.32,645.09
2016,8,27,16,0,802.0,85.0,0.4,27.0,509.0,870.82,624.67
2016,8,27,16,15,777.0,81.5,0.4,26.5,459.0,823.48,598.13
2016,8,27,16,30,752.0,78.0,0.4,26.0,409.0,774.3,569.72
2016,8,27,16,45,718.0,73.5,0.4,25.5,357.5,714.94,533.48
2016,8,27,17,0,684.0,69.0,0.4,25.0,306.0,660.01,498.91
2016,8,27,17,15,635.0,63.0,0.4,24.0,255.0,587.61,451.11
2016,8,27,17,30,586.0,57.0,0.4,23.0,204.0,517.23,401.99
2016,8,27,17,45,509.0,49.0,0.4,22.5,155.0,428.45,334.03
2016,8,27,18,0,432.0,41.0,0.4,22.0,106.0,345.73,267.02
2016,8,27,18,15,311.0,29.5,0.4,21.0,66.5,242.07,175.78
2016,8,27,18,30,190.0,18.0,0.4,20.0,27.0,135.16,0.0
2016,8,27,18,45,95.0,9.0,0.4,19.5,13.5,49.49,0.0
2016,8,27,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,5,45,124.0,10.0,0.3,16.0,17.0,7.87,0.0
2016,8,28,6,0,248.0,20.0,0.3,17.0,34.0,16.51,0.0
2016,8,28,6,15,367.5,31.0,0.25,17.5,76.5,25.66,15.78
2016,8,28,6,30,487.0,42.0,0.2,18.0,119.0,34.88,24.67
2016,8,28,6,45,243.5,52.0,0.2,19.0,90.5,38.74,28.35
2016,8,28,7,0,0.0,62.0,0.2,20.0,62.0,46.94,35.58
2016,8,28,7,15,0.0,77.0,0.15,21.0,77.0,57.92,44.98
2016,8,28,7,30,0.0,92.0,0.1,22.0,92.0,68.82,54.04
2016,8,28,7,45,0.0,102.5,0.05,23.0,102.5,76.63,60.24
2016,8,28,8,0,0.0,113.0,0.0,24.0,113.0,84.38,66.25
2016,8,28,8,15,0.0,132.5,0.0,24.5,132.5,98.06,77.21
2016,8,28,8,30,0.0,152.0,0.0,25.0,152.0,111.58,87.84
2016,8,28,8,45,13.0,191.0,0.05,26.0,199.0,138.6,103.95
2016,8,28,9,0,26.0,230.0,0.1,27.0,246.0,168.42,125.1
2016,8,28,9,15,88.0,274.0,0.1,27.5,333.5,206.72,150.45
2016,8,28,9,30,150.0,318.0,0.1,28.0,421.0,257.62,185.29
2016,8,28,9,45,542.5,203.5,0.1,28.5,602.5,318.54,219.3
2016,8,28,10,0,935.0,89.0,0.1,29.0,784.0,425.21,291.1
2016,8,28,10,15,941.5,90.5,0.1,29.0,814.0,487.49,339.63
2016,8,28,10,30,948.0,92.0,0.1,29.0,844.0,548.77,386.1
2016,8,28,10,45,953.0,92.5,0.15,29.5,866.5,607.16,428.47
2016,8,28,11,0,958.0,93.0,0.2,30.0,889.0,663.83,468.14
2016,8,28,11,15,960.5,93.5,0.2,30.0,904.0,716.93,504.46
2016,8,28,11,30,963.0,94.0,0.2,30.0,919.0,767.61,538.11
2016,8,28,11,45,964.0,94.5,0.2,30.5,926.0,814.54,566.6
2016,8,28,12,0,965.0,95.0,0.2,31.0,933.0,858.5,591.52
2016,8,28,12,15,964.5,95.0,0.2,31.0,932.0,897.6,614.4
2016,8,28,12,30,964.0,95.0,0.2,31.0,931.0,933.25,635.11
2016,8,28,12,45,957.0,97.5,0.2,31.0,921.0,961.96,651.67
2016,8,28,13,0,950.0,100.0,0.2,31.0,911.0,986.67,665.98
2016,8,28,13,15,946.0,99.5,0.2,30.5,894.5,1007.11,679.27
2016,8,28,13,30,942.0,99.0,0.2,30.0,878.0,1023.49,690.38
2016,8,28,13,45,937.0,97.5,0.25,30.0,854.0,1033.72,697.82
2016,8,28,14,0,932.0,96.0,0.3,30.0,830.0,1039.76,703.14
2016,8,28,14,15,924.0,94.5,0.3,29.5,799.0,1038.63,704.82
2016,8,28,14,30,916.0,93.0,0.3,29.0,768.0,1033.35,704.34
2016,8,28,14,45,905.5,91.5,0.3,29.0,731.0,1021.51,698.82
2016,8,28,15,0,895.0,90.0,0.3,29.0,694.0,1005.75,691.21
2016,8,28,15,15,881.0,87.5,0.3,28.5,651.0,981.62,680.08
2016,8,28,15,30,867.0,85.0,0.3,28.0,608.0,953.98,666.9
2016,8,28,15,45,848.0,82.5,0.3,28.0,561.0,918.35,647.41
2016,8,28,16,0,829.0,80.0,0.3,28.0,514.0,890.62,632.71
2016,8,28,16,15,804.0,77.0,0.3,27.5,463.5,843.09,606.37
2016,8,28,16,30,779.0,74.0,0.3,27.0,413.0,793.66,578.29
2016,8,28,16,45,744.0,69.5,0.3,26.5,360.5,732.49,541.44
2016,8,28,17,0,709.0,65.0,0.3,26.0,308.0,670.9,502.86
2016,8,28,17,15,659.0,59.5,0.3,25.0,256.0,596.85,454.48
2016,8,28,17,30,609.0,54.0,0.3,24.0,204.0,530.21,408.58
2016,8,28,17,45,530.5,46.5,0.35,23.5,154.5,440.01,340.53
2016,8,28,18,0,452.0,39.0,0.4,23.0,105.0,356.02,272.95
2016,8,28,18,15,321.0,28.0,0.4,22.0,65.0,246.46,174.65
2016,8,28,18,30,190.0,17.0,0.4,21.0,25.0,132.58,0.0
2016,8,28,18,45,95.0,8.5,0.4,20.0,12.5,6.69,0.0
2016,8,28,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,5,45,119.0,9.5,0.5,17.0,16.0,7.47,0.0
2016,8,29,6,0,238.0,19.0,0.5,18.0,32.0,15.66,0.0
2016,8,29,6,15,351.0,29.5,0.45,18.5,72.5,24.37,14.49
2016,8,29,6,30,464.0,40.0,0.4,19.0,113.0,33.14,22.99
2016,8,29,6,45,531.0,47.5,0.4,20.0,160.5,39.23,28.6
2016,8,29,7,0,598.0,55.0,0.4,21.0,208.0,45.34,34.0
2016,8,29,7,15,657.0,55.5,0.35,21.5,258.0,50.03,38.05
2016,8,29,7,30,716.0,56.0,0.3,22.0,308.0,51.21,38.94
2016,8,29,7,45,748.0,60.0,0.3,22.5,359.0,54.77,41.81
2016,8,29,8,0,780.0,64.0,0.3,23.0,410.0,58.28,44.57
2016,8,29,8,15,579.0,131.5,0.3,23.5,404.5,94.34,74.68
2016,8,29,8,30,378.0,199.0,0.3,24.0,399.0,132.04,105.29
2016,8,29,8,45,382.5,218.0,0.3,24.5,436.5,157.18,111.62
2016,8,29,9,0,387.0,237.0,0.3,25.0,474.0,200.68,136.76
2016,8,29,9,15,636.5,162.5,0.3,25.0,582.5,229.21,146.77
2016,8,29,9,30,886.0,88.0,0.3,25.0,691.0,293.15,188.93
2016,8,29,9,45,688.5,176.5,0.3,25.5,659.5,348.15,240.34
2016,8,29,10,0,491.0,265.0,0.3,26.0,628.0,384.06,273.93
2016,8,29,10,15,712.5,176.0,0.3,26.0,726.5,454.37,324.87
2016,8,29,10,30,934.0,87.0,0.3,26.0,825.0,540.03,387.41
2016,8,29,10,45,754.5,185.5,0.3,26.0,793.0,578.82,416.43
2016,8,29,11,0,575.0,284.0,0.3,26.0,761.0,593.2,426.84
2016,8,29,11,15,447.5,340.0,0.3,26.0,715.0,591.24,425.53
2016,8,29,11,30,320.0,396.0,0.3,26.0,669.0,569.49,410.09
2016,8,29,11,45,401.5,367.0,0.3,26.0,712.5,629.01,452.1
2016,8,29,12,0,483.0,338.0,0.3,26.0,756.0,705.63,503.43
2016,8,29,12,15,454.0,347.0,0.3,25.5,740.0,716.43,510.46
2016,8,29,12,30,425.0,356.0,0.3,25.0,724.0,723.38,515.75
2016,8,29,12,45,463.5,340.0,0.35,25.0,737.5,765.05,544.61
2016,8,29,13,0,502.0,324.0,0.4,25.0,751.0,805.99,572.39
2016,8,29,13,15,493.5,318.0,0.4,25.0,731.0,810.63,575.37
2016,8,29,13,30,485.0,312.0,0.4,25.0,711.0,812.19,576.95
2016,8,29,13,45,481.0,302.0,0.4,25.0,689.0,811.28,577.24
2016,8,29,14,0,477.0,292.0,0.4,25.0,667.0,807.44,575.79
2016,8,29,14,15,396.0,308.5,0.4,25.0,611.5,728.3,524.46
2016,8,29,14,30,315.0,325.0,0.4,25.0,556.0,670.39,486.29
2016,8,29,14,45,190.5,309.0,0.45,25.0,446.5,508.12,376.03
2016,8,29,15,0,66.0,293.0,0.5,25.0,337.0,346.28,260.06
2016,8,29,15,15,33.0,177.0,0.5,24.5,199.0,192.15,146.6
2016,8,29,15,30,0.0,61.0,0.5,24.0,61.0,46.86,32.33
2016,8,29,15,45,156.0,133.5,0.5,24.0,214.5,302.89,238.85
2016,8,29,16,0,312.0,206.0,0.5,24.0,368.0,532.13,408.08
2016,8,29,16,15,273.0,189.5,0.5,23.5,321.0,472.49,364.03
2016,8,29,16,30,234.0,173.0,0.5,23.0,274.0,413.93,322.67
2016,8,29,16,45,220.0,153.5,0.5,22.5,238.5,374.01,294.6
2016,8,29,17,0,206.0,134.0,0.5,22.0,203.0,334.17,265.46
2016,8,29,17,15,190.0,112.5,0.5,21.5,168.0,290.38,232.14
2016,8,29,17,30,174.0,91.0,0.5,21.0,133.0,247.02,197.84
2016,8,29,17,45,290.0,66.0,0.5,20.5,115.5,301.17,240.01
2016,8,29,18,0,406.0,41.0,0.5,20.0,98.0,330.26,257.37
2016,8,29,18,15,276.5,28.5,0.5,19.5,60.0,222.39,154.99
2016,8,29,18,30,147.0,16.0,0.5,19.0,22.0,86.06,0.0
2016,8,29,18,45,73.5,8.0,0.55,18.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,45,131.5,9.0,0.6,17.0,15.5,7.08,0.0
2016,8,30,6,0,263.0,18.0,0.6,17.0,31.0,14.89,0.0
2016,8,30,6,15,388.0,27.5,0.55,17.5,73.0,22.9,13.21
2016,8,30,6,30,513.0,37.0,0.5,18.0,115.0,31.06,21.27
2016,8,30,6,45,591.0,42.5,0.5,19.0,166.0,38.88,28.41
2016,8,30,7,0,669.0,48.0,0.5,20.0,217.0,44.18,33.13
2016,8,30,7,15,715.0,52.5,0.5,21.0,270.0,48.4,36.71
2016,8,30,7,30,761.0,57.0,0.5,22.0,323.0,52.63,40.17
2016,8,30,7,45,794.5,60.0,0.5,23.0,376.0,55.54,42.38
2016,8,30,8,0,828.0,63.0,0.5,24.0,429.0,64.79,49.92
2016,8,30,8,15,850.5,65.5,0.45,24.5,479.0,67.78,52.13
2016,8,30,8,30,873.0,68.0,0.4,25.0,529.0,70.66,54.24
2016,8,30,8,45,890.0,70.0,0.4,26.0,576.0,102.77,57.6
2016,8,30,9,0,907.0,72.0,0.4,27.0,623.0,167.0,89.82
2016,8,30,9,15,919.0,74.0,0.4,27.5,665.0,231.93,136.41
2016,8,30,9,30,931.0,76.0,0.4,28.0,707.0,297.58,188.94
2016,8,30,9,45,940.0,77.0,0.4,28.5,743.0,361.99,241.83
2016,8,30,10,0,949.0,78.0,0.4,29.0,779.0,426.17,293.68
2016,8,30,10,15,955.0,79.0,0.4,29.0,808.0,488.55,343.25
2016,8,30,10,30,961.0,80.0,0.4,29.0,837.0,549.82,390.22
2016,8,30,10,45,966.5,80.0,0.4,29.5,859.5,608.6,432.86
2016,8,30,11,0,972.0,80.0,0.4,30.0,882.0,665.67,472.58
2016,8,30,11,15,974.0,80.5,0.4,30.0,896.5,718.92,509.28
2016,8,30,11,30,976.0,81.0,0.4,30.0,911.0,769.64,543.21
2016,8,30,11,45,977.5,80.5,0.4,30.5,917.5,816.31,571.19
2016,8,30,12,0,979.0,80.0,0.4,31.0,924.0,859.96,596.13
2016,8,30,12,15,978.0,80.0,0.4,31.0,922.5,898.8,619.07
2016,8,30,12,30,977.0,80.0,0.4,31.0,921.0,934.08,639.76
2016,8,30,12,45,968.5,84.0,0.4,31.0,911.0,963.03,656.63
2016,8,30,13,0,960.0,88.0,0.4,31.0,901.0,987.88,671.16
2016,8,30,13,15,956.5,87.0,0.4,30.5,884.0,1008.11,684.45
2016,8,30,13,30,953.0,86.0,0.4,30.0,867.0,1024.22,695.52
2016,8,30,13,45,948.5,84.5,0.4,30.0,843.0,1034.64,702.09
2016,8,30,14,0,944.0,83.0,0.4,30.0,819.0,1040.84,706.42
2016,8,30,14,15,936.0,82.0,0.4,29.5,788.0,1039.89,708.22
2016,8,30,14,30,928.0,81.0,0.4,29.0,757.0,1034.76,707.85
2016,8,30,14,45,919.5,78.5,0.45,29.0,720.5,1023.26,703.71
2016,8,30,15,0,911.0,76.0,0.5,29.0,684.0,1007.74,697.35
2016,8,30,15,15,897.5,74.0,0.5,28.5,641.5,984.04,686.39
2016,8,30,15,30,884.0,72.0,0.5,28.0,599.0,956.79,673.33
2016,8,30,15,45,868.5,69.0,0.5,28.0,552.0,923.04,654.85
2016,8,30,16,0,853.0,66.0,0.5,28.0,505.0,886.3,634.34
2016,8,30,16,15,829.5,63.5,0.5,27.0,455.0,840.33,610.0
2016,8,30,16,30,806.0,61.0,0.5,26.0,405.0,792.49,583.68
2016,8,30,16,45,774.0,57.5,0.5,25.5,353.0,743.44,554.37
2016,8,30,17,0,742.0,54.0,0.5,25.0,301.0,684.47,516.96
2016,8,30,17,15,694.5,49.5,0.45,24.0,249.5,612.34,468.73
2016,8,30,17,30,647.0,45.0,0.4,23.0,198.0,541.87,418.97
2016,8,30,17,45,569.5,39.0,0.4,22.5,149.0,451.89,350.58
2016,8,30,18,0,492.0,33.0,0.4,22.0,100.0,367.42,281.04
2016,8,30,18,15,354.5,23.5,0.4,21.5,60.5,258.93,171.73
2016,8,30,18,30,217.0,14.0,0.4,21.0,21.0,119.48,0.0
2016,8,30,18,45,108.5,7.0,0.4,20.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,8.5,0.6,15.5,15.0,6.69,0.0
2016,8,31,6,0,259.0,17.0,0.6,16.0,30.0,14.06,0.0
2016,8,31,6,15,385.0,26.0,0.6,16.5,71.0,21.67,12.12
2016,8,31,6,30,511.0,35.0,0.6,17.0,112.0,31.98,22.12
2016,8,31,6,45,583.5,41.5,0.6,18.0,162.0,37.98,27.71
2016,8,31,7,0,656.0,48.0,0.6,19.0,212.0,44.04,33.14
2016,8,31,7,15,702.0,52.5,0.55,20.0,264.0,48.23,36.73
2016,8,31,7,30,748.0,57.0,0.5,21.0,316.0,52.44,40.18
2016,8,31,7,45,780.0,60.0,0.5,22.0,368.0,55.29,42.36
2016,8,31,8,0,812.0,63.0,0.5,23.0,420.0,64.44,49.84
2016,8,31,8,15,834.5,66.0,0.5,23.5,469.5,67.75,52.34
2016,8,31,8,30,857.0,69.0,0.5,24.0,519.0,70.93,54.72
2016,8,31,8,45,874.0,71.0,0.5,25.0,565.5,104.34,58.63
2016,8,31,9,0,891.0,73.0,0.5,26.0,612.0,167.64,91.2
2016,8,31,9,15,903.5,75.0,0.45,26.5,653.5,231.72,137.66
2016,8,31,9,30,916.0,77.0,0.4,27.0,695.0,296.6,189.79
2016,8,31,9,45,923.5,79.5,0.4,27.5,730.5,360.81,242.73
2016,8,31,10,0,931.0,82.0,0.4,28.0,766.0,424.7,294.49
2016,8,31,10,15,938.0,83.0,0.4,28.0,795.5,486.55,343.75
