Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,10,30,945.0,84.0,0.4,28.0,825.0,547.44,390.54
2016,8,31,10,45,949.5,84.5,0.4,28.5,847.5,605.3,432.66
2016,8,31,11,0,954.0,85.0,0.4,29.0,870.0,661.38,471.87
2016,8,31,11,15,957.0,86.0,0.4,29.0,885.0,714.92,508.86
2016,8,31,11,30,960.0,87.0,0.4,29.0,900.0,766.08,543.18
2016,8,31,11,45,961.0,87.0,0.45,29.0,906.5,812.23,573.07
2016,8,31,12,0,962.0,87.0,0.5,29.0,913.0,855.38,600.09
2016,8,31,12,15,961.0,87.0,0.5,29.0,912.0,893.68,623.04
2016,8,31,12,30,960.0,87.0,0.5,29.0,911.0,928.48,643.76
2016,8,31,12,45,952.0,90.5,0.5,29.0,900.5,956.88,660.58
2016,8,31,13,0,944.0,94.0,0.5,29.0,890.0,981.27,675.07
2016,8,31,13,15,940.0,93.5,0.5,28.5,873.5,1001.24,688.39
2016,8,31,13,30,936.0,93.0,0.5,28.0,857.0,1017.16,699.5
2016,8,31,13,45,932.0,91.0,0.55,28.0,833.0,1027.35,707.21
2016,8,31,14,0,928.0,89.0,0.6,28.0,809.0,1033.37,712.7
2016,8,31,14,15,920.0,87.5,0.6,27.5,778.5,1031.79,714.14
2016,8,31,14,30,912.0,86.0,0.6,27.0,748.0,1026.06,713.37
2016,8,31,14,45,903.0,84.0,0.65,27.0,711.0,1014.71,709.17
2016,8,31,15,0,894.0,82.0,0.7,27.0,674.0,999.43,702.73
2016,8,31,15,15,880.5,79.5,0.7,26.5,631.5,975.32,691.24
2016,8,31,15,30,867.0,77.0,0.7,26.0,589.0,947.71,677.62
2016,8,31,15,45,850.0,74.5,0.7,26.0,542.5,913.52,658.44
2016,8,31,16,0,833.0,72.0,0.7,26.0,496.0,876.5,637.29
2016,8,31,16,15,808.5,68.5,0.7,25.0,446.5,838.86,617.8
2016,8,31,16,30,784.0,65.0,0.7,24.0,397.0,788.85,589.36
2016,8,31,16,45,751.0,61.0,0.7,23.5,345.5,729.59,552.48
2016,8,31,17,0,718.0,57.0,0.7,23.0,294.0,669.86,513.73
2016,8,31,17,15,668.5,52.0,0.65,22.5,242.0,596.38,462.54
2016,8,31,17,30,619.0,47.0,0.6,22.0,190.0,524.73,410.06
2016,8,31,17,45,540.0,40.0,0.6,21.5,142.0,433.65,339.46
2016,8,31,18,0,461.0,33.0,0.6,21.0,94.0,355.5,273.14
2016,8,31,18,15,317.5,23.0,0.6,20.0,56.0,235.84,148.81
2016,8,31,18,30,174.0,13.0,0.6,19.0,18.0,97.22,0.0
2016,8,31,18,45,87.0,6.5,0.6,18.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,5,45,76.5,8.5,0.65,16.5,12.0,6.69,0.0
2016,9,1,6,0,153.0,17.0,0.6,17.0,24.0,13.87,0.0
2016,9,1,6,15,272.5,30.0,0.5,18.0,62.5,24.56,14.18
2016,9,1,6,30,392.0,43.0,0.4,19.0,101.0,35.22,24.66
2016,9,1,6,45,462.0,53.5,0.35,20.0,148.0,43.46,32.2
2016,9,1,7,0,532.0,64.0,0.3,21.0,195.0,51.61,39.4
2016,9,1,7,15,584.0,71.0,0.25,21.5,246.0,56.8,43.89
2016,9,1,7,30,636.0,78.0,0.2,22.0,297.0,61.95,48.19
2016,9,1,7,45,669.0,85.0,0.2,23.0,347.5,66.75,51.94
2016,9,1,8,0,702.0,92.0,0.2,24.0,398.0,71.41,55.49
2016,9,1,8,15,729.0,96.5,0.2,24.5,447.0,74.16,57.47
2016,9,1,8,30,756.0,101.0,0.2,25.0,496.0,83.24,64.71
2016,9,1,8,45,775.5,105.0,0.2,25.5,541.5,116.43,69.39
2016,9,1,9,0,795.0,109.0,0.2,26.0,587.0,176.57,101.41
2016,9,1,9,15,810.0,112.0,0.2,26.5,628.5,237.33,145.22
2016,9,1,9,30,825.0,115.0,0.2,27.0,670.0,299.43,194.47
2016,9,1,9,45,838.0,116.5,0.2,27.5,706.0,360.83,244.16
2016,9,1,10,0,851.0,118.0,0.2,28.0,742.0,422.72,293.37
2016,9,1,10,15,859.5,119.5,0.2,28.0,771.0,482.43,340.2
2016,9,1,10,30,868.0,121.0,0.2,28.0,800.0,540.63,384.37
2016,9,1,10,45,873.0,123.0,0.25,28.5,822.0,596.38,424.98
2016,9,1,11,0,878.0,125.0,0.3,29.0,844.0,650.63,463.14
2016,9,1,11,15,881.5,125.5,0.3,29.0,858.5,700.96,497.81
2016,9,1,11,30,885.0,126.0,0.3,29.0,873.0,749.15,530.09
2016,9,1,11,45,885.0,127.5,0.3,29.5,879.5,793.23,557.77
2016,9,1,12,0,885.0,129.0,0.3,30.0,886.0,834.52,581.62
2016,9,1,12,15,885.0,128.5,0.3,30.0,885.0,871.09,603.41
2016,9,1,12,30,885.0,128.0,0.3,30.0,884.0,904.48,623.18
2016,9,1,12,45,750.0,201.5,0.3,30.0,837.5,905.6,623.56
2016,9,1,13,0,615.0,275.0,0.3,30.0,791.0,873.54,601.88
2016,9,1,13,15,755.0,193.5,0.3,30.0,815.5,950.9,651.92
2016,9,1,13,30,895.0,112.0,0.3,30.0,840.0,999.11,679.78
2016,9,1,13,45,887.0,112.0,0.35,30.0,815.5,1007.21,685.6
2016,9,1,14,0,879.0,112.0,0.4,30.0,791.0,1011.29,689.9
2016,9,1,14,15,869.5,110.0,0.4,29.5,760.0,1007.73,690.15
2016,9,1,14,30,860.0,108.0,0.4,29.0,729.0,1000.2,688.31
2016,9,1,14,45,845.0,107.5,0.45,29.0,691.0,998.54,689.94
2016,9,1,15,0,830.0,107.0,0.5,29.0,653.0,979.46,681.16
2016,9,1,15,15,813.5,104.0,0.5,28.5,610.5,952.4,668.02
2016,9,1,15,30,797.0,101.0,0.5,28.0,568.0,922.03,652.82
2016,9,1,15,45,593.0,143.0,0.5,27.5,474.5,768.85,558.84
2016,9,1,16,0,389.0,185.0,0.5,27.0,381.0,603.87,449.83
2016,9,1,16,15,429.5,156.0,0.5,26.5,352.5,598.16,451.31
2016,9,1,16,30,470.0,127.0,0.5,26.0,324.0,587.11,447.02
2016,9,1,16,45,434.5,116.5,0.55,25.5,280.0,529.76,408.28
2016,9,1,17,0,399.0,106.0,0.6,25.0,236.0,473.4,369.02
2016,9,1,17,15,363.0,90.5,0.6,24.0,192.5,411.98,324.47
2016,9,1,17,30,327.0,75.0,0.6,23.0,149.0,352.5,279.03
2016,9,1,17,45,270.5,59.0,0.6,22.5,109.5,281.33,221.43
2016,9,1,18,0,214.0,43.0,0.6,22.0,70.0,215.4,165.02
2016,9,1,18,15,107.0,27.0,0.6,21.0,40.5,108.55,60.38
2016,9,1,18,30,0.0,11.0,0.6,20.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,0.6,19.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,0.6,15.5,11.5,9.05,0.0
2016,9,2,6,0,0.0,23.0,0.6,16.0,23.0,16.56,0.0
2016,9,2,6,15,191.0,32.0,0.55,16.5,59.5,24.22,13.78
2016,9,2,6,30,382.0,41.0,0.5,17.0,96.0,33.56,23.4
2016,9,2,6,45,452.5,50.5,0.5,18.0,141.5,41.04,30.34
2016,9,2,7,0,523.0,60.0,0.5,19.0,187.0,48.46,36.98
2016,9,2,7,15,575.0,64.5,0.45,20.0,235.0,51.87,39.89
2016,9,2,7,30,627.0,69.0,0.4,21.0,283.0,55.37,42.73
2016,9,2,7,45,666.0,73.0,0.4,22.0,333.0,58.37,45.02
2016,9,2,8,0,705.0,77.0,0.4,23.0,383.0,66.38,51.51
2016,9,2,8,15,763.0,75.5,0.4,23.5,442.0,66.03,50.9
2016,9,2,8,30,821.0,74.0,0.4,24.0,501.0,73.36,56.79
2016,9,2,8,45,837.0,76.5,0.4,25.0,546.0,109.42,61.93
2016,9,2,9,0,853.0,79.0,0.4,26.0,591.0,170.84,94.77
2016,9,2,9,15,866.5,81.0,0.4,26.0,631.5,232.93,140.53
2016,9,2,9,30,880.0,83.0,0.4,26.0,672.0,295.95,191.86
2016,9,2,9,45,891.0,84.0,0.4,26.5,708.0,358.09,243.25
2016,9,2,10,0,902.0,85.0,0.4,27.0,744.0,420.29,293.77
2016,9,2,10,15,910.0,86.0,0.35,27.5,773.0,480.98,341.18
2016,9,2,10,30,918.0,87.0,0.3,28.0,802.0,540.86,385.92
2016,9,2,10,45,926.0,86.5,0.3,28.5,825.0,598.39,427.61
2016,9,2,11,0,934.0,86.0,0.3,29.0,848.0,654.54,466.69
2016,9,2,11,15,937.5,86.5,0.3,29.0,863.5,706.96,502.81
2016,9,2,11,30,941.0,87.0,0.3,29.0,879.0,757.08,536.37
2016,9,2,11,45,943.5,87.0,0.3,29.5,886.5,803.46,564.24
2016,9,2,12,0,946.0,87.0,0.3,30.0,894.0,847.02,589.27
2016,9,2,12,15,946.5,87.0,0.3,30.0,893.5,885.87,612.33
2016,9,2,12,30,947.0,87.0,0.3,30.0,893.0,921.38,633.25
2016,9,2,12,45,940.5,90.0,0.35,30.0,883.5,950.12,651.1
2016,9,2,13,0,934.0,93.0,0.4,30.0,874.0,974.94,666.81
2016,9,2,13,15,931.0,92.5,0.4,30.0,858.0,995.47,679.02
2016,9,2,13,30,928.0,92.0,0.4,30.0,842.0,1012.02,689.03
2016,9,2,13,45,922.0,91.5,0.4,30.0,818.5,1021.57,695.12
2016,9,2,14,0,916.0,91.0,0.4,30.0,795.0,1027.0,699.05
2016,9,2,14,15,908.5,90.0,0.4,29.5,765.0,1026.27,700.99
2016,9,2,14,30,901.0,89.0,0.4,29.0,735.0,1021.47,700.79
2016,9,2,14,45,885.0,89.5,0.45,29.0,697.5,1005.92,694.19
2016,9,2,15,0,869.0,90.0,0.5,29.0,660.0,986.66,685.58
2016,9,2,15,15,854.5,88.0,0.5,28.0,617.5,962.41,675.55
2016,9,2,15,30,840.0,86.0,0.5,27.0,575.0,946.6,670.68
2016,9,2,15,45,815.0,85.0,0.55,26.5,527.5,906.69,650.3
2016,9,2,16,0,790.0,84.0,0.6,26.0,480.0,864.25,628.07
2016,9,2,16,15,763.0,80.0,0.6,25.5,430.0,814.12,599.23
2016,9,2,16,30,736.0,76.0,0.6,25.0,380.0,762.35,568.44
2016,9,2,16,45,698.0,71.0,0.6,24.5,328.5,698.9,528.5
2016,9,2,17,0,660.0,66.0,0.6,24.0,277.0,640.95,490.72
2016,9,2,17,15,604.0,60.0,0.6,23.0,226.0,563.77,437.83
2016,9,2,17,30,548.0,54.0,0.6,22.0,175.0,489.31,383.66
2016,9,2,17,45,466.5,44.5,0.6,21.5,128.5,397.2,310.81
2016,9,2,18,0,385.0,35.0,0.6,21.0,82.0,312.08,238.08
2016,9,2,18,15,192.5,23.5,0.6,20.0,47.0,162.43,79.8
2016,9,2,18,30,0.0,12.0,0.6,19.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,18.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.5,0.55,14.5,6.5,5.11,0.0
2016,9,3,6,0,0.0,13.0,0.5,15.0,13.0,10.23,0.0
2016,9,3,6,15,40.0,31.5,0.45,16.0,37.0,23.5,12.99
2016,9,3,6,30,80.0,50.0,0.4,17.0,61.0,36.75,26.11
2016,9,3,6,45,104.0,71.5,0.4,18.0,92.5,51.56,39.46
2016,9,3,7,0,128.0,93.0,0.4,19.0,124.0,66.09,52.27
2016,9,3,7,15,147.5,113.0,0.35,19.5,156.5,79.46,63.84
2016,9,3,7,30,167.0,133.0,0.3,20.0,189.0,92.55,74.87
2016,9,3,7,45,300.0,137.0,0.3,21.0,258.0,95.44,76.82
2016,9,3,8,0,433.0,141.0,0.3,22.0,327.0,97.11,77.68
2016,9,3,8,15,493.0,143.5,0.25,22.5,380.0,98.87,78.72
2016,9,3,8,30,553.0,146.0,0.2,23.0,433.0,100.75,79.82
2016,9,3,8,45,478.0,187.0,0.2,24.0,450.5,146.36,99.37
2016,9,3,9,0,403.0,228.0,0.2,25.0,468.0,200.21,135.34
2016,9,3,9,15,630.0,164.5,0.2,25.5,570.0,238.26,153.85
2016,9,3,9,30,857.0,101.0,0.2,26.0,672.0,305.09,198.89
2016,9,3,9,45,875.5,99.5,0.2,26.5,709.5,366.84,249.15
2016,9,3,10,0,894.0,98.0,0.2,27.0,747.0,429.46,299.24
2016,9,3,10,15,902.0,99.5,0.2,27.0,777.0,490.37,347.3
2016,9,3,10,30,910.0,101.0,0.2,27.0,807.0,550.48,393.06
2016,9,3,10,45,914.0,103.0,0.2,27.5,829.0,607.72,434.31
2016,9,3,11,0,918.0,105.0,0.2,28.0,851.0,663.25,472.73
2016,9,3,11,15,922.0,105.5,0.2,28.0,866.5,715.56,508.62
2016,9,3,11,30,926.0,106.0,0.2,28.0,882.0,765.66,542.01
2016,9,3,11,45,925.5,108.0,0.25,28.5,888.5,811.27,570.53
2016,9,3,12,0,925.0,110.0,0.3,29.0,895.0,853.92,595.88
2016,9,3,12,15,925.0,110.0,0.3,29.0,894.5,892.0,618.52
2016,9,3,12,30,925.0,110.0,0.3,29.0,894.0,926.77,639.05
2016,9,3,12,45,914.0,115.0,0.35,29.0,883.0,952.98,655.46
2016,9,3,13,0,903.0,120.0,0.4,29.0,872.0,975.14,669.69
2016,9,3,13,15,899.5,119.0,0.4,29.0,856.0,994.48,681.29
2016,9,3,13,30,896.0,118.0,0.4,29.0,840.0,1009.9,690.71
2016,9,3,13,45,889.5,117.0,0.45,29.0,816.0,1018.4,697.4
2016,9,3,14,0,883.0,116.0,0.5,29.0,792.0,1022.87,701.98
2016,9,3,14,15,874.0,114.5,0.5,28.5,761.0,1020.27,702.84
2016,9,3,14,30,865.0,113.0,0.5,28.0,730.0,1027.74,709.95
2016,9,3,14,45,850.5,112.0,0.55,28.0,692.0,1012.12,703.09
2016,9,3,15,0,836.0,111.0,0.6,28.0,654.0,992.69,694.32
2016,9,3,15,15,820.0,107.5,0.6,27.5,611.5,965.25,680.94
2016,9,3,15,30,804.0,104.0,0.6,27.0,569.0,934.45,665.45
2016,9,3,15,45,778.5,101.5,0.65,26.5,521.0,892.61,643.77
2016,9,3,16,0,753.0,99.0,0.7,26.0,473.0,854.67,624.14
2016,9,3,16,15,723.5,94.5,0.7,25.0,423.0,802.69,594.87
2016,9,3,16,30,694.0,90.0,0.7,24.0,373.0,749.36,563.74
2016,9,3,16,45,650.0,84.0,0.7,23.5,321.0,681.11,519.86
2016,9,3,17,0,606.0,78.0,0.7,23.0,269.0,613.44,474.52
2016,9,3,17,15,545.5,70.0,0.7,22.0,218.0,532.07,417.56
2016,9,3,17,30,485.0,62.0,0.7,21.0,167.0,453.72,358.71
2016,9,3,17,45,389.5,50.5,0.7,20.0,120.0,352.55,278.37
2016,9,3,18,0,294.0,39.0,0.7,19.0,73.0,260.24,199.34
2016,9,3,18,15,147.0,19.5,0.7,18.5,36.5,127.51,47.3
2016,9,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,5,45,74.0,7.5,0.5,12.5,10.0,0.0,0.0
2016,9,4,6,0,148.0,15.0,0.5,13.0,20.0,11.8,0.0
2016,9,4,6,15,280.5,28.0,0.5,14.0,59.0,23.03,12.44
2016,9,4,6,30,413.0,41.0,0.5,15.0,98.0,33.83,23.75
2016,9,4,6,45,510.5,48.0,0.5,16.0,149.0,39.59,29.29
2016,9,4,7,0,608.0,55.0,0.5,17.0,200.0,45.54,34.71
2016,9,4,7,15,659.5,61.0,0.45,17.5,253.0,50.36,39.0
2016,9,4,7,30,711.0,67.0,0.4,18.0,306.0,59.71,47.09
2016,9,4,7,45,752.5,70.0,0.4,19.0,359.5,62.38,49.09
2016,9,4,8,0,794.0,73.0,0.4,20.0,413.0,65.11,51.08
2016,9,4,8,15,818.5,76.5,0.4,20.5,463.5,67.89,53.18
2016,9,4,8,30,843.0,80.0,0.4,21.0,514.0,70.62,55.2
2016,9,4,8,45,862.5,82.0,0.4,21.5,561.0,118.36,67.86
2016,9,4,9,0,882.0,84.0,0.4,22.0,608.0,181.9,103.48
2016,9,4,9,15,894.5,86.0,0.35,22.5,649.5,245.97,151.49
2016,9,4,9,30,907.0,88.0,0.3,23.0,691.0,310.8,204.44
2016,9,4,9,45,914.5,91.0,0.3,24.0,726.5,375.26,257.56
2016,9,4,10,0,922.0,94.0,0.3,25.0,762.0,439.37,309.08
2016,9,4,10,15,929.0,95.5,0.3,25.0,791.0,501.48,358.53
2016,9,4,10,30,936.0,97.0,0.3,25.0,820.0,562.62,405.47
2016,9,4,10,45,938.5,98.5,0.3,25.5,841.5,620.01,447.22
2016,9,4,11,0,941.0,100.0,0.3,26.0,863.0,675.44,485.94
2016,9,4,11,15,943.5,101.0,0.3,26.0,877.5,728.26,522.47
2016,9,4,11,30,946.0,102.0,0.3,26.0,892.0,778.67,556.32
2016,9,4,11,45,944.5,103.5,0.35,26.5,897.5,823.87,584.61
2016,9,4,12,0,943.0,105.0,0.4,27.0,903.0,865.94,609.85
2016,9,4,12,15,942.0,105.0,0.4,27.0,901.5,903.73,632.52
2016,9,4,12,30,941.0,105.0,0.4,27.0,900.0,938.06,652.98
2016,9,4,12,45,936.0,106.0,0.4,27.0,889.5,966.15,669.64
2016,9,4,13,0,931.0,107.0,0.4,27.0,879.0,990.35,684.05
2016,9,4,13,15,926.5,106.0,0.4,27.0,861.5,1009.02,695.27
2016,9,4,13,30,922.0,105.0,0.4,27.0,844.0,1023.62,704.26
2016,9,4,13,45,912.5,105.5,0.4,27.0,818.5,1030.78,709.04
2016,9,4,14,0,903.0,106.0,0.4,27.0,793.0,1033.79,711.64
2016,9,4,14,15,894.0,104.0,0.4,26.5,761.5,1030.47,712.12
2016,9,4,14,30,885.0,102.0,0.4,26.0,730.0,1023.09,710.42
2016,9,4,14,45,870.0,101.0,0.4,26.0,691.5,1006.84,702.22
2016,9,4,15,0,855.0,100.0,0.4,26.0,653.0,999.92,699.89
2016,9,4,15,15,839.0,97.5,0.4,25.5,609.5,973.31,686.89
2016,9,4,15,30,823.0,95.0,0.4,25.0,566.0,943.31,671.99
2016,9,4,15,45,798.0,92.5,0.45,25.0,518.0,901.56,649.29
2016,9,4,16,0,773.0,90.0,0.5,25.0,470.0,857.3,624.63
2016,9,4,16,15,743.5,85.5,0.5,24.5,419.5,804.47,593.92
2016,9,4,16,30,714.0,81.0,0.5,24.0,369.0,755.99,565.2
2016,9,4,16,45,670.5,76.0,0.5,23.5,317.0,688.81,522.43
2016,9,4,17,0,627.0,71.0,0.5,23.0,265.0,622.19,478.25
2016,9,4,17,15,567.0,63.5,0.5,22.0,214.0,541.11,421.98
2016,9,4,17,30,507.0,56.0,0.5,21.0,163.0,463.17,364.16
2016,9,4,17,45,411.0,46.0,0.5,20.0,117.0,362.53,284.52
2016,9,4,18,0,315.0,36.0,0.5,19.0,71.0,270.16,204.46
2016,9,4,18,15,157.5,18.0,0.5,18.0,35.5,133.57,26.61
2016,9,4,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,6.5,0.4,14.0,9.0,0.0,0.0
2016,9,5,6,0,146.0,13.0,0.4,15.0,18.0,10.23,0.0
2016,9,5,6,15,274.0,26.0,0.35,16.0,55.5,21.36,10.67
2016,9,5,6,30,402.0,39.0,0.3,17.0,93.0,32.15,22.07
2016,9,5,6,45,481.0,48.0,0.3,18.0,141.0,39.38,28.85
2016,9,5,7,0,560.0,57.0,0.3,19.0,189.0,46.62,35.35
2016,9,5,7,15,612.5,64.0,0.25,20.0,240.5,52.05,40.05
2016,9,5,7,30,665.0,71.0,0.2,21.0,292.0,57.43,44.53
2016,9,5,7,45,702.5,76.0,0.2,22.0,344.0,61.13,47.4
2016,9,5,8,0,740.0,81.0,0.2,23.0,396.0,70.09,54.66
2016,9,5,8,15,766.5,85.0,0.2,23.5,445.5,72.98,56.78
2016,9,5,8,30,793.0,89.0,0.2,24.0,495.0,75.82,58.84
2016,9,5,8,45,814.0,92.0,0.2,25.0,541.5,117.21,66.43
2016,9,5,9,0,835.0,95.0,0.2,26.0,588.0,179.54,101.54
2016,9,5,9,15,850.0,97.5,0.2,26.5,629.5,242.62,148.18
2016,9,5,9,30,865.0,100.0,0.2,27.0,671.0,310.56,202.36
2016,9,5,9,45,879.0,100.5,0.2,27.5,708.0,372.92,253.02
2016,9,5,10,0,893.0,101.0,0.2,28.0,745.0,435.68,303.0
2016,9,5,10,15,901.0,102.5,0.2,28.0,774.5,496.66,350.78
2016,9,5,10,30,909.0,104.0,0.2,28.0,804.0,556.83,396.25
2016,9,5,10,45,913.0,106.0,0.2,28.5,826.0,614.1,437.2
2016,9,5,11,0,917.0,108.0,0.2,29.0,848.0,669.65,475.34
2016,9,5,11,15,920.0,109.0,0.2,29.0,862.5,721.72,510.81
2016,9,5,11,30,923.0,110.0,0.2,29.0,877.0,771.49,543.74
2016,9,5,11,45,922.0,111.5,0.2,29.5,883.0,816.16,570.63
2016,9,5,12,0,921.0,113.0,0.2,30.0,889.0,857.8,594.3
2016,9,5,12,15,920.5,113.0,0.2,30.0,888.0,895.28,616.39
2016,9,5,12,30,920.0,113.0,0.2,30.0,887.0,929.42,636.38
2016,9,5,12,45,911.5,116.0,0.25,30.5,876.0,955.71,651.35
2016,9,5,13,0,903.0,119.0,0.3,31.0,865.0,978.06,664.15
2016,9,5,13,15,898.5,118.0,0.3,31.0,847.5,996.27,674.95
2016,9,5,13,30,894.0,117.0,0.3,31.0,830.0,1010.51,683.59
2016,9,5,13,45,886.0,116.5,0.3,31.0,805.5,1017.83,688.38
2016,9,5,14,0,878.0,116.0,0.3,31.0,781.0,1021.09,691.08
2016,9,5,14,15,869.0,114.0,0.3,30.5,749.5,1017.73,691.54
2016,9,5,14,30,860.0,112.0,0.3,30.0,718.0,1024.41,698.13
2016,9,5,14,45,846.0,110.0,0.3,30.0,680.0,1007.92,689.73
2016,9,5,15,0,832.0,108.0,0.3,30.0,642.0,987.63,679.54
2016,9,5,15,15,815.5,105.0,0.3,29.5,599.0,960.09,666.41
2016,9,5,15,30,799.0,102.0,0.3,29.0,556.0,929.23,651.22
2016,9,5,15,45,775.0,99.0,0.3,29.0,508.5,888.11,628.24
2016,9,5,16,0,751.0,96.0,0.3,29.0,461.0,850.73,607.36
2016,9,5,16,15,720.5,91.0,0.3,28.5,411.0,797.07,576.69
2016,9,5,16,30,690.0,86.0,0.3,28.0,361.0,742.19,544.37
2016,9,5,16,45,646.0,80.0,0.35,27.5,309.0,673.96,502.42
2016,9,5,17,0,602.0,74.0,0.4,27.0,257.0,606.37,458.82
2016,9,5,17,15,540.0,66.0,0.45,25.5,206.5,523.99,403.55
2016,9,5,17,30,478.0,58.0,0.5,24.0,156.0,444.89,346.1
2016,9,5,17,45,383.0,46.5,0.6,22.5,110.5,344.51,268.12
2016,9,5,18,0,288.0,35.0,0.7,21.0,65.0,252.73,188.2
2016,9,5,18,15,144.0,17.5,0.7,20.0,32.5,120.55,0.0
2016,9,5,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.0,0.85,16.5,7.5,0.0,0.0
2016,9,6,6,0,112.0,12.0,0.8,17.0,15.0,9.44,0.0
2016,9,6,6,15,234.5,25.5,0.65,18.0,51.0,20.83,9.73
2016,9,6,6,30,357.0,39.0,0.5,19.0,87.0,31.93,21.6
2016,9,6,6,45,445.5,48.5,0.4,20.5,134.5,39.54,28.62
2016,9,6,7,0,534.0,58.0,0.3,22.0,182.0,47.17,35.34
2016,9,6,7,15,586.5,65.0,0.25,22.5,232.5,52.51,40.01
2016,9,6,7,30,639.0,72.0,0.2,23.0,283.0,57.82,44.47
2016,9,6,7,45,683.0,75.5,0.2,24.0,334.5,60.49,46.45
2016,9,6,8,0,727.0,79.0,0.2,25.0,386.0,68.39,52.78
2016,9,6,8,15,753.0,83.0,0.2,26.0,435.0,71.3,54.79
2016,9,6,8,30,779.0,87.0,0.2,27.0,484.0,74.15,56.72
2016,9,6,8,45,801.5,89.0,0.2,28.0,530.0,116.16,64.45
2016,9,6,9,0,824.0,91.0,0.2,29.0,576.0,177.17,98.83
2016,9,6,9,15,839.0,93.5,0.2,29.5,617.0,239.52,144.69
2016,9,6,9,30,854.0,96.0,0.2,30.0,658.0,306.81,197.9
2016,9,6,9,45,868.5,96.5,0.2,30.5,694.5,368.59,247.57
2016,9,6,10,0,883.0,97.0,0.2,31.0,731.0,430.85,296.61
2016,9,6,10,15,891.5,98.5,0.2,31.0,760.5,491.4,343.53
2016,9,6,10,30,900.0,100.0,0.2,31.0,790.0,551.22,388.24
2016,9,6,10,45,908.0,100.0,0.2,31.5,813.0,608.52,428.77
2016,9,6,11,0,916.0,100.0,0.2,32.0,836.0,664.46,466.79
2016,9,6,11,15,919.5,101.0,0.2,32.0,851.0,716.65,501.95
2016,9,6,11,30,923.0,102.0,0.2,32.0,866.0,766.59,534.65
2016,9,6,11,45,927.0,101.0,0.25,32.5,873.5,812.61,562.57
2016,9,6,12,0,931.0,100.0,0.3,33.0,881.0,855.91,587.89
2016,9,6,12,15,931.0,100.0,0.3,33.0,880.0,893.88,610.09
2016,9,6,12,30,931.0,100.0,0.3,33.0,879.0,928.49,630.21
2016,9,6,12,45,926.5,101.5,0.3,33.0,869.5,957.01,646.71
2016,9,6,13,0,922.0,103.0,0.3,33.0,860.0,981.7,661.04
2016,9,6,13,15,918.0,102.0,0.3,32.5,843.0,1000.39,673.35
2016,9,6,13,30,914.0,101.0,0.3,32.0,826.0,1015.07,683.57
2016,9,6,13,45,909.0,99.5,0.35,32.0,802.0,1024.16,690.5
2016,9,6,14,0,904.0,98.0,0.4,32.0,778.0,1029.15,695.35
2016,9,6,14,15,895.0,96.5,0.4,31.5,746.5,1026.03,695.95
2016,9,6,14,30,886.0,95.0,0.4,31.0,715.0,1018.86,694.45
2016,9,6,14,45,875.0,92.5,0.4,31.0,677.5,1004.57,687.57
2016,9,6,15,0,864.0,90.0,0.4,31.0,640.0,986.47,678.62
2016,9,6,15,15,847.5,87.5,0.4,30.5,597.0,959.28,665.66
2016,9,6,15,30,831.0,85.0,0.4,30.0,554.0,940.66,657.93
2016,9,6,15,45,810.0,82.0,0.4,30.0,507.0,901.77,636.24
2016,9,6,16,0,789.0,79.0,0.4,30.0,460.0,860.26,612.84
2016,9,6,16,15,760.0,75.0,0.4,29.5,409.5,807.95,583.2
2016,9,6,16,30,731.0,71.0,0.4,29.0,359.0,754.16,551.7
2016,9,6,16,45,690.0,66.0,0.4,28.5,307.5,688.05,510.59
2016,9,6,17,0,649.0,61.0,0.4,28.0,256.0,627.63,471.51
2016,9,6,17,15,589.0,55.0,0.4,26.5,205.5,547.71,417.94
2016,9,6,17,30,529.0,49.0,0.4,25.0,155.0,471.04,363.03
2016,9,6,17,45,432.0,39.5,0.4,24.0,109.5,369.66,283.76
2016,9,6,18,0,335.0,30.0,0.4,23.0,64.0,277.35,200.63
2016,9,6,18,15,167.5,15.0,0.4,22.0,32.0,132.02,0.0
2016,9,6,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.0,0.4,17.5,7.5,0.0,0.0
2016,9,7,6,0,133.0,12.0,0.4,18.0,15.0,9.44,0.0
2016,9,7,6,15,267.0,24.5,0.35,19.0,52.0,20.14,8.7
2016,9,7,6,30,401.0,37.0,0.3,20.0,89.0,30.57,20.3
2016,9,7,6,45,486.5,45.0,0.3,21.0,137.0,37.09,26.43
2016,9,7,7,0,572.0,53.0,0.3,22.0,185.0,43.71,32.35
2016,9,7,7,15,624.5,59.5,0.25,23.0,236.0,48.88,36.8
2016,9,7,7,30,677.0,66.0,0.2,24.0,287.0,54.03,41.05
2016,9,7,7,45,715.5,70.0,0.2,25.0,339.0,61.84,47.41
2016,9,7,8,0,754.0,74.0,0.2,26.0,391.0,65.18,49.85
2016,9,7,8,15,780.0,77.5,0.15,27.0,440.0,67.9,51.72
2016,9,7,8,30,806.0,81.0,0.1,28.0,489.0,70.57,53.51
2016,9,7,8,45,826.0,83.5,0.1,29.0,535.5,115.93,62.64
2016,9,7,9,0,846.0,86.0,0.1,30.0,582.0,184.31,102.71
2016,9,7,9,15,860.0,88.5,0.1,30.5,623.0,246.94,148.65
2016,9,7,9,30,874.0,91.0,0.1,31.0,664.0,310.54,199.03
2016,9,7,9,45,881.0,94.5,0.1,31.5,698.5,373.32,249.42
2016,9,7,10,0,888.0,98.0,0.1,32.0,733.0,435.73,298.35
2016,9,7,10,15,895.5,99.5,0.1,32.0,762.0,496.18,344.84
2016,9,7,10,30,903.0,101.0,0.1,32.0,791.0,555.76,389.03
2016,9,7,10,45,909.0,102.0,0.1,32.5,813.0,612.96,429.12
2016,9,7,11,0,915.0,103.0,0.1,33.0,835.0,668.62,466.58
2016,9,7,11,15,918.0,103.5,0.1,33.0,849.5,720.03,500.95
2016,9,7,11,30,921.0,104.0,0.1,33.0,864.0,769.12,532.85
2016,9,7,11,45,922.5,104.5,0.1,33.5,870.0,814.53,559.35
2016,9,7,12,0,924.0,105.0,0.1,34.0,876.0,857.07,583.09
2016,9,7,12,15,923.5,105.0,0.1,34.0,875.0,894.4,604.67
2016,9,7,12,30,923.0,105.0,0.1,34.0,874.0,928.36,624.18
2016,9,7,12,45,902.0,115.0,0.15,34.0,859.5,950.0,637.28
2016,9,7,13,0,881.0,125.0,0.2,34.0,845.0,967.1,648.12
2016,9,7,13,15,876.0,124.0,0.2,34.0,828.0,984.29,658.28
2016,9,7,13,30,871.0,123.0,0.2,34.0,811.0,997.58,666.29
2016,9,7,13,45,864.0,121.5,0.2,34.0,786.5,1004.44,670.79
2016,9,7,14,0,857.0,120.0,0.2,34.0,762.0,1021.84,681.57
2016,9,7,14,15,847.5,118.0,0.2,33.5,730.5,1017.67,681.37
2016,9,7,14,30,838.0,116.0,0.2,33.0,699.0,1009.48,679.34
2016,9,7,14,45,825.0,113.0,0.2,33.0,661.5,992.7,671.11
2016,9,7,15,0,812.0,110.0,0.2,33.0,624.0,972.19,660.89
2016,9,7,15,15,794.5,107.0,0.2,32.5,581.5,943.65,647.3
2016,9,7,15,30,777.0,104.0,0.2,32.0,539.0,911.89,631.72
2016,9,7,15,45,754.5,100.0,0.2,32.0,492.0,871.23,609.22
2016,9,7,16,0,732.0,96.0,0.2,32.0,445.0,834.65,589.0
2016,9,7,16,15,700.0,91.0,0.2,31.5,395.0,779.97,557.89
2016,9,7,16,30,668.0,86.0,0.2,31.0,345.0,724.22,525.22
2016,9,7,16,45,624.5,79.5,0.2,30.5,294.5,656.35,483.04
2016,9,7,17,0,581.0,73.0,0.2,30.0,244.0,589.18,439.38
2016,9,7,17,15,515.0,64.5,0.25,28.5,194.0,503.92,382.42
2016,9,7,17,30,449.0,56.0,0.3,27.0,144.0,422.41,323.47
2016,9,7,17,45,348.5,44.5,0.35,25.5,100.0,319.73,244.02
2016,9,7,18,0,248.0,33.0,0.4,24.0,56.0,227.79,160.57
2016,9,7,18,15,124.0,16.5,0.4,23.0,28.0,81.45,0.0
2016,9,7,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,5,45,46.0,5.5,0.45,19.0,7.0,0.0,0.0
2016,9,8,6,0,92.0,11.0,0.5,19.0,14.0,8.65,0.0
2016,9,8,6,15,227.5,24.5,0.35,19.5,49.0,20.05,8.03
2016,9,8,6,30,363.0,38.0,0.2,20.0,84.0,31.23,20.8
2016,9,8,6,45,448.0,47.5,0.1,21.0,131.0,38.83,27.93
2016,9,8,7,0,533.0,57.0,0.0,22.0,178.0,46.45,34.74
2016,9,8,7,15,588.5,63.5,0.0,23.0,228.5,51.47,39.05
2016,9,8,7,30,644.0,70.0,0.0,24.0,279.0,56.5,43.17
2016,9,8,7,45,681.5,75.5,0.05,25.0,330.0,60.52,46.29
2016,9,8,8,0,719.0,81.0,0.1,26.0,381.0,64.5,49.28
2016,9,8,8,15,746.5,85.0,0.1,26.5,430.0,72.7,55.85
2016,9,8,8,30,774.0,89.0,0.1,27.0,479.0,75.54,57.85
2016,9,8,8,45,793.5,92.5,0.1,28.0,524.5,121.9,67.87
2016,9,8,9,0,813.0,96.0,0.1,29.0,570.0,183.29,103.59
2016,9,8,9,15,828.0,98.5,0.1,29.5,611.0,245.15,149.37
2016,9,8,9,30,843.0,101.0,0.1,30.0,652.0,308.26,199.49
2016,9,8,9,45,860.5,100.5,0.1,30.5,688.5,373.12,251.11
2016,9,8,10,0,878.0,100.0,0.1,31.0,725.0,435.48,299.87
2016,9,8,10,15,886.0,101.5,0.1,31.0,754.0,495.61,346.25
2016,9,8,10,30,894.0,103.0,0.1,31.0,783.0,554.96,390.39
2016,9,8,10,45,899.0,104.5,0.1,31.5,805.0,611.54,430.19
2016,9,8,11,0,904.0,106.0,0.1,32.0,827.0,666.51,467.32
2016,9,8,11,15,907.5,106.5,0.1,32.0,841.0,717.75,501.7
2016,9,8,11,30,911.0,107.0,0.1,32.0,855.0,766.74,533.66
2016,9,8,11,45,913.0,107.5,0.15,32.5,862.0,812.1,560.96
2016,9,8,12,0,915.0,108.0,0.2,33.0,869.0,854.68,585.67
2016,9,8,12,15,914.5,108.0,0.2,33.0,867.5,891.68,607.24
2016,9,8,12,30,914.0,108.0,0.2,33.0,866.0,925.33,626.75
2016,9,8,12,45,897.0,115.5,0.2,33.0,852.5,947.84,639.7
2016,9,8,13,0,880.0,123.0,0.2,33.0,839.0,966.03,650.34
2016,9,8,13,15,875.0,122.0,0.2,32.5,821.5,983.07,661.79
2016,9,8,13,30,870.0,121.0,0.2,32.0,804.0,996.22,671.14
2016,9,8,13,45,861.5,120.0,0.2,32.0,779.0,1001.96,675.04
2016,9,8,14,0,853.0,119.0,0.2,32.0,754.0,1018.18,685.27
2016,9,8,14,15,843.0,117.0,0.2,31.5,722.5,1013.37,684.69
2016,9,8,14,30,833.0,115.0,0.2,31.0,691.0,1004.55,682.26
2016,9,8,14,45,818.5,112.5,0.25,31.0,653.5,986.74,674.36
2016,9,8,15,0,804.0,110.0,0.3,31.0,616.0,965.23,664.48
2016,9,8,15,15,786.0,107.0,0.3,30.5,573.0,936.17,650.35
2016,9,8,15,30,768.0,104.0,0.3,30.0,530.0,903.94,634.2
2016,9,8,15,45,744.5,100.0,0.3,30.0,483.5,868.76,614.77
2016,9,8,16,0,721.0,96.0,0.3,30.0,437.0,825.16,589.73
2016,9,8,16,15,688.5,91.0,0.3,29.5,387.0,770.23,558.01
2016,9,8,16,30,656.0,86.0,0.3,29.0,337.0,714.3,524.62
2016,9,8,16,45,611.5,79.0,0.35,28.5,286.5,645.31,481.59
2016,9,8,17,0,567.0,72.0,0.4,28.0,236.0,577.17,436.91
2016,9,8,17,15,500.5,63.5,0.4,27.0,187.0,492.06,377.54
2016,9,8,17,30,434.0,55.0,0.4,26.0,138.0,410.78,316.58
2016,9,8,17,45,334.0,43.0,0.4,25.0,95.0,308.72,235.8
2016,9,8,18,0,234.0,31.0,0.4,24.0,52.0,217.28,148.33
2016,9,8,18,15,117.0,15.5,0.4,23.0,26.0,76.78,0.0
2016,9,8,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,5,45,39.5,5.0,0.65,17.5,6.0,0.0,0.0
2016,9,9,6,0,79.0,10.0,0.6,18.0,12.0,7.87,0.0
2016,9,9,6,15,216.5,24.0,0.5,19.0,47.0,19.63,7.07
2016,9,9,6,30,354.0,38.0,0.4,20.0,82.0,31.23,20.7
2016,9,9,6,45,441.0,47.5,0.3,21.5,129.0,38.82,27.79
2016,9,9,7,0,528.0,57.0,0.2,23.0,176.0,46.44,34.52
2016,9,9,7,15,584.5,64.0,0.15,24.0,226.5,51.83,39.15
2016,9,9,7,30,641.0,71.0,0.1,25.0,277.0,57.21,43.58
2016,9,9,7,45,680.5,76.5,0.1,26.0,328.5,61.24,46.69
2016,9,9,8,0,720.0,82.0,0.1,27.0,380.0,65.23,49.68
2016,9,9,8,15,747.5,86.0,0.1,27.5,429.0,73.49,56.27
2016,9,9,8,30,775.0,90.0,0.1,28.0,478.0,76.31,58.25
2016,9,9,8,45,796.0,93.0,0.1,29.0,524.0,124.38,68.84
2016,9,9,9,0,817.0,96.0,0.1,30.0,570.0,185.87,104.86
2016,9,9,9,15,832.5,99.0,0.1,30.5,611.0,248.53,151.23
2016,9,9,9,30,848.0,102.0,0.1,31.0,652.0,312.52,201.84
2016,9,9,9,45,862.0,102.5,0.1,31.5,688.0,377.2,253.19
2016,9,9,10,0,876.0,103.0,0.1,32.0,724.0,439.13,301.45
2016,9,9,10,15,884.5,104.5,0.1,32.5,753.5,499.46,346.98
2016,9,9,10,30,893.0,106.0,0.1,33.0,783.0,559.06,390.12
2016,9,9,10,45,899.5,107.0,0.1,33.5,805.0,616.09,429.79
2016,9,9,11,0,906.0,108.0,0.1,34.0,827.0,671.65,466.91
2016,9,9,11,15,909.5,108.5,0.1,34.0,841.5,723.01,501.02
2016,9,9,11,30,913.0,109.0,0.1,34.0,856.0,772.11,532.72
2016,9,9,11,45,915.5,109.0,0.1,34.5,862.5,817.5,559.05
2016,9,9,12,0,918.0,109.0,0.1,35.0,869.0,860.11,582.71
2016,9,9,12,15,917.5,109.0,0.1,35.0,867.5,897.19,604.04
2016,9,9,12,30,917.0,109.0,0.1,35.0,866.0,930.91,623.33
2016,9,9,12,45,900.0,117.0,0.15,35.0,853.0,953.93,637.19
2016,9,9,13,0,883.0,125.0,0.2,35.0,840.0,972.63,648.89
2016,9,9,13,15,878.0,124.0,0.2,35.0,822.5,989.7,658.92
2016,9,9,13,30,873.0,123.0,0.2,35.0,805.0,1002.85,666.82
2016,9,9,13,45,866.5,121.0,0.2,35.0,780.5,1009.54,671.22
2016,9,9,14,0,860.0,119.0,0.2,35.0,756.0,1026.7,681.83
2016,9,9,14,15,850.0,117.0,0.2,34.5,724.5,1021.82,681.27
2016,9,9,14,30,840.0,115.0,0.2,34.0,693.0,1012.91,678.88
2016,9,9,14,45,827.0,112.0,0.2,34.0,655.0,995.9,670.59
2016,9,9,15,0,814.0,109.0,0.2,34.0,617.0,975.14,660.3
2016,9,9,15,15,796.0,106.0,0.2,33.5,574.0,945.85,646.37
2016,9,9,15,30,778.0,103.0,0.2,33.0,531.0,913.35,630.45
2016,9,9,15,45,754.5,99.0,0.2,32.5,483.5,871.47,608.55
2016,9,9,16,0,731.0,95.0,0.2,32.0,436.0,833.91,588.94
2016,9,9,16,15,697.5,90.0,0.2,31.5,386.0,777.7,556.82
2016,9,9,16,30,664.0,85.0,0.2,31.0,336.0,720.53,523.11
2016,9,9,16,45,618.0,78.0,0.2,30.5,285.0,649.92,478.89
2016,9,9,17,0,572.0,71.0,0.2,30.0,234.0,580.26,433.2
2016,9,9,17,15,503.0,62.5,0.2,28.5,184.5,492.99,373.84
2016,9,9,17,30,434.0,54.0,0.2,27.0,135.0,409.75,312.7
2016,9,9,17,45,328.5,41.5,0.25,26.0,91.5,303.63,229.54
2016,9,9,18,0,223.0,29.0,0.3,25.0,48.0,205.61,133.13
2016,9,9,18,15,111.5,14.5,0.3,24.0,24.0,72.94,0.0
2016,9,9,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,4.5,0.75,17.5,5.5,0.0,0.0
2016,9,10,6,0,61.0,9.0,0.7,18.0,11.0,7.08,0.0
2016,9,10,6,15,199.5,23.5,0.5,19.0,45.0,19.2,5.96
2016,9,10,6,30,338.0,38.0,0.3,20.0,79.0,31.19,20.61
2016,9,10,6,45,427.0,48.0,0.2,21.0,126.0,39.17,28.13
2016,9,10,7,0,516.0,58.0,0.1,22.0,173.0,47.15,35.29
2016,9,10,7,15,574.0,65.5,0.05,23.0,223.5,52.88,40.24
2016,9,10,7,30,632.0,73.0,0.0,24.0,274.0,58.59,44.96
2016,9,10,7,45,670.0,78.5,0.0,25.0,324.5,62.53,47.99
2016,9,10,8,0,708.0,84.0,0.0,26.0,375.0,66.43,50.9
2016,9,10,8,15,736.0,88.5,0.0,27.0,424.0,69.41,52.98
2016,9,10,8,30,764.0,93.0,0.0,28.0,473.0,78.26,59.86
2016,9,10,8,45,782.0,97.5,0.05,29.0,518.0,128.49,71.85
2016,9,10,9,0,800.0,102.0,0.1,30.0,563.0,189.87,108.49
2016,9,10,9,15,815.0,104.5,0.1,30.0,603.5,251.1,154.27
2016,9,10,9,30,830.0,107.0,0.1,30.0,644.0,313.59,204.26
2016,9,10,9,45,838.5,110.5,0.1,30.5,678.0,375.68,253.99
2016,9,10,10,0,847.0,114.0,0.1,31.0,712.0,437.72,302.41
2016,9,10,10,15,855.0,116.0,0.1,31.0,740.5,497.98,348.56
2016,9,10,10,30,863.0,118.0,0.1,31.0,769.0,555.28,391.07
2016,9,10,10,45,865.5,121.0,0.15,31.5,789.5,610.19,430.03
2016,9,10,11,0,868.0,124.0,0.2,32.0,810.0,663.33,466.45
2016,9,10,11,15,871.0,124.5,0.2,32.0,823.5,712.73,499.69
2016,9,10,11,30,874.0,125.0,0.2,32.0,837.0,759.92,530.59
2016,9,10,11,45,873.0,126.5,0.2,32.5,842.0,802.49,556.11
2016,9,10,12,0,872.0,128.0,0.2,33.0,847.0,842.15,578.48
2016,9,10,12,15,871.0,128.0,0.2,33.0,845.0,877.4,599.15
2016,9,10,12,30,870.0,128.0,0.2,33.0,843.0,909.4,617.82
2016,9,10,12,45,859.0,131.5,0.2,33.0,831.0,932.22,631.05
2016,9,10,13,0,848.0,135.0,0.2,33.0,819.0,965.34,650.48
2016,9,10,13,15,842.5,134.0,0.2,32.5,801.5,981.71,661.33
2016,9,10,13,30,837.0,133.0,0.2,32.0,784.0,994.14,670.29
2016,9,10,13,45,828.5,132.0,0.2,32.0,759.0,999.63,674.07
