Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,14,0,820.0,131.0,0.2,32.0,734.0,1001.1,675.78
2016,9,10,14,15,809.0,128.5,0.2,31.5,702.5,994.44,674.33
2016,9,10,14,30,798.0,126.0,0.2,31.0,671.0,983.87,670.83
2016,9,10,14,45,783.0,123.0,0.25,31.0,633.0,964.91,662.18
2016,9,10,15,0,768.0,120.0,0.3,31.0,595.0,942.36,651.55
2016,9,10,15,15,748.5,116.5,0.3,30.5,552.5,918.85,640.63
2016,9,10,15,30,729.0,113.0,0.3,30.0,510.0,885.17,623.35
2016,9,10,15,45,704.0,108.0,0.3,30.0,463.5,841.71,598.55
2016,9,10,16,0,679.0,103.0,0.3,30.0,417.0,796.16,572.06
2016,9,10,16,15,644.0,97.0,0.3,29.0,368.0,738.61,539.23
2016,9,10,16,30,609.0,91.0,0.3,28.0,319.0,680.34,504.64
2016,9,10,16,45,561.0,83.5,0.35,27.5,269.5,609.15,459.11
2016,9,10,17,0,513.0,76.0,0.4,27.0,220.0,539.12,412.01
2016,9,10,17,15,444.0,66.0,0.4,26.0,172.0,452.29,349.71
2016,9,10,17,30,375.0,56.0,0.4,25.0,124.0,367.21,284.58
2016,9,10,17,45,273.5,42.0,0.4,24.5,83.0,266.85,203.09
2016,9,10,18,0,172.0,28.0,0.4,24.0,42.0,171.5,103.54
2016,9,10,18,15,86.0,14.0,0.4,23.0,21.0,58.46,0.0
2016,9,10,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,6,15,129.5,20.5,0.35,17.5,35.5,15.61,3.01
2016,9,11,6,30,259.0,41.0,0.3,18.0,71.0,31.04,20.59
2016,9,11,6,45,350.5,53.0,0.3,19.0,116.0,40.24,29.27
2016,9,11,7,0,442.0,65.0,0.3,20.0,161.0,52.08,39.82
2016,9,11,7,15,501.0,74.0,0.25,20.5,210.5,58.63,45.62
2016,9,11,7,30,560.0,83.0,0.2,21.0,260.0,65.12,51.15
2016,9,11,7,45,606.0,88.5,0.2,22.0,310.5,68.78,53.97
2016,9,11,8,0,652.0,94.0,0.2,23.0,361.0,72.46,56.71
2016,9,11,8,15,682.5,99.5,0.2,24.0,409.0,75.83,59.13
2016,9,11,8,30,713.0,105.0,0.2,25.0,457.0,79.14,61.43
2016,9,11,8,45,739.5,107.5,0.2,26.0,503.0,128.35,73.56
2016,9,11,9,0,766.0,110.0,0.2,27.0,549.0,192.83,113.63
2016,9,11,9,15,782.5,113.0,0.2,27.5,589.5,252.7,158.73
2016,9,11,9,30,799.0,116.0,0.2,28.0,630.0,314.09,207.88
2016,9,11,9,45,824.5,112.5,0.2,28.5,668.0,374.66,256.45
2016,9,11,10,0,850.0,109.0,0.2,29.0,706.0,437.04,305.34
2016,9,11,10,15,859.0,110.5,0.2,29.0,735.0,496.72,351.6
2016,9,11,10,30,868.0,112.0,0.2,29.0,764.0,555.23,395.41
2016,9,11,10,45,876.5,112.0,0.2,29.5,786.0,611.32,435.17
2016,9,11,11,0,885.0,112.0,0.2,30.0,808.0,666.14,472.53
2016,9,11,11,15,889.0,112.5,0.2,30.0,822.5,716.82,506.84
2016,9,11,11,30,893.0,113.0,0.2,30.0,837.0,765.33,538.8
2016,9,11,11,45,897.0,112.0,0.25,30.0,844.0,810.08,567.3
2016,9,11,12,0,901.0,111.0,0.3,30.0,851.0,852.18,593.41
2016,9,11,12,15,901.0,111.0,0.3,30.0,849.5,888.97,615.26
2016,9,11,12,30,901.0,111.0,0.3,30.0,848.0,922.48,635.06
2016,9,11,12,45,900.5,109.5,0.3,30.0,839.0,950.6,651.61
2016,9,11,13,0,900.0,108.0,0.3,30.0,830.0,975.09,666.07
2016,9,11,13,15,896.0,107.5,0.3,29.5,813.0,993.49,678.4
2016,9,11,13,30,892.0,107.0,0.3,29.0,796.0,1007.98,688.67
2016,9,11,13,45,888.5,104.5,0.3,29.0,772.5,1016.84,694.46
2016,9,11,14,0,885.0,102.0,0.3,29.0,749.0,1021.67,698.13
2016,9,11,14,15,876.5,100.0,0.3,28.5,718.0,1017.97,698.39
2016,9,11,14,30,868.0,98.0,0.3,28.0,687.0,1010.28,696.59
2016,9,11,14,45,858.5,95.0,0.35,28.0,650.5,996.54,691.11
2016,9,11,15,0,849.0,92.0,0.4,28.0,614.0,991.78,691.24
2016,9,11,15,15,833.5,89.5,0.4,27.5,571.5,964.93,678.15
2016,9,11,15,30,818.0,87.0,0.4,27.0,529.0,934.74,663.22
2016,9,11,15,45,799.0,83.0,0.45,26.5,482.5,896.23,643.87
2016,9,11,16,0,780.0,79.0,0.5,26.0,436.0,855.04,622.34
2016,9,11,16,15,750.5,75.0,0.5,25.0,386.0,801.97,592.49
2016,9,11,16,30,721.0,71.0,0.5,24.0,336.0,747.47,560.51
2016,9,11,16,45,678.5,65.5,0.5,23.5,285.0,685.11,520.45
2016,9,11,17,0,636.0,60.0,0.5,23.0,234.0,618.06,474.97
2016,9,11,17,15,568.5,53.0,0.5,22.0,183.5,531.4,413.3
2016,9,11,17,30,501.0,46.0,0.5,21.0,133.0,448.73,350.46
2016,9,11,17,45,377.5,36.0,0.5,20.0,89.0,330.68,254.2
2016,9,11,18,0,254.0,26.0,0.5,19.0,45.0,215.93,119.7
2016,9,11,18,15,127.0,13.0,0.5,18.5,22.5,80.28,0.0
2016,9,11,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,12,6,15,199.0,18.0,0.55,14.5,41.0,14.63,1.57
2016,9,12,6,30,398.0,36.0,0.5,15.0,82.0,29.91,19.8
2016,9,12,6,45,504.0,43.5,0.45,16.0,132.5,36.15,26.05
2016,9,12,7,0,610.0,51.0,0.4,17.0,183.0,42.6,32.01
2016,9,12,7,15,337.0,86.5,0.4,17.5,162.5,62.88,49.93
2016,9,12,7,30,64.0,122.0,0.4,18.0,142.0,85.52,69.52
2016,9,12,7,45,70.5,143.0,0.4,19.0,169.0,99.22,80.85
2016,9,12,8,0,77.0,164.0,0.4,20.0,196.0,112.68,91.7
2016,9,12,8,15,211.0,176.0,0.35,20.5,277.0,120.1,97.4
2016,9,12,8,30,345.0,188.0,0.3,21.0,358.0,125.51,101.34
2016,9,12,8,45,622.0,134.5,0.3,22.0,475.5,139.13,86.6
2016,9,12,9,0,899.0,81.0,0.3,23.0,593.0,198.43,114.33
2016,9,12,9,15,912.0,83.0,0.3,23.0,634.5,264.13,165.67
2016,9,12,9,30,925.0,85.0,0.3,23.0,676.0,330.59,220.99
2016,9,12,9,45,934.0,86.5,0.3,23.5,711.5,395.78,275.2
2016,9,12,10,0,943.0,88.0,0.3,24.0,747.0,460.69,327.73
2016,9,12,10,15,950.0,89.5,0.25,24.0,776.5,524.11,377.5
2016,9,12,10,30,957.0,91.0,0.2,24.0,806.0,586.47,424.42
2016,9,12,10,45,961.5,92.0,0.2,24.5,827.5,645.63,466.9
2016,9,12,11,0,966.0,93.0,0.2,25.0,849.0,702.92,506.39
2016,9,12,11,15,968.0,93.5,0.2,25.0,863.0,755.93,542.64
2016,9,12,11,30,970.0,94.0,0.2,25.0,877.0,806.34,575.93
2016,9,12,11,45,969.5,95.0,0.25,25.5,882.0,852.47,603.66
2016,9,12,12,0,969.0,96.0,0.3,26.0,887.0,895.39,629.18
2016,9,12,12,15,967.5,96.0,0.3,26.0,884.5,933.1,651.6
2016,9,12,12,30,966.0,96.0,0.3,26.0,882.0,967.17,671.75
2016,9,12,12,45,956.0,99.0,0.3,26.0,869.5,992.75,686.79
2016,9,12,13,0,946.0,102.0,0.3,26.0,857.0,1014.1,699.49
2016,9,12,13,15,940.5,101.0,0.3,26.0,838.0,1031.34,709.89
2016,9,12,13,30,935.0,100.0,0.3,26.0,819.0,1044.39,718.0
2016,9,12,13,45,924.5,100.5,0.3,26.0,792.0,1049.91,721.88
2016,9,12,14,0,914.0,101.0,0.3,26.0,765.0,1051.19,723.57
2016,9,12,14,15,903.5,99.0,0.3,25.5,732.0,1045.5,722.79
2016,9,12,14,30,893.0,97.0,0.3,25.0,699.0,1035.69,719.81
2016,9,12,14,45,875.0,96.5,0.3,25.0,658.5,1016.07,709.75
2016,9,12,15,0,857.0,96.0,0.3,25.0,618.0,1005.74,705.52
2016,9,12,15,15,838.5,93.0,0.3,24.5,573.5,975.1,690.19
2016,9,12,15,30,820.0,90.0,0.3,24.0,529.0,941.15,672.95
2016,9,12,15,45,791.0,87.5,0.3,24.0,480.0,894.74,646.29
2016,9,12,16,0,762.0,85.0,0.3,24.0,431.0,846.05,617.76
2016,9,12,16,15,728.0,80.5,0.3,23.5,379.5,794.56,587.78
2016,9,12,16,30,694.0,76.0,0.3,23.0,328.0,736.53,552.25
2016,9,12,16,45,640.5,71.0,0.3,22.5,275.5,661.06,503.06
2016,9,12,17,0,587.0,66.0,0.3,22.0,223.0,586.98,452.42
2016,9,12,17,15,513.5,57.5,0.3,21.0,173.5,495.65,386.8
2016,9,12,17,30,440.0,49.0,0.3,20.0,124.0,408.85,319.84
2016,9,12,17,45,313.0,37.0,0.3,19.0,81.0,289.09,221.4
2016,9,12,18,0,186.0,25.0,0.3,18.0,38.0,172.01,78.06
2016,9,12,18,15,93.0,12.5,0.3,17.0,19.0,61.12,0.0
2016,9,12,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,6,15,128.0,19.5,0.5,13.5,34.0,14.86,0.46
2016,9,13,6,30,256.0,39.0,0.4,14.0,68.0,29.58,19.52
2016,9,13,6,45,343.5,52.5,0.35,15.0,112.5,39.82,29.35
2016,9,13,7,0,431.0,66.0,0.3,16.0,157.0,52.94,41.22
2016,9,13,7,15,215.5,73.5,0.25,16.5,119.0,54.19,42.48
2016,9,13,7,30,0.0,81.0,0.2,17.0,81.0,60.67,48.14
2016,9,13,7,45,0.0,96.5,0.2,18.0,96.5,71.86,57.6
2016,9,13,8,0,0.0,112.0,0.2,19.0,112.0,82.96,66.73
2016,9,13,8,15,68.5,161.5,0.2,19.5,195.0,112.69,91.59
2016,9,13,8,30,137.0,211.0,0.2,20.0,278.0,137.86,112.02
2016,9,13,8,45,441.5,165.5,0.2,21.0,410.5,144.35,96.57
2016,9,13,9,0,746.0,120.0,0.2,22.0,543.0,195.75,118.94
2016,9,13,9,15,763.0,123.5,0.2,22.5,583.5,255.9,165.5
2016,9,13,9,30,780.0,127.0,0.2,23.0,624.0,321.37,218.58
2016,9,13,9,45,804.5,124.5,0.25,23.5,661.5,381.52,267.79
2016,9,13,10,0,829.0,122.0,0.3,24.0,699.0,443.44,317.46
2016,9,13,10,15,838.0,123.5,0.3,24.0,727.5,502.88,364.3
2016,9,13,10,30,847.0,125.0,0.3,24.0,756.0,561.75,409.07
2016,9,13,10,45,854.5,126.0,0.3,24.5,777.5,618.49,449.91
2016,9,13,11,0,862.0,127.0,0.3,25.0,799.0,673.94,488.29
2016,9,13,11,15,866.0,128.0,0.3,25.0,813.0,718.52,519.36
2016,9,13,11,30,870.0,129.0,0.3,25.0,827.0,766.62,551.79
2016,9,13,11,45,872.5,128.5,0.3,25.5,833.5,809.91,578.45
2016,9,13,12,0,875.0,128.0,0.3,26.0,840.0,850.51,602.11
2016,9,13,12,15,874.5,128.0,0.3,26.0,838.0,886.13,623.63
2016,9,13,12,30,874.0,128.0,0.3,26.0,836.0,918.5,643.11
2016,9,13,12,45,876.5,124.5,0.3,26.5,827.0,946.88,658.84
2016,9,13,13,0,879.0,121.0,0.3,27.0,818.0,971.76,672.46
2016,9,13,13,15,873.5,120.0,0.3,26.5,800.0,987.83,683.53
2016,9,13,13,30,868.0,119.0,0.3,26.0,782.0,999.97,692.56
2016,9,13,13,45,857.0,119.0,0.3,26.0,756.5,1018.09,704.0
2016,9,13,14,0,846.0,119.0,0.3,26.0,731.0,1018.02,704.67
2016,9,13,14,15,835.5,117.0,0.3,26.0,699.0,1012.13,702.32
2016,9,13,14,30,825.0,115.0,0.3,26.0,667.0,1002.26,697.83
2016,9,13,14,45,808.0,113.5,0.35,26.0,628.5,982.53,688.68
2016,9,13,15,0,791.0,112.0,0.4,26.0,590.0,959.16,677.48
2016,9,13,15,15,771.5,108.5,0.4,25.5,547.0,927.6,661.39
2016,9,13,15,30,752.0,105.0,0.4,25.0,504.0,899.96,647.66
2016,9,13,15,45,725.5,100.5,0.4,24.5,457.0,854.93,622.49
2016,9,13,16,0,699.0,96.0,0.4,24.0,410.0,807.86,595.56
2016,9,13,16,15,664.0,90.5,0.4,23.5,360.5,750.16,560.67
2016,9,13,16,30,629.0,85.0,0.4,23.0,311.0,691.71,524.01
2016,9,13,16,45,582.0,77.5,0.4,22.5,261.0,620.51,476.67
2016,9,13,17,0,535.0,70.0,0.4,22.0,211.0,550.42,427.74
2016,9,13,17,15,461.0,60.5,0.35,21.0,162.5,459.42,360.65
2016,9,13,17,30,387.0,51.0,0.3,20.0,114.0,372.99,292.29
2016,9,13,17,45,275.0,37.0,0.3,19.5,74.0,263.24,199.92
2016,9,13,18,0,163.0,23.0,0.3,19.0,34.0,153.29,46.54
2016,9,13,18,15,81.5,11.5,0.3,18.0,17.0,53.98,0.0
2016,9,13,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,6,15,181.5,16.5,0.15,14.0,36.5,13.38,0.0
2016,9,14,6,30,363.0,33.0,0.1,15.0,73.0,27.3,17.43
2016,9,14,6,45,459.5,42.0,0.1,16.0,120.0,34.69,24.76
2016,9,14,7,0,556.0,51.0,0.1,17.0,167.0,42.16,31.63
2016,9,14,7,15,613.5,57.5,0.1,17.5,218.5,47.38,36.37
2016,9,14,7,30,671.0,64.0,0.1,18.0,270.0,52.62,40.93
2016,9,14,7,45,712.0,68.0,0.1,19.0,321.5,60.39,47.46
2016,9,14,8,0,753.0,72.0,0.1,20.0,373.0,63.8,50.06
2016,9,14,8,15,780.0,76.0,0.1,20.5,422.0,66.96,52.48
2016,9,14,8,30,807.0,80.0,0.1,21.0,471.0,70.06,54.83
2016,9,14,8,45,828.0,82.5,0.1,22.0,517.0,129.3,71.12
2016,9,14,9,0,849.0,85.0,0.1,23.0,563.0,192.7,111.71
2016,9,14,9,15,863.5,87.0,0.1,23.5,604.0,260.78,164.67
2016,9,14,9,30,878.0,89.0,0.1,24.0,645.0,324.7,217.16
2016,9,14,9,45,892.5,89.0,0.15,24.5,681.0,387.78,269.25
2016,9,14,10,0,907.0,89.0,0.2,25.0,717.0,451.22,320.41
2016,9,14,10,15,914.5,90.5,0.2,25.0,745.5,512.74,368.83
2016,9,14,10,30,922.0,92.0,0.2,25.0,774.0,573.31,414.76
2016,9,14,10,45,926.5,93.0,0.2,25.5,795.5,630.5,455.78
2016,9,14,11,0,931.0,94.0,0.2,26.0,817.0,685.9,493.95
2016,9,14,11,15,934.0,94.5,0.2,26.0,830.5,737.77,529.44
2016,9,14,11,30,937.0,95.0,0.2,26.0,844.0,787.22,562.07
2016,9,14,11,45,937.0,95.5,0.25,26.5,849.5,831.7,588.88
2016,9,14,12,0,937.0,96.0,0.3,27.0,855.0,873.1,613.58
2016,9,14,12,15,936.0,96.0,0.3,27.0,852.5,909.89,635.56
2016,9,14,12,30,935.0,96.0,0.3,27.0,850.0,943.18,655.35
2016,9,14,12,45,928.0,97.5,0.3,27.0,838.5,968.87,670.55
2016,9,14,13,0,921.0,99.0,0.3,27.0,827.0,990.56,683.5
2016,9,14,13,15,916.0,98.5,0.3,27.0,808.5,1008.01,694.07
2016,9,14,13,30,911.0,98.0,0.3,27.0,790.0,1021.42,702.42
2016,9,14,13,45,902.5,97.5,0.3,27.0,764.0,1027.26,706.51
2016,9,14,14,0,894.0,97.0,0.3,27.0,738.0,1028.98,708.45
2016,9,14,14,15,884.0,95.0,0.3,26.5,706.0,1023.39,707.68
2016,9,14,14,30,874.0,93.0,0.3,26.0,674.0,1013.79,704.77
2016,9,14,14,45,859.0,91.5,0.35,26.0,635.0,995.82,696.78
2016,9,14,15,0,844.0,90.0,0.4,26.0,596.0,986.94,694.48
2016,9,14,15,15,826.0,87.5,0.4,25.5,552.5,957.34,679.62
2016,9,14,15,30,808.0,85.0,0.4,25.0,509.0,924.52,662.88
2016,9,14,15,45,783.5,81.5,0.4,25.0,461.5,881.25,637.97
2016,9,14,16,0,759.0,78.0,0.4,25.0,414.0,835.64,611.16
2016,9,14,16,15,726.0,73.5,0.4,24.5,364.0,779.09,577.55
2016,9,14,16,30,693.0,69.0,0.4,24.0,314.0,721.43,541.95
2016,9,14,16,45,645.5,63.5,0.4,23.5,263.0,655.98,499.22
2016,9,14,17,0,598.0,58.0,0.4,23.0,212.0,586.11,451.01
2016,9,14,17,15,525.0,50.5,0.4,22.0,163.5,496.2,385.93
2016,9,14,17,30,452.0,43.0,0.4,21.0,115.0,411.0,319.82
2016,9,14,17,45,333.0,31.5,0.4,20.0,73.5,297.14,222.94
2016,9,14,18,0,214.0,20.0,0.4,19.0,32.0,179.11,16.04
2016,9,14,18,15,107.0,10.0,0.4,18.5,16.0,66.85,0.0
2016,9,14,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,183.5,15.5,0.7,16.0,35.0,12.58,0.0
2016,9,15,6,30,367.0,31.0,0.5,17.0,70.0,25.68,15.72
2016,9,15,6,45,460.5,40.0,0.35,18.0,116.5,33.11,23.09
2016,9,15,7,0,554.0,49.0,0.2,19.0,163.0,40.6,29.95
2016,9,15,7,15,612.0,55.0,0.15,20.0,214.0,45.49,34.31
2016,9,15,7,30,670.0,61.0,0.1,21.0,265.0,54.59,42.11
2016,9,15,7,45,709.0,66.0,0.1,22.0,316.0,58.81,45.49
2016,9,15,8,0,748.0,71.0,0.1,23.0,367.0,62.98,48.73
2016,9,15,8,15,775.0,74.5,0.05,23.5,416.0,65.79,50.83
2016,9,15,8,30,802.0,78.0,0.0,24.0,465.0,68.8,53.06
2016,9,15,8,45,822.0,81.0,0.0,25.0,510.5,129.69,70.22
2016,9,15,9,0,842.0,84.0,0.0,26.0,556.0,192.94,110.73
2016,9,15,9,15,856.5,86.0,0.0,26.5,596.5,260.53,162.84
2016,9,15,9,30,871.0,88.0,0.0,27.0,637.0,324.01,214.38
2016,9,15,9,45,880.5,90.5,0.05,27.5,672.0,386.88,265.6
2016,9,15,10,0,890.0,93.0,0.1,28.0,707.0,449.61,315.43
2016,9,15,10,15,897.5,94.5,0.1,28.0,735.0,510.19,362.42
2016,9,15,10,30,905.0,96.0,0.1,28.0,763.0,569.86,407.0
2016,9,15,10,45,910.0,97.5,0.1,28.5,784.5,626.89,447.25
2016,9,15,11,0,915.0,99.0,0.1,29.0,806.0,682.23,484.78
2016,9,15,11,15,918.5,99.5,0.1,29.0,819.5,733.71,519.47
2016,9,15,11,30,922.0,100.0,0.1,29.0,833.0,782.85,551.53
2016,9,15,11,45,922.0,101.0,0.15,29.5,838.5,827.19,577.75
2016,9,15,12,0,922.0,102.0,0.2,30.0,844.0,868.5,601.95
2016,9,15,12,15,921.0,102.0,0.2,30.0,842.0,904.79,623.31
2016,9,15,12,30,920.0,102.0,0.2,30.0,840.0,937.62,642.56
2016,9,15,12,45,910.0,105.5,0.2,30.0,827.5,962.17,656.88
2016,9,15,13,0,900.0,109.0,0.2,30.0,815.0,982.67,668.98
2016,9,15,13,15,895.0,108.0,0.2,30.0,797.0,999.24,678.91
2016,9,15,13,30,890.0,107.0,0.2,30.0,779.0,1011.84,686.69
2016,9,15,13,45,883.0,105.0,0.25,30.0,754.0,1017.32,691.58
2016,9,15,14,0,876.0,103.0,0.3,30.0,729.0,1018.74,694.43
2016,9,15,14,15,866.0,101.5,0.3,29.5,696.5,1013.66,693.98
2016,9,15,14,30,856.0,100.0,0.3,29.0,664.0,1018.15,699.43
2016,9,15,14,45,842.5,97.5,0.3,29.0,626.0,1000.38,690.34
2016,9,15,15,0,829.0,95.0,0.3,29.0,588.0,978.89,679.42
2016,9,15,15,15,810.5,92.0,0.3,28.5,544.5,948.25,664.33
2016,9,15,15,30,792.0,89.0,0.3,28.0,501.0,914.45,647.21
2016,9,15,15,45,767.5,85.0,0.35,28.0,454.0,870.77,623.32
2016,9,15,16,0,743.0,81.0,0.4,28.0,407.0,824.78,597.43
2016,9,15,16,15,708.5,76.5,0.4,27.0,357.0,772.99,568.26
2016,9,15,16,30,674.0,72.0,0.4,26.0,307.0,714.99,533.6
2016,9,15,16,45,624.0,66.0,0.4,25.5,256.0,641.73,485.6
2016,9,15,17,0,574.0,60.0,0.4,25.0,205.0,569.87,436.04
2016,9,15,17,15,497.5,52.0,0.4,23.5,156.5,477.54,369.9
2016,9,15,17,30,421.0,44.0,0.4,22.0,108.0,390.18,302.34
2016,9,15,17,45,295.5,31.5,0.4,21.0,68.0,272.57,201.03
2016,9,15,18,0,170.0,19.0,0.4,20.0,28.0,149.13,0.0
2016,9,15,18,15,85.0,9.5,0.4,19.0,14.0,54.32,0.0
2016,9,15,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,15.0,0.65,17.5,34.5,12.2,0.0
2016,9,16,6,30,387.0,30.0,0.5,19.0,69.0,24.97,14.83
2016,9,16,6,45,482.0,38.0,0.4,20.5,116.5,31.66,21.54
2016,9,16,7,0,577.0,46.0,0.3,22.0,164.0,38.47,27.69
2016,9,16,7,15,634.5,52.0,0.25,23.0,215.5,47.1,35.21
2016,9,16,7,30,692.0,58.0,0.2,24.0,267.0,52.48,39.74
2016,9,16,7,45,730.0,62.5,0.15,25.0,318.0,56.41,42.86
2016,9,16,8,0,768.0,67.0,0.1,26.0,369.0,60.32,45.86
2016,9,16,8,15,795.5,70.5,0.05,26.5,419.0,63.27,48.07
2016,9,16,8,30,823.0,74.0,0.0,27.0,469.0,68.36,52.02
2016,9,16,8,45,842.0,77.0,0.0,28.0,514.5,130.54,68.86
2016,9,16,9,0,861.0,80.0,0.0,29.0,560.0,200.06,113.97
2016,9,16,9,15,875.5,82.5,0.0,29.5,601.5,264.13,162.99
2016,9,16,9,30,890.0,85.0,0.0,30.0,643.0,329.18,215.23
2016,9,16,9,45,900.0,87.0,0.0,31.0,678.0,392.99,265.92
2016,9,16,10,0,910.0,89.0,0.0,32.0,713.0,456.68,314.83
2016,9,16,10,15,917.5,90.5,0.0,32.0,741.5,518.38,361.75
2016,9,16,10,30,925.0,92.0,0.0,32.0,770.0,579.12,406.22
2016,9,16,10,45,930.0,93.0,0.05,32.5,791.5,636.73,446.29
2016,9,16,11,0,935.0,94.0,0.1,33.0,813.0,692.58,483.83
2016,9,16,11,15,938.0,94.5,0.1,33.0,826.5,744.59,518.22
2016,9,16,11,30,941.0,95.0,0.1,33.0,840.0,794.14,549.65
2016,9,16,11,45,941.5,96.0,0.1,33.5,845.5,839.57,575.29
2016,9,16,12,0,942.0,97.0,0.1,34.0,851.0,881.94,598.74
2016,9,16,12,15,941.0,96.5,0.1,34.0,849.0,918.3,619.63
2016,9,16,12,30,940.0,96.0,0.1,34.0,847.0,951.11,638.4
2016,9,16,12,45,934.0,97.5,0.15,34.0,835.5,977.71,654.37
2016,9,16,13,0,928.0,99.0,0.2,34.0,824.0,1000.34,668.33
2016,9,16,13,15,923.5,98.5,0.2,34.0,806.0,1018.25,678.8
2016,9,16,13,30,919.0,98.0,0.2,34.0,788.0,1032.1,687.12
2016,9,16,13,45,911.0,97.0,0.2,34.0,762.0,1037.8,691.0
2016,9,16,14,0,903.0,96.0,0.2,34.0,736.0,1039.33,692.79
2016,9,16,14,15,893.5,94.5,0.2,33.5,703.5,1034.65,692.69
2016,9,16,14,30,884.0,93.0,0.2,33.0,671.0,1025.95,690.51
2016,9,16,14,45,870.0,91.0,0.2,33.0,632.5,1008.17,681.84
2016,9,16,15,0,856.0,89.0,0.2,33.0,594.0,999.37,678.64
2016,9,16,15,15,838.0,86.0,0.2,32.5,550.0,968.77,663.89
2016,9,16,15,30,820.0,83.0,0.2,32.0,506.0,934.91,647.31
2016,9,16,15,45,794.0,80.5,0.25,31.5,458.0,891.03,625.21
2016,9,16,16,0,768.0,78.0,0.3,31.0,410.0,844.8,601.06
2016,9,16,16,15,733.5,73.5,0.3,30.0,359.0,786.42,568.44
2016,9,16,16,30,699.0,69.0,0.3,29.0,308.0,733.05,537.67
2016,9,16,16,45,646.0,63.5,0.3,28.0,256.5,657.04,489.69
2016,9,16,17,0,593.0,58.0,0.3,27.0,205.0,582.61,440.01
2016,9,16,17,15,514.5,50.0,0.3,26.0,156.0,488.02,372.35
2016,9,16,17,30,436.0,42.0,0.3,25.0,107.0,398.62,303.54
2016,9,16,17,45,303.5,30.0,0.35,24.0,66.5,276.47,197.32
2016,9,16,18,0,171.0,18.0,0.4,23.0,26.0,146.38,0.0
2016,9,16,18,15,85.5,9.0,0.4,22.0,13.0,7.08,0.0
2016,9,16,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,6,15,185.0,14.5,0.65,18.5,33.0,11.79,0.0
2016,9,17,6,30,370.0,29.0,0.5,20.0,66.0,24.09,13.87
2016,9,17,6,45,466.0,37.0,0.4,21.5,112.0,30.77,20.64
2016,9,17,7,0,562.0,45.0,0.3,23.0,158.0,37.58,26.77
2016,9,17,7,15,619.5,51.0,0.25,24.0,208.5,46.13,34.21
2016,9,17,7,30,677.0,57.0,0.2,25.0,259.0,51.5,38.72
2016,9,17,7,45,715.5,61.5,0.15,26.0,309.5,55.43,41.85
2016,9,17,8,0,754.0,66.0,0.1,27.0,360.0,59.35,44.84
2016,9,17,8,15,689.5,89.0,0.05,27.5,385.0,69.19,52.8
2016,9,17,8,30,625.0,112.0,0.0,28.0,410.0,85.9,66.25
2016,9,17,8,45,620.5,127.0,0.0,29.0,447.0,142.56,85.0
2016,9,17,9,0,616.0,142.0,0.0,30.0,484.0,198.9,122.58
2016,9,17,9,15,646.5,145.5,0.0,30.5,528.0,254.17,163.63
2016,9,17,9,30,677.0,149.0,0.0,31.0,572.0,312.95,209.15
2016,9,17,9,45,787.0,116.5,0.0,32.0,634.0,377.33,256.6
2016,9,17,10,0,897.0,84.0,0.0,33.0,696.0,449.25,309.22
2016,9,17,10,15,904.5,85.5,0.0,33.5,724.5,510.06,354.57
2016,9,17,10,30,912.0,87.0,0.0,34.0,753.0,569.93,397.44
2016,9,17,10,45,916.5,88.5,0.05,34.5,773.5,626.85,436.78
2016,9,17,11,0,921.0,90.0,0.1,35.0,794.0,681.99,473.64
2016,9,17,11,15,924.0,90.5,0.1,35.0,808.0,733.16,507.32
2016,9,17,11,30,927.0,91.0,0.1,35.0,822.0,781.92,537.97
2016,9,17,11,45,927.0,92.0,0.1,35.0,827.0,826.2,564.01
2016,9,17,12,0,927.0,93.0,0.1,35.0,832.0,867.42,587.99
2016,9,17,12,15,926.5,93.0,0.1,35.0,830.0,903.99,609.05
2016,9,17,12,30,926.0,93.0,0.1,35.0,828.0,937.12,628.02
2016,9,17,12,45,912.0,99.0,0.15,35.0,815.0,960.48,642.12
2016,9,17,13,0,898.0,105.0,0.2,35.0,802.0,979.61,654.12
2016,9,17,13,15,893.0,104.0,0.2,35.0,784.0,995.88,663.72
2016,9,17,13,30,888.0,103.0,0.2,35.0,766.0,1008.16,671.2
2016,9,17,13,45,880.0,102.0,0.2,35.0,740.5,1013.44,674.87
2016,9,17,14,0,872.0,101.0,0.2,35.0,715.0,1014.69,676.5
2016,9,17,14,15,861.5,99.5,0.2,34.5,683.0,1008.85,675.67
2016,9,17,14,30,851.0,98.0,0.2,34.0,651.0,1012.51,680.59
2016,9,17,14,45,837.0,95.5,0.25,34.0,613.0,994.03,672.32
2016,9,17,15,0,823.0,93.0,0.3,34.0,575.0,971.85,662.29
2016,9,17,15,15,804.5,90.0,0.3,33.5,531.5,941.08,647.42
2016,9,17,15,30,786.0,87.0,0.3,33.0,488.0,907.18,630.54
2016,9,17,15,45,759.0,83.5,0.3,32.5,440.5,861.66,606.17
2016,9,17,16,0,732.0,80.0,0.3,32.0,393.0,813.96,579.87
2016,9,17,16,15,696.0,75.5,0.3,31.0,343.5,761.16,550.46
2016,9,17,16,30,660.0,71.0,0.3,30.0,294.0,702.14,515.53
2016,9,17,16,45,608.0,65.0,0.3,29.5,243.5,627.61,467.16
2016,9,17,17,0,556.0,59.0,0.3,29.0,193.0,554.66,417.25
2016,9,17,17,15,475.5,50.5,0.35,27.5,145.5,459.42,349.96
2016,9,17,17,30,395.0,42.0,0.4,26.0,98.0,369.62,280.96
2016,9,17,17,45,265.0,29.0,0.5,25.0,60.0,250.4,173.66
2016,9,17,18,0,135.0,16.0,0.6,24.0,22.0,93.69,0.0
2016,9,17,18,15,67.5,8.0,0.6,23.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,0.75,22.0,31.5,10.97,0.0
2016,9,18,6,30,370.0,27.0,0.6,23.0,63.0,22.45,12.15
2016,9,18,6,45,465.5,35.0,0.45,24.0,108.5,29.18,19.01
2016,9,18,7,0,561.0,43.0,0.3,25.0,154.0,39.07,27.76
2016,9,18,7,15,618.5,48.5,0.25,26.0,203.5,44.06,32.13
2016,9,18,7,30,676.0,54.0,0.2,27.0,253.0,49.1,36.34
2016,9,18,7,45,714.5,58.0,0.15,28.0,303.0,52.72,39.19
2016,9,18,8,0,753.0,62.0,0.1,29.0,353.0,56.33,41.94
2016,9,18,8,15,779.0,65.0,0.1,29.5,401.0,58.98,43.9
2016,9,18,8,30,805.0,68.0,0.1,30.0,449.0,67.52,50.69
2016,9,18,8,45,825.0,70.0,0.1,31.0,493.5,133.76,70.26
2016,9,18,9,0,845.0,72.0,0.1,32.0,538.0,195.56,109.98
2016,9,18,9,15,859.0,74.0,0.1,32.5,578.0,257.95,157.77
2016,9,18,9,30,873.0,76.0,0.1,33.0,618.0,321.25,208.43
2016,9,18,9,45,885.5,76.5,0.15,33.5,652.5,383.45,258.28
2016,9,18,10,0,898.0,77.0,0.2,34.0,687.0,445.8,306.94
2016,9,18,10,15,905.5,78.5,0.2,34.0,715.0,506.51,353.12
2016,9,18,10,30,913.0,80.0,0.2,34.0,743.0,566.29,396.9
2016,9,18,10,45,918.5,80.5,0.2,34.5,764.0,622.77,436.01
2016,9,18,11,0,924.0,81.0,0.2,35.0,785.0,677.55,472.45
2016,9,18,11,15,927.0,81.5,0.2,35.0,798.0,728.64,506.24
2016,9,18,11,30,930.0,82.0,0.2,35.0,811.0,777.3,536.64
2016,9,18,11,45,931.5,82.5,0.25,35.0,817.0,822.15,563.97
2016,9,18,12,0,933.0,83.0,0.3,35.0,823.0,864.04,589.4
2016,9,18,12,15,932.5,82.5,0.3,35.0,820.5,900.01,610.3
2016,9,18,12,30,932.0,82.0,0.3,35.0,818.0,932.51,629.09
2016,9,18,12,45,928.5,82.5,0.3,35.0,807.5,959.68,644.77
2016,9,18,13,0,925.0,83.0,0.3,35.0,797.0,983.01,658.3
2016,9,18,13,15,921.0,82.5,0.3,35.0,779.5,1000.8,668.76
2016,9,18,13,30,917.0,82.0,0.3,35.0,762.0,1014.58,677.1
2016,9,18,13,45,910.5,81.0,0.3,35.0,737.0,1021.2,681.54
2016,9,18,14,0,904.0,80.0,0.3,35.0,712.0,1023.71,683.89
2016,9,18,14,15,894.5,78.5,0.3,34.5,680.0,1018.49,683.43
2016,9,18,14,30,885.0,77.0,0.3,34.0,648.0,1009.25,680.91
2016,9,18,14,45,872.5,75.5,0.3,34.0,610.5,993.08,673.13
2016,9,18,15,0,860.0,74.0,0.3,34.0,573.0,973.22,663.35
2016,9,18,15,15,843.5,71.5,0.3,33.5,530.0,944.6,649.74
2016,9,18,15,30,827.0,69.0,0.3,33.0,487.0,912.82,634.15
2016,9,18,15,45,803.5,66.5,0.35,32.5,440.0,882.5,620.16
2016,9,18,16,0,780.0,64.0,0.4,32.0,393.0,838.43,597.02
2016,9,18,16,15,748.0,60.0,0.4,31.5,343.5,782.63,564.69
2016,9,18,16,30,716.0,56.0,0.4,31.0,294.0,725.78,530.37
2016,9,18,16,45,668.0,51.5,0.4,30.5,244.0,654.3,484.33
2016,9,18,17,0,620.0,47.0,0.4,30.0,194.0,583.84,436.34
2016,9,18,17,15,543.0,40.5,0.4,29.0,146.0,490.73,369.76
2016,9,18,17,30,466.0,34.0,0.4,28.0,98.0,410.53,307.47
2016,9,18,17,45,330.0,24.0,0.4,27.0,59.5,285.98,188.47
2016,9,18,18,0,194.0,14.0,0.4,26.0,21.0,127.49,0.0
2016,9,18,18,15,97.0,7.0,0.4,25.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,6,15,202.0,12.5,0.65,20.5,31.5,10.19,0.0
2016,9,19,6,30,404.0,25.0,0.5,21.0,63.0,22.79,12.35
2016,9,19,6,45,498.0,32.0,0.4,22.0,108.5,29.29,19.26
2016,9,19,7,0,592.0,39.0,0.3,23.0,154.0,35.94,25.32
2016,9,19,7,15,648.0,44.0,0.3,24.0,204.0,40.68,29.52
2016,9,19,7,30,704.0,49.0,0.3,25.0,254.0,45.47,33.57
2016,9,19,7,45,741.0,52.5,0.3,26.0,304.0,48.86,36.28
2016,9,19,8,0,778.0,56.0,0.3,27.0,354.0,52.26,38.91
2016,9,19,8,15,803.5,58.5,0.25,27.5,402.5,60.91,45.95
2016,9,19,8,30,829.0,61.0,0.2,28.0,451.0,71.77,46.11
2016,9,19,8,45,848.0,63.5,0.2,29.0,496.0,133.1,69.2
2016,9,19,9,0,867.0,66.0,0.2,30.0,541.0,196.5,110.92
2016,9,19,9,15,880.5,67.5,0.2,30.5,581.0,259.69,160.09
2016,9,19,9,30,894.0,69.0,0.2,31.0,621.0,323.69,212.02
2016,9,19,9,45,901.5,72.0,0.2,31.5,655.0,387.38,263.45
2016,9,19,10,0,909.0,75.0,0.2,32.0,689.0,450.68,312.98
2016,9,19,10,15,916.5,76.5,0.2,32.0,717.5,512.0,359.91
2016,9,19,10,30,924.0,78.0,0.2,32.0,746.0,572.36,404.39
2016,9,19,10,45,928.5,79.0,0.2,32.5,766.5,629.26,444.01
2016,9,19,11,0,933.0,80.0,0.2,33.0,787.0,684.32,480.85
2016,9,19,11,15,936.5,80.5,0.2,33.0,801.0,736.15,515.31
2016,9,19,11,30,940.0,81.0,0.2,33.0,815.0,785.56,546.2
2016,9,19,11,45,940.5,82.0,0.25,33.5,820.0,830.49,572.57
2016,9,19,12,0,941.0,83.0,0.3,34.0,825.0,872.35,596.86
2016,9,19,12,15,940.5,83.0,0.3,34.0,823.0,909.08,618.23
2016,9,19,12,30,940.0,83.0,0.3,34.0,821.0,942.3,637.48
2016,9,19,12,45,931.5,86.0,0.3,34.0,809.5,967.73,652.14
2016,9,19,13,0,923.0,89.0,0.3,34.0,798.0,989.09,664.6
2016,9,19,13,15,919.0,88.5,0.3,33.5,780.5,1006.89,676.5
2016,9,19,13,30,915.0,88.0,0.3,33.0,763.0,1020.66,686.29
2016,9,19,13,45,910.5,86.0,0.3,33.0,738.0,1028.15,691.27
2016,9,19,14,0,906.0,84.0,0.3,33.0,713.0,1031.52,694.13
2016,9,19,14,15,897.0,82.5,0.3,32.5,681.5,1026.81,693.97
2016,9,19,14,30,888.0,81.0,0.3,32.0,650.0,1018.08,691.74
2016,9,19,14,45,877.5,78.5,0.35,32.0,612.5,1002.67,685.5
2016,9,19,15,0,867.0,76.0,0.4,32.0,575.0,983.49,677.17
2016,9,19,15,15,850.0,74.0,0.4,31.5,531.5,954.89,663.46
2016,9,19,15,30,833.0,72.0,0.4,31.0,488.0,923.16,647.77
2016,9,19,15,45,809.5,69.0,0.4,30.5,441.0,892.07,632.19
2016,9,19,16,0,786.0,66.0,0.4,30.0,394.0,847.06,607.36
2016,9,19,16,15,752.5,62.0,0.4,29.0,343.5,789.64,574.92
2016,9,19,16,30,719.0,58.0,0.4,28.0,293.0,731.2,540.29
2016,9,19,16,45,670.0,53.0,0.4,27.5,242.5,657.96,492.46
2016,9,19,17,0,621.0,48.0,0.4,27.0,192.0,585.76,442.53
2016,9,19,17,15,541.0,41.0,0.4,26.0,143.5,496.62,377.74
2016,9,19,17,30,461.0,34.0,0.4,25.0,95.0,407.29,307.4
2016,9,19,17,45,319.5,23.5,0.4,24.0,56.5,275.82,173.11
2016,9,19,18,0,178.0,13.0,0.4,23.0,18.0,117.05,0.0
2016,9,19,18,15,89.0,6.5,0.4,22.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,165.5,14.5,0.45,16.5,29.5,11.41,0.0
2016,9,20,6,30,331.0,29.0,0.4,17.0,59.0,24.03,13.34
2016,9,20,6,45,441.5,37.5,0.4,18.0,105.0,31.09,21.14
2016,9,20,7,0,552.0,46.0,0.4,19.0,151.0,38.32,27.83
2016,9,20,7,15,613.5,52.0,0.4,19.5,201.5,43.3,32.39
2016,9,20,7,30,675.0,58.0,0.4,20.0,252.0,52.32,40.29
2016,9,20,7,45,719.5,61.0,0.4,21.0,303.5,55.13,42.52
2016,9,20,8,0,764.0,64.0,0.4,22.0,355.0,58.02,44.74
2016,9,20,8,15,791.0,67.5,0.4,22.5,404.0,61.03,47.08
2016,9,20,8,30,818.0,71.0,0.4,23.0,453.0,73.87,47.67
2016,9,20,8,45,840.0,73.0,0.4,24.0,498.5,141.1,77.05
2016,9,20,9,0,862.0,75.0,0.4,25.0,544.0,204.42,119.85
2016,9,20,9,15,876.0,77.0,0.4,25.5,584.5,268.07,170.56
2016,9,20,9,30,890.0,79.0,0.4,26.0,625.0,332.6,224.02
2016,9,20,9,45,901.0,80.5,0.4,26.5,659.5,396.27,276.5
2016,9,20,10,0,912.0,82.0,0.4,27.0,694.0,459.9,327.36
2016,9,20,10,15,919.0,83.0,0.4,27.0,722.0,520.87,375.16
2016,9,20,10,30,926.0,84.0,0.4,27.0,750.0,580.78,420.4
2016,9,20,10,45,931.0,85.0,0.4,27.5,770.5,638.17,461.34
2016,9,20,11,0,936.0,86.0,0.4,28.0,791.0,693.78,499.45
2016,9,20,11,15,938.5,86.5,0.4,28.0,804.0,745.14,534.45
2016,9,20,11,30,941.0,87.0,0.4,28.0,817.0,793.98,565.86
2016,9,20,11,45,940.0,88.0,0.45,28.0,821.5,837.82,593.51
2016,9,20,12,0,939.0,89.0,0.5,28.0,826.0,878.48,619.08
2016,9,20,12,15,938.0,89.0,0.5,28.0,823.5,914.75,640.89
2016,9,20,12,30,937.0,89.0,0.5,28.0,821.0,947.49,660.49
2016,9,20,12,45,932.0,89.5,0.5,28.0,809.5,973.4,675.95
2016,9,20,13,0,927.0,90.0,0.5,28.0,798.0,995.35,689.17
2016,9,20,13,15,922.0,89.5,0.5,27.5,779.5,1012.19,700.85
2016,9,20,13,30,917.0,89.0,0.5,27.0,761.0,1024.95,710.35
2016,9,20,13,45,908.0,88.5,0.55,27.0,735.0,1029.6,715.02
2016,9,20,14,0,899.0,88.0,0.6,27.0,709.0,1030.11,717.52
2016,9,20,14,15,889.5,86.5,0.6,26.5,676.5,1024.86,717.01
2016,9,20,14,30,880.0,85.0,0.6,26.0,644.0,1015.61,714.32
2016,9,20,14,45,866.5,83.0,0.6,26.0,605.5,997.81,705.19
