Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,15,0,853.0,81.0,0.6,26.0,567.0,976.34,694.0
2016,9,20,15,15,835.0,78.5,0.6,25.5,523.5,958.37,686.36
2016,9,20,15,30,817.0,76.0,0.6,25.0,480.0,924.83,668.79
2016,9,20,15,45,794.5,72.0,0.6,25.0,433.0,882.08,643.89
2016,9,20,16,0,772.0,68.0,0.6,25.0,386.0,836.94,616.96
2016,9,20,16,15,737.5,64.0,0.6,24.0,336.0,778.91,582.85
2016,9,20,16,30,703.0,60.0,0.6,23.0,286.0,719.94,546.5
2016,9,20,16,45,652.0,54.5,0.6,22.5,235.5,644.82,495.61
2016,9,20,17,0,601.0,49.0,0.6,22.0,185.0,577.64,447.46
2016,9,20,17,15,517.5,41.5,0.6,21.0,137.0,479.98,374.12
2016,9,20,17,30,434.0,34.0,0.6,20.0,89.0,388.52,299.27
2016,9,20,17,45,282.0,23.0,0.6,19.5,52.0,248.02,144.53
2016,9,20,18,0,130.0,12.0,0.6,19.0,15.0,87.42,0.0
2016,9,20,18,15,65.0,6.0,0.6,18.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,15.5,0.6,15.0,27.5,12.2,0.0
2016,9,21,6,30,274.0,31.0,0.6,15.0,55.0,25.57,14.33
2016,9,21,6,45,382.5,42.0,0.6,15.0,100.0,34.48,24.3
2016,9,21,7,0,491.0,53.0,0.6,15.0,145.0,43.44,32.79
2016,9,21,7,15,558.5,60.5,0.6,15.5,196.0,49.3,38.24
2016,9,21,7,30,626.0,68.0,0.6,16.0,247.0,55.2,43.5
2016,9,21,7,45,678.0,72.0,0.65,16.5,299.5,58.35,46.17
2016,9,21,8,0,730.0,76.0,0.7,17.0,352.0,66.66,53.27
2016,9,21,8,15,744.0,75.5,0.7,17.5,389.0,66.11,52.51
2016,9,21,8,30,758.0,75.0,0.7,18.0,426.0,76.72,50.42
2016,9,21,8,45,809.0,79.0,0.7,18.5,487.5,138.79,77.85
2016,9,21,9,0,860.0,83.0,0.7,19.0,549.0,207.38,125.59
2016,9,21,9,15,702.0,136.5,0.7,19.5,535.5,267.68,181.74
2016,9,21,9,30,544.0,190.0,0.7,20.0,522.0,308.42,222.24
2016,9,21,9,45,742.5,136.0,0.7,20.5,616.5,382.37,277.76
2016,9,21,10,0,941.0,82.0,0.7,21.0,711.0,474.11,347.47
2016,9,21,10,15,949.5,83.0,0.7,21.5,740.5,537.53,397.54
2016,9,21,10,30,958.0,84.0,0.7,22.0,770.0,599.99,445.06
2016,9,21,10,45,966.0,84.0,0.7,22.5,792.5,660.01,488.92
2016,9,21,11,0,974.0,84.0,0.7,23.0,815.0,718.43,529.96
2016,9,21,11,15,976.5,84.5,0.7,23.0,828.0,771.61,567.09
2016,9,21,11,30,979.0,85.0,0.7,23.0,841.0,822.15,600.13
2016,9,21,11,45,978.0,86.5,0.75,23.0,846.0,868.07,629.74
2016,9,21,12,0,977.0,88.0,0.8,23.0,851.0,910.68,657.1
2016,9,21,12,15,975.5,87.5,0.8,22.5,847.5,947.31,680.95
2016,9,21,12,30,974.0,87.0,0.8,22.0,844.0,980.22,702.52
2016,9,21,12,45,964.5,90.0,0.8,22.0,831.0,1005.61,718.13
2016,9,21,13,0,955.0,93.0,0.8,22.0,818.0,1026.75,731.27
2016,9,21,13,15,950.0,92.0,0.8,21.5,798.5,1043.6,743.35
2016,9,21,13,30,945.0,91.0,0.8,21.0,779.0,1056.24,753.08
2016,9,21,13,45,939.0,89.0,0.85,21.0,753.0,1062.49,758.85
2016,9,21,14,0,933.0,87.0,0.9,21.0,727.0,1064.47,762.27
2016,9,21,14,15,923.0,85.5,0.9,20.5,693.5,1058.73,761.48
2016,9,21,14,30,913.0,84.0,0.9,20.0,660.0,1048.86,758.39
2016,9,21,14,45,900.5,81.5,0.9,20.0,620.5,1031.19,749.16
2016,9,21,15,0,888.0,79.0,0.9,20.0,581.0,1009.69,737.69
2016,9,21,15,15,869.5,76.5,0.9,19.5,536.0,978.59,721.47
2016,9,21,15,30,851.0,74.0,0.9,19.0,491.0,955.86,710.6
2016,9,21,15,45,828.5,70.5,0.9,18.5,442.5,912.96,686.08
2016,9,21,16,0,806.0,67.0,0.9,18.0,394.0,867.55,659.42
2016,9,21,16,15,770.5,63.0,0.9,17.5,342.5,807.55,621.75
2016,9,21,16,30,735.0,59.0,0.9,17.0,291.0,746.56,581.79
2016,9,21,16,45,684.5,53.5,0.9,16.5,239.0,670.63,528.8
2016,9,21,17,0,634.0,48.0,0.9,16.0,187.0,595.74,473.39
2016,9,21,17,15,546.0,40.5,0.85,15.0,137.5,500.15,398.84
2016,9,21,17,30,458.0,33.0,0.8,14.0,88.0,404.32,317.14
2016,9,21,17,45,288.5,22.0,0.8,13.5,50.5,248.45,126.91
2016,9,21,18,0,119.0,11.0,0.8,13.0,13.0,80.01,0.0
2016,9,21,18,15,59.5,5.5,0.8,12.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,176.0,13.0,0.7,11.5,28.0,10.23,0.0
2016,9,22,6,30,352.0,26.0,0.7,12.0,56.0,21.64,11.07
2016,9,22,6,45,463.5,34.5,0.7,12.5,103.0,28.82,19.58
2016,9,22,7,0,575.0,43.0,0.7,13.0,150.0,39.24,29.32
2016,9,22,7,15,637.0,49.0,0.65,13.5,201.0,44.7,34.45
2016,9,22,7,30,699.0,55.0,0.6,14.0,252.0,50.2,39.42
2016,9,22,7,45,744.5,58.0,0.6,15.0,304.5,53.14,41.87
2016,9,22,8,0,790.0,61.0,0.6,16.0,357.0,56.17,44.28
2016,9,22,8,15,817.0,64.5,0.55,16.5,406.5,59.29,46.8
2016,9,22,8,30,844.0,68.0,0.5,17.0,456.0,82.65,53.34
2016,9,22,8,45,864.5,70.0,0.5,17.5,501.5,145.18,80.8
2016,9,22,9,0,885.0,72.0,0.5,18.0,547.0,209.88,126.83
2016,9,22,9,15,898.5,74.0,0.5,18.5,588.0,274.89,180.49
2016,9,22,9,30,912.0,76.0,0.5,19.0,629.0,340.68,236.72
2016,9,22,9,45,921.5,77.5,0.5,20.0,663.5,405.14,290.91
2016,9,22,10,0,931.0,79.0,0.5,21.0,698.0,469.33,342.98
2016,9,22,10,15,938.0,80.5,0.5,21.0,726.0,531.78,393.03
2016,9,22,10,30,945.0,82.0,0.5,21.0,754.0,593.13,440.37
2016,9,22,10,45,948.5,83.5,0.5,21.5,774.5,651.04,482.63
2016,9,22,11,0,952.0,85.0,0.5,22.0,795.0,706.96,521.86
2016,9,22,11,15,955.0,85.5,0.5,22.0,808.0,759.35,558.39
2016,9,22,11,30,958.0,86.0,0.5,22.0,821.0,809.21,590.94
2016,9,22,11,45,957.0,87.0,0.55,22.5,826.0,853.65,618.44
2016,9,22,12,0,956.0,88.0,0.6,23.0,831.0,894.83,643.66
2016,9,22,12,15,955.5,88.0,0.6,23.0,828.0,931.99,666.45
2016,9,22,12,30,955.0,88.0,0.6,23.0,825.0,965.59,686.96
2016,9,22,12,45,945.5,91.0,0.6,23.0,812.5,990.35,702.02
2016,9,22,13,0,936.0,94.0,0.6,23.0,800.0,1010.93,714.71
2016,9,22,13,15,931.0,93.0,0.6,23.0,781.0,1027.3,724.98
2016,9,22,13,30,926.0,92.0,0.6,23.0,762.0,1039.54,732.94
2016,9,22,13,45,917.5,91.5,0.6,23.0,735.5,1044.68,736.82
2016,9,22,14,0,909.0,91.0,0.6,23.0,709.0,1045.66,738.46
2016,9,22,14,15,898.5,89.5,0.6,22.5,676.0,1039.3,737.3
2016,9,22,14,30,888.0,88.0,0.6,22.0,643.0,1028.91,733.93
2016,9,22,14,45,871.5,86.5,0.65,22.0,603.5,1008.53,724.32
2016,9,22,15,0,855.0,85.0,0.7,22.0,564.0,997.07,720.42
2016,9,22,15,15,835.0,82.5,0.7,21.5,519.5,964.52,703.32
2016,9,22,15,30,815.0,80.0,0.7,21.0,475.0,928.82,684.22
2016,9,22,15,45,787.5,76.5,0.7,21.0,426.5,881.79,656.03
2016,9,22,16,0,760.0,73.0,0.7,21.0,378.0,832.56,625.79
2016,9,22,16,15,721.5,68.5,0.7,20.5,327.0,770.34,586.8
2016,9,22,16,30,683.0,64.0,0.7,20.0,276.0,713.87,550.16
2016,9,22,16,45,627.5,57.5,0.7,19.5,225.0,634.81,495.14
2016,9,22,17,0,572.0,51.0,0.7,19.0,174.0,557.76,438.43
2016,9,22,17,15,479.0,42.5,0.65,18.0,126.5,452.8,357.27
2016,9,22,17,30,386.0,34.0,0.6,17.0,79.0,354.92,273.51
2016,9,22,17,45,193.0,17.0,0.6,16.5,39.5,177.55,65.49
2016,9,22,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,0.7,12.5,25.5,9.44,0.0
2016,9,23,6,30,332.0,24.0,0.6,13.0,51.0,19.92,9.26
2016,9,23,6,45,437.5,32.5,0.5,14.0,95.5,27.07,17.89
2016,9,23,7,0,543.0,41.0,0.4,15.0,140.0,34.36,24.77
2016,9,23,7,15,604.0,46.5,0.35,16.0,189.0,42.3,31.98
2016,9,23,7,30,665.0,52.0,0.3,17.0,238.0,47.38,36.46
2016,9,23,7,45,706.0,56.0,0.3,18.0,287.5,51.05,39.53
2016,9,23,8,0,747.0,60.0,0.3,19.0,337.0,54.73,42.49
2016,9,23,8,15,774.0,63.5,0.3,19.5,384.5,57.8,44.94
2016,9,23,8,30,801.0,67.0,0.3,20.0,432.0,76.08,46.54
2016,9,23,8,45,731.5,94.5,0.3,21.0,454.0,141.31,81.28
2016,9,23,9,0,662.0,122.0,0.3,22.0,476.0,202.64,128.43
2016,9,23,9,15,765.0,99.0,0.3,22.5,537.5,261.52,172.23
2016,9,23,9,30,868.0,76.0,0.3,23.0,599.0,329.45,225.65
2016,9,23,9,45,876.5,78.5,0.3,24.0,632.5,391.59,276.87
2016,9,23,10,0,885.0,81.0,0.3,25.0,666.0,453.44,326.07
2016,9,23,10,15,893.0,82.0,0.3,25.0,693.5,513.2,373.1
2016,9,23,10,30,901.0,83.0,0.3,25.0,721.0,572.04,417.72
2016,9,23,10,45,903.5,85.5,0.3,25.5,740.5,627.81,457.68
2016,9,23,11,0,906.0,88.0,0.3,26.0,760.0,681.62,494.75
2016,9,23,11,15,737.0,172.0,0.3,26.0,725.5,698.26,504.22
2016,9,23,11,30,568.0,256.0,0.3,26.0,691.0,682.4,491.91
2016,9,23,11,45,739.0,174.0,0.35,26.0,743.0,780.62,560.83
2016,9,23,12,0,910.0,92.0,0.4,26.0,795.0,862.13,613.16
2016,9,23,12,15,740.0,175.0,0.4,26.0,745.5,851.03,605.01
2016,9,23,12,30,570.0,258.0,0.4,26.0,696.0,801.06,570.85
2016,9,23,12,45,547.5,260.5,0.4,26.0,676.5,805.4,574.57
2016,9,23,13,0,525.0,263.0,0.4,26.0,657.0,806.06,575.17
2016,9,23,13,15,551.5,246.0,0.4,26.0,650.5,831.22,592.66
2016,9,23,13,30,578.0,229.0,0.4,26.0,644.0,854.0,608.3
2016,9,23,13,45,724.5,159.0,0.45,26.0,661.0,948.83,669.89
2016,9,23,14,0,871.0,89.0,0.5,26.0,678.0,1005.4,705.06
2016,9,23,14,15,860.0,87.5,0.5,25.5,645.5,998.23,702.44
2016,9,23,14,30,849.0,86.0,0.5,25.0,613.0,987.2,698.6
2016,9,23,14,45,832.0,84.5,0.55,24.5,574.0,966.36,689.96
2016,9,23,15,0,815.0,83.0,0.6,24.0,535.0,954.56,687.07
2016,9,23,15,15,794.5,80.0,0.6,23.5,491.5,921.3,669.36
2016,9,23,15,30,774.0,77.0,0.6,23.0,448.0,885.09,649.74
2016,9,23,15,45,754.5,71.5,0.6,23.0,402.5,843.93,625.24
2016,9,23,16,0,735.0,66.0,0.6,23.0,357.0,800.39,598.58
2016,9,23,16,15,697.0,61.5,0.6,22.5,308.0,739.45,560.28
2016,9,23,16,30,659.0,57.0,0.6,22.0,259.0,678.0,520.02
2016,9,23,16,45,612.0,50.5,0.6,21.5,210.5,606.51,470.29
2016,9,23,17,0,565.0,44.0,0.6,21.0,162.0,536.28,418.42
2016,9,23,17,15,475.5,36.5,0.55,20.0,116.5,442.29,345.47
2016,9,23,17,30,386.0,29.0,0.5,19.0,71.0,349.42,264.46
2016,9,23,17,45,193.0,14.5,0.5,18.5,35.5,171.5,29.23
2016,9,23,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,11.5,0.35,15.0,26.0,9.05,0.0
2016,9,24,6,30,370.0,23.0,0.3,16.0,52.0,20.94,9.32
2016,9,24,6,45,475.5,31.0,0.3,17.0,97.5,28.33,18.66
2016,9,24,7,0,581.0,39.0,0.3,18.0,143.0,35.86,25.72
2016,9,24,7,15,642.5,44.0,0.3,19.0,193.0,40.6,30.06
2016,9,24,7,30,704.0,49.0,0.3,20.0,243.0,45.42,34.28
2016,9,24,7,45,744.0,53.0,0.3,21.0,294.0,49.23,37.44
2016,9,24,8,0,784.0,57.0,0.3,22.0,345.0,53.04,40.49
2016,9,24,8,15,811.0,60.0,0.3,23.0,393.5,61.76,47.65
2016,9,24,8,30,838.0,63.0,0.3,24.0,442.0,82.6,49.44
2016,9,24,8,45,857.5,65.0,0.3,25.0,487.5,144.53,77.4
2016,9,24,9,0,877.0,67.0,0.3,26.0,533.0,208.52,122.04
2016,9,24,9,15,891.0,69.0,0.25,26.5,573.0,273.02,173.66
2016,9,24,9,30,905.0,71.0,0.2,27.0,613.0,338.37,227.41
2016,9,24,9,45,916.5,71.0,0.2,27.5,647.5,401.71,279.22
2016,9,24,10,0,928.0,71.0,0.2,28.0,682.0,464.95,329.3
2016,9,24,10,15,935.0,72.5,0.15,28.5,709.0,527.0,376.11
2016,9,24,10,30,942.0,74.0,0.1,29.0,736.0,587.95,420.02
2016,9,24,10,45,946.0,74.5,0.1,30.0,756.5,644.81,458.82
2016,9,24,11,0,950.0,75.0,0.1,31.0,777.0,699.68,494.58
2016,9,24,11,15,952.5,75.5,0.1,31.0,789.5,751.29,528.88
2016,9,24,11,30,955.0,76.0,0.1,31.0,802.0,800.32,558.95
2016,9,24,11,45,955.0,76.5,0.1,31.5,806.5,844.56,584.11
2016,9,24,12,0,955.0,77.0,0.1,32.0,811.0,885.61,607.0
2016,9,24,12,15,954.0,77.0,0.1,32.0,807.5,921.89,628.07
2016,9,24,12,30,953.0,77.0,0.1,32.0,804.0,954.57,646.96
2016,9,24,12,45,940.0,82.0,0.15,32.5,791.0,977.89,659.87
2016,9,24,13,0,927.0,87.0,0.2,33.0,778.0,996.92,670.58
2016,9,24,13,15,922.0,86.5,0.2,33.0,759.0,1013.32,680.36
2016,9,24,13,30,917.0,86.0,0.2,33.0,740.0,1025.64,687.95
2016,9,24,13,45,908.0,85.0,0.2,33.0,713.5,1029.26,690.74
2016,9,24,14,0,899.0,84.0,0.2,33.0,687.0,1028.73,691.46
2016,9,24,14,15,888.5,82.5,0.2,33.0,654.5,1021.98,688.82
2016,9,24,14,30,878.0,81.0,0.2,33.0,622.0,1011.27,684.11
2016,9,24,14,45,863.5,79.0,0.2,33.0,583.0,992.02,674.59
2016,9,24,15,0,849.0,77.0,0.2,33.0,544.0,969.16,663.11
2016,9,24,15,15,830.0,74.5,0.2,32.5,500.0,949.73,655.01
2016,9,24,15,30,811.0,72.0,0.2,32.0,456.0,914.96,637.46
2016,9,24,15,45,779.5,70.0,0.2,32.0,408.0,866.08,609.73
2016,9,24,16,0,748.0,68.0,0.2,32.0,360.0,815.26,580.19
2016,9,24,16,15,710.0,63.5,0.25,31.0,310.0,753.81,545.71
2016,9,24,16,30,672.0,59.0,0.3,30.0,260.0,691.73,508.83
2016,9,24,16,45,608.5,53.5,0.4,29.5,210.0,613.74,458.12
2016,9,24,17,0,545.0,48.0,0.5,29.0,160.0,532.65,401.57
2016,9,24,17,15,450.0,39.5,0.55,27.5,114.0,427.59,324.21
2016,9,24,17,30,355.0,31.0,0.6,26.0,68.0,330.19,240.67
2016,9,24,17,45,177.5,15.5,0.7,25.0,34.0,161.22,0.0
2016,9,24,18,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,15,172.5,11.5,0.45,20.5,24.5,9.05,0.0
2016,9,25,6,30,345.0,23.0,0.4,21.0,49.0,19.17,7.16
2016,9,25,6,45,454.5,31.5,0.4,22.0,94.0,26.38,16.5
2016,9,25,7,0,564.0,40.0,0.4,23.0,139.0,36.6,25.72
2016,9,25,7,15,628.0,46.0,0.35,24.0,190.0,42.13,30.67
2016,9,25,7,30,692.0,52.0,0.3,25.0,241.0,47.7,35.45
2016,9,25,7,45,732.0,56.5,0.3,26.0,291.5,51.79,38.79
2016,9,25,8,0,772.0,61.0,0.3,27.0,342.0,55.88,42.0
2016,9,25,8,15,800.5,64.0,0.3,27.5,391.0,58.63,44.09
2016,9,25,8,30,829.0,67.0,0.3,28.0,440.0,80.88,46.32
2016,9,25,8,45,847.5,70.5,0.3,29.0,485.0,149.34,79.94
2016,9,25,9,0,866.0,74.0,0.3,30.0,530.0,213.84,124.57
2016,9,25,9,15,880.5,76.0,0.25,30.5,570.5,277.96,175.06
2016,9,25,9,30,895.0,78.0,0.2,31.0,611.0,342.98,227.57
2016,9,25,9,45,905.5,79.5,0.2,31.5,645.5,406.76,278.71
2016,9,25,10,0,916.0,81.0,0.2,32.0,680.0,470.4,328.06
2016,9,25,10,15,923.5,82.5,0.2,32.5,708.0,532.17,374.13
2016,9,25,10,30,931.0,84.0,0.2,33.0,736.0,592.91,417.52
2016,9,25,10,45,923.0,91.0,0.2,33.5,753.0,648.09,455.35
2016,9,25,11,0,915.0,98.0,0.2,34.0,770.0,700.23,489.66
2016,9,25,11,15,918.5,98.5,0.2,34.5,783.0,751.23,522.13
2016,9,25,11,30,922.0,99.0,0.2,35.0,796.0,799.84,551.13
2016,9,25,11,45,912.5,104.5,0.2,35.5,798.0,840.38,573.72
2016,9,25,12,0,903.0,110.0,0.2,36.0,800.0,877.22,593.9
2016,9,25,12,15,902.0,110.0,0.15,36.0,797.0,912.23,613.23
2016,9,25,12,30,901.0,110.0,0.1,36.0,794.0,943.81,630.53
2016,9,25,12,45,899.5,108.5,0.1,36.5,783.0,969.83,644.02
2016,9,25,13,0,898.0,107.0,0.1,37.0,772.0,992.1,655.43
2016,9,25,13,15,892.0,106.0,0.1,37.0,753.0,1006.69,663.96
2016,9,25,13,30,886.0,105.0,0.1,37.0,734.0,1017.26,670.45
2016,9,25,13,45,866.0,108.5,0.1,37.0,704.5,1028.54,677.56
2016,9,25,14,0,846.0,112.0,0.1,37.0,675.0,1022.19,674.86
2016,9,25,14,15,833.5,109.5,0.1,36.5,642.0,1012.34,671.99
2016,9,25,14,30,821.0,107.0,0.1,36.0,609.0,998.55,667.02
2016,9,25,14,45,803.5,104.5,0.1,36.0,569.5,975.86,655.65
2016,9,25,15,0,786.0,102.0,0.1,36.0,530.0,949.61,642.32
2016,9,25,15,15,763.0,98.5,0.1,35.5,486.0,913.38,624.3
2016,9,25,15,30,740.0,95.0,0.1,35.0,442.0,881.64,608.78
2016,9,25,15,45,720.5,87.5,0.1,35.0,396.0,838.62,584.64
2016,9,25,16,0,701.0,80.0,0.1,35.0,350.0,793.34,558.57
2016,9,25,16,15,658.0,74.5,0.1,34.0,300.0,727.68,520.67
2016,9,25,16,30,615.0,69.0,0.1,33.0,250.0,661.96,480.86
2016,9,25,16,45,568.5,59.5,0.15,32.0,202.0,588.77,433.81
2016,9,25,17,0,522.0,50.0,0.2,31.0,154.0,517.15,384.43
2016,9,25,17,15,422.0,40.5,0.3,30.0,108.5,407.96,304.54
2016,9,25,17,30,322.0,31.0,0.4,29.0,63.0,307.0,216.64
2016,9,25,17,45,161.0,15.5,0.55,28.0,31.5,148.42,0.0
2016,9,25,18,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,12.0,0.45,19.0,20.5,9.44,0.0
2016,9,26,6,30,238.0,24.0,0.4,20.0,41.0,19.72,6.79
2016,9,26,6,45,347.0,36.0,0.35,21.5,83.5,29.54,19.12
2016,9,26,7,0,456.0,48.0,0.3,23.0,126.0,39.36,28.04
2016,9,26,7,15,525.0,56.0,0.25,24.0,175.0,45.67,33.68
2016,9,26,7,30,594.0,64.0,0.2,25.0,224.0,51.99,39.1
2016,9,26,7,45,639.0,70.5,0.2,26.0,273.5,56.88,43.1
2016,9,26,8,0,684.0,77.0,0.2,27.0,323.0,61.74,46.93
2016,9,26,8,15,716.0,81.5,0.2,28.0,371.5,64.93,49.25
2016,9,26,8,30,748.0,86.0,0.2,29.0,420.0,93.42,56.4
2016,9,26,8,45,770.0,90.0,0.2,30.0,464.5,152.36,84.51
2016,9,26,9,0,792.0,94.0,0.2,31.0,509.0,213.97,127.05
2016,9,26,9,15,809.5,97.0,0.2,31.5,549.0,276.1,175.53
2016,9,26,9,30,827.0,100.0,0.2,32.0,589.0,339.75,226.39
2016,9,26,9,45,838.0,103.0,0.2,32.5,623.0,402.23,275.86
2016,9,26,10,0,849.0,106.0,0.2,33.0,657.0,464.86,323.82
2016,9,26,10,15,858.0,107.5,0.2,33.5,685.0,525.06,368.26
2016,9,26,10,30,867.0,109.0,0.2,34.0,713.0,584.56,410.38
2016,9,26,10,45,872.0,111.0,0.2,34.5,733.0,636.88,446.21
2016,9,26,11,0,877.0,113.0,0.2,35.0,753.0,690.55,481.48
2016,9,26,11,15,881.0,114.0,0.2,35.0,766.0,740.73,514.34
2016,9,26,11,30,885.0,115.0,0.2,35.0,779.0,788.69,544.58
2016,9,26,11,45,885.0,116.0,0.2,35.5,784.0,831.03,568.39
2016,9,26,12,0,885.0,117.0,0.2,36.0,789.0,870.41,590.14
2016,9,26,12,15,884.0,116.5,0.2,36.0,785.5,904.33,609.7
2016,9,26,12,30,883.0,116.0,0.2,36.0,782.0,934.87,627.26
2016,9,26,12,45,898.0,106.5,0.2,36.0,775.5,967.5,646.05
2016,9,26,13,0,913.0,97.0,0.2,36.0,769.0,996.74,662.81
2016,9,26,13,15,908.0,96.0,0.2,35.5,750.0,1012.31,673.24
2016,9,26,13,30,903.0,95.0,0.2,35.0,731.0,1023.85,681.75
2016,9,26,13,45,894.5,94.0,0.2,35.0,704.5,1027.81,684.75
2016,9,26,14,0,886.0,93.0,0.2,35.0,678.0,1027.68,685.7
2016,9,26,14,15,875.0,91.0,0.2,35.0,645.0,1019.79,682.43
2016,9,26,14,30,864.0,89.0,0.2,35.0,612.0,1007.97,677.15
2016,9,26,14,45,848.5,87.0,0.2,35.0,573.0,1000.59,674.62
2016,9,26,15,0,833.0,85.0,0.2,35.0,534.0,976.55,662.4
2016,9,26,15,15,812.0,82.0,0.2,34.5,490.0,942.3,645.65
2016,9,26,15,30,791.0,79.0,0.2,34.0,446.0,905.03,626.87
2016,9,26,15,45,762.5,75.0,0.2,33.5,398.0,856.6,600.74
2016,9,26,16,0,734.0,71.0,0.2,33.0,350.0,806.14,572.55
2016,9,26,16,15,693.5,66.0,0.2,32.0,300.0,741.98,535.39
2016,9,26,16,30,653.0,61.0,0.2,31.0,250.0,684.28,500.52
2016,9,26,16,45,592.0,54.5,0.2,30.0,200.5,601.73,446.17
2016,9,26,17,0,531.0,48.0,0.2,29.0,151.0,521.75,390.06
2016,9,26,17,15,433.0,38.0,0.2,27.5,105.5,413.25,309.65
2016,9,26,17,30,335.0,28.0,0.2,26.0,60.0,313.38,217.32
2016,9,26,17,45,167.5,14.0,0.25,24.5,30.0,119.26,0.0
2016,9,26,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,11.0,0.5,20.0,20.0,8.65,0.0
2016,9,27,6,30,251.0,22.0,0.4,21.0,40.0,18.09,4.81
2016,9,27,6,45,360.5,33.5,0.35,22.5,82.0,27.58,17.31
2016,9,27,7,0,470.0,45.0,0.3,24.0,124.0,37.08,25.94
2016,9,27,7,15,538.0,52.5,0.25,25.0,172.5,43.09,31.32
2016,9,27,7,30,606.0,60.0,0.2,26.0,221.0,49.13,36.49
2016,9,27,7,45,651.0,65.5,0.15,27.0,270.5,53.41,39.98
2016,9,27,8,0,696.0,71.0,0.1,28.0,320.0,57.69,43.33
2016,9,27,8,15,727.5,75.5,0.1,29.0,368.0,66.0,49.93
2016,9,27,8,30,759.0,80.0,0.1,30.0,416.0,91.16,53.3
2016,9,27,8,45,782.0,83.5,0.1,31.0,460.5,150.52,81.98
2016,9,27,9,0,805.0,87.0,0.1,32.0,505.0,212.63,124.93
2016,9,27,9,15,821.5,89.5,0.1,32.5,545.0,274.84,173.45
2016,9,27,9,30,838.0,92.0,0.1,33.0,585.0,338.39,224.14
2016,9,27,9,45,860.5,89.5,0.1,33.5,621.5,402.07,274.08
2016,9,27,10,0,883.0,87.0,0.1,34.0,658.0,464.94,321.99
2016,9,27,10,15,891.5,88.5,0.1,34.0,685.5,525.31,367.23
2016,9,27,10,30,900.0,90.0,0.1,34.0,713.0,584.82,410.18
2016,9,27,10,45,906.0,91.0,0.1,34.5,733.5,641.23,448.62
2016,9,27,11,0,912.0,92.0,0.1,35.0,754.0,695.99,484.5
2016,9,27,11,15,915.5,92.5,0.1,35.0,767.0,746.59,517.54
2016,9,27,11,30,919.0,93.0,0.1,35.0,780.0,794.8,547.04
2016,9,27,11,45,920.5,93.5,0.1,35.5,784.5,838.82,571.72
2016,9,27,12,0,922.0,94.0,0.1,36.0,789.0,879.86,594.29
2016,9,27,12,15,921.5,93.5,0.1,36.0,786.0,914.98,614.4
2016,9,27,12,30,921.0,93.0,0.1,36.0,783.0,946.61,632.46
2016,9,27,12,45,919.0,92.0,0.15,36.0,772.5,972.69,648.14
2016,9,27,13,0,917.0,91.0,0.2,36.0,762.0,994.95,661.9
2016,9,27,13,15,912.0,90.5,0.2,36.0,743.0,1010.95,671.31
2016,9,27,13,30,907.0,90.0,0.2,36.0,724.0,1022.92,678.64
2016,9,27,13,45,899.0,89.0,0.2,36.0,698.0,1027.23,681.83
2016,9,27,14,0,891.0,88.0,0.2,36.0,672.0,1027.46,682.99
2016,9,27,14,15,880.5,86.0,0.2,35.5,639.0,1019.9,681.33
2016,9,27,14,30,870.0,84.0,0.2,35.0,606.0,1008.39,677.64
2016,9,27,14,45,855.0,82.0,0.2,35.0,567.5,988.5,667.84
2016,9,27,15,0,840.0,80.0,0.2,35.0,529.0,977.42,663.35
2016,9,27,15,15,820.0,77.0,0.2,34.5,485.0,943.98,646.88
2016,9,27,15,30,800.0,74.0,0.2,34.0,441.0,907.5,628.57
2016,9,27,15,45,772.0,70.5,0.2,34.0,393.5,859.97,601.76
2016,9,27,16,0,744.0,67.0,0.2,34.0,346.0,810.4,573.0
2016,9,27,16,15,703.5,62.5,0.2,33.0,296.0,746.62,536.21
2016,9,27,16,30,663.0,58.0,0.2,32.0,246.0,682.35,497.09
2016,9,27,16,45,602.5,51.5,0.2,31.0,196.5,606.36,447.27
2016,9,27,17,0,542.0,45.0,0.2,30.0,147.0,526.55,391.22
2016,9,27,17,15,441.0,35.5,0.2,28.5,101.5,416.18,309.36
2016,9,27,17,30,340.0,26.0,0.2,27.0,56.0,313.8,209.07
2016,9,27,17,45,170.0,13.0,0.25,25.5,28.0,120.01,0.0
2016,9,27,18,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,15,160.5,10.5,0.75,19.0,21.0,8.26,0.0
2016,9,28,6,30,321.0,21.0,0.6,20.0,42.0,17.48,3.38
2016,9,28,6,45,435.0,29.5,0.45,21.0,86.0,26.85,16.73
2016,9,28,7,0,549.0,38.0,0.3,22.0,130.0,34.79,24.2
2016,9,28,7,15,615.0,44.0,0.25,23.0,179.5,40.34,29.23
2016,9,28,7,30,681.0,50.0,0.2,24.0,229.0,45.95,34.1
2016,9,28,7,45,722.5,54.5,0.2,25.0,279.5,50.09,37.52
2016,9,28,8,0,764.0,59.0,0.2,26.0,330.0,54.22,40.8
2016,9,28,8,15,793.0,62.0,0.2,27.0,378.5,57.0,42.86
2016,9,28,8,30,822.0,65.0,0.2,28.0,427.0,84.64,46.62
2016,9,28,8,45,842.0,68.0,0.2,29.0,471.5,152.25,81.62
2016,9,28,9,0,862.0,71.0,0.2,30.0,516.0,216.28,126.72
2016,9,28,9,15,877.0,73.0,0.2,30.0,556.0,280.2,177.83
2016,9,28,9,30,892.0,75.0,0.2,30.0,596.0,345.09,231.05
2016,9,28,9,45,901.0,77.5,0.2,30.5,630.0,408.86,282.38
2016,9,28,10,0,910.0,80.0,0.2,31.0,664.0,472.35,331.72
2016,9,28,10,15,917.5,81.0,0.2,31.0,691.5,533.2,378.02
2016,9,28,10,30,925.0,82.0,0.2,31.0,719.0,593.0,421.82
2016,9,28,10,45,930.0,83.0,0.2,31.5,739.0,649.97,461.2
2016,9,28,11,0,935.0,84.0,0.2,32.0,759.0,705.11,497.82
2016,9,28,11,15,938.0,84.5,0.2,32.0,771.5,756.27,531.67
2016,9,28,11,30,941.0,85.0,0.2,32.0,784.0,804.92,561.45
2016,9,28,11,45,941.5,85.5,0.25,32.0,788.5,848.85,588.41
2016,9,28,12,0,942.0,86.0,0.3,32.0,793.0,889.66,613.4
2016,9,28,12,15,941.0,86.0,0.3,31.5,789.5,925.33,635.56
2016,9,28,12,30,940.0,86.0,0.3,31.0,786.0,957.43,655.65
2016,9,28,12,45,929.5,89.0,0.3,31.0,772.5,980.27,669.0
2016,9,28,13,0,919.0,92.0,0.3,31.0,759.0,998.95,680.1
2016,9,28,13,15,914.0,91.0,0.3,31.0,740.0,1014.35,689.45
2016,9,28,13,30,909.0,90.0,0.3,31.0,721.0,1025.7,696.62
2016,9,28,13,45,902.5,88.0,0.3,31.0,695.0,1030.27,700.06
2016,9,28,14,0,896.0,86.0,0.3,31.0,669.0,1030.74,701.39
2016,9,28,14,15,885.0,84.5,0.3,30.5,636.0,1023.18,699.65
2016,9,28,14,30,874.0,83.0,0.3,30.0,603.0,1011.67,695.85
2016,9,28,14,45,860.5,80.0,0.3,29.5,564.0,991.9,687.26
2016,9,28,15,0,847.0,77.0,0.3,29.0,525.0,968.52,676.58
2016,9,28,15,15,826.5,74.5,0.3,28.5,481.0,947.33,667.2
2016,9,28,15,30,806.0,72.0,0.3,28.0,437.0,910.85,648.12
2016,9,28,15,45,779.5,68.0,0.3,28.0,389.5,863.89,620.9
2016,9,28,16,0,753.0,64.0,0.3,28.0,342.0,814.85,591.64
2016,9,28,16,15,712.0,59.5,0.3,27.0,292.0,750.39,553.24
2016,9,28,16,30,671.0,55.0,0.3,26.0,242.0,685.51,512.45
2016,9,28,16,45,609.0,49.0,0.35,25.5,192.5,601.45,455.15
2016,9,28,17,0,547.0,43.0,0.4,25.0,143.0,527.86,401.38
2016,9,28,17,15,439.5,34.5,0.4,24.0,98.0,413.94,313.43
2016,9,28,17,30,332.0,26.0,0.4,23.0,53.0,304.92,196.66
2016,9,28,17,45,166.0,13.0,0.4,22.0,26.5,117.35,0.0
2016,9,28,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,10.5,0.6,15.5,19.0,8.26,0.0
2016,9,29,6,30,269.0,21.0,0.6,16.0,38.0,17.37,2.06
2016,9,29,6,45,390.5,31.0,0.6,17.0,81.0,25.73,16.02
2016,9,29,7,0,512.0,41.0,0.6,18.0,124.0,34.21,24.1
2016,9,29,7,15,303.5,71.0,0.55,18.5,124.5,52.31,40.22
2016,9,29,7,30,95.0,101.0,0.5,19.0,125.0,70.95,56.57
2016,9,29,7,45,105.0,121.5,0.5,20.0,153.5,84.2,67.81
2016,9,29,8,0,115.0,142.0,0.5,21.0,182.0,97.13,78.48
2016,9,29,8,15,459.5,106.0,0.45,21.5,301.0,76.27,60.35
2016,9,29,8,30,804.0,70.0,0.4,22.0,420.0,89.3,51.16
2016,9,29,8,45,827.0,72.0,0.4,23.0,465.0,150.38,82.74
2016,9,29,9,0,850.0,74.0,0.4,24.0,510.0,218.18,132.32
2016,9,29,9,15,865.0,76.0,0.35,24.5,550.0,281.41,183.87
2016,9,29,9,30,880.0,78.0,0.3,25.0,590.0,345.6,237.18
2016,9,29,9,45,892.5,79.5,0.3,25.5,624.0,409.13,289.34
2016,9,29,10,0,905.0,81.0,0.3,26.0,658.0,472.77,339.83
2016,9,29,10,15,912.5,82.5,0.3,26.0,685.5,533.76,387.22
2016,9,29,10,30,920.0,84.0,0.3,26.0,713.0,593.72,432.1
2016,9,29,10,45,926.0,84.5,0.3,26.5,733.5,650.54,472.29
2016,9,29,11,0,932.0,85.0,0.3,27.0,754.0,705.63,509.77
2016,9,29,11,15,935.0,85.5,0.3,27.0,766.0,756.6,544.28
2016,9,29,11,30,938.0,86.0,0.3,27.0,778.0,805.06,574.64
2016,9,29,11,45,938.0,86.0,0.35,27.0,782.0,847.89,601.63
2016,9,29,12,0,938.0,86.0,0.4,27.0,786.0,887.55,626.59
2016,9,29,12,15,937.0,86.0,0.4,26.5,782.5,922.98,649.16
2016,9,29,12,30,936.0,86.0,0.4,26.0,779.0,954.87,669.61
2016,9,29,12,45,925.0,89.0,0.45,26.0,765.5,977.05,684.03
2016,9,29,13,0,914.0,92.0,0.5,26.0,752.0,995.05,696.21
2016,9,29,13,15,908.0,91.0,0.5,25.5,732.0,1009.27,706.55
2016,9,29,13,30,902.0,90.0,0.5,25.0,712.0,1019.42,714.66
2016,9,29,13,45,892.0,89.5,0.5,25.0,685.0,1022.06,717.08
2016,9,29,14,0,882.0,89.0,0.5,25.0,658.0,1020.64,717.34
2016,9,29,14,15,870.0,87.0,0.5,24.5,624.5,1011.36,714.45
2016,9,29,14,30,858.0,85.0,0.5,24.0,591.0,998.19,709.4
2016,9,29,14,45,841.0,83.0,0.5,23.5,551.5,988.86,706.87
2016,9,29,15,0,824.0,81.0,0.5,23.0,512.0,963.12,694.11
2016,9,29,15,15,802.0,78.0,0.5,22.5,468.5,927.75,675.33
2016,9,29,15,30,780.0,75.0,0.5,22.0,425.0,889.49,654.41
2016,9,29,15,45,749.5,71.5,0.5,21.5,377.0,839.85,625.43
2016,9,29,16,0,719.0,68.0,0.5,21.0,329.0,788.35,594.29
2016,9,29,16,15,676.0,63.0,0.5,20.5,280.0,722.27,551.7
2016,9,29,16,30,633.0,58.0,0.5,20.0,231.0,663.05,511.84
2016,9,29,16,45,566.5,51.5,0.5,19.5,182.0,576.75,449.73
2016,9,29,17,0,500.0,45.0,0.5,19.0,133.0,493.58,386.23
2016,9,29,17,15,391.0,35.0,0.5,18.0,90.0,378.63,294.01
2016,9,29,17,30,282.0,25.0,0.5,17.0,47.0,265.95,162.54
2016,9,29,17,45,141.0,12.5,0.5,16.5,23.5,100.77,0.0
2016,9,29,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,15,48.0,10.5,0.6,13.0,13.5,8.26,0.0
2016,9,30,6,30,96.0,21.0,0.6,13.0,27.0,15.87,0.0
2016,9,30,6,45,163.5,38.0,0.6,13.5,59.5,28.43,18.46
2016,9,30,7,0,231.0,55.0,0.6,14.0,92.0,40.79,30.26
2016,9,30,7,15,268.5,72.5,0.6,14.5,130.0,53.03,41.5
2016,9,30,7,30,306.0,90.0,0.6,15.0,168.0,64.93,52.19
2016,9,30,7,45,342.5,103.0,0.6,15.5,208.0,73.54,59.74
2016,9,30,8,0,379.0,116.0,0.6,16.0,248.0,81.93,66.89
2016,9,30,8,15,303.5,146.5,0.6,16.5,262.0,101.08,83.21
2016,9,30,8,30,228.0,177.0,0.6,17.0,276.0,128.31,96.28
2016,9,30,8,45,355.5,172.5,0.6,17.5,345.0,162.13,113.39
2016,9,30,9,0,483.0,168.0,0.6,18.0,414.0,211.86,146.34
2016,9,30,9,15,671.0,128.0,0.6,18.0,499.0,269.74,187.37
2016,9,30,9,30,859.0,88.0,0.6,18.0,584.0,347.01,246.96
2016,9,30,9,45,872.5,90.0,0.6,18.5,619.0,412.12,301.84
2016,9,30,10,0,886.0,92.0,0.6,19.0,654.0,475.62,353.84
2016,9,30,10,15,895.5,93.5,0.6,19.0,682.0,536.68,402.88
2016,9,30,10,30,905.0,95.0,0.6,19.0,710.0,596.97,449.54
2016,9,30,10,45,790.5,143.0,0.6,19.5,691.5,627.07,471.46
2016,9,30,11,0,676.0,191.0,0.6,20.0,673.0,643.32,482.3
2016,9,30,11,15,718.0,177.0,0.6,19.5,697.0,700.51,524.43
2016,9,30,11,30,760.0,163.0,0.6,19.0,721.0,758.43,565.85
2016,9,30,11,45,842.0,132.5,0.65,19.0,754.0,827.84,613.71
2016,9,30,12,0,924.0,102.0,0.7,19.0,787.0,893.51,656.43
2016,9,30,12,15,802.5,150.5,0.7,18.5,743.5,883.35,650.15
2016,9,30,12,30,681.0,199.0,0.7,18.0,700.0,859.91,636.24
2016,9,30,12,45,634.5,212.5,0.7,18.0,674.0,854.12,632.56
2016,9,30,13,0,588.0,226.0,0.7,18.0,648.0,835.77,620.5
2016,9,30,13,15,517.0,245.0,0.7,17.5,609.0,802.99,599.29
2016,9,30,13,30,446.0,264.0,0.7,17.0,570.0,765.0,574.38
2016,9,30,13,45,550.5,215.5,0.7,17.0,578.0,829.13,622.06
2016,9,30,14,0,655.0,167.0,0.7,17.0,586.0,901.08,670.8
2016,9,30,14,15,762.5,129.0,0.65,17.0,593.0,972.93,716.5
2016,9,30,14,30,870.0,91.0,0.6,17.0,600.0,1031.38,752.81
2016,9,30,14,45,571.0,154.0,0.6,17.0,479.5,806.21,606.93
2016,9,30,15,0,272.0,217.0,0.6,17.0,359.0,542.31,421.12
2016,9,30,15,15,146.0,190.0,0.6,16.5,265.5,360.25,287.2
2016,9,30,15,30,20.0,163.0,0.6,16.0,172.0,164.84,131.37
2016,9,30,15,45,16.0,145.5,0.6,16.0,152.5,145.67,116.8
2016,9,30,16,0,12.0,128.0,0.6,16.0,133.0,126.64,101.31
2016,9,30,16,15,7.0,110.0,0.6,15.5,112.5,106.26,84.55
2016,9,30,16,30,2.0,92.0,0.6,15.0,92.0,86.11,67.61
2016,9,30,16,45,1.0,72.0,0.6,15.0,72.0,66.72,51.02
