Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,17,0,0.0,52.0,0.6,15.0,52.0,46.71,33.66
2016,9,30,17,15,0.0,34.5,0.55,14.5,34.5,29.97,18.94
2016,9,30,17,30,0.0,17.0,0.5,14.0,17.0,12.96,1.75
2016,9,30,17,45,0.0,8.5,0.5,13.5,8.5,6.69,0.0
2016,9,30,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,101.5,10.5,0.45,10.0,16.5,8.26,0.0
2016,10,1,6,30,203.0,21.0,0.4,11.0,33.0,17.28,0.0
2016,10,1,6,45,332.5,32.5,0.35,12.0,74.5,26.78,17.08
2016,10,1,7,0,462.0,44.0,0.3,13.0,116.0,36.37,26.5
2016,10,1,7,15,537.5,51.5,0.3,13.5,165.0,42.43,32.29
2016,10,1,7,30,613.0,59.0,0.3,14.0,214.0,48.56,37.91
2016,10,1,7,45,665.0,64.0,0.35,15.0,264.5,52.59,41.4
2016,10,1,8,0,717.0,69.0,0.4,16.0,315.0,61.32,48.88
2016,10,1,8,15,750.0,73.0,0.35,16.5,363.5,64.6,51.53
2016,10,1,8,30,783.0,77.0,0.3,17.0,412.0,97.01,57.52
2016,10,1,8,45,808.5,79.0,0.3,17.5,457.5,157.17,90.43
2016,10,1,9,0,834.0,81.0,0.3,18.0,503.0,220.31,137.91
2016,10,1,9,15,851.0,83.5,0.3,18.5,543.0,284.44,191.41
2016,10,1,9,30,868.0,86.0,0.3,19.0,583.0,351.77,248.28
2016,10,1,9,45,884.5,86.0,0.3,19.5,618.5,414.98,301.11
2016,10,1,10,0,901.0,86.0,0.3,20.0,654.0,478.69,352.6
2016,10,1,10,15,909.5,87.0,0.3,20.0,681.5,539.53,400.82
2016,10,1,10,30,918.0,88.0,0.3,20.0,709.0,599.43,446.56
2016,10,1,10,45,923.5,89.0,0.3,20.5,729.0,656.3,487.6
2016,10,1,11,0,929.0,90.0,0.3,21.0,749.0,711.38,525.85
2016,10,1,11,15,932.0,91.0,0.3,21.0,761.5,762.67,561.28
2016,10,1,11,30,935.0,92.0,0.3,21.0,774.0,811.47,592.56
2016,10,1,11,45,935.0,92.5,0.35,21.5,778.0,854.66,619.19
2016,10,1,12,0,935.0,93.0,0.4,22.0,782.0,894.7,643.65
2016,10,1,12,15,934.0,93.0,0.4,22.0,778.5,930.01,665.26
2016,10,1,12,30,933.0,93.0,0.4,22.0,775.0,961.79,684.64
2016,10,1,12,45,929.0,92.5,0.45,22.0,763.0,986.53,700.86
2016,10,1,13,0,925.0,92.0,0.5,22.0,751.0,1007.33,714.91
2016,10,1,13,15,919.5,91.0,0.5,21.5,731.5,1022.09,725.67
2016,10,1,13,30,914.0,90.0,0.5,21.0,712.0,1032.75,734.2
2016,10,1,13,45,905.5,89.0,0.5,21.0,685.0,1036.29,737.22
2016,10,1,14,0,897.0,88.0,0.5,21.0,658.0,1035.73,738.02
2016,10,1,14,15,885.5,86.0,0.5,20.5,624.5,1026.83,735.35
2016,10,1,14,30,874.0,84.0,0.5,20.0,591.0,1013.99,730.48
2016,10,1,14,45,857.0,82.0,0.55,20.0,551.0,1004.37,727.6
2016,10,1,15,0,840.0,80.0,0.6,20.0,511.0,978.32,714.32
2016,10,1,15,15,818.0,77.5,0.6,19.5,467.0,943.25,695.53
2016,10,1,15,30,796.0,75.0,0.6,19.0,423.0,905.2,674.49
2016,10,1,15,45,764.0,71.0,0.6,19.0,374.5,853.0,642.22
2016,10,1,16,0,732.0,67.0,0.6,19.0,326.0,798.97,607.83
2016,10,1,16,15,687.0,62.5,0.6,18.0,276.0,731.18,564.56
2016,10,1,16,30,642.0,58.0,0.6,17.0,226.0,670.94,524.18
2016,10,1,16,45,570.5,51.0,0.6,16.5,176.5,579.45,457.01
2016,10,1,17,0,499.0,44.0,0.6,16.0,127.0,491.47,388.37
2016,10,1,17,15,378.0,33.5,0.6,15.5,83.5,367.32,285.1
2016,10,1,17,30,257.0,23.0,0.6,15.0,40.0,240.35,103.66
2016,10,1,17,45,128.5,11.5,0.6,14.5,20.0,91.82,0.0
2016,10,1,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,0.4,12.0,5.5,4.33,0.0
2016,10,2,6,30,0.0,11.0,0.4,12.0,11.0,8.36,0.0
2016,10,2,6,45,0.0,25.5,0.45,12.5,25.5,19.48,10.74
2016,10,2,7,0,0.0,40.0,0.5,13.0,40.0,30.24,21.05
2016,10,2,7,15,0.0,57.5,0.5,13.0,57.5,42.92,32.75
2016,10,2,7,30,0.0,75.0,0.5,13.0,75.0,55.47,44.21
2016,10,2,7,45,0.0,92.0,0.5,13.0,92.0,67.6,55.09
2016,10,2,8,0,0.0,109.0,0.5,13.0,109.0,79.62,65.68
2016,10,2,8,15,143.5,138.0,0.5,13.0,199.0,96.29,80.18
2016,10,2,8,30,287.0,167.0,0.5,13.0,289.0,126.99,94.82
2016,10,2,8,45,524.0,133.0,0.5,13.5,385.0,157.49,104.05
2016,10,2,9,0,761.0,99.0,0.5,14.0,481.0,218.73,142.35
2016,10,2,9,15,380.5,98.5,0.5,14.5,289.5,176.8,126.67
2016,10,2,9,30,0.0,98.0,0.5,15.0,98.0,75.36,57.41
2016,10,2,9,45,297.5,140.0,0.5,15.5,326.0,232.96,179.75
2016,10,2,10,0,595.0,182.0,0.5,16.0,554.0,425.74,324.92
2016,10,2,10,15,311.0,221.0,0.5,16.0,416.5,344.7,266.84
2016,10,2,10,30,27.0,260.0,0.5,16.0,279.0,218.54,170.32
2016,10,2,10,45,267.5,254.5,0.5,16.5,443.0,392.43,306.26
2016,10,2,11,0,508.0,249.0,0.5,17.0,607.0,579.75,443.18
2016,10,2,11,15,399.0,291.5,0.5,17.0,575.5,558.77,425.57
2016,10,2,11,30,290.0,334.0,0.5,17.0,544.0,540.65,411.34
2016,10,2,11,45,277.5,338.5,0.55,17.0,541.0,554.8,422.26
2016,10,2,12,0,265.0,343.0,0.6,17.0,538.0,567.02,431.33
2016,10,2,12,15,361.5,311.5,0.6,17.0,575.5,637.0,483.28
2016,10,2,12,30,458.0,280.0,0.6,17.0,613.0,730.7,549.39
2016,10,2,12,45,337.0,308.0,0.6,17.0,550.5,644.91,487.33
2016,10,2,13,0,216.0,336.0,0.6,17.0,488.0,549.98,419.15
2016,10,2,13,15,344.0,292.5,0.6,17.0,528.0,661.92,503.09
2016,10,2,13,30,472.0,249.0,0.6,17.0,568.0,776.92,584.09
2016,10,2,13,45,311.5,271.0,0.65,17.0,478.0,625.24,476.5
2016,10,2,14,0,151.0,293.0,0.7,17.0,388.0,469.99,363.62
2016,10,2,14,15,304.0,250.5,0.7,16.5,429.5,607.11,470.78
2016,10,2,14,30,457.0,208.0,0.7,16.0,471.0,742.59,570.18
2016,10,2,14,45,388.0,206.0,0.7,16.0,418.5,646.09,501.32
2016,10,2,15,0,319.0,204.0,0.7,16.0,366.0,574.98,451.06
2016,10,2,15,15,159.5,116.5,0.7,15.5,197.5,304.45,247.05
2016,10,2,15,30,0.0,29.0,0.7,15.0,29.0,22.13,13.14
2016,10,2,15,45,360.5,48.0,0.7,15.0,173.5,437.1,361.62
2016,10,2,16,0,721.0,67.0,0.7,15.0,318.0,788.6,617.74
2016,10,2,16,15,675.5,62.0,0.65,14.5,268.5,726.81,569.74
2016,10,2,16,30,630.0,57.0,0.6,14.0,219.0,659.2,521.4
2016,10,2,16,45,560.0,50.0,0.6,14.0,170.5,569.45,453.52
2016,10,2,17,0,490.0,43.0,0.6,14.0,122.0,483.12,384.26
2016,10,2,17,15,366.5,32.5,0.6,13.5,79.5,357.71,277.51
2016,10,2,17,30,243.0,22.0,0.6,13.0,37.0,226.65,61.5
2016,10,2,17,45,121.5,11.0,0.6,12.5,18.5,86.88,0.0
2016,10,2,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,0.25,9.5,11.0,8.65,0.0
2016,10,3,6,30,0.0,22.0,0.2,10.0,22.0,16.14,0.0
2016,10,3,6,45,103.0,36.5,0.15,10.5,52.0,27.06,17.09
2016,10,3,7,0,206.0,51.0,0.1,11.0,82.0,37.84,27.97
2016,10,3,7,15,238.5,69.0,0.1,11.0,118.0,50.75,40.05
2016,10,3,7,30,271.0,87.0,0.1,11.0,154.0,63.2,51.49
2016,10,3,7,45,292.5,103.5,0.15,11.5,190.0,74.32,61.38
2016,10,3,8,0,314.0,120.0,0.2,12.0,226.0,85.15,70.78
2016,10,3,8,15,157.0,90.5,0.2,12.0,143.5,64.56,52.4
2016,10,3,8,30,0.0,61.0,0.2,12.0,61.0,46.75,34.7
2016,10,3,8,45,14.5,126.0,0.25,12.5,133.5,96.18,75.67
2016,10,3,9,0,29.0,191.0,0.3,13.0,206.0,145.09,114.8
2016,10,3,9,15,14.5,175.5,0.3,13.0,183.0,135.59,107.23
2016,10,3,9,30,0.0,160.0,0.3,13.0,160.0,121.79,96.26
2016,10,3,9,45,0.0,141.5,0.35,13.5,141.5,108.57,85.13
2016,10,3,10,0,0.0,123.0,0.4,14.0,123.0,94.77,73.55
2016,10,3,10,15,0.0,121.5,0.4,14.0,121.5,93.81,72.68
2016,10,3,10,30,0.0,120.0,0.4,14.0,120.0,92.8,71.75
2016,10,3,10,45,1.5,147.0,0.45,14.5,148.0,115.2,89.82
2016,10,3,11,0,3.0,174.0,0.5,15.0,176.0,138.26,108.13
2016,10,3,11,15,1.5,163.5,0.5,15.0,164.5,129.26,100.69
2016,10,3,11,30,0.0,153.0,0.5,15.0,153.0,119.98,93.14
2016,10,3,11,45,16.5,223.5,0.5,15.0,236.0,192.56,151.62
2016,10,3,12,0,33.0,294.0,0.5,15.0,319.0,288.11,225.91
2016,10,3,12,15,16.5,221.0,0.5,15.0,233.5,193.43,151.49
2016,10,3,12,30,0.0,148.0,0.5,15.0,148.0,116.92,90.44
2016,10,3,12,45,0.0,127.5,0.5,15.0,127.5,100.01,77.05
2016,10,3,13,0,0.0,107.0,0.5,15.0,107.0,83.16,63.41
2016,10,3,13,15,0.0,100.0,0.5,14.5,100.0,77.44,58.95
2016,10,3,13,30,0.0,93.0,0.5,14.0,93.0,71.74,54.45
2016,10,3,13,45,0.0,115.5,0.5,14.0,115.5,90.49,70.04
2016,10,3,14,0,0.0,138.0,0.5,14.0,138.0,110.32,86.41
2016,10,3,14,15,0.0,81.0,0.45,14.0,81.0,62.34,46.84
2016,10,3,14,30,0.0,24.0,0.4,14.0,24.0,18.36,9.98
2016,10,3,14,45,0.0,54.5,0.4,14.0,54.5,41.79,29.96
2016,10,3,15,0,0.0,85.0,0.4,14.0,85.0,65.37,49.92
2016,10,3,15,15,371.0,82.0,0.4,13.5,240.5,510.09,415.99
2016,10,3,15,30,742.0,79.0,0.4,13.0,396.0,857.46,661.22
2016,10,3,15,45,708.5,75.0,0.4,13.0,349.0,811.27,625.34
2016,10,3,16,0,675.0,71.0,0.4,13.0,302.0,757.77,590.03
2016,10,3,16,15,627.5,65.5,0.35,13.0,254.0,688.7,541.41
2016,10,3,16,30,580.0,60.0,0.3,13.0,206.0,620.09,491.09
2016,10,3,16,45,503.5,52.5,0.3,13.0,158.5,525.98,419.59
2016,10,3,17,0,427.0,45.0,0.3,13.0,111.0,435.7,347.01
2016,10,3,17,15,302.5,33.0,0.3,12.5,71.0,310.65,238.64
2016,10,3,17,30,178.0,21.0,0.3,12.0,31.0,177.76,4.16
2016,10,3,17,45,89.0,10.5,0.3,12.0,15.5,65.53,0.0
2016,10,3,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,15,93.5,9.0,0.4,10.0,13.5,7.08,0.0
2016,10,4,6,30,187.0,18.0,0.4,10.0,27.0,14.79,0.0
2016,10,4,6,45,321.0,29.5,0.4,10.5,67.5,24.34,14.55
2016,10,4,7,0,455.0,41.0,0.4,11.0,108.0,33.98,24.47
2016,10,4,7,15,272.5,67.5,0.4,11.0,112.0,49.69,39.02
2016,10,4,7,30,90.0,94.0,0.4,11.0,116.0,66.3,54.21
2016,10,4,7,45,103.5,114.0,0.4,11.5,144.5,79.4,65.89
2016,10,4,8,0,117.0,134.0,0.4,12.0,173.0,92.2,77.03
2016,10,4,8,15,450.5,104.0,0.4,12.5,287.5,75.02,61.56
2016,10,4,8,30,784.0,74.0,0.4,13.0,402.0,99.8,58.63
2016,10,4,8,45,809.5,76.5,0.4,14.0,447.0,160.42,93.97
2016,10,4,9,0,835.0,79.0,0.4,15.0,492.0,224.02,143.03
2016,10,4,9,15,852.0,81.5,0.35,15.5,532.0,288.15,197.41
2016,10,4,9,30,869.0,84.0,0.3,16.0,572.0,355.28,254.67
2016,10,4,9,45,884.5,84.5,0.3,17.0,607.0,418.48,307.48
2016,10,4,10,0,900.0,85.0,0.3,18.0,642.0,482.07,358.61
2016,10,4,10,15,908.5,86.5,0.3,18.5,669.0,543.15,406.48
2016,10,4,10,30,917.0,88.0,0.3,19.0,696.0,603.3,451.68
2016,10,4,10,45,924.5,88.0,0.3,19.5,716.5,660.22,492.84
2016,10,4,11,0,932.0,88.0,0.3,20.0,737.0,715.52,531.33
2016,10,4,11,15,935.5,88.5,0.3,20.0,749.0,766.57,566.7
2016,10,4,11,30,939.0,89.0,0.3,20.0,761.0,815.14,597.66
2016,10,4,11,45,724.5,173.5,0.35,20.5,694.0,783.6,574.84
2016,10,4,12,0,510.0,258.0,0.4,21.0,627.0,710.78,523.39
2016,10,4,12,15,514.0,253.5,0.4,21.0,623.5,734.86,541.19
2016,10,4,12,30,518.0,249.0,0.4,21.0,620.0,756.82,556.14
2016,10,4,12,45,714.5,173.0,0.45,21.5,676.5,893.45,647.82
2016,10,4,13,0,911.0,97.0,0.5,22.0,733.0,1001.6,713.61
2016,10,4,13,15,905.0,96.0,0.5,21.5,713.0,1015.43,722.4
2016,10,4,13,30,899.0,95.0,0.5,21.0,693.0,1025.22,730.43
2016,10,4,13,45,886.5,95.0,0.55,21.0,665.0,1025.57,732.75
2016,10,4,14,0,874.0,95.0,0.6,21.0,637.0,1035.1,741.06
2016,10,4,14,15,861.0,93.0,0.6,20.5,603.5,1024.47,737.14
2016,10,4,14,30,848.0,91.0,0.6,20.0,570.0,1009.86,731.17
2016,10,4,14,45,824.5,90.5,0.6,20.0,529.5,982.64,715.98
2016,10,4,15,0,801.0,90.0,0.6,20.0,489.0,951.92,698.65
2016,10,4,15,15,776.5,86.5,0.6,19.5,444.5,913.34,677.33
2016,10,4,15,30,752.0,83.0,0.6,19.0,400.0,871.94,653.72
2016,10,4,15,45,710.0,80.0,0.65,19.0,351.0,819.67,621.77
2016,10,4,16,0,668.0,77.0,0.7,19.0,302.0,759.37,583.08
2016,10,4,16,15,615.5,70.5,0.65,18.5,252.5,684.49,531.88
2016,10,4,16,30,563.0,64.0,0.6,18.0,203.0,610.29,478.7
2016,10,4,16,45,478.0,55.5,0.6,17.5,155.0,508.2,402.2
2016,10,4,17,0,393.0,47.0,0.6,17.0,107.0,410.38,324.46
2016,10,4,17,15,261.0,34.0,0.6,16.0,67.0,281.03,211.18
2016,10,4,17,30,129.0,21.0,0.6,15.0,27.0,142.6,0.0
2016,10,4,17,45,64.5,10.5,0.6,14.5,13.5,49.75,0.0
2016,10,4,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,8.5,0.5,9.5,13.5,6.69,0.0
2016,10,5,6,30,235.0,17.0,0.5,10.0,27.0,14.06,0.0
2016,10,5,6,45,374.0,26.5,0.5,11.0,68.5,22.08,12.39
2016,10,5,7,0,513.0,36.0,0.5,12.0,110.0,32.91,23.35
2016,10,5,7,15,588.5,42.5,0.5,12.5,159.0,38.89,29.15
2016,10,5,7,30,664.0,49.0,0.5,13.0,208.0,44.96,34.79
2016,10,5,7,45,710.5,53.5,0.5,14.0,258.0,49.13,38.47
2016,10,5,8,0,757.0,58.0,0.5,15.0,308.0,53.32,42.03
2016,10,5,8,15,787.5,61.5,0.45,15.5,356.5,56.51,44.68
2016,10,5,8,30,818.0,65.0,0.4,16.0,405.0,96.51,53.68
2016,10,5,8,45,840.5,67.5,0.4,17.0,449.5,158.83,90.17
2016,10,5,9,0,863.0,70.0,0.4,18.0,494.0,227.37,143.04
2016,10,5,9,15,878.0,72.5,0.4,18.5,533.5,291.72,197.43
2016,10,5,9,30,893.0,75.0,0.4,19.0,573.0,357.01,253.26
2016,10,5,9,45,904.0,76.5,0.4,19.5,606.5,420.57,306.77
2016,10,5,10,0,915.0,78.0,0.4,20.0,640.0,484.0,358.29
2016,10,5,10,15,922.5,79.5,0.4,20.0,667.0,545.26,406.94
2016,10,5,10,30,930.0,81.0,0.4,20.0,694.0,605.44,452.96
2016,10,5,10,45,935.5,81.5,0.4,20.5,713.5,662.09,493.95
2016,10,5,11,0,941.0,82.0,0.4,21.0,733.0,716.9,532.11
2016,10,5,11,15,943.5,82.5,0.4,21.0,745.0,767.47,567.08
2016,10,5,11,30,946.0,83.0,0.4,21.0,757.0,815.44,597.52
2016,10,5,11,45,946.5,83.5,0.4,21.5,760.5,859.0,623.58
2016,10,5,12,0,947.0,84.0,0.4,22.0,764.0,899.4,647.32
2016,10,5,12,15,946.0,84.0,0.4,22.0,760.0,934.61,668.86
2016,10,5,12,30,945.0,84.0,0.4,22.0,756.0,966.23,688.16
2016,10,5,12,45,930.5,88.5,0.4,22.0,741.5,986.54,700.53
2016,10,5,13,0,916.0,93.0,0.4,22.0,727.0,1002.52,710.53
2016,10,5,13,15,910.0,92.0,0.4,22.0,707.0,1016.28,719.37
2016,10,5,13,30,904.0,91.0,0.4,22.0,687.0,1025.97,725.92
2016,10,5,13,45,893.0,90.5,0.45,22.0,659.5,1027.16,728.74
2016,10,5,14,0,882.0,90.0,0.5,22.0,632.0,1024.29,729.4
2016,10,5,14,15,869.5,88.0,0.5,21.5,598.5,1014.07,725.95
2016,10,5,14,30,857.0,86.0,0.5,21.0,565.0,1012.82,728.3
2016,10,5,14,45,837.0,84.0,0.5,21.0,524.5,987.16,714.01
2016,10,5,15,0,817.0,82.0,0.5,21.0,484.0,957.99,697.82
2016,10,5,15,15,792.5,79.0,0.5,20.5,440.0,919.83,676.99
2016,10,5,15,30,768.0,76.0,0.5,20.0,396.0,878.85,653.92
2016,10,5,15,45,728.5,73.0,0.55,20.0,347.0,821.07,618.62
2016,10,5,16,0,689.0,70.0,0.6,20.0,298.0,769.33,586.16
2016,10,5,16,15,637.5,64.0,0.6,19.5,249.0,695.55,536.76
2016,10,5,16,30,586.0,58.0,0.6,19.0,200.0,622.49,485.27
2016,10,5,16,45,498.0,51.0,0.6,18.5,151.5,519.37,408.28
2016,10,5,17,0,410.0,44.0,0.6,18.0,103.0,420.64,329.88
2016,10,5,17,15,274.0,31.5,0.6,17.0,64.0,287.73,210.85
2016,10,5,17,30,138.0,19.0,0.6,16.0,25.0,143.81,0.0
2016,10,5,17,45,69.0,9.5,0.6,15.0,12.5,7.47,0.0
2016,10,5,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,15,115.5,7.5,0.45,10.0,12.5,5.9,0.0
2016,10,6,6,30,231.0,15.0,0.4,11.0,25.0,11.8,0.0
2016,10,6,6,45,369.5,25.0,0.4,12.0,65.5,20.83,11.04
2016,10,6,7,0,508.0,35.0,0.4,13.0,106.0,32.01,22.42
2016,10,6,7,15,583.0,41.5,0.35,13.5,154.5,38.0,28.22
2016,10,6,7,30,658.0,48.0,0.3,14.0,203.0,44.07,33.86
2016,10,6,7,45,705.0,52.5,0.3,15.0,252.5,48.25,37.55
2016,10,6,8,0,752.0,57.0,0.3,16.0,302.0,52.46,41.12
2016,10,6,8,15,783.0,60.0,0.25,17.0,350.0,55.29,43.36
2016,10,6,8,30,814.0,63.0,0.2,18.0,398.0,96.34,52.56
2016,10,6,8,45,836.0,66.0,0.2,19.0,442.0,163.07,92.8
2016,10,6,9,0,858.0,69.0,0.2,20.0,486.0,227.15,141.71
2016,10,6,9,15,873.0,71.0,0.15,20.5,525.0,290.72,194.77
2016,10,6,9,30,888.0,73.0,0.1,21.0,564.0,355.21,249.02
2016,10,6,9,45,902.5,73.0,0.1,22.0,598.0,418.39,300.77
2016,10,6,10,0,917.0,73.0,0.1,23.0,632.0,481.79,350.65
2016,10,6,10,15,924.5,74.0,0.1,23.5,658.5,542.54,397.21
2016,10,6,10,30,932.0,75.0,0.1,24.0,685.0,602.18,441.01
2016,10,6,10,45,936.5,75.5,0.1,24.5,704.0,658.13,480.51
2016,10,6,11,0,941.0,76.0,0.1,25.0,723.0,712.11,517.19
2016,10,6,11,15,943.5,76.5,0.1,25.0,734.5,762.48,550.93
2016,10,6,11,30,946.0,77.0,0.1,25.0,746.0,810.24,580.49
2016,10,6,11,45,947.0,77.0,0.1,25.5,750.0,853.45,605.66
2016,10,6,12,0,948.0,77.0,0.1,26.0,754.0,893.52,628.59
2016,10,6,12,15,946.5,77.0,0.1,26.0,749.5,928.08,649.19
2016,10,6,12,30,945.0,77.0,0.1,26.0,745.0,959.02,667.6
2016,10,6,12,45,928.0,83.0,0.15,26.0,730.0,978.55,680.03
2016,10,6,13,0,911.0,89.0,0.2,26.0,715.0,993.67,690.24
2016,10,6,13,15,905.0,88.0,0.2,26.0,695.5,1007.15,698.75
2016,10,6,13,30,899.0,87.0,0.2,26.0,676.0,1016.59,705.01
2016,10,6,13,45,888.5,86.0,0.2,26.0,648.5,1017.46,706.4
2016,10,6,14,0,878.0,85.0,0.2,26.0,621.0,1014.29,705.68
2016,10,6,14,15,865.5,83.5,0.2,26.0,587.5,1004.51,701.22
2016,10,6,14,30,853.0,82.0,0.2,26.0,554.0,1003.61,702.36
2016,10,6,14,45,834.5,80.0,0.2,26.0,514.5,979.42,689.36
2016,10,6,15,0,816.0,78.0,0.2,26.0,475.0,951.74,674.54
2016,10,6,15,15,792.0,75.0,0.2,25.5,431.0,914.05,654.62
2016,10,6,15,30,768.0,72.0,0.2,25.0,387.0,873.59,632.56
2016,10,6,15,45,732.5,68.0,0.25,24.5,339.5,818.45,601.07
2016,10,6,16,0,697.0,64.0,0.3,24.0,292.0,761.78,567.27
2016,10,6,16,15,646.5,59.0,0.35,23.0,243.0,696.53,526.64
2016,10,6,16,30,596.0,54.0,0.4,22.0,194.0,625.65,479.17
2016,10,6,16,45,515.0,46.5,0.5,21.5,147.0,527.62,408.09
2016,10,6,17,0,434.0,39.0,0.6,21.0,100.0,434.15,334.93
2016,10,6,17,15,295.5,27.5,0.65,20.0,61.5,300.32,211.29
2016,10,6,17,30,157.0,16.0,0.7,19.0,23.0,120.58,0.0
2016,10,6,17,45,78.5,8.0,0.75,18.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,90.0,7.5,0.85,14.5,10.5,0.0,0.0
2016,10,7,6,30,180.0,15.0,0.7,15.0,21.0,11.8,0.0
2016,10,7,6,45,316.0,25.5,0.6,15.5,59.0,21.07,10.64
2016,10,7,7,0,452.0,36.0,0.5,16.0,97.0,29.97,20.28
2016,10,7,7,15,529.5,43.0,0.4,17.0,144.0,35.81,25.84
2016,10,7,7,30,607.0,50.0,0.3,18.0,191.0,41.74,31.22
2016,10,7,7,45,656.0,55.0,0.25,19.0,239.0,49.7,38.18
2016,10,7,8,0,705.0,60.0,0.2,20.0,287.0,54.18,41.91
2016,10,7,8,15,738.0,63.5,0.15,21.0,334.0,57.26,44.32
2016,10,7,8,30,771.0,67.0,0.1,22.0,381.0,98.32,53.87
2016,10,7,8,45,794.0,70.0,0.1,23.0,424.0,158.06,88.9
2016,10,7,9,0,817.0,73.0,0.1,24.0,467.0,220.43,135.94
2016,10,7,9,15,833.5,75.0,0.1,24.5,506.0,282.65,187.15
2016,10,7,9,30,850.0,77.0,0.1,25.0,545.0,347.78,241.01
2016,10,7,9,45,857.5,81.0,0.1,25.5,577.0,409.45,291.35
2016,10,7,10,0,865.0,85.0,0.1,26.0,609.0,470.72,339.57
2016,10,7,10,15,874.0,86.0,0.1,26.5,635.5,529.4,384.02
2016,10,7,10,30,883.0,87.0,0.1,27.0,662.0,587.24,426.05
2016,10,7,10,45,674.0,172.0,0.1,27.5,618.5,593.15,429.46
2016,10,7,11,0,465.0,257.0,0.1,28.0,575.0,563.68,407.87
2016,10,7,11,15,557.0,228.0,0.1,28.0,615.0,633.84,457.43
2016,10,7,11,30,649.0,199.0,0.1,28.0,655.0,715.9,512.37
2016,10,7,11,45,778.5,143.5,0.1,28.5,693.5,795.09,563.71
2016,10,7,12,0,908.0,88.0,0.1,29.0,732.0,872.41,609.37
2016,10,7,12,15,907.0,88.0,0.1,29.0,728.0,906.14,628.8
2016,10,7,12,30,906.0,88.0,0.1,29.0,724.0,936.43,646.76
2016,10,7,12,45,889.5,93.5,0.1,29.0,709.5,954.77,657.61
2016,10,7,13,0,873.0,99.0,0.1,29.0,695.0,968.85,666.22
2016,10,7,13,15,867.0,97.5,0.1,29.0,675.5,981.14,673.96
2016,10,7,13,30,861.0,96.0,0.1,29.0,656.0,989.53,679.57
2016,10,7,13,45,853.0,94.0,0.1,29.5,629.5,1004.44,687.88
2016,10,7,14,0,845.0,92.0,0.1,30.0,603.0,1002.5,686.27
2016,10,7,14,15,832.0,90.0,0.1,29.5,570.0,991.51,682.5
2016,10,7,14,30,819.0,88.0,0.1,29.0,537.0,976.7,676.68
2016,10,7,14,45,803.0,84.5,0.15,29.0,498.5,953.27,665.22
2016,10,7,15,0,787.0,81.0,0.2,29.0,460.0,926.4,651.79
2016,10,7,15,15,640.0,101.5,0.2,28.5,391.0,804.16,578.42
2016,10,7,15,30,493.0,122.0,0.2,28.0,322.0,665.34,491.46
2016,10,7,15,45,466.5,111.5,0.2,28.0,282.0,618.08,462.21
2016,10,7,16,0,440.0,101.0,0.2,28.0,242.0,570.18,430.21
2016,10,7,16,15,504.0,77.5,0.3,27.0,213.5,592.32,448.79
2016,10,7,16,30,568.0,54.0,0.4,26.0,185.0,601.53,456.05
2016,10,7,16,45,487.5,46.0,0.5,25.0,139.0,504.33,385.66
2016,10,7,17,0,407.0,38.0,0.6,24.0,93.0,411.82,313.87
2016,10,7,17,15,270.0,26.5,0.65,23.0,56.0,277.47,185.09
2016,10,7,17,30,133.0,15.0,0.7,22.0,19.0,103.21,0.0
2016,10,7,17,45,66.5,7.5,0.75,21.5,9.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,10,8,6,30,147.0,14.0,0.4,17.0,19.0,11.02,0.0
2016,10,8,6,45,282.0,25.5,0.35,18.0,56.0,20.99,10.01
2016,10,8,7,0,417.0,37.0,0.3,19.0,93.0,30.62,20.5
2016,10,8,7,15,497.5,45.0,0.25,19.5,139.0,37.17,26.7
2016,10,8,7,30,578.0,53.0,0.2,20.0,185.0,43.78,32.7
2016,10,8,7,45,626.5,59.0,0.2,21.0,232.5,48.56,36.85
2016,10,8,8,0,675.0,65.0,0.2,22.0,280.0,53.33,40.82
2016,10,8,8,15,653.5,77.5,0.15,23.0,312.5,61.62,47.67
2016,10,8,8,30,632.0,90.0,0.1,24.0,345.0,103.65,61.08
2016,10,8,8,45,654.0,96.5,0.1,25.0,386.0,157.82,93.68
2016,10,8,9,0,676.0,103.0,0.1,26.0,427.0,214.74,136.27
2016,10,8,9,15,751.0,94.0,0.05,26.5,481.5,278.54,185.41
2016,10,8,9,30,826.0,85.0,0.0,27.0,536.0,346.72,238.9
2016,10,8,9,45,844.0,85.5,0.0,27.5,570.0,409.04,288.86
2016,10,8,10,0,862.0,86.0,0.0,28.0,604.0,471.56,337.32
2016,10,8,10,15,871.0,87.0,0.0,28.5,630.5,530.03,381.15
2016,10,8,10,30,880.0,88.0,0.0,29.0,657.0,587.67,422.6
2016,10,8,10,45,886.0,89.0,0.0,29.5,676.0,642.36,460.43
2016,10,8,11,0,892.0,90.0,0.0,30.0,695.0,695.39,495.74
2016,10,8,11,15,895.5,90.5,0.0,30.0,707.0,744.23,528.22
2016,10,8,11,30,899.0,91.0,0.0,30.0,719.0,790.71,556.71
2016,10,8,11,45,902.0,90.0,0.05,30.5,723.0,832.64,581.07
2016,10,8,12,0,905.0,89.0,0.1,31.0,727.0,871.7,603.68
2016,10,8,12,15,904.0,89.0,0.1,31.0,723.0,905.27,623.46
2016,10,8,12,30,903.0,89.0,0.1,31.0,719.0,935.4,641.2
2016,10,8,12,45,902.0,87.5,0.1,31.0,707.5,960.29,655.85
2016,10,8,13,0,901.0,86.0,0.1,31.0,696.0,981.46,668.46
2016,10,8,13,15,895.0,85.0,0.1,31.0,676.5,994.51,676.45
2016,10,8,13,30,889.0,84.0,0.1,31.0,657.0,1003.58,682.39
2016,10,8,13,45,880.0,82.5,0.1,31.0,630.5,1005.02,684.09
2016,10,8,14,0,871.0,81.0,0.1,31.0,604.0,1002.48,683.74
2016,10,8,14,15,858.5,79.5,0.1,30.5,571.0,992.46,680.58
2016,10,8,14,30,846.0,78.0,0.1,30.0,538.0,978.69,675.4
2016,10,8,14,45,827.5,76.0,0.15,30.0,498.5,966.93,671.01
2016,10,8,15,0,809.0,74.0,0.2,30.0,459.0,939.22,657.03
2016,10,8,15,15,785.0,71.0,0.2,29.5,416.0,901.54,637.3
2016,10,8,15,30,761.0,68.0,0.2,29.0,373.0,861.17,615.46
2016,10,8,15,45,725.5,64.5,0.2,29.0,326.0,806.84,582.73
2016,10,8,16,0,690.0,61.0,0.2,29.0,279.0,751.03,547.91
2016,10,8,16,15,639.5,55.5,0.25,27.5,231.0,678.28,503.68
2016,10,8,16,30,589.0,50.0,0.3,26.0,183.0,613.92,462.0
2016,10,8,16,45,507.0,42.5,0.35,25.0,136.5,515.62,391.5
2016,10,8,17,0,425.0,35.0,0.4,24.0,90.0,422.34,318.65
2016,10,8,17,15,284.0,24.0,0.45,23.0,53.5,282.06,176.19
2016,10,8,17,30,143.0,13.0,0.5,22.0,17.0,108.43,0.0
2016,10,8,17,45,71.5,6.5,0.6,21.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,83.5,6.0,0.75,16.0,9.0,0.0,0.0
2016,10,9,6,30,167.0,12.0,0.6,17.0,18.0,9.44,0.0
2016,10,9,6,45,308.0,23.0,0.5,18.0,55.5,19.01,8.04
2016,10,9,7,0,449.0,34.0,0.4,19.0,93.0,28.37,18.51
2016,10,9,7,15,529.5,41.5,0.3,20.0,139.5,34.66,24.44
2016,10,9,7,30,610.0,49.0,0.2,21.0,186.0,44.47,33.14
2016,10,9,7,45,660.0,54.0,0.15,22.0,235.0,48.96,37.03
2016,10,9,8,0,710.0,59.0,0.1,23.0,284.0,53.47,40.77
2016,10,9,8,15,744.0,63.0,0.1,23.5,331.0,56.98,43.62
2016,10,9,8,30,778.0,67.0,0.1,24.0,378.0,101.72,54.93
2016,10,9,8,45,801.5,70.5,0.15,25.0,421.5,162.39,91.16
2016,10,9,9,0,825.0,74.0,0.2,26.0,465.0,225.77,139.07
2016,10,9,9,15,842.0,76.0,0.2,26.5,504.5,288.62,190.57
2016,10,9,9,30,859.0,78.0,0.2,27.0,544.0,354.25,244.49
2016,10,9,9,45,872.5,79.5,0.2,27.5,577.5,416.59,294.92
2016,10,9,10,0,886.0,81.0,0.2,28.0,611.0,479.12,343.7
2016,10,9,10,15,895.0,82.5,0.2,28.0,637.5,539.3,389.67
2016,10,9,10,30,904.0,84.0,0.2,28.0,664.0,598.6,433.32
2016,10,9,10,45,909.0,85.5,0.2,28.5,683.5,654.31,472.04
2016,10,9,11,0,914.0,87.0,0.2,29.0,703.0,708.21,508.11
2016,10,9,11,15,917.5,87.5,0.2,29.0,714.5,757.99,541.31
2016,10,9,11,30,921.0,88.0,0.2,29.0,726.0,805.34,570.32
2016,10,9,11,45,921.0,88.5,0.2,29.5,730.0,847.21,594.41
2016,10,9,12,0,921.0,89.0,0.2,30.0,734.0,885.96,616.33
2016,10,9,12,15,920.0,89.0,0.2,30.0,729.5,920.02,636.47
2016,10,9,12,30,919.0,89.0,0.2,30.0,725.0,950.58,654.51
2016,10,9,12,45,914.0,89.0,0.2,30.0,713.0,973.77,668.21
2016,10,9,13,0,909.0,89.0,0.2,30.0,701.0,993.07,679.78
2016,10,9,13,15,903.0,88.0,0.2,29.5,681.0,1006.27,689.32
2016,10,9,13,30,897.0,87.0,0.2,29.0,661.0,1015.46,696.76
2016,10,9,13,45,885.5,87.0,0.2,29.0,633.5,1016.31,698.14
2016,10,9,14,0,874.0,87.0,0.2,29.0,606.0,1013.16,697.47
2016,10,9,14,15,861.0,85.0,0.2,28.5,572.5,1014.9,701.31
2016,10,9,14,30,848.0,83.0,0.2,28.0,539.0,999.89,695.23
2016,10,9,14,45,744.5,96.5,0.2,28.0,475.5,908.52,641.47
2016,10,9,15,0,641.0,110.0,0.2,28.0,412.0,823.33,591.0
2016,10,9,15,15,660.0,94.0,0.2,27.5,379.0,814.34,589.2
2016,10,9,15,30,679.0,78.0,0.2,27.0,346.0,800.78,583.14
2016,10,9,15,45,683.5,71.0,0.2,26.5,312.0,781.77,573.19
2016,10,9,16,0,688.0,64.0,0.2,26.0,278.0,759.66,560.5
2016,10,9,16,15,635.0,58.0,0.2,25.0,229.5,684.68,512.02
2016,10,9,16,30,582.0,52.0,0.2,24.0,181.0,610.67,461.65
2016,10,9,16,45,500.0,44.0,0.2,23.0,134.5,511.86,389.73
2016,10,9,17,0,418.0,36.0,0.2,22.0,88.0,417.88,314.84
2016,10,9,17,15,209.0,25.5,0.2,21.0,51.5,224.84,127.71
2016,10,9,17,30,0.0,15.0,0.2,20.0,15.0,11.8,0.0
2016,10,9,17,45,0.0,7.5,0.25,19.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.4,15.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.3,15.0,12.0,9.44,0.0
2016,10,10,6,45,92.0,28.0,0.25,15.5,40.0,20.95,8.92
2016,10,10,7,0,184.0,44.0,0.2,16.0,68.0,32.79,22.51
2016,10,10,7,15,227.0,62.0,0.15,16.5,103.5,45.6,34.35
2016,10,10,7,30,270.0,80.0,0.1,17.0,139.0,58.39,45.89
2016,10,10,7,45,298.5,96.5,0.1,18.0,177.0,69.73,55.75
2016,10,10,8,0,327.0,113.0,0.1,19.0,215.0,80.8,65.09
2016,10,10,8,15,353.0,126.0,0.1,19.5,252.0,87.83,70.86
2016,10,10,8,30,379.0,139.0,0.1,20.0,289.0,120.82,82.74
2016,10,10,8,45,293.5,170.0,0.15,21.0,294.5,161.18,113.04
2016,10,10,9,0,208.0,201.0,0.2,22.0,300.0,189.41,138.09
2016,10,10,9,15,205.5,219.5,0.2,22.5,324.0,220.53,162.93
2016,10,10,9,30,203.0,238.0,0.2,23.0,348.0,251.67,187.66
2016,10,10,9,45,524.0,166.5,0.2,23.5,472.5,349.29,256.76
2016,10,10,10,0,845.0,95.0,0.2,24.0,597.0,475.34,347.7
2016,10,10,10,15,854.5,97.0,0.2,24.0,623.0,535.19,393.2
2016,10,10,10,30,864.0,99.0,0.2,24.0,649.0,594.36,437.23
2016,10,10,10,45,869.0,100.5,0.2,24.5,668.0,649.3,475.93
2016,10,10,11,0,874.0,102.0,0.2,25.0,687.0,696.86,508.47
2016,10,10,11,15,878.0,102.5,0.2,25.0,698.5,745.32,541.51
2016,10,10,11,30,882.0,103.0,0.2,25.0,710.0,791.49,570.87
2016,10,10,11,45,882.0,103.5,0.2,25.0,713.5,831.95,595.81
2016,10,10,12,0,882.0,104.0,0.2,25.0,717.0,869.42,618.73
2016,10,10,12,15,881.0,104.0,0.2,25.0,713.0,902.34,638.72
2016,10,10,12,30,880.0,104.0,0.2,25.0,709.0,931.91,656.65
2016,10,10,12,45,733.5,154.5,0.25,25.0,653.0,895.47,634.96
2016,10,10,13,0,587.0,205.0,0.3,25.0,597.0,819.41,588.51
2016,10,10,13,15,721.0,153.5,0.3,24.5,621.0,922.36,656.9
2016,10,10,13,30,855.0,102.0,0.3,24.0,645.0,1004.48,707.83
2016,10,10,13,45,843.0,101.0,0.3,24.0,617.5,1003.48,706.88
2016,10,10,14,0,831.0,100.0,0.3,24.0,590.0,998.46,705.06
2016,10,10,14,15,816.5,97.5,0.3,23.5,556.5,985.14,699.72
2016,10,10,14,30,802.0,95.0,0.3,23.0,523.0,968.01,692.23
2016,10,10,14,45,560.0,139.5,0.35,23.0,427.5,780.14,574.82
2016,10,10,15,0,318.0,184.0,0.4,23.0,332.0,554.18,421.63
2016,10,10,15,15,301.0,170.0,0.4,22.5,299.5,519.65,401.34
2016,10,10,15,30,284.0,156.0,0.4,22.0,267.0,484.41,377.7
2016,10,10,15,45,460.5,113.0,0.4,21.5,266.0,615.13,477.09
2016,10,10,16,0,637.0,70.0,0.4,21.0,265.0,720.84,550.59
2016,10,10,16,15,581.0,63.5,0.35,20.5,217.5,643.87,494.97
2016,10,10,16,30,525.0,57.0,0.3,20.0,170.0,567.99,439.73
2016,10,10,16,45,440.0,47.0,0.3,19.5,125.0,466.08,362.39
2016,10,10,17,0,355.0,37.0,0.3,19.0,80.0,369.44,282.4
2016,10,10,17,15,214.0,23.5,0.3,18.0,46.0,223.79,110.85
2016,10,10,17,30,73.0,10.0,0.3,17.0,12.0,57.93,0.0
2016,10,10,17,45,36.5,5.0,0.35,16.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
