Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,38.5,5.5,0.3,12.0,6.5,0.0,0.0
2016,10,11,6,30,77.0,11.0,0.3,13.0,13.0,8.65,0.0
2016,10,11,6,45,213.5,25.0,0.3,14.0,47.5,20.48,7.82
2016,10,11,7,0,350.0,39.0,0.3,15.0,82.0,32.08,21.89
2016,10,11,7,15,436.5,48.5,0.25,15.5,127.0,39.66,29.25
2016,10,11,7,30,523.0,58.0,0.2,16.0,172.0,47.27,36.3
2016,10,11,7,45,289.5,90.0,0.2,17.0,155.5,64.69,51.61
2016,10,11,8,0,56.0,122.0,0.2,18.0,139.0,85.19,69.2
2016,10,11,8,15,63.0,141.0,0.15,18.5,163.0,97.61,79.56
2016,10,11,8,30,70.0,160.0,0.1,19.0,187.0,116.74,88.97
2016,10,11,8,45,422.0,123.0,0.1,20.0,317.5,147.53,97.1
2016,10,11,9,0,774.0,86.0,0.1,21.0,448.0,228.29,146.09
2016,10,11,9,15,793.5,89.0,0.1,21.5,486.5,289.57,196.79
2016,10,11,9,30,813.0,92.0,0.1,22.0,525.0,352.55,249.2
2016,10,11,9,45,839.5,89.0,0.1,23.0,560.5,414.35,298.98
2016,10,11,10,0,866.0,86.0,0.1,24.0,596.0,476.96,347.58
2016,10,11,10,15,875.5,87.5,0.1,24.0,622.5,536.23,393.38
2016,10,11,10,30,885.0,89.0,0.1,24.0,649.0,594.71,436.96
2016,10,11,10,45,892.5,89.5,0.1,24.5,668.5,649.96,475.89
2016,10,11,11,0,900.0,90.0,0.1,25.0,688.0,703.65,512.35
2016,10,11,11,15,903.5,90.5,0.1,25.0,700.0,752.67,545.54
2016,10,11,11,30,907.0,91.0,0.1,25.0,712.0,799.29,574.54
2016,10,11,11,45,907.5,91.5,0.1,25.5,715.5,840.88,598.88
2016,10,11,12,0,908.0,92.0,0.1,26.0,719.0,879.44,621.05
2016,10,11,12,15,907.0,92.0,0.1,26.0,715.0,912.94,641.18
2016,10,11,12,30,906.0,92.0,0.1,26.0,711.0,943.0,659.21
2016,10,11,12,45,901.5,92.0,0.1,26.5,698.5,966.2,671.83
2016,10,11,13,0,897.0,92.0,0.1,27.0,686.0,985.6,682.28
2016,10,11,13,15,890.5,91.0,0.1,27.0,666.0,997.99,690.05
2016,10,11,13,30,884.0,90.0,0.1,27.0,646.0,1006.41,695.73
2016,10,11,13,45,871.5,89.5,0.15,27.0,618.5,1005.41,696.89
2016,10,11,14,0,859.0,89.0,0.2,27.0,591.0,1013.37,703.85
2016,10,11,14,15,786.0,99.0,0.2,26.5,538.0,955.73,671.62
2016,10,11,14,30,713.0,109.0,0.2,26.0,485.0,901.72,641.96
2016,10,11,14,45,688.0,105.0,0.2,25.5,446.0,869.3,625.18
2016,10,11,15,0,663.0,101.0,0.2,25.0,407.0,834.05,605.92
2016,10,11,15,15,647.5,93.0,0.2,24.5,368.0,800.55,587.39
2016,10,11,15,30,632.0,85.0,0.2,24.0,329.0,764.54,566.62
2016,10,11,15,45,575.5,84.5,0.25,23.5,284.5,697.08,524.51
2016,10,11,16,0,519.0,84.0,0.3,23.0,240.0,628.78,480.15
2016,10,11,16,15,523.0,69.5,0.3,22.0,202.5,599.2,461.11
2016,10,11,16,30,527.0,55.0,0.3,21.0,165.0,567.07,437.55
2016,10,11,16,45,427.5,46.0,0.35,20.0,119.5,454.48,352.94
2016,10,11,17,0,328.0,37.0,0.4,19.0,74.0,347.89,265.15
2016,10,11,17,15,164.0,18.5,0.4,18.5,37.0,179.21,66.98
2016,10,11,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,10,12,6,30,99.0,9.0,0.9,14.0,12.0,7.08,0.0
2016,10,12,6,45,239.0,22.0,0.75,14.5,46.5,18.05,5.23
2016,10,12,7,0,379.0,35.0,0.6,15.0,81.0,28.93,19.08
2016,10,12,7,15,465.0,44.0,0.45,16.0,126.5,36.26,26.17
2016,10,12,7,30,551.0,53.0,0.3,17.0,172.0,43.64,32.92
2016,10,12,7,45,603.0,60.0,0.2,18.0,219.0,49.15,37.82
2016,10,12,8,0,655.0,67.0,0.1,19.0,266.0,54.63,42.51
2016,10,12,8,15,691.5,72.0,0.05,19.0,312.5,58.42,45.75
2016,10,12,8,30,728.0,77.0,0.0,19.0,359.0,110.33,63.34
2016,10,12,8,45,752.0,81.0,0.0,19.5,402.0,168.34,99.8
2016,10,12,9,0,776.0,85.0,0.0,20.0,445.0,229.18,147.14
2016,10,12,9,15,795.0,88.0,0.0,20.5,483.0,290.42,198.14
2016,10,12,9,30,814.0,91.0,0.0,21.0,521.0,353.27,250.63
2016,10,12,9,45,830.5,92.0,0.05,21.5,554.5,414.72,301.11
2016,10,12,10,0,847.0,93.0,0.1,22.0,588.0,476.81,350.49
2016,10,12,10,15,718.0,140.0,0.1,22.5,572.5,506.69,375.02
2016,10,12,10,30,589.0,187.0,0.1,23.0,557.0,520.38,386.06
2016,10,12,10,45,608.5,187.5,0.15,23.5,580.0,571.26,422.96
2016,10,12,11,0,628.0,188.0,0.2,24.0,603.0,622.51,458.75
2016,10,12,11,15,527.5,230.5,0.2,24.0,583.0,619.54,455.79
2016,10,12,11,30,427.0,273.0,0.2,24.0,563.0,612.16,449.7
2016,10,12,11,45,544.5,230.0,0.2,24.5,602.0,692.11,505.39
2016,10,12,12,0,662.0,187.0,0.2,25.0,641.0,784.66,566.46
2016,10,12,12,15,460.0,250.5,0.2,24.5,565.0,690.4,501.46
2016,10,12,12,30,258.0,314.0,0.2,24.0,489.0,572.35,420.24
2016,10,12,12,45,287.5,302.0,0.2,24.0,494.0,600.74,442.35
2016,10,12,13,0,317.0,290.0,0.2,24.0,499.0,628.88,462.41
2016,10,12,13,15,281.5,287.0,0.2,24.0,468.5,602.58,444.12
2016,10,12,13,30,246.0,284.0,0.2,24.0,438.0,549.68,408.52
2016,10,12,13,45,226.0,273.0,0.25,24.0,410.0,524.78,392.73
2016,10,12,14,0,206.0,262.0,0.3,24.0,382.0,498.44,375.38
2016,10,12,14,15,153.0,246.0,0.3,23.5,332.0,430.95,327.67
2016,10,12,14,30,100.0,230.0,0.3,23.0,282.0,338.91,260.95
2016,10,12,14,45,97.5,213.0,0.35,23.0,261.0,320.66,249.07
2016,10,12,15,0,95.0,196.0,0.4,23.0,240.0,302.06,236.08
2016,10,12,15,15,409.5,133.5,0.35,22.5,293.0,605.02,467.87
2016,10,12,15,30,724.0,71.0,0.3,22.0,346.0,828.13,618.17
2016,10,12,15,45,685.0,67.0,0.3,21.5,299.5,777.15,582.8
2016,10,12,16,0,646.0,63.0,0.3,21.0,253.0,719.21,545.48
2016,10,12,16,15,589.5,56.5,0.3,20.5,206.0,641.77,492.41
2016,10,12,16,30,533.0,50.0,0.3,20.0,159.0,565.71,437.25
2016,10,12,16,45,447.5,41.0,0.3,19.5,115.5,464.87,360.02
2016,10,12,17,0,362.0,32.0,0.3,19.0,72.0,369.78,277.83
2016,10,12,17,15,181.0,16.0,0.3,18.0,36.0,185.67,38.25
2016,10,12,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,45,126.0,18.5,0.3,14.0,33.0,14.14,1.96
2016,10,13,7,0,252.0,37.0,0.3,14.0,66.0,28.15,18.43
2016,10,13,7,15,307.5,51.0,0.3,14.0,103.5,38.53,28.37
2016,10,13,7,30,363.0,65.0,0.3,14.0,141.0,48.74,37.85
2016,10,13,7,45,393.0,79.0,0.3,14.5,180.5,58.51,46.65
2016,10,13,8,0,423.0,93.0,0.3,15.0,220.0,68.02,55.01
2016,10,13,8,15,443.0,106.0,0.3,15.5,258.5,76.48,62.25
2016,10,13,8,30,463.0,119.0,0.3,16.0,297.0,116.12,77.09
2016,10,13,8,45,480.0,132.0,0.3,16.5,335.0,163.59,109.17
2016,10,13,9,0,497.0,145.0,0.3,17.0,373.0,213.45,148.51
2016,10,13,9,15,462.5,168.5,0.3,17.0,395.0,259.64,189.0
2016,10,13,9,30,428.0,192.0,0.3,17.0,417.0,301.74,225.82
2016,10,13,9,45,386.5,216.0,0.35,17.5,428.5,331.56,251.99
2016,10,13,10,0,345.0,240.0,0.4,18.0,440.0,361.3,276.78
2016,10,13,10,15,273.0,264.5,0.4,18.0,427.5,371.28,285.82
2016,10,13,10,30,201.0,289.0,0.4,18.0,415.0,363.54,280.66
2016,10,13,10,45,196.5,299.0,0.45,18.5,425.0,385.89,297.64
2016,10,13,11,0,192.0,309.0,0.5,19.0,435.0,407.6,313.53
2016,10,13,11,15,169.0,315.0,0.5,19.0,427.5,411.55,316.17
2016,10,13,11,30,146.0,321.0,0.5,19.0,420.0,413.03,316.96
2016,10,13,11,45,149.5,321.0,0.5,19.0,422.5,427.7,327.99
2016,10,13,12,0,153.0,321.0,0.5,19.0,425.0,442.1,338.67
2016,10,13,12,15,102.0,305.5,0.5,18.5,375.0,372.04,286.91
2016,10,13,12,30,51.0,290.0,0.5,18.0,325.0,316.17,244.88
2016,10,13,12,45,40.5,274.0,0.5,18.0,301.5,294.32,228.69
2016,10,13,13,0,30.0,258.0,0.5,18.0,278.0,271.41,211.27
2016,10,13,13,15,16.0,216.5,0.5,18.0,227.0,197.66,154.19
2016,10,13,13,30,2.0,175.0,0.5,18.0,176.0,145.91,113.3
2016,10,13,13,45,1.0,122.5,0.5,18.0,123.0,98.04,75.16
2016,10,13,14,0,0.0,70.0,0.5,18.0,70.0,53.79,39.15
2016,10,13,14,15,0.0,61.0,0.5,17.5,61.0,46.82,33.6
2016,10,13,14,30,0.0,52.0,0.5,17.0,52.0,39.85,27.94
2016,10,13,14,45,0.0,72.0,0.5,17.0,72.0,55.28,40.95
2016,10,13,15,0,0.0,92.0,0.5,17.0,92.0,72.25,55.21
2016,10,13,15,15,73.0,123.5,0.5,16.5,150.5,191.5,156.84
2016,10,13,15,30,146.0,155.0,0.5,16.0,209.0,330.18,269.21
2016,10,13,15,45,137.5,135.0,0.5,16.0,180.5,298.23,243.24
2016,10,13,16,0,129.0,115.0,0.5,16.0,152.0,265.88,217.73
2016,10,13,16,15,114.0,94.5,0.5,15.5,123.0,226.56,185.93
2016,10,13,16,30,99.0,74.0,0.5,15.0,94.0,187.18,152.98
2016,10,13,16,45,72.0,54.5,0.5,15.0,67.0,139.65,111.64
2016,10,13,17,0,45.0,35.0,0.5,15.0,40.0,92.18,68.09
2016,10,13,17,15,22.5,17.5,0.5,15.0,20.0,42.6,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,0.25,14.0,1.0,0.75,0.0
2016,10,14,7,0,0.0,2.0,0.2,14.0,2.0,1.51,0.0
2016,10,14,7,15,0.0,3.5,0.2,14.0,3.5,2.65,0.0
2016,10,14,7,30,0.0,5.0,0.2,14.0,5.0,3.79,0.0
2016,10,14,7,45,0.0,6.5,0.2,14.5,6.5,4.93,0.0
2016,10,14,8,0,0.0,8.0,0.2,15.0,8.0,6.07,0.0
2016,10,14,8,15,0.0,9.5,0.2,15.5,9.5,7.22,0.85
2016,10,14,8,30,0.0,11.0,0.2,16.0,11.0,8.37,1.54
2016,10,14,8,45,2.5,82.0,0.25,16.5,83.0,63.15,47.85
2016,10,14,9,0,5.0,153.0,0.3,17.0,155.0,115.68,90.7
2016,10,14,9,15,7.5,166.5,0.3,17.0,170.5,127.89,100.12
2016,10,14,9,30,10.0,180.0,0.3,17.0,186.0,140.56,110.06
2016,10,14,9,45,5.0,171.5,0.3,17.5,174.5,133.88,104.34
2016,10,14,10,0,0.0,163.0,0.3,18.0,163.0,126.09,97.78
2016,10,14,10,15,0.0,119.5,0.3,18.0,119.5,92.38,70.48
2016,10,14,10,30,0.0,76.0,0.3,18.0,76.0,58.49,42.85
2016,10,14,10,45,0.0,118.5,0.3,18.5,119.0,91.88,69.97
2016,10,14,11,0,0.0,161.0,0.3,19.0,162.0,126.41,97.3
2016,10,14,11,15,6.0,193.5,0.3,19.0,198.0,158.23,122.38
2016,10,14,11,30,12.0,226.0,0.3,19.0,234.0,191.72,148.5
2016,10,14,11,45,85.5,274.5,0.35,19.0,332.5,313.2,243.39
2016,10,14,12,0,159.0,323.0,0.4,19.0,431.0,450.07,345.17
2016,10,14,12,15,94.5,294.0,0.4,19.0,358.5,354.09,272.43
2016,10,14,12,30,30.0,265.0,0.4,19.0,286.0,271.26,209.25
2016,10,14,12,45,15.0,140.0,0.4,19.0,150.5,125.12,96.28
2016,10,14,13,0,0.0,15.0,0.4,19.0,15.0,11.49,3.88
2016,10,14,13,15,126.5,146.5,0.4,19.0,224.0,272.02,217.75
2016,10,14,13,30,253.0,278.0,0.4,19.0,433.0,575.34,440.95
2016,10,14,13,45,254.0,264.5,0.4,19.0,414.5,568.94,433.61
2016,10,14,14,0,255.0,251.0,0.4,19.0,396.0,561.01,429.17
2016,10,14,14,15,375.5,210.5,0.4,18.5,410.5,639.96,490.52
2016,10,14,14,30,496.0,170.0,0.4,18.0,425.0,742.5,565.23
2016,10,14,14,45,496.0,155.0,0.4,18.0,392.5,724.35,552.85
2016,10,14,15,0,496.0,140.0,0.4,18.0,360.0,703.48,539.99
2016,10,14,15,15,451.5,131.5,0.35,17.5,316.5,644.38,500.25
2016,10,14,15,30,407.0,123.0,0.3,17.0,273.0,584.75,459.23
2016,10,14,15,45,376.0,111.0,0.3,17.0,235.0,533.47,422.86
2016,10,14,16,0,345.0,99.0,0.3,17.0,197.0,482.17,384.97
2016,10,14,16,15,312.0,83.0,0.3,16.5,159.0,424.14,341.04
2016,10,14,16,30,279.0,67.0,0.3,16.0,121.0,367.02,295.57
2016,10,14,16,45,225.5,50.5,0.3,15.5,86.0,293.98,234.71
2016,10,14,17,0,172.0,34.0,0.3,15.0,51.0,225.03,168.41
2016,10,14,17,15,86.0,17.0,0.3,14.5,25.5,110.21,0.0
2016,10,14,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,12.0,1.0,0.75,0.0
2016,10,15,7,0,0.0,2.0,0.5,12.0,2.0,1.51,0.0
2016,10,15,7,15,0.0,3.5,0.5,12.0,3.5,2.65,0.0
2016,10,15,7,30,0.0,5.0,0.5,12.0,5.0,3.78,0.0
2016,10,15,7,45,0.0,7.0,0.55,12.0,7.0,5.31,0.0
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,6.83,0.57
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,7.98,1.61
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,9.13,2.29
2016,10,15,8,45,0.0,9.5,0.65,12.5,9.5,7.23,0.61
2016,10,15,9,0,0.0,7.0,0.7,13.0,7.0,5.33,0.0
2016,10,15,9,15,0.0,10.5,0.7,13.5,10.5,8.0,1.23
2016,10,15,9,30,0.0,14.0,0.7,14.0,14.0,10.68,3.5
2016,10,15,9,45,0.0,32.0,0.75,14.5,32.0,24.48,15.2
2016,10,15,10,0,0.0,50.0,0.8,15.0,50.0,38.35,26.8
2016,10,15,10,15,0.0,80.5,0.8,15.0,80.5,61.95,46.48
2016,10,15,10,30,0.0,111.0,0.8,15.0,111.0,85.83,66.15
2016,10,15,10,45,0.0,63.5,0.8,15.0,63.5,48.82,35.34
2016,10,15,11,0,0.0,16.0,0.8,15.0,16.0,12.25,4.69
2016,10,15,11,15,0.0,16.5,0.8,15.0,16.5,12.64,5.02
2016,10,15,11,30,0.0,17.0,0.8,15.0,17.0,13.03,5.34
2016,10,15,11,45,0.0,16.0,0.85,15.5,16.0,12.26,4.67
2016,10,15,12,0,0.0,15.0,0.9,16.0,15.0,11.5,4.0
2016,10,15,12,15,0.0,26.0,0.9,16.0,26.0,19.94,11.09
2016,10,15,12,30,0.0,37.0,0.9,16.0,37.0,28.4,18.17
2016,10,15,12,45,0.0,27.0,0.95,16.0,27.0,20.7,11.74
2016,10,15,13,0,0.0,17.0,1.0,16.0,17.0,13.02,5.3
2016,10,15,13,15,0.0,16.0,1.0,16.0,16.0,12.25,4.66
2016,10,15,13,30,0.0,15.0,1.0,16.0,15.0,11.48,4.03
2016,10,15,13,45,0.0,40.0,1.0,16.0,40.0,30.66,20.2
2016,10,15,14,0,0.0,65.0,1.0,16.0,65.0,49.92,36.37
2016,10,15,14,15,0.0,37.5,0.95,16.0,37.5,28.7,18.62
2016,10,15,14,30,0.0,10.0,0.9,16.0,10.0,7.63,0.82
2016,10,15,14,45,0.0,20.5,0.9,16.5,20.5,15.64,7.65
2016,10,15,15,0,0.0,31.0,0.9,17.0,31.0,23.67,14.46
2016,10,15,15,15,0.0,20.5,0.85,16.5,20.5,15.62,7.69
2016,10,15,15,30,0.0,10.0,0.8,16.0,10.0,7.6,0.87
2016,10,15,15,45,0.0,8.5,0.75,16.0,8.5,6.45,0.0
2016,10,15,16,0,0.0,7.0,0.7,16.0,7.0,5.31,0.0
2016,10,15,16,15,0.0,5.5,0.65,15.5,5.5,4.17,0.0
2016,10,15,16,30,0.0,4.0,0.6,15.0,4.0,3.03,0.0
2016,10,15,16,45,0.0,2.5,0.6,15.0,2.5,1.89,0.0
2016,10,15,17,0,0.0,1.0,0.6,15.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,0.55,14.5,0.5,0.38,0.0
2016,10,15,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,4.5,0.3,12.0,4.5,3.4,0.0
2016,10,16,7,0,0.0,9.0,0.3,12.0,9.0,6.82,0.13
2016,10,16,7,15,0.0,14.5,0.3,12.0,14.5,11.01,4.14
2016,10,16,7,30,0.0,20.0,0.3,12.0,20.0,15.2,8.08
2016,10,16,7,45,0.0,26.0,0.35,12.5,26.0,19.79,12.3
2016,10,16,8,0,0.0,32.0,0.4,13.0,32.0,24.39,16.46
2016,10,16,8,15,0.0,37.5,0.4,13.0,37.5,28.62,20.27
2016,10,16,8,30,0.0,43.0,0.4,13.0,43.0,32.86,22.79
2016,10,16,8,45,0.0,89.0,0.45,13.5,89.0,67.87,52.5
2016,10,16,9,0,0.0,135.0,0.5,14.0,135.0,101.83,80.6
2016,10,16,9,15,1.0,147.5,0.5,14.5,148.0,112.28,88.73
2016,10,16,9,30,2.0,160.0,0.5,15.0,161.0,123.0,97.08
2016,10,16,9,45,2.5,166.0,0.5,15.5,167.5,128.8,101.37
2016,10,16,10,0,3.0,172.0,0.5,16.0,174.0,134.64,105.7
2016,10,16,10,15,6.5,188.5,0.5,16.0,192.5,150.49,118.3
2016,10,16,10,30,10.0,205.0,0.5,16.0,211.0,167.09,131.41
2016,10,16,10,45,5.0,158.0,0.55,16.5,161.0,126.82,98.72
2016,10,16,11,0,0.0,111.0,0.6,17.0,111.0,86.02,65.46
2016,10,16,11,15,1.0,141.5,0.6,17.0,142.5,111.57,86.3
2016,10,16,11,30,2.0,172.0,0.6,17.0,174.0,138.08,107.53
2016,10,16,11,45,24.0,228.0,0.6,17.5,244.5,205.18,161.01
2016,10,16,12,0,46.0,284.0,0.6,18.0,315.0,296.99,231.76
2016,10,16,12,15,42.5,278.5,0.6,17.5,307.0,293.31,228.76
2016,10,16,12,30,39.0,273.0,0.6,17.0,299.0,289.15,226.09
2016,10,16,12,45,19.5,179.5,0.65,17.0,192.5,164.28,128.66
2016,10,16,13,0,0.0,86.0,0.7,17.0,86.0,66.26,49.26
2016,10,16,13,15,18.0,165.5,0.7,16.5,176.5,152.49,120.69
2016,10,16,13,30,36.0,245.0,0.7,16.0,267.0,273.54,217.14
2016,10,16,13,45,33.5,232.5,0.75,16.0,252.0,261.1,207.1
2016,10,16,14,0,31.0,220.0,0.8,16.0,237.0,248.41,197.65
2016,10,16,14,15,15.5,160.5,0.8,15.5,169.0,150.71,119.85
2016,10,16,14,30,0.0,101.0,0.8,15.0,101.0,79.46,61.26
2016,10,16,14,45,12.0,132.5,0.8,15.0,138.0,122.78,98.17
2016,10,16,15,0,24.0,164.0,0.8,15.0,175.0,172.1,139.32
2016,10,16,15,15,12.0,88.0,0.8,15.0,93.5,81.69,64.19
2016,10,16,15,30,0.0,12.0,0.8,15.0,12.0,9.12,2.19
2016,10,16,15,45,0.0,10.0,0.8,15.0,10.0,7.59,0.89
2016,10,16,16,0,0.0,8.0,0.8,15.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,0.8,14.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,0.8,14.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,0.85,14.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,0.9,14.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,0.85,14.0,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,153.5,17.0,0.4,11.5,33.0,13.79,0.0
2016,10,17,7,0,307.0,34.0,0.4,12.0,66.0,28.02,17.82
2016,10,17,7,15,406.0,44.0,0.35,12.0,109.5,36.1,26.27
2016,10,17,7,30,505.0,54.0,0.3,12.0,153.0,44.25,34.04
2016,10,17,7,45,579.5,58.0,0.3,12.5,201.0,47.54,37.2
2016,10,17,8,0,654.0,62.0,0.3,13.0,249.0,51.05,40.37
2016,10,17,8,15,692.5,66.5,0.3,13.0,294.5,54.61,43.54
2016,10,17,8,30,731.0,71.0,0.3,13.0,340.0,111.79,64.44
2016,10,17,8,45,514.5,123.5,0.3,13.5,324.0,166.06,111.01
2016,10,17,9,0,298.0,176.0,0.3,14.0,308.0,196.02,144.76
2016,10,17,9,15,240.0,200.5,0.3,14.5,313.0,223.1,169.84
2016,10,17,9,30,182.0,225.0,0.3,15.0,318.0,239.04,185.14
2016,10,17,9,45,128.5,235.5,0.3,15.5,303.5,242.38,189.35
2016,10,17,10,0,75.0,246.0,0.3,16.0,289.0,232.26,182.05
2016,10,17,10,15,57.5,247.5,0.3,16.0,281.5,232.19,182.28
2016,10,17,10,30,40.0,249.0,0.3,16.0,274.0,229.77,180.32
2016,10,17,10,45,63.5,270.0,0.35,16.5,310.0,268.3,210.28
2016,10,17,11,0,87.0,291.0,0.4,17.0,346.0,310.15,242.17
2016,10,17,11,15,89.0,296.5,0.4,17.0,354.0,324.67,252.97
2016,10,17,11,30,91.0,302.0,0.4,17.0,362.0,339.35,264.07
2016,10,17,11,45,238.5,289.0,0.4,17.5,446.5,470.57,364.18
2016,10,17,12,0,386.0,276.0,0.4,18.0,531.0,615.28,468.21
2016,10,17,12,15,353.5,282.0,0.4,18.0,514.5,612.19,463.94
2016,10,17,12,30,321.0,288.0,0.4,18.0,498.0,605.86,459.26
2016,10,17,12,45,392.0,262.5,0.4,18.0,514.0,659.29,498.99
2016,10,17,13,0,463.0,237.0,0.4,18.0,530.0,736.6,553.11
2016,10,17,13,15,374.5,250.5,0.4,17.5,482.5,655.67,496.89
2016,10,17,13,30,286.0,264.0,0.4,17.0,435.0,594.01,454.15
2016,10,17,13,45,157.0,239.5,0.4,17.0,332.5,418.57,326.13
2016,10,17,14,0,28.0,215.0,0.4,17.0,230.0,217.58,170.89
2016,10,17,14,15,26.5,202.0,0.4,17.0,216.0,205.58,163.01
2016,10,17,14,30,25.0,189.0,0.4,17.0,202.0,193.55,153.88
2016,10,17,14,45,378.0,138.0,0.4,17.0,302.0,584.37,462.9
2016,10,17,15,0,731.0,87.0,0.4,17.0,402.0,882.75,666.85
2016,10,17,15,15,701.5,83.0,0.4,16.5,359.5,839.55,635.72
2016,10,17,15,30,672.0,79.0,0.4,16.0,317.0,794.2,607.94
2016,10,17,15,45,640.5,71.5,0.4,16.0,273.0,740.54,572.13
2016,10,17,16,0,609.0,64.0,0.4,16.0,229.0,685.73,533.9
2016,10,17,16,15,543.5,57.5,0.4,15.5,183.0,601.42,473.01
2016,10,17,16,30,478.0,51.0,0.4,15.0,137.0,518.8,409.92
2016,10,17,16,45,372.5,40.5,0.4,14.5,95.0,402.0,316.12
2016,10,17,17,0,267.0,30.0,0.4,14.0,53.0,289.34,198.74
2016,10,17,17,15,133.5,15.0,0.4,13.0,26.5,108.66,0.0
2016,10,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,15.5,0.4,10.5,33.0,12.61,0.0
2016,10,18,7,0,348.0,31.0,0.4,11.0,66.0,25.7,15.72
2016,10,18,7,15,447.5,40.0,0.4,11.5,110.0,33.13,23.64
2016,10,18,7,30,547.0,49.0,0.4,12.0,154.0,40.65,30.79
2016,10,18,7,45,610.5,54.0,0.4,12.5,201.5,44.81,34.73
2016,10,18,8,0,674.0,59.0,0.4,13.0,249.0,53.15,42.24
2016,10,18,8,15,713.5,63.5,0.4,13.5,295.5,57.05,45.62
2016,10,18,8,30,753.0,68.0,0.4,14.0,342.0,112.14,63.45
2016,10,18,8,45,782.0,70.5,0.4,14.5,386.0,171.04,103.03
2016,10,18,9,0,811.0,73.0,0.4,15.0,430.0,233.28,153.51
2016,10,18,9,15,830.5,75.5,0.4,15.5,468.5,296.01,207.67
2016,10,18,9,30,850.0,78.0,0.4,16.0,507.0,360.32,263.11
2016,10,18,9,45,874.0,76.0,0.4,16.5,541.5,423.56,316.4
2016,10,18,10,0,898.0,74.0,0.4,17.0,576.0,487.17,368.19
2016,10,18,10,15,907.5,75.5,0.35,17.5,602.5,547.6,415.23
2016,10,18,10,30,917.0,77.0,0.3,18.0,629.0,607.17,459.51
2016,10,18,10,45,926.5,76.0,0.3,18.5,648.5,663.08,500.05
2016,10,18,11,0,936.0,75.0,0.3,19.0,668.0,717.49,538.08
2016,10,18,11,15,939.5,75.5,0.3,19.0,679.0,767.37,571.98
2016,10,18,11,30,943.0,76.0,0.3,19.0,690.0,814.75,602.27
2016,10,18,11,45,943.5,76.5,0.3,19.5,693.5,856.98,627.7
2016,10,18,12,0,944.0,77.0,0.3,20.0,697.0,896.07,650.86
2016,10,18,12,15,942.5,77.0,0.3,20.0,692.5,929.51,671.51
2016,10,18,12,30,941.0,77.0,0.3,20.0,688.0,959.37,689.95
2016,10,18,12,45,931.0,79.0,0.3,20.5,674.0,979.93,701.34
2016,10,18,13,0,921.0,81.0,0.3,21.0,660.0,996.38,710.4
2016,10,18,13,15,914.5,80.0,0.3,20.5,639.5,1008.52,719.72
2016,10,18,13,30,908.0,79.0,0.3,20.0,619.0,1016.63,726.81
2016,10,18,13,45,895.5,78.5,0.35,20.0,591.0,1015.32,728.16
2016,10,18,14,0,883.0,78.0,0.4,20.0,563.0,1010.01,727.38
2016,10,18,14,15,869.0,76.0,0.4,20.0,529.5,997.34,721.01
2016,10,18,14,30,855.0,74.0,0.4,20.0,496.0,993.18,720.18
2016,10,18,14,45,834.5,72.0,0.4,20.0,456.0,966.39,705.0
2016,10,18,15,0,814.0,70.0,0.4,20.0,416.0,936.24,687.84
2016,10,18,15,15,786.5,66.5,0.4,19.5,372.0,894.09,663.81
2016,10,18,15,30,759.0,63.0,0.4,19.0,328.0,849.4,637.39
2016,10,18,15,45,719.0,58.5,0.45,18.5,281.5,789.45,600.33
2016,10,18,16,0,679.0,54.0,0.5,18.0,235.0,728.32,560.38
2016,10,18,16,15,616.0,48.5,0.55,17.0,187.5,644.88,502.59
2016,10,18,16,30,553.0,43.0,0.6,16.0,140.0,572.54,448.63
2016,10,18,16,45,441.5,34.5,0.7,15.0,96.0,451.44,352.62
2016,10,18,17,0,330.0,26.0,0.8,14.0,52.0,332.07,216.16
2016,10,18,17,15,165.0,13.0,0.8,13.5,26.0,129.84,0.0
2016,10,18,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,194.0,13.5,0.65,10.5,32.0,11.0,0.0
2016,10,19,7,0,388.0,27.0,0.6,11.0,64.0,22.54,12.83
2016,10,19,7,15,482.5,35.0,0.5,12.0,108.0,29.31,20.17
2016,10,19,7,30,577.0,43.0,0.4,13.0,152.0,39.24,29.39
2016,10,19,7,45,633.5,48.0,0.35,14.5,198.5,43.83,33.56
2016,10,19,8,0,690.0,53.0,0.3,16.0,245.0,48.48,37.59
2016,10,19,8,15,726.0,57.0,0.25,16.5,290.5,52.1,40.72
2016,10,19,8,30,762.0,61.0,0.2,17.0,336.0,108.25,58.85
2016,10,19,8,45,785.0,64.0,0.2,18.0,377.5,167.11,98.16
2016,10,19,9,0,808.0,67.0,0.2,19.0,419.0,228.53,147.31
2016,10,19,9,15,826.0,69.5,0.15,19.0,456.5,290.46,200.19
2016,10,19,9,30,844.0,72.0,0.1,19.0,494.0,354.74,254.93
2016,10,19,9,45,856.0,73.5,0.1,19.5,525.5,414.93,305.16
2016,10,19,10,0,868.0,75.0,0.1,20.0,557.0,475.13,353.57
2016,10,19,10,15,877.0,76.5,0.1,20.5,582.0,533.52,398.74
2016,10,19,10,30,886.0,78.0,0.1,21.0,607.0,591.05,441.44
2016,10,19,10,45,894.0,77.5,0.1,22.0,625.5,644.83,479.02
2016,10,19,11,0,902.0,77.0,0.1,23.0,644.0,697.05,514.0
2016,10,19,11,15,905.0,77.5,0.1,23.5,655.0,744.91,545.14
2016,10,19,11,30,908.0,78.0,0.1,24.0,666.0,790.32,572.6
2016,10,19,11,45,909.5,78.0,0.1,24.5,669.0,831.32,596.84
2016,10,19,12,0,911.0,78.0,0.1,25.0,672.0,869.35,618.95
2016,10,19,12,15,909.5,77.5,0.1,25.0,667.0,901.02,638.17
2016,10,19,12,30,908.0,77.0,0.1,25.0,662.0,929.21,655.3
2016,10,19,12,45,897.5,79.5,0.1,25.5,648.5,948.94,666.02
2016,10,19,13,0,887.0,82.0,0.1,26.0,635.0,964.7,674.52
2016,10,19,13,15,879.5,81.0,0.1,25.5,615.0,975.18,682.66
2016,10,19,13,30,872.0,80.0,0.1,25.0,595.0,981.74,688.7
2016,10,19,13,45,861.5,78.5,0.15,25.0,568.0,980.77,689.9
2016,10,19,14,0,851.0,77.0,0.2,25.0,541.0,975.93,689.14
2016,10,19,14,15,836.5,75.0,0.2,24.5,507.5,974.98,691.35
2016,10,19,14,30,822.0,73.0,0.2,24.0,474.0,957.96,683.69
2016,10,19,14,45,763.5,76.5,0.25,24.0,425.5,900.42,650.44
2016,10,19,15,0,705.0,80.0,0.3,24.0,377.0,846.55,619.29
2016,10,19,15,15,716.0,71.0,0.3,23.5,344.5,830.26,612.03
2016,10,19,15,30,727.0,62.0,0.3,23.0,312.0,816.79,605.59
2016,10,19,15,45,685.5,57.5,0.3,22.5,266.5,756.2,566.88
2016,10,19,16,0,644.0,53.0,0.3,22.0,221.0,694.65,526.11
2016,10,19,16,15,581.0,47.5,0.4,21.0,175.5,620.49,476.01
2016,10,19,16,30,518.0,42.0,0.5,20.0,130.0,541.36,418.12
2016,10,19,16,45,411.5,33.0,0.6,19.5,88.5,425.22,325.62
2016,10,19,17,0,305.0,24.0,0.7,19.0,47.0,307.89,181.11
2016,10,19,17,15,152.5,12.0,0.75,18.5,23.5,119.9,0.0
2016,10,19,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,16.0,31.0,10.61,0.0
2016,10,20,7,0,403.0,26.0,0.7,16.0,62.0,23.72,13.1
2016,10,20,7,15,498.5,33.5,0.5,16.5,106.5,30.63,20.83
2016,10,20,7,30,594.0,41.0,0.3,17.0,151.0,37.67,27.47
2016,10,20,7,45,652.5,45.5,0.2,18.0,198.0,41.94,31.4
2016,10,20,8,0,711.0,50.0,0.1,19.0,245.0,46.3,35.22
2016,10,20,8,15,747.0,53.5,0.1,20.0,291.0,49.76,38.09
2016,10,20,8,30,783.0,57.0,0.1,21.0,337.0,107.66,56.41
2016,10,20,8,45,809.0,59.5,0.1,22.0,379.5,167.78,96.01
2016,10,20,9,0,835.0,62.0,0.1,23.0,422.0,233.47,147.68
2016,10,20,9,15,852.5,64.0,0.1,23.5,460.0,295.59,199.74
2016,10,20,9,30,870.0,66.0,0.1,24.0,498.0,358.88,252.68
2016,10,20,9,45,883.0,67.5,0.1,25.0,530.0,420.85,302.78
2016,10,20,10,0,896.0,69.0,0.1,26.0,562.0,482.89,350.86
2016,10,20,10,15,904.5,70.0,0.1,26.0,587.5,541.95,396.24
2016,10,20,10,30,913.0,71.0,0.1,26.0,613.0,600.01,439.26
2016,10,20,10,45,918.5,72.0,0.15,26.5,631.5,654.95,478.21
2016,10,20,11,0,924.0,73.0,0.2,27.0,650.0,708.09,514.7
2016,10,20,11,15,927.0,73.5,0.2,27.0,660.5,756.84,546.77
2016,10,20,11,30,930.0,74.0,0.2,27.0,671.0,803.07,575.44
2016,10,20,11,45,929.5,74.5,0.2,27.5,673.5,843.76,599.13
2016,10,20,12,0,929.0,75.0,0.2,28.0,676.0,881.27,620.62
2016,10,20,12,15,927.0,75.0,0.2,27.5,671.0,913.57,641.26
2016,10,20,12,30,925.0,75.0,0.2,27.0,666.0,942.31,659.84
2016,10,20,12,45,917.5,76.0,0.25,27.0,653.0,963.43,673.6
2016,10,20,13,0,910.0,77.0,0.3,27.0,640.0,980.61,685.29
2016,10,20,13,15,903.5,76.0,0.3,27.0,620.0,992.34,692.84
2016,10,20,13,30,897.0,75.0,0.3,27.0,600.0,1000.09,698.23
2016,10,20,13,45,888.0,73.0,0.3,27.0,573.0,1000.08,699.18
2016,10,20,14,0,879.0,71.0,0.3,27.0,546.0,996.1,698.01
2016,10,20,14,15,865.0,69.5,0.3,26.5,512.5,983.85,693.39
2016,10,20,14,30,851.0,68.0,0.3,26.0,479.0,967.93,686.68
2016,10,20,14,45,832.0,65.5,0.3,26.0,440.0,942.09,672.51
2016,10,20,15,0,813.0,63.0,0.3,26.0,401.0,924.68,663.57
2016,10,20,15,15,785.5,60.0,0.3,25.0,358.0,883.25,641.53
2016,10,20,15,30,758.0,57.0,0.3,24.0,315.0,839.39,617.28
2016,10,20,15,45,717.5,53.5,0.3,23.5,269.0,780.52,580.57
2016,10,20,16,0,677.0,50.0,0.3,23.0,223.0,720.56,541.2
2016,10,20,16,15,614.0,44.5,0.4,22.0,176.5,637.55,485.38
2016,10,20,16,30,551.0,39.0,0.5,21.0,130.0,555.76,425.9
2016,10,20,16,45,439.5,30.5,0.6,20.0,87.5,444.6,337.03
2016,10,20,17,0,328.0,22.0,0.7,19.0,45.0,320.66,166.44
2016,10,20,17,15,164.0,11.0,0.7,18.5,22.5,127.36,0.0
2016,10,20,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
