Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,12.5,0.8,13.5,30.0,9.83,0.0
2016,10,21,7,0,394.0,25.0,0.7,14.0,60.0,22.8,12.11
2016,10,21,7,15,492.0,33.0,0.6,15.0,104.0,30.17,20.51
2016,10,21,7,30,590.0,41.0,0.5,16.0,148.0,37.65,27.52
2016,10,21,7,45,644.5,46.5,0.4,17.0,194.5,42.7,32.16
2016,10,21,8,0,699.0,52.0,0.3,18.0,241.0,47.78,36.63
2016,10,21,8,15,736.5,55.5,0.25,18.5,286.5,52.15,40.41
2016,10,21,8,30,774.0,59.0,0.2,19.0,332.0,109.52,58.51
2016,10,21,8,45,799.0,62.0,0.2,20.0,374.5,169.35,98.59
2016,10,21,9,0,824.0,65.0,0.2,21.0,417.0,231.97,148.45
2016,10,21,9,15,842.0,67.5,0.2,22.0,454.5,296.52,202.47
2016,10,21,9,30,860.0,70.0,0.2,23.0,492.0,359.82,255.21
2016,10,21,9,45,873.5,71.0,0.2,24.0,524.5,420.97,304.94
2016,10,21,10,0,887.0,72.0,0.2,25.0,557.0,482.23,352.72
2016,10,21,10,15,896.0,73.5,0.2,25.0,582.5,541.52,398.52
2016,10,21,10,30,905.0,75.0,0.2,25.0,608.0,599.9,442.0
2016,10,21,10,45,911.0,75.5,0.2,25.5,626.0,654.24,480.28
2016,10,21,11,0,917.0,76.0,0.2,26.0,644.0,706.82,515.98
2016,10,21,11,15,919.5,76.5,0.2,26.0,654.5,754.87,547.84
2016,10,21,11,30,922.0,77.0,0.2,26.0,665.0,800.37,576.2
2016,10,21,11,45,922.0,77.5,0.25,26.0,667.5,841.13,602.1
2016,10,21,12,0,922.0,78.0,0.3,26.0,670.0,878.78,626.05
2016,10,21,12,15,919.5,78.0,0.3,26.0,664.5,910.39,645.26
2016,10,21,12,30,917.0,78.0,0.3,26.0,659.0,938.45,662.33
2016,10,21,12,45,903.5,81.0,0.35,26.0,644.5,956.11,674.2
2016,10,21,13,0,890.0,84.0,0.4,26.0,630.0,969.66,683.88
2016,10,21,13,15,882.5,83.0,0.4,25.5,609.5,980.14,692.17
2016,10,21,13,30,875.0,82.0,0.4,25.0,589.0,986.71,698.29
2016,10,21,13,45,863.5,80.5,0.4,25.0,562.0,984.74,698.07
2016,10,21,14,0,852.0,79.0,0.4,25.0,535.0,991.3,703.36
2016,10,21,14,15,837.0,77.0,0.4,24.5,501.5,977.45,697.47
2016,10,21,14,30,822.0,75.0,0.4,24.0,468.0,959.89,689.61
2016,10,21,14,45,802.0,72.0,0.4,23.5,429.5,932.4,675.48
2016,10,21,15,0,782.0,69.0,0.4,23.0,391.0,901.7,659.13
2016,10,21,15,15,753.0,66.0,0.4,22.5,348.0,859.2,634.66
2016,10,21,15,30,724.0,63.0,0.4,22.0,305.0,814.32,607.81
2016,10,21,15,45,684.0,58.0,0.4,21.5,260.0,754.52,569.56
2016,10,21,16,0,644.0,53.0,0.4,21.0,215.0,693.67,528.58
2016,10,21,16,15,578.0,47.0,0.4,20.0,169.0,616.89,474.44
2016,10,21,16,30,512.0,41.0,0.4,19.0,123.0,534.7,412.41
2016,10,21,16,45,396.5,31.5,0.45,18.5,82.0,411.26,311.78
2016,10,21,17,0,281.0,22.0,0.5,18.0,41.0,281.64,120.29
2016,10,21,17,15,140.5,11.0,0.5,17.0,20.5,110.29,0.0
2016,10,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,45,74.5,15.0,0.85,13.0,21.0,11.8,0.0
2016,10,22,7,0,149.0,30.0,0.8,13.0,42.0,22.6,11.51
2016,10,22,7,15,199.0,47.0,0.7,13.5,75.0,34.99,24.74
2016,10,22,7,30,249.0,64.0,0.6,14.0,108.0,47.13,36.06
2016,10,22,7,45,286.0,78.5,0.5,15.0,144.0,57.2,45.2
2016,10,22,8,0,323.0,93.0,0.4,16.0,180.0,67.04,53.86
2016,10,22,8,15,344.5,107.0,0.35,16.5,214.5,77.25,62.72
2016,10,22,8,30,366.0,121.0,0.3,17.0,249.0,116.89,79.36
2016,10,22,8,45,400.0,132.0,0.25,18.0,287.5,159.32,108.64
2016,10,22,9,0,434.0,143.0,0.2,19.0,326.0,206.22,144.91
2016,10,22,9,15,604.0,112.5,0.2,19.5,392.5,266.16,188.86
2016,10,22,9,30,774.0,82.0,0.2,20.0,459.0,341.56,246.85
2016,10,22,9,45,846.0,81.0,0.2,20.5,518.0,420.06,309.11
2016,10,22,10,0,918.0,80.0,0.2,21.0,577.0,504.48,373.92
2016,10,22,10,15,851.5,93.5,0.2,21.0,571.0,540.65,403.79
2016,10,22,10,30,785.0,107.0,0.2,21.0,565.0,566.42,425.05
2016,10,22,10,45,647.5,159.0,0.2,21.5,545.0,577.22,432.63
2016,10,22,11,0,510.0,211.0,0.2,22.0,525.0,564.2,422.49
2016,10,22,11,15,329.0,254.5,0.2,22.0,458.5,490.0,369.07
2016,10,22,11,30,148.0,298.0,0.2,22.0,392.0,398.4,301.2
2016,10,22,11,45,278.0,278.0,0.2,22.5,455.0,512.2,385.73
2016,10,22,12,0,408.0,258.0,0.2,23.0,518.0,617.96,459.84
2016,10,22,12,15,524.0,215.5,0.2,22.5,547.0,715.86,528.12
2016,10,22,12,30,640.0,173.0,0.2,22.0,576.0,807.6,590.84
2016,10,22,12,45,682.0,154.5,0.2,22.0,576.5,849.55,616.84
2016,10,22,13,0,724.0,136.0,0.2,22.0,577.0,889.08,641.89
2016,10,22,13,15,761.0,118.0,0.2,21.5,568.0,921.28,663.52
2016,10,22,13,30,798.0,100.0,0.2,21.0,559.0,944.3,679.6
2016,10,22,13,45,847.5,89.0,0.25,21.0,556.5,991.56,710.73
2016,10,22,14,0,897.0,78.0,0.3,21.0,554.0,1022.78,731.57
2016,10,22,14,15,882.0,76.0,0.3,20.5,519.5,1009.04,725.36
2016,10,22,14,30,867.0,74.0,0.3,20.0,485.0,1003.64,725.17
2016,10,22,14,45,846.5,71.5,0.3,20.0,444.5,976.03,709.55
2016,10,22,15,0,826.0,69.0,0.3,20.0,404.0,945.01,691.89
2016,10,22,15,15,796.5,65.5,0.3,19.5,359.5,900.69,666.49
2016,10,22,15,30,767.0,62.0,0.3,19.0,315.0,853.86,638.59
2016,10,22,15,45,721.5,58.0,0.35,18.5,267.5,789.19,598.13
2016,10,22,16,0,676.0,54.0,0.4,18.0,220.0,723.39,554.52
2016,10,22,16,15,607.0,47.5,0.4,17.0,172.5,642.98,497.49
2016,10,22,16,30,538.0,41.0,0.4,16.0,125.0,556.52,431.69
2016,10,22,16,45,411.0,31.5,0.4,15.0,82.5,422.94,321.2
2016,10,22,17,0,284.0,22.0,0.4,14.0,40.0,280.9,85.75
2016,10,22,17,15,142.0,11.0,0.4,13.5,20.0,111.32,0.0
2016,10,22,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,165.0,13.0,0.45,11.5,26.5,10.23,0.0
2016,10,23,7,0,330.0,26.0,0.4,12.0,53.0,21.62,10.26
2016,10,23,7,15,438.0,35.5,0.3,12.5,96.5,29.56,20.1
2016,10,23,7,30,546.0,45.0,0.2,13.0,140.0,37.59,27.81
2016,10,23,7,45,610.0,51.0,0.15,13.5,187.0,42.59,32.55
2016,10,23,8,0,674.0,57.0,0.1,14.0,234.0,51.62,40.7
2016,10,23,8,15,715.5,61.0,0.1,14.0,280.0,58.0,46.41
2016,10,23,8,30,757.0,65.0,0.1,14.0,326.0,114.79,64.27
2016,10,23,8,45,637.5,94.5,0.15,14.5,333.5,170.23,108.51
2016,10,23,9,0,518.0,124.0,0.2,15.0,341.0,210.34,147.12
2016,10,23,9,15,647.0,102.5,0.2,15.5,398.5,270.41,193.85
2016,10,23,9,30,776.0,81.0,0.2,16.0,456.0,341.98,251.04
2016,10,23,9,45,604.0,139.5,0.25,16.5,443.5,374.48,283.28
2016,10,23,10,0,432.0,198.0,0.3,17.0,431.0,381.14,292.77
2016,10,23,10,15,582.0,160.5,0.3,17.0,489.0,463.1,356.1
2016,10,23,10,30,732.0,123.0,0.3,17.0,547.0,552.74,423.63
2016,10,23,10,45,821.5,105.0,0.3,17.5,595.0,633.1,481.76
2016,10,23,11,0,911.0,87.0,0.3,18.0,643.0,714.59,539.13
2016,10,23,11,15,914.0,87.5,0.3,18.0,653.5,762.82,572.06
2016,10,23,11,30,917.0,88.0,0.3,18.0,664.0,808.57,601.51
2016,10,23,11,45,761.5,137.0,0.35,18.0,617.0,788.26,588.01
2016,10,23,12,0,606.0,186.0,0.4,18.0,570.0,739.61,554.97
2016,10,23,12,15,570.0,196.5,0.4,18.0,555.5,736.78,553.91
2016,10,23,12,30,534.0,207.0,0.4,18.0,541.0,737.7,554.43
2016,10,23,12,45,574.5,189.0,0.45,18.0,541.5,775.47,582.48
2016,10,23,13,0,615.0,171.0,0.5,18.0,542.0,821.92,614.82
2016,10,23,13,15,535.5,190.5,0.5,17.5,506.0,771.8,581.65
2016,10,23,13,30,456.0,210.0,0.5,17.0,470.0,726.53,551.59
2016,10,23,13,45,441.0,202.0,0.5,17.0,444.0,711.36,542.68
2016,10,23,14,0,426.0,194.0,0.5,17.0,418.0,693.61,531.55
2016,10,23,14,15,533.5,152.5,0.5,16.5,415.0,757.85,580.68
2016,10,23,14,30,641.0,111.0,0.5,16.0,412.0,829.17,630.75
2016,10,23,14,45,583.5,113.5,0.5,16.0,369.5,771.86,591.94
2016,10,23,15,0,526.0,116.0,0.5,16.0,327.0,702.88,545.97
2016,10,23,15,15,497.5,108.5,0.45,15.5,290.5,660.32,517.93
2016,10,23,15,30,469.0,101.0,0.4,15.0,254.0,616.67,487.86
2016,10,23,15,45,442.5,88.0,0.4,15.0,215.0,566.61,451.63
2016,10,23,16,0,416.0,75.0,0.4,15.0,176.0,516.01,413.39
2016,10,23,16,15,367.0,62.0,0.4,14.0,137.0,445.66,359.33
2016,10,23,16,30,318.0,49.0,0.4,13.0,98.0,377.57,303.78
2016,10,23,16,45,233.5,35.0,0.4,12.5,63.5,282.66,218.21
2016,10,23,17,0,149.0,21.0,0.4,12.0,29.0,173.5,21.25
2016,10,23,17,15,74.5,10.5,0.4,11.5,14.5,62.1,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,0.7,13.0,12.0,9.44,0.0
2016,10,24,7,0,0.0,24.0,0.7,13.0,24.0,18.05,6.93
2016,10,24,7,15,18.5,43.0,0.7,13.0,46.5,31.63,21.71
2016,10,24,7,30,37.0,62.0,0.7,13.0,69.0,44.88,34.13
2016,10,24,7,45,50.0,82.0,0.7,13.0,94.0,58.51,46.66
2016,10,24,8,0,63.0,102.0,0.7,13.0,119.0,71.91,58.81
2016,10,24,8,15,76.0,120.0,0.7,13.0,144.0,84.6,70.11
2016,10,24,8,30,89.0,138.0,0.7,13.0,169.0,106.04,81.63
2016,10,24,8,45,110.5,157.0,0.7,13.0,200.0,132.42,101.8
2016,10,24,9,0,132.0,176.0,0.7,13.0,231.0,162.2,125.62
2016,10,24,9,15,66.0,95.0,0.7,13.0,122.5,95.09,72.95
2016,10,24,9,30,0.0,14.0,0.7,13.0,14.0,10.67,3.52
2016,10,24,9,45,0.0,63.5,0.75,13.5,63.5,48.72,35.96
2016,10,24,10,0,0.0,113.0,0.8,14.0,113.0,87.27,68.08
2016,10,24,10,15,0.0,134.5,0.8,14.0,134.5,104.51,82.16
2016,10,24,10,30,0.0,156.0,0.8,14.0,156.0,122.21,96.55
2016,10,24,10,45,0.0,149.5,0.8,14.0,149.5,117.27,92.32
2016,10,24,11,0,0.0,143.0,0.8,14.0,143.0,112.22,88.1
2016,10,24,11,15,3.0,169.0,0.8,14.0,171.0,136.5,107.98
2016,10,24,11,30,6.0,195.0,0.8,14.0,199.0,161.94,128.56
2016,10,24,11,45,3.0,152.5,0.8,14.0,154.5,123.53,97.18
2016,10,24,12,0,0.0,110.0,0.8,14.0,110.0,85.6,66.02
2016,10,24,12,15,0.0,77.0,0.8,14.0,77.0,59.27,44.24
2016,10,24,12,30,0.0,44.0,0.8,14.0,44.0,33.76,22.91
2016,10,24,12,45,6.0,125.5,0.8,14.0,129.5,104.73,82.43
2016,10,24,13,0,12.0,207.0,0.8,14.0,215.0,186.24,148.91
2016,10,24,13,15,6.0,119.5,0.8,14.0,123.5,100.33,78.58
2016,10,24,13,30,0.0,32.0,0.8,14.0,32.0,24.5,15.15
2016,10,24,13,45,0.0,36.0,0.8,14.0,36.0,27.56,17.84
2016,10,24,14,0,0.0,40.0,0.8,14.0,40.0,30.62,20.48
2016,10,24,14,15,0.0,24.0,0.75,14.0,24.0,18.33,10.04
2016,10,24,14,30,0.0,8.0,0.7,14.0,8.0,6.09,0.0
2016,10,24,14,45,0.0,7.5,0.7,14.0,7.5,5.71,0.0
2016,10,24,15,0,0.0,7.0,0.7,14.0,7.0,5.32,0.0
2016,10,24,15,15,0.0,6.0,0.7,14.0,6.0,4.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,14.0,5.0,3.79,0.0
2016,10,24,15,45,0.0,4.0,0.7,14.0,4.0,3.03,0.0
2016,10,24,16,0,0.0,3.0,0.7,14.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,0.65,14.0,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,0.6,14.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,0.55,14.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.0,0.4,14.0,1.0,0.79,0.0
2016,10,25,7,0,0.0,2.0,0.4,14.0,2.0,1.51,0.0
2016,10,25,7,15,0.0,4.0,0.4,14.0,4.0,3.02,0.0
2016,10,25,7,30,0.0,6.0,0.4,14.0,6.0,4.54,0.0
2016,10,25,7,45,0.0,8.5,0.4,14.0,8.5,6.44,0.13
2016,10,25,8,0,0.0,11.0,0.4,14.0,11.0,8.35,1.89
2016,10,25,8,15,0.0,13.5,0.4,14.0,13.5,10.25,3.63
2016,10,25,8,30,0.0,16.0,0.4,14.0,16.0,12.17,4.89
2016,10,25,8,45,0.0,28.0,0.4,14.5,28.0,21.35,12.77
2016,10,25,9,0,0.0,40.0,0.4,15.0,40.0,30.56,20.57
2016,10,25,9,15,0.0,60.0,0.4,15.0,60.0,45.98,33.6
2016,10,25,9,30,0.0,80.0,0.4,15.0,80.0,61.47,46.54
2016,10,25,9,45,0.0,107.0,0.45,15.5,107.0,82.43,63.76
2016,10,25,10,0,0.0,134.0,0.5,16.0,134.0,103.85,81.09
2016,10,25,10,15,0.0,113.0,0.5,16.0,113.0,87.43,67.4
2016,10,25,10,30,0.0,92.0,0.5,16.0,92.0,70.87,53.68
2016,10,25,10,45,0.0,112.0,0.5,16.0,112.0,86.85,66.82
2016,10,25,11,0,0.0,132.0,0.5,16.0,132.0,103.22,80.11
2016,10,25,11,15,0.0,133.5,0.5,16.0,133.5,104.66,81.16
2016,10,25,11,30,0.0,135.0,0.5,16.0,135.0,106.11,82.3
2016,10,25,11,45,0.0,108.5,0.5,16.5,108.5,84.31,64.33
2016,10,25,12,0,0.0,82.0,0.5,17.0,82.0,63.14,46.89
2016,10,25,12,15,0.0,81.5,0.5,17.0,81.5,62.75,46.62
2016,10,25,12,30,0.0,81.0,0.5,17.0,81.0,62.36,46.32
2016,10,25,12,45,13.5,156.0,0.5,17.0,164.0,138.72,109.2
2016,10,25,13,0,27.0,231.0,0.5,17.0,247.0,224.89,177.86
2016,10,25,13,15,13.5,127.0,0.5,16.5,135.0,114.35,89.35
2016,10,25,13,30,0.0,23.0,0.5,16.0,23.0,17.59,9.19
2016,10,25,13,45,0.0,21.5,0.5,16.0,21.5,16.43,8.29
2016,10,25,14,0,0.0,20.0,0.5,16.0,20.0,15.27,7.33
2016,10,25,14,15,0.0,18.5,0.5,16.0,18.5,14.12,6.38
2016,10,25,14,30,0.0,17.0,0.5,16.0,17.0,12.96,5.42
2016,10,25,14,45,0.0,15.0,0.5,16.0,15.0,11.43,4.13
2016,10,25,15,0,0.0,13.0,0.5,16.0,13.0,9.89,2.83
2016,10,25,15,15,0.0,11.5,0.5,16.0,11.5,8.74,1.86
2016,10,25,15,30,0.0,10.0,0.5,16.0,10.0,7.59,0.88
2016,10,25,15,45,0.0,8.5,0.5,16.0,8.5,6.45,0.0
2016,10,25,16,0,0.0,7.0,0.5,16.0,7.0,5.3,0.0
2016,10,25,16,15,0.0,5.0,0.5,15.5,5.0,3.78,0.0
2016,10,25,16,30,0.0,3.0,0.5,15.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,2.0,0.5,15.0,2.0,1.51,0.0
2016,10,25,17,0,0.0,1.0,0.5,15.0,1.0,0.75,0.0
2016,10,25,17,15,0.0,0.5,0.5,15.0,0.5,0.39,0.0
2016,10,25,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,0.4,14.0,8.0,6.29,0.0
2016,10,26,7,0,0.0,16.0,0.4,14.0,16.0,12.19,1.56
2016,10,26,7,15,0.0,31.5,0.4,14.0,31.5,23.83,14.77
2016,10,26,7,30,0.0,47.0,0.4,14.0,47.0,35.13,25.36
2016,10,26,7,45,0.0,64.5,0.4,14.5,64.5,47.64,36.76
2016,10,26,8,0,0.0,82.0,0.4,15.0,82.0,60.02,47.86
2016,10,26,8,15,1.0,98.5,0.4,15.0,99.0,71.79,58.31
2016,10,26,8,30,2.0,115.0,0.4,15.0,116.0,84.88,66.5
2016,10,26,8,45,1.0,124.5,0.45,15.5,125.0,93.17,73.19
2016,10,26,9,0,0.0,134.0,0.5,16.0,134.0,101.22,79.6
2016,10,26,9,15,49.5,169.0,0.5,16.0,192.5,144.28,113.16
2016,10,26,9,30,99.0,204.0,0.5,16.0,251.0,193.98,152.2
2016,10,26,9,45,478.0,140.5,0.5,16.5,388.5,321.39,247.54
2016,10,26,10,0,857.0,77.0,0.5,17.0,526.0,475.31,363.18
2016,10,26,10,15,622.0,151.0,0.5,17.0,485.0,476.8,367.19
2016,10,26,10,30,387.0,225.0,0.5,17.0,444.0,431.25,334.9
2016,10,26,10,45,635.0,154.0,0.5,17.5,527.0,566.14,436.95
2016,10,26,11,0,883.0,83.0,0.5,18.0,610.0,691.88,527.96
2016,10,26,11,15,603.5,174.5,0.5,18.0,537.5,635.54,484.38
2016,10,26,11,30,324.0,266.0,0.5,18.0,465.0,519.9,399.02
2016,10,26,11,45,322.5,267.5,0.5,18.5,466.5,539.4,414.0
2016,10,26,12,0,321.0,269.0,0.5,19.0,468.0,557.69,426.42
2016,10,26,12,15,599.5,178.0,0.5,19.0,545.5,752.09,567.6
2016,10,26,12,30,878.0,87.0,0.5,19.0,623.0,912.3,671.66
2016,10,26,12,45,866.0,89.0,0.5,19.0,608.5,929.07,680.28
2016,10,26,13,0,854.0,91.0,0.5,19.0,594.0,953.65,696.29
2016,10,26,13,15,846.5,90.0,0.5,19.0,574.5,963.77,703.09
2016,10,26,13,30,839.0,89.0,0.5,19.0,555.0,970.02,707.83
2016,10,26,13,45,822.5,88.5,0.5,19.0,527.5,964.05,705.04
2016,10,26,14,0,806.0,88.0,0.5,19.0,500.0,954.17,700.08
2016,10,26,14,15,614.5,124.0,0.45,18.5,426.5,816.12,611.54
2016,10,26,14,30,423.0,160.0,0.4,18.0,353.0,657.31,504.98
2016,10,26,14,45,572.0,119.5,0.4,18.0,356.0,765.7,584.74
2016,10,26,15,0,721.0,79.0,0.4,18.0,359.0,858.85,647.1
2016,10,26,15,15,688.5,75.0,0.35,17.5,317.5,813.0,616.13
2016,10,26,15,30,656.0,71.0,0.3,17.0,276.0,765.21,585.03
2016,10,26,15,45,603.0,65.5,0.3,17.0,231.0,694.72,536.4
2016,10,26,16,0,550.0,60.0,0.3,17.0,186.0,624.11,485.47
2016,10,26,16,15,471.5,52.0,0.3,16.0,142.0,528.61,414.9
2016,10,26,16,30,393.0,44.0,0.3,15.0,98.0,435.73,341.45
2016,10,26,16,45,196.5,34.0,0.3,14.5,61.0,255.05,185.03
2016,10,26,17,0,0.0,24.0,0.3,14.0,24.0,32.22,0.0
2016,10,26,17,15,0.0,12.0,0.3,13.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,0.5,14.0,6.5,5.11,0.0
2016,10,27,7,0,0.0,13.0,0.5,14.0,13.0,9.89,0.0
2016,10,27,7,15,0.0,27.0,0.5,14.0,27.0,20.63,11.93
2016,10,27,7,30,0.0,41.0,0.5,14.0,41.0,31.02,21.7
2016,10,27,7,45,0.0,57.0,0.55,14.5,57.0,42.62,32.29
2016,10,27,8,0,0.0,73.0,0.6,15.0,73.0,54.11,42.62
2016,10,27,8,15,0.0,88.5,0.55,15.0,88.5,65.27,52.58
2016,10,27,8,30,0.0,104.0,0.5,15.0,104.0,77.27,60.21
2016,10,27,8,45,0.0,119.0,0.5,15.0,119.0,89.15,70.06
2016,10,27,9,0,0.0,134.0,0.5,15.0,134.0,101.24,79.96
2016,10,27,9,15,38.0,166.0,0.45,15.0,184.0,139.01,109.65
2016,10,27,9,30,76.0,198.0,0.4,15.0,234.0,181.75,143.4
2016,10,27,9,45,38.0,129.5,0.4,15.0,147.5,118.51,92.86
2016,10,27,10,0,0.0,61.0,0.4,15.0,61.0,46.8,33.92
2016,10,27,10,15,55.5,158.0,0.35,15.0,189.5,157.87,125.84
2016,10,27,10,30,111.0,255.0,0.3,15.0,318.0,280.05,222.22
2016,10,27,10,45,64.0,235.0,0.3,15.5,272.0,241.06,190.24
2016,10,27,11,0,17.0,215.0,0.3,16.0,226.0,185.17,145.45
2016,10,27,11,15,8.5,169.0,0.3,16.0,174.5,140.79,110.2
2016,10,27,11,30,0.0,123.0,0.3,16.0,123.0,96.21,74.07
2016,10,27,11,45,0.0,124.0,0.3,16.0,124.0,97.2,75.02
2016,10,27,12,0,0.0,125.0,0.3,16.0,125.0,98.2,75.83
2016,10,27,12,15,1.5,152.5,0.3,16.0,153.5,123.48,96.42
2016,10,27,12,30,3.0,180.0,0.3,16.0,182.0,150.23,117.93
2016,10,27,12,45,14.5,203.5,0.3,16.0,212.5,184.31,145.52
2016,10,27,13,0,26.0,227.0,0.3,16.0,243.0,220.73,174.64
2016,10,27,13,15,13.0,183.0,0.25,16.0,191.0,166.45,131.11
2016,10,27,13,30,0.0,139.0,0.2,16.0,139.0,112.87,87.81
2016,10,27,13,45,0.0,139.5,0.2,16.0,139.5,114.26,89.34
2016,10,27,14,0,0.0,140.0,0.2,16.0,140.0,115.97,90.9
2016,10,27,14,15,0.0,140.0,0.15,16.0,140.0,117.62,92.38
2016,10,27,14,30,0.0,140.0,0.1,16.0,140.0,119.86,94.37
2016,10,27,14,45,0.0,131.0,0.1,16.0,131.0,113.03,88.98
2016,10,27,15,0,0.0,122.0,0.1,16.0,122.0,106.44,83.78
2016,10,27,15,15,0.0,107.0,0.1,15.5,107.0,93.2,73.15
2016,10,27,15,30,0.0,92.0,0.1,15.0,92.0,79.91,62.31
2016,10,27,15,45,0.0,77.0,0.1,15.0,77.0,66.52,51.06
2016,10,27,16,0,0.0,62.0,0.1,15.0,62.0,52.97,39.48
2016,10,27,16,15,0.0,47.0,0.15,14.5,47.0,39.11,27.52
2016,10,27,16,30,0.0,32.0,0.2,14.0,32.0,24.7,14.95
2016,10,27,16,45,0.0,19.5,0.25,14.0,19.5,14.87,5.42
2016,10,27,17,0,0.0,7.0,0.3,14.0,7.0,5.51,0.0
2016,10,27,17,15,0.0,3.5,0.3,14.0,3.5,2.75,0.0
2016,10,27,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.2,13.0,6.5,5.11,0.0
2016,10,28,7,0,0.0,13.0,0.2,13.0,13.0,9.89,0.0
2016,10,28,7,15,0.0,28.5,0.2,13.0,28.5,21.66,12.79
2016,10,28,7,30,0.0,44.0,0.2,13.0,44.0,32.98,23.52
2016,10,28,7,45,0.0,61.0,0.2,13.5,61.0,45.18,34.7
2016,10,28,8,0,0.0,78.0,0.2,14.0,78.0,57.25,45.59
2016,10,28,8,15,1.5,95.5,0.2,14.0,96.0,69.71,56.71
2016,10,28,8,30,3.0,113.0,0.2,14.0,114.0,83.53,65.58
2016,10,28,8,45,7.5,128.0,0.2,14.0,131.0,96.57,76.13
2016,10,28,9,0,12.0,143.0,0.2,14.0,148.0,110.36,87.24
2016,10,28,9,15,39.0,168.5,0.2,14.0,186.5,141.32,111.71
2016,10,28,9,30,66.0,194.0,0.2,14.0,225.0,175.46,138.8
2016,10,28,9,45,122.5,212.0,0.2,14.5,274.0,225.73,178.07
2016,10,28,10,0,179.0,230.0,0.2,15.0,323.0,278.39,218.99
2016,10,28,10,15,92.5,205.5,0.2,15.0,253.5,217.98,172.18
2016,10,28,10,30,6.0,181.0,0.2,15.0,184.0,146.65,115.23
2016,10,28,10,45,47.0,223.0,0.25,15.5,250.5,219.74,174.18
2016,10,28,11,0,88.0,265.0,0.3,16.0,317.0,292.14,230.36
2016,10,28,11,15,44.0,216.0,0.3,16.0,242.0,219.96,173.21
2016,10,28,11,30,0.0,167.0,0.3,16.0,167.0,133.54,103.95
2016,10,28,11,45,8.5,194.5,0.35,16.0,199.5,165.25,130.07
2016,10,28,12,0,17.0,222.0,0.4,16.0,232.0,198.97,157.03
2016,10,28,12,15,13.5,212.5,0.4,16.0,221.0,188.81,148.75
2016,10,28,12,30,10.0,203.0,0.4,16.0,210.0,178.31,140.43
2016,10,28,12,45,5.0,158.0,0.4,16.0,161.5,132.97,104.13
2016,10,28,13,0,0.0,113.0,0.4,16.0,113.0,88.76,68.22
2016,10,28,13,15,0.0,105.5,0.4,16.0,105.5,82.49,63.28
2016,10,28,13,30,0.0,98.0,0.4,16.0,98.0,76.2,58.2
2016,10,28,13,45,0.0,111.5,0.4,16.0,111.5,88.42,68.42
2016,10,28,14,0,0.0,125.0,0.4,16.0,125.0,101.66,79.43
2016,10,28,14,15,0.0,96.5,0.4,15.5,96.5,75.87,58.33
2016,10,28,14,30,0.0,68.0,0.4,15.0,68.0,52.17,38.74
2016,10,28,14,45,391.5,67.5,0.4,15.0,215.5,516.94,420.45
2016,10,28,15,0,783.0,67.0,0.4,15.0,363.0,896.36,684.14
2016,10,28,15,15,751.0,63.5,0.35,14.5,320.5,850.34,647.9
2016,10,28,15,30,719.0,60.0,0.3,14.0,278.0,802.03,616.31
2016,10,28,15,45,677.5,54.0,0.3,14.0,233.0,739.89,573.27
2016,10,28,16,0,636.0,48.0,0.3,14.0,188.0,676.85,527.28
2016,10,28,16,15,558.0,41.5,0.3,13.0,143.0,580.88,455.99
2016,10,28,16,30,480.0,35.0,0.3,12.0,98.0,499.07,389.31
2016,10,28,16,45,240.0,28.5,0.35,11.5,60.0,277.96,192.12
2016,10,28,17,0,0.0,22.0,0.4,11.0,22.0,17.31,0.0
2016,10,28,17,15,0.0,11.0,0.4,10.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,92.5,11.0,0.35,12.5,16.5,8.65,0.0
2016,10,29,7,0,185.0,22.0,0.4,13.0,33.0,18.07,0.0
2016,10,29,7,15,302.5,33.5,0.4,13.0,70.5,27.51,17.53
2016,10,29,7,30,420.0,45.0,0.4,13.0,108.0,36.99,26.95
2016,10,29,7,45,495.5,52.0,0.4,13.5,152.0,42.57,32.32
2016,10,29,8,0,571.0,59.0,0.4,14.0,196.0,48.25,37.57
2016,10,29,8,15,285.5,60.0,0.4,14.0,128.5,47.63,33.23
2016,10,29,8,30,0.0,61.0,0.4,14.0,61.0,46.75,34.6
2016,10,29,8,45,0.0,70.0,0.4,14.5,70.0,53.68,40.39
2016,10,29,9,0,0.0,79.0,0.4,15.0,79.0,60.56,46.03
2016,10,29,9,15,0.0,61.0,0.4,15.0,61.0,46.75,34.24
2016,10,29,9,30,0.0,43.0,0.4,15.0,43.0,32.89,22.44
2016,10,29,9,45,0.0,99.0,0.4,15.5,99.0,76.25,58.78
2016,10,29,10,0,0.0,155.0,0.4,16.0,155.0,120.81,95.08
2016,10,29,10,15,0.0,128.0,0.4,16.0,128.0,99.51,77.34
2016,10,29,10,30,0.0,101.0,0.4,16.0,101.0,78.03,59.63
2016,10,29,10,45,5.5,150.5,0.45,16.5,153.5,121.88,95.46
2016,10,29,11,0,11.0,200.0,0.5,17.0,206.0,168.45,132.56
2016,10,29,11,15,43.0,234.0,0.5,17.0,259.5,236.97,187.09
2016,10,29,11,30,75.0,268.0,0.5,17.0,313.0,300.15,236.25
2016,10,29,11,45,37.5,196.0,0.5,17.5,218.5,203.27,159.7
2016,10,29,12,0,0.0,124.0,0.5,18.0,124.0,97.44,74.41
2016,10,29,12,15,0.0,123.0,0.5,18.0,123.0,96.78,74.2
2016,10,29,12,30,0.0,122.0,0.5,18.0,122.0,96.13,73.71
2016,10,29,12,45,428.5,105.0,0.5,18.0,351.5,554.2,438.17
2016,10,29,13,0,857.0,88.0,0.5,18.0,581.0,951.4,704.51
2016,10,29,13,15,849.5,86.5,0.5,17.5,561.5,960.81,705.92
2016,10,29,13,30,842.0,85.0,0.5,17.0,542.0,966.35,711.58
2016,10,29,13,45,835.5,81.5,0.5,17.0,516.5,966.47,712.67
2016,10,29,14,0,829.0,78.0,0.5,17.0,491.0,962.77,711.54
2016,10,29,14,15,433.0,126.5,0.45,17.0,341.0,623.11,481.98
2016,10,29,14,30,37.0,175.0,0.4,17.0,191.0,218.9,172.66
2016,10,29,14,45,99.5,165.5,0.4,17.0,203.5,296.91,239.46
2016,10,29,15,0,162.0,156.0,0.4,17.0,216.0,351.67,284.05
2016,10,29,15,15,153.0,138.5,0.4,16.5,190.0,323.06,262.17
2016,10,29,15,30,144.0,121.0,0.4,16.0,164.0,294.04,240.1
2016,10,29,15,45,132.0,102.0,0.4,15.5,136.5,259.42,212.71
2016,10,29,16,0,120.0,83.0,0.4,15.0,109.0,224.49,184.09
2016,10,29,16,15,100.5,64.0,0.35,14.5,82.0,182.64,148.41
2016,10,29,16,30,81.0,45.0,0.3,14.0,55.0,140.42,111.02
2016,10,29,16,45,40.5,28.0,0.3,13.5,33.0,81.9,51.25
2016,10,29,17,0,0.0,11.0,0.3,13.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,0.3,13.0,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,0.7,13.0,0.5,0.38,0.0
2016,10,30,7,30,0.0,1.0,0.7,13.0,1.0,0.76,0.0
2016,10,30,7,45,0.0,2.0,0.7,13.5,2.0,1.51,0.0
2016,10,30,8,0,0.0,3.0,0.7,14.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,4.0,0.7,14.0,4.0,3.03,0.0
2016,10,30,8,30,0.0,5.0,0.7,14.0,5.0,3.79,0.0
2016,10,30,8,45,0.0,5.5,0.75,14.0,5.5,4.18,0.0
2016,10,30,9,0,0.0,6.0,0.8,14.0,6.0,4.56,0.0
2016,10,30,9,15,19.5,93.5,0.75,14.0,102.5,78.74,60.95
2016,10,30,9,30,39.0,181.0,0.7,14.0,199.0,156.47,124.89
2016,10,30,9,45,42.5,194.5,0.7,14.5,215.5,173.73,138.45
2016,10,30,10,0,46.0,208.0,0.7,15.0,232.0,191.71,152.69
2016,10,30,10,15,23.0,133.0,0.7,15.0,145.0,120.3,94.81
2016,10,30,10,30,0.0,58.0,0.7,15.0,58.0,44.5,31.92
2016,10,30,10,45,219.5,139.0,0.75,15.0,266.0,272.02,220.78
2016,10,30,11,0,439.0,220.0,0.8,15.0,474.0,526.79,416.14
2016,10,30,11,15,353.5,244.0,0.8,14.5,450.5,500.67,394.59
2016,10,30,11,30,268.0,268.0,0.8,14.0,427.0,480.76,379.52
2016,10,30,11,45,294.0,264.0,0.8,14.0,440.0,514.38,405.73
2016,10,30,12,0,320.0,260.0,0.8,14.0,453.0,548.79,431.78
2016,10,30,12,15,166.5,234.0,0.8,14.0,334.5,382.18,304.42
2016,10,30,12,30,13.0,208.0,0.8,14.0,216.0,186.36,147.84
2016,10,30,12,45,194.0,220.0,0.8,14.0,331.0,409.44,330.12
2016,10,30,13,0,375.0,232.0,0.8,14.0,446.0,627.42,494.26
2016,10,30,13,15,389.5,219.5,0.8,14.0,435.5,638.67,501.06
2016,10,30,13,30,404.0,207.0,0.8,14.0,425.0,648.32,509.3
2016,10,30,13,45,370.5,202.0,0.8,14.0,394.5,617.65,487.32
2016,10,30,14,0,337.0,197.0,0.8,14.0,364.0,584.95,464.08
2016,10,30,14,15,168.5,155.0,0.75,14.0,238.5,343.03,278.75
2016,10,30,14,30,0.0,113.0,0.7,14.0,113.0,92.88,72.54
2016,10,30,14,45,0.0,59.0,0.7,14.0,59.0,45.2,33.07
2016,10,30,15,0,0.0,5.0,0.7,14.0,5.0,3.8,0.0
2016,10,30,15,15,0.0,4.5,0.65,13.5,4.5,3.42,0.0
2016,10,30,15,30,0.0,4.0,0.6,13.0,4.0,3.03,0.0
2016,10,30,15,45,0.0,3.0,0.6,13.0,3.0,2.27,0.0
2016,10,30,16,0,0.0,2.0,0.6,13.0,2.0,1.51,0.0
2016,10,30,16,15,0.0,1.5,0.6,13.0,1.5,1.13,0.0
2016,10,30,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,10,30,16,45,0.0,0.5,0.6,13.0,0.5,0.38,0.0
2016,10,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
