Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,0.4,10.5,2.0,1.57,0.0
2016,10,31,7,0,0.0,4.0,0.4,11.0,4.0,3.02,0.0
2016,10,31,7,15,0.0,10.5,0.4,11.0,10.5,7.96,0.98
2016,10,31,7,30,0.0,17.0,0.4,11.0,17.0,12.92,5.82
2016,10,31,7,45,0.0,24.0,0.4,11.5,24.0,18.27,10.81
2016,10,31,8,0,0.0,31.0,0.4,12.0,31.0,23.63,15.76
2016,10,31,8,15,0.0,38.5,0.4,12.0,38.5,29.39,19.92
2016,10,31,8,30,0.0,46.0,0.4,12.0,46.0,35.16,24.93
2016,10,31,8,45,0.0,53.0,0.4,12.0,53.0,40.56,29.56
2016,10,31,9,0,0.0,60.0,0.4,12.0,60.0,45.97,34.15
2016,10,31,9,15,0.0,80.0,0.4,12.0,80.0,61.42,47.27
2016,10,31,9,30,0.0,100.0,0.4,12.0,100.0,76.9,60.25
2016,10,31,9,45,9.5,143.0,0.45,12.5,148.0,114.62,91.41
2016,10,31,10,0,19.0,186.0,0.5,13.0,196.0,154.82,124.05
2016,10,31,10,15,52.5,213.5,0.5,13.0,242.0,205.23,164.76
2016,10,31,10,30,86.0,241.0,0.5,13.0,288.0,254.64,204.21
2016,10,31,10,45,43.0,194.0,0.55,13.0,217.5,191.53,153.39
2016,10,31,11,0,0.0,147.0,0.6,13.0,147.0,116.01,91.46
2016,10,31,11,15,0.0,113.5,0.6,13.0,113.5,88.38,68.8
2016,10,31,11,30,0.0,80.0,0.6,13.0,80.0,61.56,46.46
2016,10,31,11,45,0.0,60.5,0.6,13.5,60.5,46.47,33.74
2016,10,31,12,0,0.0,41.0,0.6,14.0,41.0,31.43,21.02
2016,10,31,12,15,0.0,46.5,0.6,14.0,46.5,35.67,24.61
2016,10,31,12,30,0.0,52.0,0.6,14.0,52.0,39.9,28.19
2016,10,31,12,45,0.0,74.0,0.65,14.0,74.0,56.9,42.5
2016,10,31,13,0,0.0,96.0,0.7,14.0,96.0,74.33,57.1
2016,10,31,13,15,0.0,56.0,0.7,14.0,56.0,42.96,30.81
2016,10,31,13,30,0.0,16.0,0.7,14.0,16.0,12.22,4.78
2016,10,31,13,45,0.0,22.5,0.7,14.0,22.5,17.19,9.06
2016,10,31,14,0,0.0,29.0,0.7,14.0,29.0,22.16,13.33
2016,10,31,14,15,0.0,29.5,0.7,13.5,29.5,22.53,13.72
2016,10,31,14,30,0.0,30.0,0.7,13.0,30.0,22.9,14.11
2016,10,31,14,45,0.0,28.5,0.7,13.0,28.5,21.74,13.15
2016,10,31,15,0,0.0,27.0,0.7,13.0,27.0,20.58,12.18
2016,10,31,15,15,0.0,23.5,0.65,13.0,23.5,17.89,9.88
2016,10,31,15,30,0.0,20.0,0.6,13.0,20.0,15.21,7.56
2016,10,31,15,45,0.0,16.5,0.6,13.0,16.5,12.53,5.21
2016,10,31,16,0,0.0,13.0,0.6,13.0,13.0,9.86,2.85
2016,10,31,16,15,0.0,9.5,0.6,13.0,9.5,7.2,0.47
2016,10,31,16,30,0.0,6.0,0.6,13.0,6.0,4.54,0.0
2016,10,31,16,45,0.0,3.5,0.6,13.0,3.5,2.64,0.0
2016,10,31,17,0,0.0,1.0,0.6,13.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,0.55,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.0,0.4,9.5,14.0,11.02,0.0
2016,11,1,7,0,0.0,28.0,0.4,10.0,28.0,19.66,0.0
2016,11,1,7,15,221.0,34.5,0.35,10.5,65.5,26.13,15.81
2016,11,1,7,30,442.0,41.0,0.3,11.0,103.0,33.98,24.37
2016,11,1,7,45,526.5,47.5,0.3,11.5,148.0,39.36,29.65
2016,11,1,8,0,611.0,54.0,0.3,12.0,193.0,44.87,34.83
2016,11,1,8,15,659.0,58.5,0.3,12.0,237.0,56.54,37.51
2016,11,1,8,30,707.0,63.0,0.3,12.0,281.0,114.2,65.14
2016,11,1,8,45,374.5,106.5,0.3,12.5,223.5,141.28,97.48
2016,11,1,9,0,42.0,150.0,0.3,13.0,166.0,123.43,97.18
2016,11,1,9,15,151.5,167.0,0.25,13.0,233.0,175.75,136.89
2016,11,1,9,30,261.0,184.0,0.2,13.0,300.0,244.88,190.78
2016,11,1,9,45,367.5,177.5,0.2,13.5,353.5,302.71,235.99
2016,11,1,10,0,474.0,171.0,0.2,14.0,407.0,380.98,297.03
2016,11,1,10,15,338.5,207.0,0.15,14.5,380.0,365.58,286.24
2016,11,1,10,30,203.0,243.0,0.1,15.0,353.0,334.03,262.14
2016,11,1,10,45,537.0,165.5,0.1,15.5,468.5,509.47,396.87
2016,11,1,11,0,871.0,88.0,0.1,16.0,584.0,693.73,529.35
2016,11,1,11,15,874.5,88.5,0.1,16.0,594.5,740.82,560.49
2016,11,1,11,30,878.0,89.0,0.1,16.0,605.0,778.07,584.63
2016,11,1,11,45,876.0,90.5,0.1,16.5,607.0,824.52,613.65
2016,11,1,12,0,874.0,92.0,0.1,17.0,609.0,860.37,635.17
2016,11,1,12,15,871.5,91.5,0.05,17.0,603.5,890.22,653.4
2016,11,1,12,30,869.0,91.0,0.0,17.0,598.0,916.63,669.74
2016,11,1,12,45,870.5,87.5,0.0,17.0,586.5,939.57,684.31
2016,11,1,13,0,872.0,84.0,0.0,17.0,575.0,947.59,689.58
2016,11,1,13,15,863.5,83.0,0.0,17.0,554.5,968.15,703.19
2016,11,1,13,30,855.0,82.0,0.0,17.0,534.0,973.44,707.09
2016,11,1,13,45,838.5,81.5,0.05,17.0,506.5,967.55,704.74
2016,11,1,14,0,822.0,81.0,0.1,17.0,479.0,957.74,700.52
2016,11,1,14,15,804.0,78.5,0.05,16.5,446.0,940.08,691.38
2016,11,1,14,30,786.0,76.0,0.0,16.0,413.0,918.85,680.29
2016,11,1,14,45,758.0,73.5,0.0,16.0,374.5,884.3,659.45
2016,11,1,15,0,730.0,71.0,0.0,16.0,336.0,846.76,636.35
2016,11,1,15,15,693.5,67.0,0.0,15.5,293.5,804.14,610.24
2016,11,1,15,30,657.0,63.0,0.0,15.0,251.0,752.87,576.97
2016,11,1,15,45,605.0,57.0,0.05,15.0,207.5,683.14,528.25
2016,11,1,16,0,553.0,51.0,0.1,15.0,164.0,613.53,477.2
2016,11,1,16,15,465.0,43.0,0.05,14.5,121.0,510.75,398.54
2016,11,1,16,30,377.0,35.0,0.0,14.0,78.0,412.0,315.69
2016,11,1,16,45,227.0,23.0,0.0,13.5,45.5,252.27,126.41
2016,11,1,17,0,77.0,11.0,0.0,13.0,13.0,67.05,0.0
2016,11,1,17,15,38.5,5.5,0.0,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,9.0,13.0,10.23,0.0
2016,11,2,7,0,0.0,26.0,0.7,9.0,26.0,18.35,0.0
2016,11,2,7,15,228.0,32.0,0.6,9.5,63.5,24.35,14.04
2016,11,2,7,30,456.0,38.0,0.5,10.0,101.0,31.63,22.31
2016,11,2,7,45,531.0,45.5,0.4,11.0,144.5,37.83,28.3
2016,11,2,8,0,606.0,53.0,0.3,12.0,188.0,44.08,34.09
2016,11,2,8,15,541.0,72.5,0.3,12.5,212.5,65.07,45.55
2016,11,2,8,30,476.0,92.0,0.3,13.0,237.0,110.61,70.58
2016,11,2,8,45,509.5,98.0,0.3,13.5,273.0,155.51,102.91
2016,11,2,9,0,543.0,104.0,0.3,14.0,309.0,208.24,145.99
2016,11,2,9,15,470.0,131.5,0.3,14.5,321.5,245.02,181.31
2016,11,2,9,30,397.0,159.0,0.3,15.0,334.0,276.89,211.43
2016,11,2,9,45,299.5,188.0,0.3,15.5,325.5,284.66,221.27
2016,11,2,10,0,202.0,217.0,0.3,16.0,317.0,279.49,219.23
2016,11,2,10,15,251.0,222.0,0.3,16.0,352.5,334.26,262.53
2016,11,2,10,30,300.0,227.0,0.3,16.0,388.0,385.82,302.48
2016,11,2,10,45,407.5,208.0,0.3,16.5,434.5,468.31,364.76
2016,11,2,11,0,515.0,189.0,0.3,17.0,481.0,549.24,424.3
2016,11,2,11,15,479.5,204.5,0.3,17.0,480.0,568.51,437.47
2016,11,2,11,30,444.0,220.0,0.3,17.0,479.0,583.41,447.85
2016,11,2,11,45,669.0,150.5,0.3,17.5,542.5,726.51,551.18
2016,11,2,12,0,894.0,81.0,0.3,18.0,606.0,854.92,634.43
2016,11,2,12,15,892.0,81.0,0.25,18.0,601.0,885.47,651.34
2016,11,2,12,30,890.0,81.0,0.2,18.0,596.0,912.65,667.63
2016,11,2,12,45,887.0,79.5,0.2,18.0,583.5,933.61,680.97
2016,11,2,13,0,884.0,78.0,0.2,18.0,571.0,950.93,692.2
2016,11,2,13,15,876.0,77.0,0.2,18.0,551.0,960.34,698.62
2016,11,2,13,30,868.0,76.0,0.2,18.0,531.0,965.94,702.92
2016,11,2,13,45,855.0,75.0,0.2,18.0,504.0,974.71,709.44
2016,11,2,14,0,842.0,74.0,0.2,18.0,477.0,967.85,706.17
2016,11,2,14,15,825.0,71.5,0.15,17.5,444.5,951.19,697.39
2016,11,2,14,30,808.0,69.0,0.1,17.0,412.0,930.93,686.53
2016,11,2,14,45,782.0,67.0,0.1,17.0,373.5,899.01,667.5
2016,11,2,15,0,756.0,65.0,0.1,17.0,335.0,864.07,646.2
2016,11,2,15,15,721.5,61.0,0.15,16.5,293.0,815.55,616.98
2016,11,2,15,30,687.0,57.0,0.2,16.0,251.0,764.98,585.1
2016,11,2,15,45,632.0,52.0,0.25,16.0,207.0,692.49,534.87
2016,11,2,16,0,577.0,47.0,0.3,16.0,163.0,629.36,488.55
2016,11,2,16,15,491.5,39.5,0.45,15.0,120.0,529.08,414.13
2016,11,2,16,30,406.0,32.0,0.6,14.0,77.0,432.99,332.87
2016,11,2,16,45,203.0,16.0,0.75,13.5,38.5,221.47,94.05
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,0.85,12.0,11.5,9.05,0.0
2016,11,3,7,0,0.0,23.0,0.8,12.0,23.0,18.1,0.0
2016,11,3,7,15,220.5,30.0,0.65,12.5,59.0,22.87,12.22
2016,11,3,7,30,441.0,37.0,0.5,13.0,95.0,30.76,21.18
2016,11,3,7,45,515.0,44.0,0.4,13.5,137.5,36.54,26.82
2016,11,3,8,0,589.0,51.0,0.3,14.0,180.0,42.39,32.28
2016,11,3,8,15,636.5,56.0,0.25,14.5,223.0,54.83,35.43
2016,11,3,8,30,684.0,61.0,0.2,15.0,266.0,111.12,62.54
2016,11,3,8,45,510.5,99.0,0.15,16.0,264.5,156.63,102.64
2016,11,3,9,0,337.0,137.0,0.1,17.0,263.0,182.52,131.52
2016,11,3,9,15,504.0,116.0,0.05,17.5,325.5,242.12,175.55
2016,11,3,9,30,671.0,95.0,0.0,18.0,388.0,320.94,236.23
2016,11,3,9,45,657.0,107.0,0.0,19.0,411.0,370.96,277.79
2016,11,3,10,0,643.0,119.0,0.0,20.0,434.0,418.62,315.95
2016,11,3,10,15,742.5,101.0,0.0,20.5,482.0,493.85,372.93
2016,11,3,10,30,842.0,83.0,0.0,21.0,530.0,576.35,433.3
2016,11,3,10,45,851.0,83.5,0.0,21.5,548.0,629.51,471.06
2016,11,3,11,0,860.0,84.0,0.0,22.0,566.0,681.36,506.95
2016,11,3,11,15,733.0,124.0,0.0,22.0,540.5,678.84,504.32
2016,11,3,11,30,606.0,164.0,0.0,22.0,515.0,658.98,490.01
2016,11,3,11,45,606.5,165.0,0.0,22.5,517.5,690.23,511.2
2016,11,3,12,0,607.0,166.0,0.0,23.0,520.0,719.29,529.81
2016,11,3,12,15,738.5,125.0,0.0,22.5,552.0,816.12,594.97
2016,11,3,12,30,870.0,84.0,0.0,22.0,584.0,897.52,646.8
2016,11,3,12,45,864.5,83.5,0.0,22.0,571.5,916.9,658.02
2016,11,3,13,0,859.0,83.0,0.0,22.0,559.0,943.93,675.15
2016,11,3,13,15,851.0,82.0,0.0,22.0,539.5,953.34,681.28
2016,11,3,13,30,843.0,81.0,0.0,22.0,520.0,958.92,685.48
2016,11,3,13,45,693.5,112.0,0.0,22.5,461.0,867.05,627.36
2016,11,3,14,0,544.0,143.0,0.0,23.0,402.0,750.47,553.0
2016,11,3,14,15,524.5,136.0,0.0,22.5,371.0,726.56,540.91
2016,11,3,14,30,505.0,129.0,0.0,22.0,340.0,700.23,525.56
2016,11,3,14,45,432.0,127.0,0.05,22.0,296.0,625.16,475.5
2016,11,3,15,0,359.0,125.0,0.1,22.0,252.0,549.48,423.13
2016,11,3,15,15,337.0,112.5,0.15,21.0,220.0,509.93,397.85
2016,11,3,15,30,315.0,100.0,0.2,20.0,188.0,469.58,370.28
2016,11,3,15,45,288.0,84.5,0.25,19.5,154.5,420.07,333.65
2016,11,3,16,0,261.0,69.0,0.3,19.0,121.0,370.6,295.18
2016,11,3,16,15,218.5,53.0,0.25,18.5,88.5,307.45,243.09
2016,11,3,16,30,176.0,37.0,0.2,18.0,56.0,246.5,187.35
2016,11,3,16,45,88.0,18.5,0.2,17.5,28.0,126.89,37.72
2016,11,3,17,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,7.5,0.4,10.5,11.0,5.9,0.0
2016,11,4,7,0,190.0,15.0,0.4,11.0,22.0,11.8,0.0
2016,11,4,7,15,328.0,25.5,0.4,12.0,59.0,21.15,10.45
2016,11,4,7,30,466.0,36.0,0.4,13.0,96.0,30.11,20.55
2016,11,4,7,45,544.0,42.5,0.4,14.0,140.0,35.58,25.87
2016,11,4,8,0,622.0,49.0,0.4,15.0,184.0,44.63,34.09
2016,11,4,8,15,670.5,54.0,0.35,15.5,228.0,57.95,37.42
2016,11,4,8,30,719.0,59.0,0.3,16.0,272.0,112.7,62.25
2016,11,4,8,45,751.0,62.5,0.25,16.5,313.5,169.78,102.75
2016,11,4,9,0,783.0,66.0,0.2,17.0,355.0,230.55,152.47
2016,11,4,9,15,805.0,68.5,0.15,17.5,392.0,291.06,204.37
2016,11,4,9,30,827.0,71.0,0.1,18.0,429.0,353.42,257.41
2016,11,4,9,45,842.5,73.0,0.1,18.5,460.0,414.28,308.25
2016,11,4,10,0,858.0,75.0,0.1,19.0,491.0,475.62,357.61
2016,11,4,10,15,869.0,76.5,0.1,19.0,516.5,531.79,402.15
2016,11,4,10,30,880.0,78.0,0.1,19.0,542.0,588.95,445.81
2016,11,4,10,45,886.0,79.5,0.1,19.5,559.5,642.13,484.25
2016,11,4,11,0,892.0,81.0,0.1,20.0,577.0,693.66,520.2
2016,11,4,11,15,896.0,81.5,0.1,20.0,587.5,740.82,552.68
2016,11,4,11,30,900.0,82.0,0.1,20.0,598.0,785.68,581.48
2016,11,4,11,45,900.0,82.5,0.1,20.5,601.0,824.83,605.11
2016,11,4,12,0,900.0,83.0,0.1,21.0,604.0,861.01,626.62
2016,11,4,12,15,898.0,83.0,0.1,21.0,599.0,891.74,645.74
2016,11,4,12,30,896.0,83.0,0.1,21.0,594.0,919.09,662.79
2016,11,4,12,45,893.0,81.5,0.1,21.0,581.5,940.21,676.01
2016,11,4,13,0,890.0,80.0,0.1,21.0,569.0,957.68,687.15
2016,11,4,13,15,882.0,79.0,0.1,21.0,549.0,967.25,693.56
2016,11,4,13,30,874.0,78.0,0.1,21.0,529.0,972.99,697.88
2016,11,4,13,45,860.0,76.5,0.1,21.0,501.5,980.2,703.32
2016,11,4,14,0,846.0,75.0,0.1,21.0,474.0,971.73,699.13
2016,11,4,14,15,828.5,73.0,0.1,21.0,441.0,955.3,690.28
2016,11,4,14,30,811.0,71.0,0.1,21.0,408.0,935.25,679.22
2016,11,4,14,45,785.0,68.0,0.1,21.0,369.5,902.02,659.61
2016,11,4,15,0,759.0,65.0,0.1,21.0,331.0,865.75,637.73
2016,11,4,15,15,722.5,61.5,0.15,20.5,288.5,815.96,608.04
2016,11,4,15,30,686.0,58.0,0.2,20.0,246.0,764.05,575.59
2016,11,4,15,45,631.0,52.5,0.25,19.5,202.0,699.88,532.58
2016,11,4,16,0,576.0,47.0,0.3,19.0,158.0,628.02,481.22
2016,11,4,16,15,486.0,39.0,0.3,18.5,115.0,523.38,401.74
2016,11,4,16,30,396.0,31.0,0.3,18.0,72.0,423.33,313.98
2016,11,4,16,45,198.0,15.5,0.35,17.5,36.0,213.63,39.25
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,12.0,20.0,15.74,0.0
2016,11,5,7,15,216.5,27.5,0.25,12.5,55.0,21.01,9.71
2016,11,5,7,30,433.0,35.0,0.2,13.0,90.0,29.14,19.65
2016,11,5,7,45,505.0,43.0,0.2,13.5,131.5,35.73,26.05
2016,11,5,8,0,577.0,51.0,0.2,14.0,173.0,42.33,32.2
2016,11,5,8,15,625.5,56.0,0.15,14.0,215.5,55.08,35.52
2016,11,5,8,30,674.0,61.0,0.1,14.0,258.0,107.4,59.94
2016,11,5,8,45,635.0,75.5,0.05,14.5,282.5,160.41,100.81
2016,11,5,9,0,596.0,90.0,0.0,15.0,307.0,208.61,143.2
2016,11,5,9,15,510.5,119.0,0.0,15.5,319.0,246.59,180.01
2016,11,5,9,30,425.0,148.0,0.0,16.0,331.0,277.9,210.07
2016,11,5,9,45,410.5,164.0,0.05,16.5,350.5,316.57,242.83
2016,11,5,10,0,396.0,180.0,0.1,17.0,370.0,353.36,272.97
2016,11,5,10,15,425.5,183.5,0.1,17.0,398.0,400.03,309.82
2016,11,5,10,30,455.0,187.0,0.1,17.0,426.0,449.06,347.58
2016,11,5,10,45,491.5,183.5,0.1,17.5,449.0,498.04,383.95
2016,11,5,11,0,528.0,180.0,0.1,18.0,472.0,549.09,420.94
2016,11,5,11,15,456.5,204.5,0.1,18.0,460.0,551.8,422.08
2016,11,5,11,30,385.0,229.0,0.1,18.0,448.0,531.27,407.1
2016,11,5,11,45,480.0,201.0,0.1,18.0,476.0,617.16,470.21
2016,11,5,12,0,575.0,173.0,0.1,18.0,504.0,690.6,522.31
2016,11,5,12,15,500.0,195.0,0.1,18.0,481.0,673.03,508.21
2016,11,5,12,30,425.0,217.0,0.1,18.0,458.0,648.68,490.55
2016,11,5,12,45,503.0,188.5,0.15,18.0,467.0,706.65,533.87
2016,11,5,13,0,581.0,160.0,0.2,18.0,476.0,763.94,574.49
2016,11,5,13,15,517.0,171.5,0.2,17.5,445.5,730.16,552.02
2016,11,5,13,30,453.0,183.0,0.2,17.0,415.0,691.97,526.82
2016,11,5,13,45,520.0,155.5,0.2,17.0,408.5,734.58,559.15
2016,11,5,14,0,587.0,128.0,0.2,17.0,402.0,784.87,593.65
2016,11,5,14,15,469.0,141.0,0.2,17.0,350.5,676.88,519.75
2016,11,5,14,30,351.0,154.0,0.2,17.0,299.0,553.91,433.1
2016,11,5,14,45,338.0,141.0,0.25,17.0,270.0,526.24,415.88
2016,11,5,15,0,325.0,128.0,0.3,17.0,241.0,497.27,395.96
2016,11,5,15,15,311.0,113.0,0.25,16.5,209.5,463.3,371.49
2016,11,5,15,30,297.0,98.0,0.2,16.0,178.0,428.4,345.48
2016,11,5,15,45,266.5,82.5,0.2,15.5,145.0,376.76,305.44
2016,11,5,16,0,236.0,67.0,0.2,15.0,112.0,325.52,264.06
2016,11,5,16,15,192.0,51.0,0.2,14.5,81.0,262.4,210.94
2016,11,5,16,30,148.0,35.0,0.2,14.0,50.0,221.39,167.79
2016,11,5,16,45,74.0,17.5,0.25,14.0,25.0,97.02,0.0
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.3,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,0.3,12.0,12.0,9.44,0.0
2016,11,6,7,15,73.0,27.0,0.25,12.0,36.0,20.2,8.39
2016,11,6,7,30,146.0,42.0,0.2,12.0,60.0,31.26,21.48
2016,11,6,7,45,172.5,59.5,0.2,12.5,89.5,43.58,33.05
2016,11,6,8,0,199.0,77.0,0.2,13.0,119.0,55.64,44.1
2016,11,6,8,15,216.0,94.0,0.2,13.0,148.5,70.77,52.92
2016,11,6,8,30,233.0,111.0,0.2,13.0,178.0,102.56,72.99
2016,11,6,8,45,244.0,126.5,0.25,13.0,206.0,135.02,97.98
2016,11,6,9,0,255.0,142.0,0.3,13.0,234.0,169.18,126.47
2016,11,6,9,15,268.5,156.5,0.3,13.0,262.0,204.89,156.84
2016,11,6,9,30,282.0,171.0,0.3,13.0,290.0,242.44,188.73
2016,11,6,9,45,386.5,164.0,0.3,13.5,340.5,307.08,239.94
2016,11,6,10,0,491.0,157.0,0.3,14.0,391.0,377.0,294.94
2016,11,6,10,15,675.5,115.0,0.3,14.0,454.5,472.44,369.14
2016,11,6,10,30,860.0,73.0,0.3,14.0,518.0,571.66,444.99
2016,11,6,10,45,712.5,119.5,0.3,14.5,497.0,580.84,450.93
2016,11,6,11,0,565.0,166.0,0.3,15.0,476.0,560.03,435.15
2016,11,6,11,15,475.5,196.0,0.3,15.0,460.5,557.09,432.98
2016,11,6,11,30,386.0,226.0,0.3,15.0,445.0,528.98,412.04
2016,11,6,11,45,362.5,232.5,0.3,15.5,439.0,537.66,418.02
2016,11,6,12,0,339.0,239.0,0.3,16.0,433.0,543.62,421.39
2016,11,6,12,15,322.5,240.0,0.3,16.0,423.5,547.0,423.89
2016,11,6,12,30,306.0,241.0,0.3,16.0,414.0,548.25,424.85
2016,11,6,12,45,256.0,242.5,0.3,16.0,384.5,517.11,401.68
2016,11,6,13,0,206.0,244.0,0.3,16.0,355.0,460.65,360.34
2016,11,6,13,15,188.5,235.5,0.3,15.5,334.5,442.43,348.31
2016,11,6,13,30,171.0,227.0,0.3,15.0,314.0,422.87,334.7
2016,11,6,13,45,260.0,203.5,0.3,15.0,328.0,511.49,403.96
2016,11,6,14,0,349.0,180.0,0.3,15.0,342.0,576.64,453.85
2016,11,6,14,15,264.0,176.0,0.25,14.5,294.0,492.46,390.46
2016,11,6,14,30,179.0,172.0,0.2,14.0,246.0,385.09,309.57
2016,11,6,14,45,173.0,156.5,0.2,14.0,222.5,363.23,294.49
2016,11,6,15,0,167.0,141.0,0.2,14.0,199.0,340.74,277.68
2016,11,6,15,15,159.5,123.5,0.15,13.5,173.0,313.11,256.64
2016,11,6,15,30,152.0,106.0,0.1,13.0,147.0,284.93,234.56
2016,11,6,15,45,138.5,88.0,0.1,13.0,120.0,249.84,205.72
2016,11,6,16,0,125.0,70.0,0.1,13.0,93.0,214.47,175.7
2016,11,6,16,15,101.0,52.0,0.1,12.5,67.0,169.58,136.73
2016,11,6,16,30,77.0,34.0,0.1,12.0,41.0,141.06,105.58
2016,11,6,16,45,38.5,17.0,0.15,12.0,20.5,57.08,0.0
2016,11,6,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,12.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,12.0,9.0,7.08,0.0
2016,11,7,7,15,30.5,25.0,0.6,12.5,28.5,18.81,6.48
2016,11,7,7,30,61.0,41.0,0.5,13.0,48.0,30.33,20.43
2016,11,7,7,45,76.5,59.5,0.4,13.5,72.5,43.15,32.44
2016,11,7,8,0,92.0,78.0,0.3,14.0,97.0,55.71,43.93
2016,11,7,8,15,102.5,96.0,0.25,14.5,121.5,69.83,52.89
2016,11,7,8,30,113.0,114.0,0.2,15.0,146.0,93.5,69.43
2016,11,7,8,45,119.5,131.0,0.2,15.5,169.5,117.74,88.3
2016,11,7,9,0,126.0,148.0,0.2,16.0,193.0,143.2,109.02
2016,11,7,9,15,146.0,164.0,0.2,16.5,221.0,172.83,132.9
2016,11,7,9,30,166.0,180.0,0.2,17.0,249.0,205.25,159.04
2016,11,7,9,45,251.0,183.5,0.2,17.5,297.5,262.5,203.57
2016,11,7,10,0,336.0,187.0,0.2,18.0,346.0,323.63,250.92
2016,11,7,10,15,397.0,185.0,0.2,18.0,382.0,386.69,299.76
2016,11,7,10,30,458.0,183.0,0.2,18.0,418.0,447.02,345.87
2016,11,7,10,45,434.0,196.0,0.2,18.5,425.0,473.77,365.33
2016,11,7,11,0,410.0,209.0,0.2,19.0,432.0,497.28,382.08
2016,11,7,11,15,380.0,220.5,0.2,19.0,430.5,497.33,382.43
2016,11,7,11,30,350.0,232.0,0.2,19.0,429.0,507.99,390.13
2016,11,7,11,45,393.5,223.0,0.2,19.5,445.5,552.33,422.29
2016,11,7,12,0,437.0,214.0,0.2,20.0,462.0,617.29,467.44
2016,11,7,12,15,396.5,221.5,0.2,20.0,445.0,590.73,448.22
2016,11,7,12,30,356.0,229.0,0.2,20.0,428.0,579.61,440.39
2016,11,7,12,45,279.5,235.5,0.2,20.0,389.5,530.9,404.95
2016,11,7,13,0,203.0,242.0,0.2,20.0,351.0,455.82,350.53
2016,11,7,13,15,219.5,231.0,0.2,19.5,345.0,467.2,361.48
2016,11,7,13,30,236.0,220.0,0.2,19.0,339.0,478.08,371.18
2016,11,7,13,45,241.5,207.0,0.2,18.5,323.5,497.98,386.84
2016,11,7,14,0,247.0,194.0,0.2,18.0,308.0,493.66,385.29
2016,11,7,14,15,374.0,158.5,0.2,17.5,317.0,578.96,452.54
2016,11,7,14,30,501.0,123.0,0.2,17.0,326.0,687.61,531.57
2016,11,7,14,45,486.5,113.0,0.2,17.0,294.5,660.23,511.55
2016,11,7,15,0,472.0,103.0,0.2,17.0,263.0,630.85,491.72
2016,11,7,15,15,449.5,91.5,0.2,16.5,228.0,589.94,463.77
2016,11,7,15,30,427.0,80.0,0.2,16.0,193.0,547.8,433.82
2016,11,7,15,45,385.5,68.5,0.25,16.0,156.5,487.38,388.33
2016,11,7,16,0,344.0,57.0,0.3,16.0,120.0,427.73,341.24
2016,11,7,16,15,281.0,44.0,0.3,15.5,86.0,348.54,276.31
2016,11,7,16,30,218.0,31.0,0.3,15.0,52.0,273.54,201.76
2016,11,7,16,45,109.0,15.5,0.35,15.0,26.0,133.7,0.0
2016,11,7,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,45,43.0,5.5,0.7,13.0,6.5,0.0,0.0
2016,11,8,7,0,86.0,11.0,0.7,13.0,13.0,8.65,0.0
2016,11,8,7,15,218.5,24.0,0.6,13.5,45.0,19.72,5.81
2016,11,8,7,30,351.0,37.0,0.5,14.0,77.0,30.55,20.38
2016,11,8,7,45,434.0,46.0,0.4,14.5,118.0,37.8,27.57
2016,11,8,8,0,517.0,55.0,0.3,15.0,159.0,45.08,34.38
2016,11,8,8,15,494.0,70.5,0.25,15.5,188.5,63.88,43.76
2016,11,8,8,30,471.0,86.0,0.2,16.0,218.0,106.67,66.51
2016,11,8,8,45,513.5,89.5,0.15,17.0,253.5,153.73,99.84
2016,11,8,9,0,556.0,93.0,0.1,18.0,289.0,202.64,138.62
2016,11,8,9,15,460.0,123.5,0.1,18.0,297.0,236.36,172.17
2016,11,8,9,30,364.0,154.0,0.1,18.0,305.0,256.17,193.4
2016,11,8,9,45,392.0,161.5,0.1,18.5,335.5,307.2,234.64
2016,11,8,10,0,420.0,169.0,0.1,19.0,366.0,354.93,272.3
2016,11,8,10,15,630.0,125.5,0.1,19.0,438.5,458.38,350.9
2016,11,8,10,30,840.0,82.0,0.1,19.0,511.0,572.18,435.25
2016,11,8,10,45,745.5,109.0,0.1,19.5,499.0,589.82,447.35
2016,11,8,11,0,651.0,136.0,0.1,20.0,487.0,595.25,450.93
2016,11,8,11,15,745.5,115.5,0.1,20.0,525.0,676.69,509.68
2016,11,8,11,30,840.0,95.0,0.1,20.0,563.0,759.33,565.73
2016,11,8,11,45,825.0,101.0,0.1,20.0,562.5,791.09,585.3
2016,11,8,12,0,810.0,107.0,0.1,20.0,562.0,818.93,603.03
2016,11,8,12,15,808.0,106.5,0.1,20.0,557.5,847.13,621.02
2016,11,8,12,30,806.0,106.0,0.1,20.0,553.0,872.14,636.94
2016,11,8,12,45,821.5,98.0,0.1,20.0,545.0,901.53,655.74
2016,11,8,13,0,837.0,90.0,0.1,20.0,537.0,927.85,672.51
2016,11,8,13,15,828.5,88.5,0.1,20.0,517.5,935.84,677.84
2016,11,8,13,30,820.0,87.0,0.1,20.0,498.0,940.06,681.25
2016,11,8,13,45,792.0,89.5,0.1,20.0,469.0,926.14,673.38
2016,11,8,14,0,764.0,92.0,0.1,20.0,440.0,915.56,668.01
2016,11,8,14,15,744.0,89.0,0.1,19.5,408.0,895.78,657.94
2016,11,8,14,30,724.0,86.0,0.1,19.0,376.0,872.71,645.73
2016,11,8,14,45,681.0,85.0,0.1,19.0,336.5,826.51,616.8
2016,11,8,15,0,638.0,84.0,0.1,19.0,297.0,777.7,585.67
2016,11,8,15,15,597.0,78.0,0.1,18.5,256.5,722.54,550.14
2016,11,8,15,30,556.0,72.0,0.1,18.0,216.0,665.86,511.91
2016,11,8,15,45,485.5,64.5,0.1,18.0,173.5,579.21,449.22
2016,11,8,16,0,415.0,57.0,0.1,18.0,131.0,493.18,384.12
2016,11,8,16,15,327.5,44.5,0.25,17.5,92.5,390.27,304.02
2016,11,8,16,30,240.0,32.0,0.4,17.0,54.0,295.12,212.42
2016,11,8,16,45,120.0,16.0,0.55,16.5,27.0,142.95,0.0
2016,11,8,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,5.0,0.95,11.0,6.5,0.0,0.0
2016,11,9,7,0,148.0,10.0,0.9,11.0,13.0,7.87,0.0
2016,11,9,7,15,298.0,20.5,0.75,11.5,47.0,17.0,2.96
2016,11,9,7,30,448.0,31.0,0.6,12.0,81.0,26.02,16.56
2016,11,9,7,45,533.5,37.5,0.45,13.0,123.5,34.3,24.63
2016,11,9,8,0,619.0,44.0,0.3,14.0,166.0,40.41,30.37
2016,11,9,8,15,669.5,48.5,0.25,14.5,209.5,53.98,33.79
2016,11,9,8,30,720.0,53.0,0.2,15.0,253.0,108.04,58.49
2016,11,9,8,45,387.5,96.0,0.2,16.0,206.0,136.39,91.62
2016,11,9,9,0,55.0,139.0,0.2,17.0,159.0,118.73,91.4
2016,11,9,9,15,45.5,150.5,0.15,17.5,168.5,130.86,101.76
2016,11,9,9,30,36.0,162.0,0.1,18.0,178.0,141.91,110.83
2016,11,9,9,45,105.0,182.5,0.1,18.5,231.0,197.21,153.88
2016,11,9,10,0,174.0,203.0,0.1,19.0,284.0,256.09,199.33
2016,11,9,10,15,144.5,214.5,0.1,19.5,284.0,265.02,206.14
2016,11,9,10,30,115.0,226.0,0.1,20.0,284.0,270.81,210.36
2016,11,9,10,45,159.5,233.5,0.1,20.5,317.5,315.34,244.48
2016,11,9,11,0,204.0,241.0,0.1,21.0,351.0,364.25,281.07
2016,11,9,11,15,554.5,157.5,0.1,21.0,463.0,574.42,438.15
2016,11,9,11,30,905.0,74.0,0.1,21.0,575.0,776.94,577.07
2016,11,9,11,45,904.5,75.0,0.1,21.5,577.5,816.12,598.21
2016,11,9,12,0,904.0,76.0,0.1,22.0,580.0,852.32,619.75
2016,11,9,12,15,902.0,75.5,0.1,22.0,574.5,882.31,638.4
2016,11,9,12,30,900.0,75.0,0.1,22.0,569.0,908.9,654.99
2016,11,9,12,45,894.5,74.5,0.1,22.0,556.5,928.8,667.47
2016,11,9,13,0,889.0,74.0,0.1,22.0,544.0,945.01,677.84
2016,11,9,13,15,880.5,73.0,0.1,22.0,524.5,953.97,683.88
2016,11,9,13,30,872.0,72.0,0.1,22.0,505.0,959.12,687.83
2016,11,9,13,45,695.0,106.0,0.1,22.5,440.0,857.42,623.21
2016,11,9,14,0,518.0,140.0,0.1,23.0,375.0,719.02,533.88
2016,11,9,14,15,663.0,102.5,0.1,23.0,380.5,831.92,611.57
2016,11,9,14,30,808.0,65.0,0.1,23.0,386.0,920.52,667.61
2016,11,9,14,45,780.0,63.0,0.15,23.5,348.0,886.97,645.31
2016,11,9,15,0,752.0,61.0,0.2,24.0,310.0,850.46,622.7
2016,11,9,15,15,714.5,57.0,0.2,23.0,268.5,799.54,592.42
2016,11,9,15,30,677.0,53.0,0.2,22.0,227.0,746.68,559.23
2016,11,9,15,45,614.0,48.0,0.25,21.0,183.5,667.58,506.3
2016,11,9,16,0,551.0,43.0,0.3,20.0,140.0,599.01,457.23
2016,11,9,16,15,455.5,35.0,0.35,19.5,99.0,491.2,374.04
2016,11,9,16,30,360.0,27.0,0.4,19.0,58.0,388.69,269.33
2016,11,9,16,45,180.0,13.5,0.45,18.5,29.0,153.19,0.0
2016,11,9,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,191.5,16.0,0.45,13.5,36.5,12.97,0.0
2016,11,10,7,30,383.0,32.0,0.4,14.0,73.0,26.59,16.74
2016,11,10,7,45,470.5,40.0,0.35,15.0,114.0,33.23,23.43
2016,11,10,8,0,558.0,48.0,0.3,16.0,155.0,39.94,29.65
2016,11,10,8,15,611.0,53.0,0.25,16.5,197.5,52.88,33.15
2016,11,10,8,30,664.0,58.0,0.2,17.0,240.0,104.31,57.06
2016,11,10,8,45,401.0,100.0,0.2,17.5,215.0,141.43,94.62
2016,11,10,9,0,138.0,142.0,0.2,18.0,190.0,141.49,106.23
2016,11,10,9,15,280.5,141.0,0.15,18.5,251.5,196.11,146.24
