Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,9,30,423.0,140.0,0.1,19.0,313.0,270.64,202.98
2016,11,10,9,45,625.5,106.5,0.1,19.5,383.5,357.09,268.49
2016,11,10,10,0,828.0,73.0,0.1,20.0,454.0,457.77,344.62
2016,11,10,10,15,839.5,74.5,0.1,20.5,478.5,514.61,388.42
2016,11,10,10,30,851.0,76.0,0.1,21.0,503.0,570.97,430.62
2016,11,10,10,45,858.5,77.0,0.1,21.5,521.0,619.12,465.65
2016,11,10,11,0,866.0,78.0,0.1,22.0,539.0,669.39,500.88
2016,11,10,11,15,870.0,78.5,0.05,22.0,549.0,714.99,532.09
2016,11,10,11,30,874.0,79.0,0.0,22.0,559.0,758.38,559.73
2016,11,10,11,45,874.5,79.5,0.0,22.5,562.0,796.61,582.86
2016,11,10,12,0,875.0,80.0,0.0,23.0,565.0,832.02,603.97
2016,11,10,12,15,872.5,80.0,0.0,23.0,560.0,861.28,622.2
2016,11,10,12,30,870.0,80.0,0.0,23.0,555.0,887.26,638.43
2016,11,10,12,45,865.0,79.0,0.05,23.0,542.5,906.34,650.76
2016,11,10,13,0,860.0,78.0,0.1,23.0,530.0,921.84,661.35
2016,11,10,13,15,851.0,77.0,0.1,23.0,510.5,941.21,673.91
2016,11,10,13,30,842.0,76.0,0.1,23.0,491.0,945.8,677.31
2016,11,10,13,45,828.0,74.5,0.1,23.0,464.5,941.04,675.27
2016,11,10,14,0,814.0,73.0,0.1,23.0,438.0,932.51,671.12
2016,11,10,14,15,795.5,71.0,0.1,23.0,406.0,915.22,661.53
2016,11,10,14,30,777.0,69.0,0.1,23.0,374.0,894.46,649.77
2016,11,10,14,45,752.0,65.5,0.1,23.0,337.0,862.06,630.32
2016,11,10,15,0,727.0,62.0,0.1,23.0,300.0,826.77,608.59
2016,11,10,15,15,689.0,58.0,0.1,22.5,259.5,775.75,576.69
2016,11,10,15,30,651.0,54.0,0.1,22.0,219.0,722.84,542.05
2016,11,10,15,45,593.5,48.0,0.15,21.5,177.0,657.13,496.91
2016,11,10,16,0,536.0,42.0,0.2,21.0,135.0,584.03,443.51
2016,11,10,16,15,441.0,34.0,0.25,20.5,95.0,477.3,361.08
2016,11,10,16,30,346.0,26.0,0.3,20.0,55.0,373.86,252.02
2016,11,10,16,45,173.0,13.0,0.4,19.5,27.5,147.19,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,15,61.5,18.0,0.65,13.5,24.5,13.74,0.0
2016,11,11,7,30,123.0,36.0,0.5,14.0,49.0,26.86,16.76
2016,11,11,7,45,153.5,53.5,0.4,15.0,77.5,39.26,28.61
2016,11,11,8,0,184.0,71.0,0.3,16.0,106.0,51.41,39.64
2016,11,11,8,15,204.5,87.5,0.25,16.5,135.5,66.23,48.36
2016,11,11,8,30,225.0,104.0,0.2,17.0,165.0,97.13,67.63
2016,11,11,8,45,240.5,118.0,0.2,17.5,192.5,128.5,91.12
2016,11,11,9,0,256.0,132.0,0.2,18.0,220.0,162.03,118.24
2016,11,11,9,15,230.0,150.5,0.2,18.0,236.0,189.93,143.15
2016,11,11,9,30,204.0,169.0,0.2,18.0,252.0,209.44,160.93
2016,11,11,9,45,179.5,184.5,0.2,18.5,261.5,228.61,177.44
2016,11,11,10,0,155.0,200.0,0.2,19.0,271.0,245.17,191.1
2016,11,11,10,15,103.0,203.5,0.2,19.0,252.0,225.04,176.05
2016,11,11,10,30,51.0,207.0,0.2,19.0,233.0,206.81,161.85
2016,11,11,10,45,224.5,205.5,0.2,19.0,323.5,340.96,267.4
2016,11,11,11,0,398.0,204.0,0.2,19.0,414.0,470.13,364.59
2016,11,11,11,15,257.5,226.0,0.15,19.0,362.5,415.99,321.71
2016,11,11,11,30,117.0,248.0,0.1,19.0,311.0,333.2,258.09
2016,11,11,11,45,109.5,248.5,0.1,19.5,308.0,319.77,248.47
2016,11,11,12,0,102.0,249.0,0.1,20.0,305.0,321.49,249.41
2016,11,11,12,15,60.0,224.5,0.1,20.0,257.5,264.38,205.35
2016,11,11,12,30,18.0,200.0,0.1,20.0,210.0,186.54,144.6
2016,11,11,12,45,41.0,212.0,0.1,20.0,234.0,242.35,189.34
2016,11,11,13,0,64.0,224.0,0.1,20.0,258.0,283.05,221.02
2016,11,11,13,15,70.0,217.5,0.1,19.5,253.0,286.49,224.28
2016,11,11,13,30,76.0,211.0,0.1,19.0,248.0,290.14,228.08
2016,11,11,13,45,38.0,146.0,0.1,19.0,164.5,177.19,139.64
2016,11,11,14,0,0.0,81.0,0.1,19.0,81.0,62.37,46.2
2016,11,11,14,15,0.0,102.5,0.1,18.5,102.5,83.21,63.97
2016,11,11,14,30,0.0,124.0,0.1,18.0,124.0,107.92,84.44
2016,11,11,14,45,0.0,111.5,0.1,18.0,111.5,97.1,75.58
2016,11,11,15,0,0.0,99.0,0.1,18.0,99.0,86.31,66.82
2016,11,11,15,15,0.0,85.5,0.1,17.5,85.5,74.35,57.07
2016,11,11,15,30,0.0,72.0,0.1,17.0,72.0,62.34,47.1
2016,11,11,15,45,0.0,58.0,0.15,17.0,58.0,49.56,36.21
2016,11,11,16,0,0.0,44.0,0.2,17.0,44.0,36.49,24.92
2016,11,11,16,15,0.0,30.5,0.2,16.5,30.5,23.54,13.69
2016,11,11,16,30,0.0,17.0,0.2,16.0,17.0,12.95,3.48
2016,11,11,16,45,0.0,8.5,0.2,15.5,8.5,6.69,0.0
2016,11,11,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,211.0,14.0,0.55,11.5,35.0,11.41,0.0
2016,11,12,7,30,422.0,28.0,0.4,12.0,70.0,23.48,13.9
2016,11,12,7,45,514.0,34.5,0.3,13.0,112.0,31.59,22.11
2016,11,12,8,0,606.0,41.0,0.2,14.0,154.0,37.76,27.95
2016,11,12,8,15,659.5,45.5,0.2,14.5,196.5,51.04,31.51
2016,11,12,8,30,713.0,50.0,0.2,15.0,239.0,104.44,55.85
2016,11,12,8,45,442.5,93.5,0.2,16.0,217.0,142.52,94.25
2016,11,12,9,0,172.0,137.0,0.2,17.0,195.0,144.98,108.14
2016,11,12,9,15,125.0,152.0,0.2,18.5,196.5,158.11,120.83
2016,11,12,9,30,78.0,167.0,0.2,20.0,198.0,160.47,123.94
2016,11,12,9,45,463.5,118.0,0.2,22.0,325.5,297.49,224.79
2016,11,12,10,0,849.0,69.0,0.2,24.0,453.0,462.07,343.71
2016,11,12,10,15,860.5,70.5,0.15,23.5,478.0,517.3,386.32
2016,11,12,10,30,872.0,72.0,0.1,23.0,503.0,573.66,429.43
2016,11,12,10,45,880.5,73.0,0.1,22.5,521.0,626.86,469.45
2016,11,12,11,0,889.0,74.0,0.1,22.0,539.0,678.69,507.46
2016,11,12,11,15,893.0,74.5,0.1,21.5,549.5,725.17,540.61
2016,11,12,11,30,897.0,75.0,0.1,21.0,560.0,769.41,570.15
2016,11,12,11,45,896.0,75.5,0.15,21.0,562.0,807.24,594.86
2016,11,12,12,0,895.0,76.0,0.2,21.0,564.0,842.07,617.7
2016,11,12,12,15,893.0,75.5,0.2,21.0,559.0,871.72,636.38
2016,11,12,12,30,891.0,75.0,0.2,21.0,554.0,898.03,652.98
2016,11,12,12,45,658.5,134.0,0.2,21.0,483.5,796.15,587.0
2016,11,12,13,0,426.0,193.0,0.2,21.0,413.0,652.36,489.72
2016,11,12,13,15,494.5,168.0,0.2,20.5,414.5,701.96,529.16
2016,11,12,13,30,563.0,143.0,0.2,20.0,416.0,749.74,563.19
2016,11,12,13,45,604.0,123.5,0.2,20.0,402.0,786.49,587.92
2016,11,12,14,0,645.0,104.0,0.2,20.0,388.0,810.38,604.18
2016,11,12,14,15,716.0,85.5,0.2,19.5,379.5,860.66,639.12
2016,11,12,14,30,787.0,67.0,0.2,19.0,371.0,900.25,666.36
2016,11,12,14,45,755.5,64.5,0.2,19.0,333.0,862.85,642.2
2016,11,12,15,0,724.0,62.0,0.2,19.0,295.0,822.61,616.75
2016,11,12,15,15,683.5,58.0,0.2,18.5,254.0,769.35,582.59
2016,11,12,15,30,643.0,54.0,0.2,18.0,213.0,722.76,551.38
2016,11,12,15,45,578.5,48.5,0.25,17.5,171.0,643.69,495.74
2016,11,12,16,0,514.0,43.0,0.3,17.0,129.0,565.48,437.39
2016,11,12,16,15,412.0,34.5,0.35,16.5,89.5,452.86,348.0
2016,11,12,16,30,310.0,26.0,0.4,16.0,50.0,339.82,220.27
2016,11,12,16,45,155.0,13.0,0.5,15.5,25.0,132.86,0.0
2016,11,12,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,15,169.0,15.0,0.45,13.5,31.0,12.16,0.0
2016,11,13,7,30,338.0,30.0,0.4,14.0,62.0,24.85,14.62
2016,11,13,7,45,432.0,37.5,0.35,14.5,101.5,31.05,21.43
2016,11,13,8,0,526.0,45.0,0.3,15.0,141.0,37.39,27.44
2016,11,13,8,15,582.0,50.5,0.2,15.5,182.0,50.04,31.36
2016,11,13,8,30,638.0,56.0,0.1,16.0,223.0,100.02,54.78
2016,11,13,8,45,680.5,59.0,0.05,16.5,263.0,155.35,94.02
2016,11,13,9,0,723.0,62.0,0.0,17.0,303.0,212.74,140.49
2016,11,13,9,15,489.0,111.0,0.0,17.5,282.0,233.47,169.11
2016,11,13,9,30,255.0,160.0,0.0,18.0,261.0,224.69,171.13
2016,11,13,9,45,537.0,115.0,0.05,18.5,349.0,328.76,249.59
2016,11,13,10,0,819.0,70.0,0.1,19.0,437.0,448.91,339.98
2016,11,13,10,15,831.5,71.0,0.1,19.0,461.5,504.97,384.04
2016,11,13,10,30,844.0,72.0,0.1,19.0,486.0,557.18,424.62
2016,11,13,10,45,854.5,72.5,0.1,19.5,504.0,609.58,463.11
2016,11,13,11,0,865.0,73.0,0.1,20.0,522.0,660.85,499.44
2016,11,13,11,15,869.5,73.5,0.1,20.0,532.5,706.52,531.5
2016,11,13,11,30,874.0,74.0,0.1,20.0,543.0,750.06,559.87
2016,11,13,11,45,875.5,74.0,0.1,20.5,546.0,788.31,583.36
2016,11,13,12,0,877.0,74.0,0.1,21.0,549.0,823.82,604.83
2016,11,13,12,15,875.0,74.0,0.1,21.0,544.5,853.42,623.52
2016,11,13,12,30,873.0,74.0,0.1,21.0,540.0,879.77,640.2
2016,11,13,12,45,869.5,72.5,0.1,21.0,528.0,899.54,652.76
2016,11,13,13,0,866.0,71.0,0.1,21.0,516.0,915.77,663.28
2016,11,13,13,15,857.5,70.0,0.1,21.0,497.0,924.33,669.12
2016,11,13,13,30,849.0,69.0,0.1,21.0,478.0,929.2,672.9
2016,11,13,13,45,837.5,67.5,0.1,21.0,452.5,926.82,672.29
2016,11,13,14,0,826.0,66.0,0.1,21.0,427.0,932.38,676.93
2016,11,13,14,15,808.0,64.0,0.1,20.5,395.5,915.73,668.64
2016,11,13,14,30,790.0,62.0,0.1,20.0,364.0,895.63,658.36
2016,11,13,14,45,764.5,59.0,0.1,20.0,327.5,863.53,638.77
2016,11,13,15,0,739.0,56.0,0.1,20.0,291.0,828.59,616.86
2016,11,13,15,15,701.0,52.5,0.1,19.5,251.0,778.46,584.96
2016,11,13,15,30,663.0,49.0,0.1,19.0,211.0,726.51,550.27
2016,11,13,15,45,604.5,44.0,0.15,18.5,169.5,652.43,498.4
2016,11,13,16,0,546.0,39.0,0.2,18.0,128.0,578.27,443.14
2016,11,13,16,15,447.0,31.0,0.3,17.0,89.0,478.3,364.07
2016,11,13,16,30,348.0,23.0,0.4,16.0,50.0,366.47,227.65
2016,11,13,16,45,174.0,11.5,0.55,15.5,25.0,146.67,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.0,11.5,32.5,11.02,0.0
2016,11,14,7,30,419.0,27.0,0.8,12.0,65.0,24.69,14.29
2016,11,14,7,45,511.0,33.5,0.6,13.0,106.0,30.72,21.2
2016,11,14,8,0,603.0,40.0,0.4,14.0,147.0,36.89,27.08
2016,11,14,8,15,656.5,44.5,0.35,14.5,189.5,49.76,30.66
2016,11,14,8,30,710.0,49.0,0.3,15.0,232.0,102.79,54.7
2016,11,14,8,45,496.5,87.0,0.25,16.0,225.5,148.63,96.95
2016,11,14,9,0,283.0,125.0,0.2,17.0,219.0,162.17,117.63
2016,11,14,9,15,289.5,139.0,0.15,17.5,244.0,196.82,146.97
2016,11,14,9,30,296.0,153.0,0.1,18.0,269.0,232.4,176.76
2016,11,14,9,45,183.5,170.5,0.05,18.5,244.0,218.37,168.94
2016,11,14,10,0,71.0,188.0,0.0,19.0,219.0,189.25,147.55
2016,11,14,10,15,115.0,202.0,0.0,19.5,256.5,239.56,187.07
2016,11,14,10,30,159.0,216.0,0.0,20.0,294.0,287.14,223.48
2016,11,14,10,45,229.5,217.0,0.05,20.5,333.0,343.01,266.16
2016,11,14,11,0,300.0,218.0,0.1,21.0,372.0,419.13,322.91
2016,11,14,11,15,335.5,215.5,0.1,21.0,391.5,460.37,353.25
2016,11,14,11,30,371.0,213.0,0.1,21.0,411.0,503.61,385.03
2016,11,14,11,45,639.5,141.5,0.1,21.0,484.5,687.31,517.64
2016,11,14,12,0,908.0,70.0,0.1,21.0,558.0,843.62,619.54
2016,11,14,12,15,906.0,69.5,0.1,21.0,553.5,873.54,636.29
2016,11,14,12,30,904.0,69.0,0.1,21.0,549.0,900.09,652.98
2016,11,14,12,45,899.0,68.5,0.1,21.0,536.5,920.45,665.83
2016,11,14,13,0,894.0,68.0,0.1,21.0,524.0,937.15,676.57
2016,11,14,13,15,885.0,67.0,0.1,20.5,504.5,945.7,683.67
2016,11,14,13,30,876.0,66.0,0.1,20.0,485.0,950.44,688.68
2016,11,14,13,45,862.5,65.0,0.1,20.0,458.5,947.03,687.45
2016,11,14,14,0,849.0,64.0,0.1,20.0,432.0,939.93,684.1
2016,11,14,14,15,830.5,62.0,0.1,19.5,400.0,934.38,683.1
2016,11,14,14,30,812.0,60.0,0.1,19.0,368.0,913.8,672.36
2016,11,14,14,45,784.5,57.5,0.15,19.0,331.0,880.39,652.71
2016,11,14,15,0,757.0,55.0,0.2,19.0,294.0,844.09,630.73
2016,11,14,15,15,719.0,51.5,0.2,18.0,253.5,793.81,599.76
2016,11,14,15,30,681.0,48.0,0.2,17.0,213.0,741.65,565.75
2016,11,14,15,45,621.0,43.0,0.25,16.5,170.5,665.96,512.41
2016,11,14,16,0,561.0,38.0,0.3,16.0,128.0,590.24,455.49
2016,11,14,16,15,459.5,30.5,0.35,15.0,88.5,477.12,365.1
2016,11,14,16,30,358.0,23.0,0.4,14.0,49.0,373.07,222.77
2016,11,14,16,45,179.0,11.5,0.45,13.5,24.5,150.59,0.0
2016,11,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,161.0,14.0,0.4,14.0,28.0,11.36,0.0
2016,11,15,7,30,322.0,28.0,0.4,14.0,56.0,23.19,12.6
2016,11,15,7,45,418.5,35.5,0.4,14.5,94.5,29.41,19.87
2016,11,15,8,0,515.0,43.0,0.4,15.0,133.0,35.76,25.93
2016,11,15,8,15,574.0,48.0,0.4,15.0,173.5,47.53,29.61
2016,11,15,8,30,633.0,53.0,0.4,15.0,214.0,99.43,54.87
2016,11,15,8,45,316.5,83.0,0.45,15.0,163.5,115.41,77.94
2016,11,15,9,0,0.0,113.0,0.5,15.0,113.0,86.06,67.47
2016,11,15,9,15,3.5,125.5,0.5,15.0,127.0,97.51,76.95
2016,11,15,9,30,7.0,138.0,0.5,15.0,141.0,109.55,86.76
2016,11,15,9,45,19.5,155.5,0.5,15.5,164.0,129.79,103.0
2016,11,15,10,0,32.0,173.0,0.5,16.0,187.0,158.57,126.13
2016,11,15,10,15,18.5,167.5,0.5,16.0,176.0,142.98,113.33
2016,11,15,10,30,5.0,162.0,0.5,16.0,165.0,132.29,104.51
2016,11,15,10,45,7.0,169.5,0.55,16.0,173.5,140.82,111.46
2016,11,15,11,0,9.0,177.0,0.6,16.0,182.0,149.73,118.65
2016,11,15,11,15,55.5,207.5,0.6,16.0,237.0,225.26,180.23
2016,11,15,11,30,102.0,238.0,0.6,16.0,292.0,296.83,237.07
2016,11,15,11,45,225.5,228.5,0.6,16.0,349.0,407.68,324.73
2016,11,15,12,0,349.0,219.0,0.6,16.0,406.0,529.9,417.48
2016,11,15,12,15,258.0,229.0,0.6,15.5,367.0,479.7,378.25
2016,11,15,12,30,167.0,239.0,0.6,15.0,328.0,403.15,320.23
2016,11,15,12,45,83.5,196.5,0.6,15.0,241.0,264.88,212.63
2016,11,15,13,0,0.0,154.0,0.6,15.0,154.0,128.54,101.23
2016,11,15,13,15,125.5,178.5,0.6,14.5,238.0,314.54,256.28
2016,11,15,13,30,251.0,203.0,0.6,14.0,322.0,496.06,397.84
2016,11,15,13,45,243.0,192.0,0.6,14.0,302.0,482.09,386.01
2016,11,15,14,0,235.0,181.0,0.6,14.0,282.0,466.8,375.29
2016,11,15,14,15,119.5,156.0,0.6,13.5,207.5,302.03,246.41
2016,11,15,14,30,4.0,131.0,0.6,13.0,133.0,121.42,97.12
2016,11,15,14,45,2.0,118.5,0.6,13.0,119.5,108.85,87.28
2016,11,15,15,0,0.0,106.0,0.6,13.0,106.0,96.43,76.84
2016,11,15,15,15,0.0,91.0,0.55,12.5,91.0,82.86,65.5
2016,11,15,15,30,0.0,76.0,0.5,12.0,76.0,69.18,53.86
2016,11,15,15,45,0.0,61.0,0.5,12.0,61.0,55.29,41.74
2016,11,15,16,0,0.0,46.0,0.5,12.0,46.0,40.99,29.13
2016,11,15,16,15,0.0,31.5,0.5,11.5,31.5,26.64,16.34
2016,11,15,16,30,0.0,17.0,0.5,11.0,17.0,12.96,2.19
2016,11,15,16,45,0.0,8.5,0.5,11.0,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,15,188.0,13.5,0.5,7.0,29.5,10.62,0.0
2016,11,16,7,30,376.0,27.0,0.5,7.0,59.0,22.58,12.12
2016,11,16,7,45,473.5,34.5,0.5,7.5,99.5,28.92,20.01
2016,11,16,8,0,571.0,42.0,0.5,8.0,140.0,38.42,29.08
2016,11,16,8,15,628.5,47.5,0.5,8.5,182.0,51.2,33.29
2016,11,16,8,30,686.0,53.0,0.5,9.0,224.0,103.5,57.73
2016,11,16,8,45,723.0,56.5,0.5,9.5,264.5,158.25,97.49
2016,11,16,9,0,760.0,60.0,0.5,10.0,305.0,217.28,147.24
2016,11,16,9,15,785.0,62.5,0.5,10.0,341.0,276.17,200.1
2016,11,16,9,30,810.0,65.0,0.5,10.0,377.0,337.28,255.01
2016,11,16,9,45,827.5,67.0,0.5,10.5,407.5,396.92,307.36
2016,11,16,10,0,845.0,69.0,0.5,11.0,438.0,457.31,358.54
2016,11,16,10,15,856.5,70.5,0.5,11.0,463.0,514.63,406.28
2016,11,16,10,30,868.0,72.0,0.5,11.0,488.0,567.97,449.5
2016,11,16,10,45,867.0,76.0,0.5,11.5,504.0,622.65,491.15
2016,11,16,11,0,866.0,80.0,0.5,12.0,520.0,671.69,527.26
2016,11,16,11,15,870.5,80.5,0.5,12.0,530.5,718.36,561.7
2016,11,16,11,30,875.0,81.0,0.5,12.0,541.0,762.88,592.27
2016,11,16,11,45,659.0,138.5,0.5,12.0,486.0,698.07,545.1
2016,11,16,12,0,443.0,196.0,0.5,12.0,431.0,600.83,473.0
2016,11,16,12,15,652.5,140.5,0.5,12.0,483.5,749.83,584.82
2016,11,16,12,30,862.0,85.0,0.5,12.0,536.0,890.38,679.1
2016,11,16,12,45,863.5,82.0,0.5,12.5,525.0,913.39,691.25
2016,11,16,13,0,865.0,79.0,0.5,13.0,514.0,932.97,703.13
2016,11,16,13,15,685.0,116.0,0.5,12.5,452.5,831.73,636.89
2016,11,16,13,30,505.0,153.0,0.5,12.0,391.0,703.79,551.23
2016,11,16,13,45,656.0,114.5,0.5,12.0,406.0,824.44,638.44
2016,11,16,14,0,807.0,76.0,0.5,12.0,421.0,924.55,705.34
2016,11,16,14,15,787.0,73.5,0.5,12.0,389.0,905.41,691.91
2016,11,16,14,30,767.0,71.0,0.5,12.0,357.0,882.8,678.0
2016,11,16,14,45,742.5,67.0,0.5,12.0,321.0,850.65,657.27
2016,11,16,15,0,718.0,63.0,0.5,12.0,285.0,815.58,633.97
2016,11,16,15,15,675.5,58.5,0.5,11.5,244.5,760.07,596.37
2016,11,16,15,30,633.0,54.0,0.5,11.0,204.0,712.19,562.5
2016,11,16,15,45,581.0,47.0,0.5,10.5,163.0,642.99,510.58
2016,11,16,16,0,529.0,40.0,0.5,10.0,122.0,574.21,455.59
2016,11,16,16,15,420.0,31.5,0.5,9.5,83.5,455.91,355.84
2016,11,16,16,30,311.0,23.0,0.5,9.0,45.0,330.94,179.4
2016,11,16,16,45,155.5,11.5,0.5,8.5,22.5,131.97,0.0
2016,11,16,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,12.0,0.65,5.0,29.0,9.44,0.0
2016,11,17,7,30,408.0,24.0,0.5,6.0,58.0,21.97,11.16
2016,11,17,7,45,501.5,31.5,0.4,7.0,98.5,28.93,20.0
2016,11,17,8,0,595.0,39.0,0.3,8.0,139.0,35.99,26.88
2016,11,17,8,15,652.0,43.5,0.25,8.5,181.0,47.92,30.5
2016,11,17,8,30,709.0,48.0,0.2,9.0,223.0,100.67,54.49
2016,11,17,8,45,745.5,51.5,0.2,9.5,263.5,156.61,94.88
2016,11,17,9,0,782.0,55.0,0.2,10.0,304.0,216.73,145.31
2016,11,17,9,15,807.0,57.5,0.15,10.5,340.5,276.75,198.35
2016,11,17,9,30,832.0,60.0,0.1,11.0,377.0,338.97,253.03
2016,11,17,9,45,852.5,61.0,0.1,12.0,408.5,399.06,304.52
2016,11,17,10,0,873.0,62.0,0.1,13.0,440.0,460.14,354.85
2016,11,17,10,15,884.5,63.0,0.1,13.0,464.5,517.39,401.75
2016,11,17,10,30,896.0,64.0,0.1,13.0,489.0,574.05,446.57
2016,11,17,10,45,903.0,65.0,0.1,13.5,507.0,627.15,486.4
2016,11,17,11,0,910.0,66.0,0.1,14.0,525.0,678.7,523.71
2016,11,17,11,15,914.0,66.5,0.1,14.0,535.5,725.81,557.26
2016,11,17,11,30,918.0,67.0,0.1,14.0,546.0,770.64,586.96
2016,11,17,11,45,917.0,68.0,0.1,14.5,549.0,809.66,611.31
2016,11,17,12,0,916.0,69.0,0.1,15.0,552.0,845.68,633.46
2016,11,17,12,15,914.0,68.5,0.1,15.0,547.0,875.85,652.81
2016,11,17,12,30,912.0,68.0,0.1,15.0,542.0,902.65,670.04
2016,11,17,12,45,904.0,68.5,0.15,15.0,529.5,921.81,683.2
2016,11,17,13,0,896.0,69.0,0.2,15.0,517.0,937.23,694.31
2016,11,17,13,15,887.0,68.0,0.15,15.0,497.5,945.95,699.46
2016,11,17,13,30,878.0,67.0,0.1,15.0,478.0,950.89,702.52
2016,11,17,13,45,862.0,66.5,0.1,15.0,451.5,945.96,700.24
2016,11,17,14,0,846.0,66.0,0.1,15.0,425.0,948.72,703.18
2016,11,17,14,15,827.0,63.5,0.1,14.5,393.0,930.67,693.81
2016,11,17,14,30,808.0,61.0,0.1,14.0,361.0,909.11,682.3
2016,11,17,14,45,778.0,59.0,0.1,14.0,323.5,874.19,660.36
2016,11,17,15,0,748.0,57.0,0.1,14.0,286.0,836.38,635.94
2016,11,17,15,15,707.5,53.0,0.1,13.5,245.5,783.32,601.11
2016,11,17,15,30,667.0,49.0,0.1,13.0,205.0,728.44,563.26
2016,11,17,15,45,603.0,43.5,0.1,13.0,163.0,648.88,504.38
2016,11,17,16,0,539.0,38.0,0.1,13.0,121.0,569.41,442.17
2016,11,17,16,15,432.0,30.0,0.15,12.5,82.0,464.27,353.82
2016,11,17,16,30,325.0,22.0,0.2,12.0,43.0,340.05,166.81
2016,11,17,16,45,162.5,11.0,0.3,11.5,21.5,137.09,0.0
2016,11,17,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,0.55,5.5,26.5,9.83,0.0
2016,11,18,7,30,357.0,25.0,0.5,6.0,53.0,20.88,9.67
2016,11,18,7,45,452.0,33.5,0.5,6.5,92.5,28.03,19.14
2016,11,18,8,0,547.0,42.0,0.5,7.0,132.0,35.25,26.27
2016,11,18,8,15,607.5,48.0,0.5,7.5,174.0,47.28,30.65
2016,11,18,8,30,668.0,54.0,0.5,8.0,216.0,102.0,57.54
2016,11,18,8,45,703.0,58.5,0.5,8.5,255.5,156.04,96.9
2016,11,18,9,0,738.0,63.0,0.5,9.0,295.0,214.18,146.03
2016,11,18,9,15,764.0,66.0,0.5,9.5,331.0,272.37,197.96
2016,11,18,9,30,790.0,69.0,0.5,10.0,367.0,332.96,251.94
2016,11,18,9,45,809.5,71.0,0.55,10.5,398.0,392.18,304.14
2016,11,18,10,0,829.0,73.0,0.6,11.0,429.0,452.41,355.61
2016,11,18,10,15,841.0,74.5,0.6,11.5,453.5,509.1,402.32
2016,11,18,10,30,853.0,76.0,0.6,12.0,478.0,565.39,446.97
2016,11,18,10,45,858.0,78.0,0.6,12.5,495.0,617.31,486.75
2016,11,18,11,0,863.0,80.0,0.6,13.0,512.0,667.63,524.0
2016,11,18,11,15,867.0,80.5,0.6,13.0,522.5,713.76,558.14
2016,11,18,11,30,871.0,81.0,0.6,13.0,533.0,757.71,588.53
2016,11,18,11,45,870.5,82.0,0.65,13.5,535.5,796.34,614.24
2016,11,18,12,0,870.0,83.0,0.7,14.0,538.0,832.09,637.87
2016,11,18,12,15,868.5,82.5,0.7,14.0,534.0,862.17,657.85
2016,11,18,12,30,867.0,82.0,0.7,14.0,530.0,888.99,675.71
2016,11,18,12,45,862.5,81.0,0.7,14.0,518.0,909.1,689.15
2016,11,18,13,0,858.0,80.0,0.7,14.0,506.0,925.62,700.4
2016,11,18,13,15,848.5,79.0,0.7,14.0,487.0,933.77,706.27
2016,11,18,13,30,839.0,78.0,0.7,14.0,468.0,938.12,709.89
2016,11,18,13,45,822.0,77.0,0.7,14.0,441.5,931.4,706.35
2016,11,18,14,0,805.0,76.0,0.7,14.0,415.0,920.89,700.5
2016,11,18,14,15,783.0,73.5,0.7,13.5,383.0,899.89,688.91
2016,11,18,14,30,761.0,71.0,0.7,13.0,351.0,875.44,674.87
2016,11,18,14,45,731.0,67.5,0.7,13.0,314.0,838.7,650.76
2016,11,18,15,0,701.0,64.0,0.7,13.0,277.0,799.12,624.03
2016,11,18,15,15,656.0,59.5,0.7,12.5,236.5,750.45,590.82
2016,11,18,15,30,611.0,55.0,0.7,12.0,196.0,692.47,549.1
2016,11,18,15,45,547.5,48.0,0.7,12.0,155.0,613.41,488.48
2016,11,18,16,0,484.0,41.0,0.7,12.0,114.0,535.3,425.16
2016,11,18,16,15,373.0,31.5,0.7,11.5,76.5,415.55,322.66
2016,11,18,16,30,262.0,22.0,0.7,11.0,39.0,286.58,129.75
2016,11,18,16,45,131.0,11.0,0.7,10.5,19.5,112.18,0.0
2016,11,18,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,0.6,13.0,4.5,3.54,0.0
2016,11,19,7,30,0.0,9.0,0.6,13.0,9.0,6.82,0.0
2016,11,19,7,45,0.0,16.5,0.65,13.0,16.5,12.54,5.16
2016,11,19,8,0,0.0,24.0,0.7,13.0,24.0,18.27,10.55
2016,11,19,8,15,0.0,32.0,0.7,13.0,32.0,24.41,15.32
2016,11,19,8,30,0.0,40.0,0.7,13.0,40.0,30.55,20.73
2016,11,19,8,45,0.0,47.5,0.7,13.0,47.5,36.32,25.77
2016,11,19,9,0,0.0,55.0,0.7,13.0,55.0,42.11,30.76
2016,11,19,9,15,0.0,62.5,0.7,13.0,62.5,47.9,35.7
2016,11,19,9,30,0.0,70.0,0.7,13.0,70.0,53.71,40.61
2016,11,19,9,45,0.0,59.5,0.7,13.0,59.5,45.58,33.6
2016,11,19,10,0,0.0,49.0,0.7,13.0,49.0,37.49,26.63
2016,11,19,10,15,0.0,78.0,0.7,13.0,78.0,59.91,45.7
2016,11,19,10,30,0.0,107.0,0.7,13.0,107.0,83.37,65.39
2016,11,19,10,45,4.0,139.5,0.7,13.5,141.5,113.32,90.17
2016,11,19,11,0,8.0,172.0,0.7,14.0,176.0,145.17,116.12
2016,11,19,11,15,88.5,202.5,0.7,14.0,248.0,244.21,197.95
2016,11,19,11,30,169.0,233.0,0.7,14.0,320.0,357.98,288.43
2016,11,19,11,45,84.5,173.5,0.7,14.0,217.0,222.22,179.65
2016,11,19,12,0,0.0,114.0,0.7,14.0,114.0,89.88,69.88
2016,11,19,12,15,0.0,96.5,0.7,14.0,96.5,74.96,57.77
2016,11,19,12,30,0.0,79.0,0.7,14.0,79.0,60.72,45.88
2016,11,19,12,45,0.0,67.5,0.7,14.0,67.5,51.81,38.43
2016,11,19,13,0,0.0,56.0,0.7,14.0,56.0,42.92,30.96
2016,11,19,13,15,0.0,64.5,0.65,14.0,64.5,49.48,36.57
2016,11,19,13,30,0.0,73.0,0.6,14.0,73.0,56.04,42.17
2016,11,19,13,45,0.0,86.5,0.6,14.0,86.5,67.32,51.76
2016,11,19,14,0,0.0,100.0,0.6,14.0,100.0,80.64,63.05
2016,11,19,14,15,0.0,107.5,0.55,13.5,107.5,89.58,70.77
2016,11,19,14,30,0.0,115.0,0.5,13.0,115.0,100.22,79.94
2016,11,19,14,45,0.0,103.5,0.5,13.0,103.5,90.38,71.72
2016,11,19,15,0,0.0,92.0,0.5,13.0,92.0,80.62,63.52
2016,11,19,15,15,0.0,78.5,0.5,13.0,78.5,68.47,53.17
2016,11,19,15,30,0.0,65.0,0.5,13.0,65.0,56.21,42.6
2016,11,19,15,45,0.0,51.5,0.5,13.0,51.5,43.77,31.73
2016,11,19,16,0,0.0,38.0,0.5,13.0,38.0,30.97,20.46
2016,11,19,16,15,0.0,25.5,0.5,12.5,25.5,19.48,10.14
2016,11,19,16,30,0.0,13.0,0.5,12.0,13.0,9.89,0.0
2016,11,19,16,45,0.0,6.5,0.5,12.0,6.5,5.11,0.0
2016,11,19,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,15,132.0,12.5,0.35,11.0,22.0,9.83,0.0
2016,11,20,7,30,264.0,25.0,0.3,11.0,44.0,20.67,7.46
2016,11,20,7,45,377.5,33.5,0.3,11.5,81.5,27.72,18.25
2016,11,20,8,0,491.0,42.0,0.3,12.0,119.0,34.93,25.35
2016,11,20,8,15,555.5,48.0,0.3,12.0,160.0,45.52,29.52
2016,11,20,8,30,620.0,54.0,0.3,12.0,201.0,94.3,52.11
2016,11,20,8,45,669.0,57.0,0.3,12.0,241.0,148.66,90.88
2016,11,20,9,0,718.0,60.0,0.3,12.0,281.0,206.02,138.15
2016,11,20,9,15,746.5,63.0,0.3,12.0,317.0,263.44,188.89
2016,11,20,9,30,775.0,66.0,0.3,12.0,353.0,323.56,242.15
2016,11,20,9,45,667.0,93.5,0.3,12.5,354.5,356.22,274.78
2016,11,20,10,0,559.0,121.0,0.3,13.0,356.0,376.09,294.94
2016,11,20,10,15,532.0,135.5,0.3,13.0,370.0,406.23,321.24
2016,11,20,10,30,505.0,150.0,0.3,13.0,384.0,438.29,347.64
2016,11,20,10,45,422.5,175.0,0.35,13.0,376.0,443.24,352.49
2016,11,20,11,0,340.0,200.0,0.4,13.0,368.0,426.29,340.27
2016,11,20,11,15,323.0,207.5,0.4,13.0,370.0,442.38,353.13
2016,11,20,11,30,306.0,215.0,0.4,13.0,372.0,456.35,363.72
2016,11,20,11,45,329.0,212.5,0.4,13.5,382.0,488.61,388.02
2016,11,20,12,0,352.0,210.0,0.4,14.0,392.0,521.46,412.21
2016,11,20,12,15,322.5,213.5,0.35,14.0,379.0,516.83,407.77
2016,11,20,12,30,293.0,217.0,0.3,14.0,366.0,509.45,401.68
