Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,12,45,572.0,146.5,0.3,14.0,429.5,715.08,555.72
2016,11,20,13,0,851.0,76.0,0.3,14.0,493.0,911.89,686.51
2016,11,20,13,15,841.5,74.5,0.3,14.0,474.0,919.29,688.58
2016,11,20,13,30,832.0,73.0,0.3,14.0,455.0,922.93,691.67
2016,11,20,13,45,634.0,108.0,0.3,14.0,389.5,792.45,605.23
2016,11,20,14,0,436.0,143.0,0.3,14.0,324.0,638.2,499.56
2016,11,20,14,15,605.0,103.0,0.3,14.0,334.0,768.2,594.92
2016,11,20,14,30,774.0,63.0,0.3,14.0,344.0,876.39,667.32
2016,11,20,14,45,749.5,59.5,0.3,14.0,308.0,845.2,645.11
2016,11,20,15,0,725.0,56.0,0.3,14.0,272.0,811.17,622.63
2016,11,20,15,15,683.0,52.0,0.3,13.5,232.5,757.29,586.41
2016,11,20,15,30,641.0,48.0,0.3,13.0,193.0,701.7,547.23
2016,11,20,15,45,577.0,42.5,0.3,12.5,152.5,622.99,488.78
2016,11,20,16,0,513.0,37.0,0.3,12.0,112.0,555.5,434.76
2016,11,20,16,15,401.0,28.5,0.45,11.5,75.0,435.88,332.81
2016,11,20,16,30,289.0,20.0,0.6,11.0,38.0,304.51,105.36
2016,11,20,16,45,144.5,10.0,0.75,10.5,19.0,122.06,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,15,173.0,11.0,0.4,9.0,22.5,8.65,0.0
2016,11,21,7,30,346.0,22.0,0.4,9.0,45.0,18.39,4.98
2016,11,21,7,45,448.5,29.5,0.4,9.0,83.5,26.95,17.66
2016,11,21,8,0,551.0,37.0,0.4,9.0,122.0,33.98,24.78
2016,11,21,8,15,612.5,42.5,0.4,9.0,163.0,44.58,34.74
2016,11,21,8,30,674.0,48.0,0.4,9.0,204.0,95.65,52.01
2016,11,21,8,45,712.5,51.5,0.4,9.5,243.5,149.34,90.42
2016,11,21,9,0,751.0,55.0,0.4,10.0,283.0,207.48,139.12
2016,11,21,9,15,777.5,58.0,0.4,10.5,319.0,266.17,191.31
2016,11,21,9,30,804.0,61.0,0.4,11.0,355.0,327.3,245.63
2016,11,21,9,45,820.5,63.0,0.4,11.5,385.5,385.77,296.97
2016,11,21,10,0,837.0,65.0,0.4,12.0,416.0,444.9,347.14
2016,11,21,10,15,850.0,66.5,0.4,12.5,440.5,499.61,392.19
2016,11,21,10,30,863.0,68.0,0.4,13.0,465.0,555.7,436.53
2016,11,21,10,45,871.5,69.0,0.4,13.5,483.5,607.98,476.43
2016,11,21,11,0,880.0,70.0,0.4,14.0,502.0,658.96,514.0
2016,11,21,11,15,471.0,144.0,0.4,14.0,375.5,495.97,392.09
2016,11,21,11,30,62.0,218.0,0.4,14.0,249.0,247.4,196.82
2016,11,21,11,45,31.0,163.0,0.4,14.5,178.5,169.96,135.85
2016,11,21,12,0,0.0,108.0,0.4,15.0,108.0,84.77,65.44
2016,11,21,12,15,443.5,90.0,0.4,15.0,315.0,510.28,412.09
2016,11,21,12,30,887.0,72.0,0.4,15.0,522.0,881.06,668.35
2016,11,21,12,45,457.5,131.0,0.4,15.0,363.0,592.25,462.5
2016,11,21,13,0,28.0,190.0,0.4,15.0,204.0,212.54,167.94
2016,11,21,13,15,433.5,132.5,0.4,15.0,331.0,597.6,476.16
2016,11,21,13,30,839.0,75.0,0.4,15.0,458.0,931.34,702.56
2016,11,21,13,45,823.0,74.0,0.4,15.0,432.0,925.78,694.01
2016,11,21,14,0,807.0,73.0,0.4,15.0,406.0,916.47,688.98
2016,11,21,14,15,786.5,70.5,0.4,14.5,374.5,897.18,678.63
2016,11,21,14,30,766.0,68.0,0.4,14.0,343.0,874.45,665.89
2016,11,21,14,45,735.5,65.0,0.4,14.0,307.0,838.12,642.32
2016,11,21,15,0,705.0,62.0,0.4,14.0,271.0,798.91,616.17
2016,11,21,15,15,660.5,57.5,0.4,13.5,231.0,750.81,583.71
2016,11,21,15,30,616.0,53.0,0.4,13.0,191.0,693.54,542.92
2016,11,21,15,45,543.5,47.0,0.4,12.5,150.0,607.89,479.03
2016,11,21,16,0,471.0,41.0,0.4,12.0,109.0,523.36,412.11
2016,11,21,16,15,353.5,31.5,0.4,11.0,72.5,398.73,304.82
2016,11,21,16,30,236.0,22.0,0.4,10.0,36.0,261.11,74.87
2016,11,21,16,45,118.0,11.0,0.45,9.5,18.0,101.92,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,7,15,24.5,11.5,0.5,7.5,13.5,9.05,0.0
2016,11,22,7,30,49.0,23.0,0.4,8.0,27.0,17.38,3.11
2016,11,22,7,45,89.0,39.5,0.35,8.5,51.0,29.11,19.42
2016,11,22,8,0,129.0,56.0,0.3,9.0,75.0,40.77,30.78
2016,11,22,8,15,149.5,73.0,0.25,9.5,102.0,54.09,43.15
2016,11,22,8,30,170.0,90.0,0.2,10.0,129.0,81.46,58.43
2016,11,22,8,45,181.5,106.5,0.2,10.5,155.0,110.27,80.96
2016,11,22,9,0,193.0,123.0,0.2,11.0,181.0,140.96,106.55
2016,11,22,9,15,208.5,135.0,0.2,11.0,204.5,170.84,132.12
2016,11,22,9,30,224.0,147.0,0.2,11.0,228.0,202.66,159.48
2016,11,22,9,45,224.5,160.5,0.25,11.5,247.5,232.0,184.69
2016,11,22,10,0,225.0,174.0,0.3,12.0,267.0,261.52,209.52
2016,11,22,10,15,257.0,181.0,0.3,12.0,293.5,300.69,241.66
2016,11,22,10,30,289.0,188.0,0.3,12.0,320.0,343.02,275.83
2016,11,22,10,45,346.0,186.0,0.3,12.0,350.0,394.33,316.74
2016,11,22,11,0,403.0,184.0,0.3,12.0,380.0,464.24,370.81
2016,11,22,11,15,351.5,198.5,0.3,12.0,372.0,452.29,361.34
2016,11,22,11,30,300.0,213.0,0.3,12.0,364.0,449.4,358.94
2016,11,22,11,45,280.0,217.5,0.35,12.0,359.5,455.55,364.11
2016,11,22,12,0,260.0,222.0,0.4,12.0,355.0,459.51,367.39
2016,11,22,12,15,218.0,224.0,0.4,12.0,335.0,420.74,337.73
2016,11,22,12,30,176.0,226.0,0.4,12.0,315.0,397.19,319.41
2016,11,22,12,45,143.0,220.5,0.4,12.0,292.0,369.97,298.21
2016,11,22,13,0,110.0,215.0,0.4,12.0,269.0,319.99,259.21
2016,11,22,13,15,161.0,205.5,0.4,12.0,280.5,383.96,311.37
2016,11,22,13,30,212.0,196.0,0.4,12.0,292.0,428.28,346.93
2016,11,22,13,45,223.0,183.5,0.4,12.0,279.5,430.17,349.0
2016,11,22,14,0,234.0,171.0,0.4,12.0,267.0,453.55,367.54
2016,11,22,14,15,135.5,155.5,0.4,11.5,210.5,319.78,262.22
2016,11,22,14,30,37.0,140.0,0.4,11.0,154.0,186.72,153.17
2016,11,22,14,45,32.0,126.0,0.45,11.0,137.0,168.5,138.97
2016,11,22,15,0,27.0,112.0,0.5,11.0,120.0,150.35,123.84
2016,11,22,15,15,21.0,96.5,0.5,10.5,102.0,128.91,105.76
2016,11,22,15,30,15.0,81.0,0.5,10.0,84.0,93.74,75.68
2016,11,22,15,45,7.5,64.0,0.5,10.0,65.5,70.11,54.81
2016,11,22,16,0,0.0,47.0,0.5,10.0,47.0,46.05,33.38
2016,11,22,16,15,0.0,31.0,0.5,10.0,31.0,29.12,17.82
2016,11,22,16,30,0.0,15.0,0.5,10.0,15.0,11.44,0.0
2016,11,22,16,45,0.0,7.5,0.55,10.0,7.5,5.9,0.0
2016,11,22,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,61.0,13.5,0.4,8.0,17.0,10.62,0.0
2016,11,23,7,30,122.0,27.0,0.4,8.0,34.0,20.29,2.61
2016,11,23,7,45,247.0,39.0,0.4,8.5,70.0,29.5,19.56
2016,11,23,8,0,372.0,51.0,0.4,9.0,106.0,41.8,31.61
2016,11,23,8,15,445.5,59.5,0.4,9.0,145.5,51.83,41.15
2016,11,23,8,30,519.0,68.0,0.4,9.0,185.0,96.23,58.48
2016,11,23,8,45,577.5,72.0,0.4,9.0,225.0,144.19,92.31
2016,11,23,9,0,636.0,76.0,0.4,9.0,265.0,199.24,137.46
2016,11,23,9,15,668.5,80.0,0.4,9.0,300.5,254.25,186.14
2016,11,23,9,30,701.0,84.0,0.4,9.0,336.0,312.58,238.02
2016,11,23,9,45,726.5,86.5,0.4,9.5,367.0,369.9,288.05
2016,11,23,10,0,752.0,89.0,0.4,10.0,398.0,429.08,338.1
2016,11,23,10,15,767.5,91.0,0.4,10.0,423.0,484.4,384.3
2016,11,23,10,30,783.0,93.0,0.4,10.0,448.0,538.48,428.13
2016,11,23,10,45,794.0,94.0,0.4,10.5,466.5,589.64,467.62
2016,11,23,11,0,805.0,95.0,0.4,11.0,485.0,639.92,505.14
2016,11,23,11,15,468.5,160.0,0.4,11.0,388.5,509.46,406.38
2016,11,23,11,30,132.0,225.0,0.4,11.0,292.0,322.5,259.64
2016,11,23,11,45,189.0,223.5,0.4,11.5,319.5,374.24,302.71
2016,11,23,12,0,246.0,222.0,0.4,12.0,347.0,448.02,359.41
2016,11,23,12,15,529.5,160.0,0.4,12.0,426.0,651.81,515.59
2016,11,23,12,30,813.0,98.0,0.4,12.0,505.0,854.45,655.63
2016,11,23,12,45,807.0,97.0,0.4,12.0,493.5,872.21,664.55
2016,11,23,13,0,801.0,96.0,0.4,12.0,482.0,886.47,674.33
2016,11,23,13,15,434.0,143.5,0.4,12.0,351.5,610.7,481.47
2016,11,23,13,30,67.0,191.0,0.4,12.0,221.0,261.49,210.65
2016,11,23,13,45,410.0,139.5,0.4,12.0,308.0,601.12,484.24
2016,11,23,14,0,753.0,88.0,0.4,12.0,395.0,888.43,683.72
2016,11,23,14,15,730.5,85.0,0.4,12.0,364.0,867.06,665.22
2016,11,23,14,30,708.0,82.0,0.4,12.0,333.0,842.46,649.64
2016,11,23,14,45,678.0,77.5,0.4,12.0,297.5,805.61,625.23
2016,11,23,15,0,648.0,73.0,0.4,12.0,262.0,766.19,598.35
2016,11,23,15,15,599.5,67.5,0.35,11.0,222.5,705.68,556.52
2016,11,23,15,30,551.0,62.0,0.3,10.0,183.0,643.81,511.79
2016,11,23,15,45,478.5,54.0,0.3,9.5,143.0,556.47,445.25
2016,11,23,16,0,406.0,46.0,0.3,9.0,103.0,469.98,375.5
2016,11,23,16,15,287.5,34.5,0.35,8.0,67.5,343.91,264.89
2016,11,23,16,30,169.0,23.0,0.4,7.0,32.0,206.63,32.56
2016,11,23,16,45,84.5,11.5,0.5,6.5,16.0,75.85,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,15,73.5,12.5,0.5,5.5,16.5,9.83,0.0
2016,11,24,7,30,147.0,25.0,0.4,6.0,33.0,18.9,0.0
2016,11,24,7,45,268.0,37.5,0.35,6.5,69.5,28.51,18.69
2016,11,24,8,0,389.0,50.0,0.3,7.0,106.0,41.15,31.24
2016,11,24,8,15,462.5,58.5,0.25,7.5,146.0,50.82,40.48
2016,11,24,8,30,536.0,67.0,0.2,8.0,186.0,96.15,58.13
2016,11,24,8,45,382.0,93.5,0.2,9.0,186.5,130.18,89.14
2016,11,24,9,0,228.0,120.0,0.2,10.0,187.0,145.22,108.88
2016,11,24,9,15,255.0,128.5,0.2,10.5,212.5,177.22,135.98
2016,11,24,9,30,282.0,137.0,0.2,11.0,238.0,212.3,165.84
2016,11,24,9,45,431.0,123.5,0.25,11.5,292.5,285.02,223.97
2016,11,24,10,0,580.0,110.0,0.3,12.0,347.0,372.55,293.8
2016,11,24,10,15,523.0,131.0,0.3,12.0,354.5,394.89,313.81
2016,11,24,10,30,466.0,152.0,0.3,12.0,362.0,416.3,332.26
2016,11,24,10,45,510.0,148.5,0.3,12.5,386.5,468.0,372.74
2016,11,24,11,0,554.0,145.0,0.3,13.0,411.0,522.46,414.01
2016,11,24,11,15,641.0,123.5,0.3,13.0,438.0,598.97,471.69
2016,11,24,11,30,728.0,102.0,0.3,13.0,465.0,671.89,525.43
2016,11,24,11,45,715.5,110.0,0.3,13.0,468.5,704.37,547.63
2016,11,24,12,0,703.0,118.0,0.3,13.0,472.0,733.58,567.53
2016,11,24,12,15,653.0,127.5,0.3,13.0,454.5,729.34,564.18
2016,11,24,12,30,603.0,137.0,0.3,13.0,437.0,719.22,557.36
2016,11,24,12,45,588.0,138.0,0.3,13.0,425.0,726.42,562.88
2016,11,24,13,0,573.0,139.0,0.3,13.0,413.0,730.32,565.94
2016,11,24,13,15,661.5,110.0,0.3,13.0,415.5,795.85,611.81
2016,11,24,13,30,750.0,81.0,0.3,13.0,418.0,850.79,648.79
2016,11,24,13,45,549.5,117.0,0.3,13.0,356.5,717.98,557.33
2016,11,24,14,0,349.0,153.0,0.3,13.0,295.0,541.34,430.79
2016,11,24,14,15,467.5,121.0,0.3,12.5,295.5,644.65,512.15
2016,11,24,14,30,586.0,89.0,0.3,12.0,296.0,731.58,574.46
2016,11,24,14,45,529.5,91.0,0.3,11.5,263.0,677.0,535.61
2016,11,24,15,0,473.0,93.0,0.3,11.0,230.0,615.62,492.64
2016,11,24,15,15,509.0,77.5,0.3,10.5,205.5,630.37,504.45
2016,11,24,15,30,545.0,62.0,0.3,10.0,181.0,637.92,508.49
2016,11,24,15,45,467.0,54.0,0.3,9.5,140.5,545.75,437.15
2016,11,24,16,0,389.0,46.0,0.3,9.0,100.0,454.65,363.71
2016,11,24,16,15,273.5,34.0,0.35,8.5,65.0,331.47,254.01
2016,11,24,16,30,158.0,22.0,0.4,8.0,30.0,195.07,16.69
2016,11,24,16,45,79.0,11.0,0.45,7.5,15.0,71.12,0.0
2016,11,24,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.0,0.45,8.0,2.0,1.57,0.0
2016,11,25,7,30,0.0,4.0,0.4,8.0,4.0,3.02,0.0
2016,11,25,7,45,0.0,9.5,0.4,8.0,9.5,7.2,0.41
2016,11,25,8,0,0.0,15.0,0.4,8.0,15.0,11.39,4.55
2016,11,25,8,15,0.0,21.0,0.4,8.0,21.0,15.97,8.89
2016,11,25,8,30,0.0,27.0,0.4,8.0,27.0,20.56,12.43
2016,11,25,8,45,0.0,33.0,0.4,8.0,33.0,25.16,16.55
2016,11,25,9,0,0.0,39.0,0.4,8.0,39.0,29.77,20.64
2016,11,25,9,15,0.0,44.5,0.4,8.0,44.5,34.0,24.36
2016,11,25,9,30,0.0,50.0,0.4,8.0,50.0,38.24,28.04
2016,11,25,9,45,18.0,105.0,0.4,8.5,112.5,88.44,71.09
2016,11,25,10,0,36.0,160.0,0.4,9.0,175.0,150.1,122.81
2016,11,25,10,15,37.5,170.0,0.4,9.0,186.5,163.55,133.78
2016,11,25,10,30,39.0,180.0,0.4,9.0,198.0,177.42,145.27
2016,11,25,10,45,22.0,171.5,0.45,9.0,182.0,152.9,124.77
2016,11,25,11,0,5.0,163.0,0.5,9.0,166.0,135.87,110.38
2016,11,25,11,15,18.5,180.0,0.5,9.0,189.5,161.68,132.2
2016,11,25,11,30,32.0,197.0,0.5,9.0,213.0,203.84,167.12
2016,11,25,11,45,69.5,210.5,0.5,9.0,245.5,250.97,206.3
2016,11,25,12,0,107.0,224.0,0.5,9.0,278.0,301.94,248.02
2016,11,25,12,15,69.0,210.0,0.5,9.0,245.0,260.31,213.42
2016,11,25,12,30,31.0,196.0,0.5,9.0,212.0,215.85,176.6
2016,11,25,12,45,87.5,204.0,0.5,9.0,246.5,280.3,231.3
2016,11,25,13,0,144.0,212.0,0.5,9.0,281.0,369.05,303.15
2016,11,25,13,15,89.5,194.5,0.5,9.0,237.0,282.07,232.28
2016,11,25,13,30,35.0,177.0,0.5,9.0,193.0,213.24,175.38
2016,11,25,13,45,17.5,131.5,0.5,9.0,139.5,128.96,105.54
2016,11,25,14,0,0.0,86.0,0.5,9.0,86.0,67.69,53.09
2016,11,25,14,15,0.0,79.0,0.5,9.0,79.0,61.77,48.22
2016,11,25,14,30,0.0,72.0,0.5,9.0,72.0,55.88,43.19
2016,11,25,14,45,0.0,64.5,0.5,9.0,64.5,49.53,37.73
2016,11,25,15,0,0.0,57.0,0.5,9.0,57.0,43.66,32.63
2016,11,25,15,15,0.0,48.0,0.5,9.0,48.0,36.72,26.53
2016,11,25,15,30,0.0,39.0,0.5,9.0,39.0,29.79,20.38
2016,11,25,15,45,0.0,30.5,0.5,9.0,30.5,23.26,14.52
2016,11,25,16,0,0.0,22.0,0.5,9.0,22.0,16.75,8.63
2016,11,25,16,15,0.0,14.0,0.5,9.0,14.0,10.64,2.85
2016,11,25,16,30,0.0,6.0,0.5,9.0,6.0,4.54,0.0
2016,11,25,16,45,0.0,3.0,0.5,9.0,3.0,2.36,0.0
2016,11,25,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,0.4,8.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,0.4,8.0,14.0,10.67,0.0
2016,11,26,7,45,1.0,30.5,0.4,8.5,30.5,22.75,13.23
2016,11,26,8,0,2.0,47.0,0.4,9.0,47.0,34.51,24.98
2016,11,26,8,15,13.0,64.0,0.4,9.0,66.5,46.66,36.42
2016,11,26,8,30,24.0,81.0,0.4,9.0,86.0,61.93,47.28
2016,11,26,8,45,28.0,96.5,0.4,9.0,104.0,77.42,60.41
2016,11,26,9,0,32.0,112.0,0.4,9.0,122.0,93.77,74.39
2016,11,26,9,15,40.5,126.0,0.4,9.0,139.5,110.94,88.94
2016,11,26,9,30,49.0,140.0,0.4,9.0,157.0,129.44,104.64
2016,11,26,9,45,24.5,128.0,0.45,9.0,136.5,114.2,92.46
2016,11,26,10,0,0.0,116.0,0.5,9.0,116.0,90.87,72.95
2016,11,26,10,15,20.5,148.0,0.5,9.0,157.0,128.22,104.61
2016,11,26,10,30,41.0,180.0,0.5,9.0,198.0,178.65,146.67
2016,11,26,10,45,140.0,193.0,0.55,9.5,258.5,265.55,218.49
2016,11,26,11,0,239.0,206.0,0.6,10.0,319.0,365.74,298.93
2016,11,26,11,15,166.5,212.0,0.6,10.0,292.0,323.15,263.95
2016,11,26,11,30,94.0,218.0,0.6,10.0,265.0,272.08,222.39
2016,11,26,11,45,225.0,209.5,0.6,10.0,321.5,386.45,316.66
2016,11,26,12,0,356.0,201.0,0.6,10.0,378.0,512.86,415.57
2016,11,26,12,15,293.0,209.0,0.55,10.0,354.0,485.54,392.1
2016,11,26,12,30,230.0,217.0,0.5,10.0,330.0,433.9,351.8
2016,11,26,12,45,115.0,133.0,0.5,10.0,189.5,241.55,199.42
2016,11,26,13,0,0.0,49.0,0.5,10.0,49.0,37.51,26.65
2016,11,26,13,15,60.5,121.5,0.5,10.0,148.5,168.17,140.35
2016,11,26,13,30,121.0,194.0,0.5,10.0,248.0,339.37,280.08
2016,11,26,13,45,60.5,118.5,0.5,10.0,145.5,169.93,140.68
2016,11,26,14,0,0.0,43.0,0.5,10.0,43.0,32.87,22.88
2016,11,26,14,15,0.0,76.0,0.5,10.0,76.0,58.99,45.71
2016,11,26,14,30,0.0,109.0,0.5,10.0,109.0,94.98,76.57
2016,11,26,14,45,0.0,96.5,0.55,10.0,96.5,83.83,67.01
2016,11,26,15,0,0.0,84.0,0.6,10.0,84.0,72.67,57.47
2016,11,26,15,15,0.0,71.0,0.6,9.5,71.0,60.86,47.34
2016,11,26,15,30,0.0,58.0,0.6,9.0,58.0,48.94,36.94
2016,11,26,15,45,0.0,45.0,0.6,9.0,45.0,36.8,26.16
2016,11,26,16,0,0.0,32.0,0.6,9.0,32.0,24.46,15.15
2016,11,26,16,15,0.0,20.5,0.6,9.0,20.5,15.63,6.76
2016,11,26,16,30,0.0,9.0,0.6,9.0,9.0,6.83,0.0
2016,11,26,16,45,0.0,4.5,0.65,9.0,4.5,3.54,0.0
2016,11,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,10.5,0.5,6.0,14.5,8.26,0.0
2016,11,27,7,30,157.0,21.0,0.5,6.0,29.0,15.97,0.0
2016,11,27,7,45,293.5,31.5,0.5,6.5,64.0,26.01,15.75
2016,11,27,8,0,430.0,42.0,0.5,7.0,99.0,34.84,25.4
2016,11,27,8,15,504.5,49.0,0.5,7.0,139.0,41.93,32.4
2016,11,27,8,30,579.0,56.0,0.5,7.0,179.0,88.31,50.57
2016,11,27,8,45,628.0,60.5,0.5,7.5,218.0,138.48,85.8
2016,11,27,9,0,677.0,65.0,0.5,8.0,257.0,194.47,132.1
2016,11,27,9,15,575.0,85.5,0.5,8.0,263.5,231.42,171.14
2016,11,27,9,30,473.0,106.0,0.5,8.0,270.0,251.35,195.13
2016,11,27,9,45,630.0,91.5,0.5,8.5,330.5,334.22,263.1
2016,11,27,10,0,787.0,77.0,0.5,9.0,391.0,428.05,339.06
2016,11,27,10,15,801.5,78.5,0.45,9.5,415.5,483.38,384.51
2016,11,27,10,30,816.0,80.0,0.4,10.0,440.0,538.68,428.44
2016,11,27,10,45,826.5,81.0,0.4,10.5,458.5,590.8,468.85
2016,11,27,11,0,837.0,82.0,0.4,11.0,477.0,641.95,507.17
2016,11,27,11,15,684.5,119.0,0.4,11.0,446.5,621.25,491.47
2016,11,27,11,30,532.0,156.0,0.4,11.0,416.0,574.04,456.4
2016,11,27,11,45,558.0,149.5,0.4,11.5,424.0,613.09,486.13
2016,11,27,12,0,584.0,143.0,0.4,12.0,432.0,660.24,519.78
2016,11,27,12,15,434.0,175.5,0.4,12.0,389.5,585.58,463.06
2016,11,27,12,30,284.0,208.0,0.4,12.0,347.0,489.97,390.72
2016,11,27,12,45,187.0,207.0,0.4,12.0,298.0,393.63,317.24
2016,11,27,13,0,90.0,206.0,0.4,12.0,249.0,291.66,236.36
2016,11,27,13,15,140.0,199.0,0.35,12.0,262.0,356.77,289.94
2016,11,27,13,30,190.0,192.0,0.3,12.0,275.0,402.74,326.6
2016,11,27,13,45,164.0,181.5,0.3,12.0,251.0,371.33,301.73
2016,11,27,14,0,138.0,171.0,0.3,12.0,227.0,338.86,276.49
2016,11,27,14,15,129.5,159.5,0.3,11.5,208.5,321.33,263.76
2016,11,27,14,30,121.0,148.0,0.3,11.0,190.0,303.47,250.38
2016,11,27,14,45,116.0,132.5,0.3,11.0,169.0,282.52,233.97
2016,11,27,15,0,111.0,117.0,0.3,11.0,148.0,261.09,216.85
2016,11,27,15,15,100.0,100.5,0.3,10.5,125.5,231.87,193.05
2016,11,27,15,30,89.0,84.0,0.3,10.0,103.0,202.38,168.35
2016,11,27,15,45,74.5,66.5,0.3,9.5,80.0,167.43,138.21
2016,11,27,16,0,60.0,49.0,0.3,9.0,57.0,131.8,106.57
2016,11,27,16,15,30.0,33.0,0.3,8.5,37.0,69.97,50.36
2016,11,27,16,30,0.0,17.0,0.3,8.0,17.0,14.3,0.0
2016,11,27,16,45,0.0,8.5,0.35,8.0,8.5,6.69,0.0
2016,11,27,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,0.7,8.0,11.0,8.65,0.0
2016,11,28,7,30,0.0,22.0,0.7,8.0,22.0,16.01,0.0
2016,11,28,7,45,121.5,35.5,0.7,8.0,51.5,26.26,15.45
2016,11,28,8,0,243.0,49.0,0.7,8.0,81.0,36.64,26.79
2016,11,28,8,15,298.0,62.0,0.65,8.0,115.0,46.61,36.41
2016,11,28,8,30,353.0,75.0,0.6,8.0,149.0,83.46,54.34
2016,11,28,8,45,417.5,81.0,0.6,8.5,185.5,123.22,82.04
2016,11,28,9,0,482.0,87.0,0.6,9.0,222.0,170.65,120.08
2016,11,28,9,15,526.0,88.0,0.6,9.5,253.0,220.2,162.9
2016,11,28,9,30,570.0,89.0,0.6,10.0,284.0,270.85,207.31
2016,11,28,9,45,403.0,126.0,0.6,10.5,270.5,274.29,217.11
2016,11,28,10,0,236.0,163.0,0.6,11.0,257.0,254.95,205.54
2016,11,28,10,15,151.5,174.0,0.6,11.0,235.5,231.96,188.64
2016,11,28,10,30,67.0,185.0,0.6,11.0,214.0,197.78,161.1
2016,11,28,10,45,277.5,171.0,0.6,11.5,299.5,336.64,275.09
2016,11,28,11,0,488.0,157.0,0.6,12.0,385.0,488.97,394.03
2016,11,28,11,15,648.5,127.0,0.6,12.0,438.0,603.47,480.79
2016,11,28,11,30,809.0,97.0,0.6,12.0,491.0,717.22,564.95
2016,11,28,11,45,737.0,107.5,0.6,12.5,468.5,713.77,559.64
2016,11,28,12,0,665.0,118.0,0.6,13.0,446.0,698.76,547.93
2016,11,28,12,15,582.5,140.5,0.6,13.0,426.5,679.59,534.16
2016,11,28,12,30,500.0,163.0,0.6,13.0,407.0,646.36,509.67
2016,11,28,12,45,339.5,185.5,0.6,13.0,349.5,524.72,418.71
2016,11,28,13,0,179.0,208.0,0.6,13.0,292.0,396.59,319.52
2016,11,28,13,15,492.0,145.5,0.6,13.0,364.0,665.22,529.63
2016,11,28,13,30,805.0,83.0,0.6,13.0,436.0,902.14,691.97
2016,11,28,13,45,799.5,78.5,0.6,13.0,412.5,902.56,689.21
2016,11,28,14,0,794.0,74.0,0.6,13.0,389.0,899.42,687.99
2016,11,28,14,15,772.5,71.5,0.6,12.5,358.5,879.7,676.83
2016,11,28,14,30,751.0,69.0,0.6,12.0,328.0,856.55,663.28
2016,11,28,14,45,730.5,63.5,0.6,12.0,293.5,827.51,644.02
2016,11,28,15,0,710.0,58.0,0.6,12.0,259.0,795.57,622.02
2016,11,28,15,15,664.5,54.0,0.6,11.5,220.0,739.1,582.55
2016,11,28,15,30,619.0,50.0,0.6,11.0,181.0,690.73,547.04
2016,11,28,15,45,556.5,43.5,0.6,10.5,141.5,614.2,488.14
2016,11,28,16,0,494.0,37.0,0.6,10.0,102.0,538.55,425.63
2016,11,28,16,15,370.0,28.0,0.6,9.5,66.5,409.5,304.97
2016,11,28,16,30,246.0,19.0,0.6,9.0,31.0,261.5,0.0
2016,11,28,16,45,123.0,9.5,0.65,8.5,15.5,104.86,0.0
2016,11,28,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,156.5,7.5,0.45,3.5,14.5,5.9,0.0
2016,11,29,7,30,313.0,15.0,0.4,4.0,29.0,13.63,0.0
2016,11,29,7,45,431.5,23.0,0.4,5.0,65.0,21.12,11.19
2016,11,29,8,0,550.0,31.0,0.4,6.0,101.0,28.74,19.97
2016,11,29,8,15,616.5,35.5,0.35,6.5,141.0,33.15,24.49
2016,11,29,8,30,683.0,40.0,0.3,7.0,181.0,82.92,42.73
2016,11,29,8,45,722.5,44.0,0.3,8.0,220.0,136.84,79.96
2016,11,29,9,0,762.0,48.0,0.3,9.0,259.0,195.33,128.28
2016,11,29,9,15,789.5,50.5,0.25,9.5,295.0,253.69,180.09
2016,11,29,9,30,817.0,53.0,0.2,10.0,331.0,314.48,234.21
2016,11,29,9,45,834.5,55.5,0.2,10.5,361.5,373.2,286.11
2016,11,29,10,0,852.0,58.0,0.2,11.0,392.0,432.68,336.96
2016,11,29,10,15,865.0,59.0,0.15,11.5,417.0,488.9,383.12
2016,11,29,10,30,878.0,60.0,0.1,12.0,442.0,544.8,427.16
2016,11,29,10,45,885.0,61.5,0.1,12.5,460.5,597.16,467.28
2016,11,29,11,0,892.0,63.0,0.1,13.0,479.0,648.12,504.95
2016,11,29,11,15,897.0,64.0,0.1,13.0,490.0,695.51,539.83
2016,11,29,11,30,902.0,65.0,0.1,13.0,501.0,740.87,570.69
2016,11,29,11,45,902.5,65.5,0.15,13.5,505.0,779.93,596.17
2016,11,29,12,0,903.0,66.0,0.2,14.0,509.0,816.22,619.71
2016,11,29,12,15,901.5,65.5,0.2,14.0,505.5,846.64,639.58
2016,11,29,12,30,900.0,65.0,0.2,14.0,502.0,873.85,657.36
2016,11,29,12,45,889.0,66.5,0.2,14.0,490.0,891.88,669.15
2016,11,29,13,0,878.0,68.0,0.2,14.0,478.0,906.18,678.73
2016,11,29,13,15,869.5,67.0,0.2,14.0,460.0,915.78,685.41
2016,11,29,13,30,861.0,66.0,0.2,14.0,442.0,921.74,689.91
2016,11,29,13,45,847.0,64.5,0.2,14.0,417.5,929.12,695.49
2016,11,29,14,0,833.0,63.0,0.2,14.0,393.0,921.91,691.54
2016,11,29,14,15,813.5,61.0,0.2,13.5,362.5,905.05,682.7
2016,11,29,14,30,794.0,59.0,0.2,13.0,332.0,884.74,671.46
2016,11,29,14,45,766.0,56.5,0.2,13.0,296.5,852.28,650.41
2016,11,29,15,0,738.0,54.0,0.2,13.0,261.0,816.93,626.74
2016,11,29,15,15,695.5,50.0,0.25,12.5,222.0,763.28,591.09
2016,11,29,15,30,653.0,46.0,0.3,12.0,183.0,707.82,552.15
2016,11,29,15,45,586.5,40.0,0.4,11.5,143.0,626.88,492.59
2016,11,29,16,0,520.0,34.0,0.5,11.0,103.0,546.24,428.24
2016,11,29,16,15,399.0,26.0,0.5,10.5,67.0,418.86,308.38
2016,11,29,16,30,278.0,18.0,0.5,10.0,31.0,286.68,0.0
2016,11,29,16,45,139.0,9.0,0.55,10.0,15.5,117.17,0.0
2016,11,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.0,0.4,7.0,12.0,9.44,0.0
2016,11,30,7,30,0.0,24.0,0.4,7.0,24.0,18.88,0.0
2016,11,30,7,45,238.5,29.5,0.4,7.5,59.0,24.26,13.02
2016,11,30,8,0,477.0,35.0,0.4,8.0,94.0,29.38,20.28
2016,11,30,8,15,552.0,41.0,0.4,8.0,134.0,34.48,25.49
2016,11,30,8,30,627.0,47.0,0.4,8.0,174.0,84.23,45.87
2016,11,30,8,45,679.0,50.5,0.4,8.5,214.0,135.91,81.03
2016,11,30,9,0,731.0,54.0,0.4,9.0,254.0,193.73,128.3
2016,11,30,9,15,762.0,57.0,0.4,9.0,290.5,251.67,179.96
2016,11,30,9,30,793.0,60.0,0.4,9.0,327.0,312.62,234.84
2016,11,30,9,45,806.5,64.0,0.4,9.5,357.5,370.81,286.69
2016,11,30,10,0,820.0,68.0,0.4,10.0,388.0,429.47,337.27
2016,11,30,10,15,834.5,69.5,0.4,10.0,413.0,486.26,385.27
2016,11,30,10,30,849.0,71.0,0.4,10.0,438.0,543.0,431.61
2016,11,30,10,45,560.5,133.0,0.4,10.5,379.5,477.65,382.67
2016,11,30,11,0,272.0,195.0,0.4,11.0,321.0,374.46,302.16
2016,11,30,11,15,186.5,204.0,0.4,11.0,291.5,328.08,266.43
2016,11,30,11,30,101.0,213.0,0.4,11.0,262.0,272.25,221.32
2016,11,30,11,45,50.5,160.5,0.4,11.5,185.0,183.35,149.03
2016,11,30,12,0,0.0,108.0,0.4,12.0,108.0,85.11,66.59
2016,11,30,12,15,65.0,162.0,0.4,12.0,193.5,203.75,167.26
2016,11,30,12,30,130.0,216.0,0.4,12.0,279.0,345.94,281.15
2016,11,30,12,45,245.0,199.0,0.4,12.5,314.0,456.14,367.3
2016,11,30,13,0,360.0,182.0,0.4,13.0,349.0,550.9,439.53
2016,11,30,13,15,604.0,127.0,0.35,12.5,395.0,756.07,589.7
2016,11,30,13,30,848.0,72.0,0.3,12.0,441.0,927.37,703.73
2016,11,30,13,45,833.0,70.5,0.3,12.0,416.0,922.93,698.55
2016,11,30,14,0,818.0,69.0,0.3,12.0,391.0,914.75,694.1
2016,11,30,14,15,797.0,66.5,0.3,12.0,360.0,895.81,682.47
2016,11,30,14,30,776.0,64.0,0.3,12.0,329.0,873.42,668.44
2016,11,30,14,45,740.5,62.0,0.35,12.0,293.0,834.38,643.63
2016,11,30,15,0,705.0,60.0,0.4,12.0,257.0,792.39,615.99
2016,11,30,15,15,658.5,55.5,0.45,11.5,218.0,743.64,583.2
2016,11,30,15,30,612.0,51.0,0.5,11.0,179.0,685.41,541.44
2016,11,30,15,45,533.5,45.0,0.55,10.5,139.0,595.27,473.38
2016,11,30,16,0,455.0,39.0,0.6,10.0,99.0,506.38,401.44
2016,11,30,16,15,227.5,34.0,0.6,9.5,64.0,296.3,220.89
2016,11,30,16,30,0.0,29.0,0.6,9.0,29.0,45.91,0.0
2016,11,30,16,45,0.0,14.5,0.65,9.0,14.5,11.41,0.0
2016,11,30,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
