Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,7.0,0.6,3.5,12.5,5.51,0.0
2016,12,1,7,30,289.0,14.0,0.6,4.0,25.0,11.02,0.0
2016,12,1,7,45,419.0,22.0,0.6,4.5,61.0,20.19,9.57
2016,12,1,8,0,549.0,30.0,0.6,5.0,97.0,27.85,19.11
2016,12,1,8,15,619.5,35.5,0.55,5.5,138.0,33.12,24.48
2016,12,1,8,30,690.0,41.0,0.5,6.0,179.0,82.24,42.63
2016,12,1,8,45,733.0,44.5,0.5,7.0,219.0,136.43,79.59
2016,12,1,9,0,776.0,48.0,0.5,8.0,259.0,195.6,128.42
2016,12,1,9,15,804.0,50.5,0.5,8.5,295.0,254.79,181.42
2016,12,1,9,30,832.0,53.0,0.5,9.0,331.0,316.46,237.08
2016,12,1,9,45,844.0,57.0,0.55,9.5,362.0,375.45,290.3
2016,12,1,10,0,856.0,61.0,0.6,10.0,393.0,434.65,342.12
2016,12,1,10,15,869.0,62.5,0.6,10.5,418.0,491.66,390.14
2016,12,1,10,30,882.0,64.0,0.6,11.0,443.0,548.37,436.09
2016,12,1,10,45,890.5,65.0,0.6,11.5,461.5,601.35,477.57
2016,12,1,11,0,899.0,66.0,0.6,12.0,480.0,653.05,516.64
2016,12,1,11,15,903.5,67.0,0.55,12.0,491.5,700.53,551.65
2016,12,1,11,30,908.0,68.0,0.5,12.0,503.0,745.91,582.59
2016,12,1,11,45,909.5,68.0,0.5,12.5,507.0,785.52,608.24
2016,12,1,12,0,911.0,68.0,0.5,13.0,511.0,822.39,631.77
2016,12,1,12,15,908.5,68.0,0.45,13.0,507.5,853.03,651.09
2016,12,1,12,30,906.0,68.0,0.4,13.0,504.0,880.41,668.17
2016,12,1,12,45,889.0,71.0,0.4,13.0,491.0,895.4,678.05
2016,12,1,13,0,872.0,74.0,0.4,13.0,478.0,916.64,692.39
2016,12,1,13,15,862.5,73.0,0.4,13.0,459.5,925.8,698.72
2016,12,1,13,30,853.0,72.0,0.4,13.0,441.0,931.18,702.88
2016,12,1,13,45,835.5,71.0,0.4,13.0,415.5,925.15,699.65
2016,12,1,14,0,818.0,70.0,0.4,13.0,390.0,915.32,694.12
2016,12,1,14,15,797.0,67.5,0.4,12.5,359.5,896.48,683.81
2016,12,1,14,30,776.0,65.0,0.4,12.0,329.0,874.16,671.01
2016,12,1,14,45,746.0,61.5,0.4,12.0,293.5,838.62,647.51
2016,12,1,15,0,716.0,58.0,0.4,12.0,258.0,800.2,621.32
2016,12,1,15,15,670.5,54.0,0.4,11.0,219.0,743.92,583.42
2016,12,1,15,30,625.0,50.0,0.4,10.0,180.0,695.96,549.35
2016,12,1,15,45,553.5,43.5,0.45,9.5,140.0,611.39,485.39
2016,12,1,16,0,482.0,37.0,0.5,9.0,100.0,528.03,417.57
2016,12,1,16,15,355.5,27.5,0.5,8.5,64.5,396.86,292.86
2016,12,1,16,30,229.0,18.0,0.5,8.0,29.0,245.58,0.0
2016,12,1,16,45,114.5,9.0,0.55,7.5,14.5,97.86,0.0
2016,12,1,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,7,15,125.5,7.0,0.55,3.5,11.0,5.51,0.0
2016,12,2,7,30,251.0,14.0,0.5,4.0,22.0,11.02,0.0
2016,12,2,7,45,380.0,22.5,0.5,5.0,56.5,20.53,9.22
2016,12,2,8,0,509.0,31.0,0.5,6.0,91.0,28.55,19.57
2016,12,2,8,15,580.5,36.5,0.45,6.5,130.5,33.72,24.89
2016,12,2,8,30,652.0,42.0,0.4,7.0,170.0,79.58,41.76
2016,12,2,8,45,532.5,63.5,0.4,7.5,183.0,124.2,78.01
2016,12,2,9,0,413.0,85.0,0.4,8.0,196.0,153.01,108.19
2016,12,2,9,15,430.0,94.5,0.4,8.5,224.0,194.46,144.95
2016,12,2,9,30,447.0,104.0,0.4,9.0,252.0,237.82,183.58
2016,12,2,9,45,556.0,93.5,0.4,9.5,295.5,303.68,238.26
2016,12,2,10,0,665.0,83.0,0.4,10.0,339.0,375.82,297.66
2016,12,2,10,15,512.0,122.5,0.35,10.5,327.0,375.04,300.24
2016,12,2,10,30,359.0,162.0,0.3,11.0,315.0,351.58,283.35
2016,12,2,10,45,395.5,163.0,0.3,11.5,338.5,408.61,328.82
2016,12,2,11,0,432.0,164.0,0.3,12.0,362.0,457.18,366.19
2016,12,2,11,15,380.5,178.5,0.3,12.0,356.0,446.81,358.36
2016,12,2,11,30,329.0,193.0,0.3,12.0,350.0,445.77,357.52
2016,12,2,11,45,602.5,132.5,0.3,12.5,422.5,632.94,500.28
2016,12,2,12,0,876.0,72.0,0.3,13.0,495.0,797.95,614.03
2016,12,2,12,15,873.5,71.5,0.3,13.0,491.5,826.94,631.06
2016,12,2,12,30,871.0,71.0,0.3,13.0,488.0,852.77,648.18
2016,12,2,12,45,702.0,107.0,0.3,13.0,438.5,787.05,603.47
2016,12,2,13,0,533.0,143.0,0.3,13.0,389.0,684.06,533.13
2016,12,2,13,15,448.5,153.5,0.3,13.0,355.0,631.94,496.85
2016,12,2,13,30,364.0,164.0,0.3,13.0,321.0,552.86,439.45
2016,12,2,13,45,358.5,154.5,0.35,13.0,302.0,543.94,435.25
2016,12,2,14,0,353.0,145.0,0.4,13.0,283.0,533.33,428.8
2016,12,2,14,15,549.5,105.5,0.4,13.0,300.5,709.95,560.01
2016,12,2,14,30,746.0,66.0,0.4,13.0,318.0,845.8,652.51
2016,12,2,14,45,716.0,62.5,0.4,13.0,283.5,810.47,626.33
2016,12,2,15,0,686.0,59.0,0.4,13.0,249.0,772.34,600.17
2016,12,2,15,15,640.5,54.5,0.45,12.0,211.0,724.82,569.02
2016,12,2,15,30,595.0,50.0,0.5,11.0,173.0,668.04,529.01
2016,12,2,15,45,523.0,43.5,0.55,10.5,134.5,583.71,464.84
2016,12,2,16,0,451.0,37.0,0.6,10.0,96.0,500.68,396.89
2016,12,2,16,15,327.5,27.5,0.65,9.5,61.5,373.01,275.06
2016,12,2,16,30,204.0,18.0,0.7,9.0,27.0,224.69,0.0
2016,12,2,16,45,102.0,9.0,0.75,8.5,13.5,87.99,0.0
2016,12,2,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,106.5,6.5,0.35,7.5,10.0,0.0,0.0
2016,12,3,7,30,213.0,13.0,0.3,8.0,20.0,10.23,0.0
2016,12,3,7,45,352.0,21.5,0.3,8.5,53.0,19.54,7.68
2016,12,3,8,0,491.0,30.0,0.3,9.0,86.0,27.58,18.39
2016,12,3,8,15,564.0,35.5,0.3,9.5,125.0,32.74,23.68
2016,12,3,8,30,637.0,41.0,0.3,10.0,164.0,76.7,39.61
2016,12,3,8,45,686.0,44.0,0.3,10.5,203.0,127.73,73.31
2016,12,3,9,0,735.0,47.0,0.3,11.0,242.0,184.47,119.13
2016,12,3,9,15,764.5,49.5,0.25,11.5,277.5,241.38,169.1
2016,12,3,9,30,794.0,52.0,0.2,12.0,313.0,301.1,221.93
2016,12,3,9,45,801.5,57.0,0.2,13.0,342.0,357.89,271.73
2016,12,3,10,0,809.0,62.0,0.2,14.0,371.0,414.52,319.59
2016,12,3,10,15,824.0,64.0,0.2,14.5,396.0,471.21,366.12
2016,12,3,10,30,839.0,66.0,0.2,15.0,421.0,527.97,410.92
2016,12,3,10,45,843.0,68.5,0.2,15.5,439.0,578.69,449.66
2016,12,3,11,0,847.0,71.0,0.2,16.0,457.0,627.87,485.92
2016,12,3,11,15,853.0,71.5,0.2,16.0,468.5,674.37,520.12
2016,12,3,11,30,859.0,72.0,0.2,16.0,480.0,719.02,551.37
2016,12,3,11,45,655.5,121.5,0.25,16.5,434.5,661.03,508.97
2016,12,3,12,0,452.0,171.0,0.3,17.0,389.0,571.79,443.62
2016,12,3,12,15,652.0,123.0,0.3,17.0,435.0,714.73,549.14
2016,12,3,12,30,852.0,75.0,0.3,17.0,481.0,849.53,638.48
2016,12,3,12,45,848.5,74.0,0.3,17.5,471.0,870.74,649.35
2016,12,3,13,0,845.0,73.0,0.3,18.0,461.0,888.55,659.89
2016,12,3,13,15,836.0,72.0,0.3,17.5,443.5,897.8,667.47
2016,12,3,13,30,827.0,71.0,0.3,17.0,426.0,903.42,672.95
2016,12,3,13,45,809.5,70.0,0.3,17.0,401.5,897.28,669.64
2016,12,3,14,0,792.0,69.0,0.3,17.0,377.0,887.45,664.12
2016,12,3,14,15,771.0,66.5,0.3,16.5,347.5,868.73,653.92
2016,12,3,14,30,750.0,64.0,0.3,16.0,318.0,846.64,641.33
2016,12,3,14,45,717.0,61.5,0.3,16.0,283.0,809.81,617.13
2016,12,3,15,0,684.0,59.0,0.3,16.0,248.0,770.13,590.31
2016,12,3,15,15,638.5,54.5,0.4,15.0,210.0,722.78,560.56
2016,12,3,15,30,593.0,50.0,0.5,14.0,172.0,666.12,521.85
2016,12,3,15,45,523.5,43.5,0.6,13.5,133.5,584.17,460.64
2016,12,3,16,0,454.0,37.0,0.7,13.0,95.0,503.4,395.27
2016,12,3,16,15,332.0,27.5,0.7,12.5,61.0,376.98,274.29
2016,12,3,16,30,210.0,18.0,0.7,12.0,27.0,229.45,0.0
2016,12,3,16,45,105.0,9.0,0.75,11.5,13.5,90.42,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,6.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,7.0,8.0,6.29,0.0
2016,12,4,7,45,5.0,23.0,0.6,7.5,23.5,17.3,5.5
2016,12,4,8,0,10.0,38.0,0.5,8.0,39.0,28.13,18.83
2016,12,4,8,15,19.5,54.5,0.45,8.0,57.5,39.66,29.96
2016,12,4,8,30,29.0,71.0,0.4,8.0,76.0,54.59,40.84
2016,12,4,8,45,35.0,86.5,0.4,8.5,94.5,70.42,54.08
2016,12,4,9,0,41.0,102.0,0.4,9.0,113.0,87.38,68.46
2016,12,4,9,15,45.0,116.0,0.4,9.0,129.5,103.77,82.63
2016,12,4,9,30,49.0,130.0,0.4,9.0,146.0,120.94,97.46
2016,12,4,9,45,51.5,142.0,0.4,9.5,160.5,136.61,110.75
2016,12,4,10,0,54.0,154.0,0.4,10.0,175.0,152.83,124.34
2016,12,4,10,15,32.0,153.0,0.35,10.5,166.0,145.73,118.36
2016,12,4,10,30,10.0,152.0,0.3,11.0,157.0,128.13,103.39
2016,12,4,10,45,110.0,174.5,0.3,11.5,224.5,228.96,187.08
2016,12,4,11,0,210.0,197.0,0.3,12.0,292.0,323.02,262.32
2016,12,4,11,15,182.0,204.0,0.3,12.5,288.0,324.46,262.12
2016,12,4,11,30,154.0,211.0,0.3,13.0,284.0,323.31,260.5
2016,12,4,11,45,109.0,208.0,0.35,13.5,260.0,279.56,225.47
2016,12,4,12,0,64.0,205.0,0.4,14.0,236.0,246.98,198.8
2016,12,4,12,15,75.5,206.5,0.4,14.0,242.5,263.28,212.45
2016,12,4,12,30,87.0,208.0,0.4,14.0,249.0,280.53,226.49
2016,12,4,12,45,157.5,203.0,0.4,14.0,275.5,362.45,292.54
2016,12,4,13,0,228.0,198.0,0.4,14.0,302.0,428.6,344.77
2016,12,4,13,15,258.5,186.0,0.4,13.5,300.0,472.09,378.69
2016,12,4,13,30,289.0,174.0,0.4,13.0,298.0,494.48,397.27
2016,12,4,13,45,152.0,159.0,0.4,13.0,224.0,329.74,268.27
2016,12,4,14,0,15.0,144.0,0.4,13.0,150.0,144.78,116.47
2016,12,4,14,15,12.0,133.5,0.4,12.5,138.0,133.3,108.07
2016,12,4,14,30,9.0,123.0,0.4,12.0,126.0,121.97,98.85
2016,12,4,14,45,6.0,110.5,0.4,12.0,112.5,108.29,87.33
2016,12,4,15,0,3.0,98.0,0.4,12.0,99.0,94.76,75.79
2016,12,4,15,15,281.0,75.5,0.35,11.5,133.5,406.32,338.68
2016,12,4,15,30,559.0,53.0,0.3,11.0,168.0,638.62,509.54
2016,12,4,15,45,499.0,45.0,0.3,11.0,130.5,563.94,446.75
2016,12,4,16,0,439.0,37.0,0.3,11.0,93.0,490.22,384.85
2016,12,4,16,15,318.0,27.5,0.3,11.0,59.5,365.11,264.82
2016,12,4,16,30,197.0,18.0,0.3,11.0,26.0,218.64,0.0
2016,12,4,16,45,98.5,9.0,0.35,11.0,13.0,85.31,0.0
2016,12,4,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,7,15,109.5,6.5,0.4,5.0,9.0,0.0,0.0
2016,12,5,7,30,219.0,13.0,0.4,5.0,18.0,10.23,0.0
2016,12,5,7,45,366.5,21.5,0.4,5.5,52.0,19.63,6.19
2016,12,5,8,0,514.0,30.0,0.4,6.0,86.0,27.71,18.55
2016,12,5,8,15,590.0,35.5,0.4,6.0,126.5,32.92,24.12
2016,12,5,8,30,666.0,41.0,0.4,6.0,167.0,76.31,39.66
2016,12,5,8,45,436.0,70.5,0.4,6.5,160.5,112.39,72.6
2016,12,5,9,0,206.0,100.0,0.4,7.0,154.0,121.55,90.82
2016,12,5,9,15,211.0,114.5,0.35,7.0,176.5,150.82,116.96
2016,12,5,9,30,216.0,129.0,0.3,7.0,199.0,180.98,143.89
2016,12,5,9,45,210.5,143.0,0.3,7.5,216.5,207.75,167.7
2016,12,5,10,0,205.0,157.0,0.3,8.0,234.0,226.15,184.08
2016,12,5,10,15,192.0,169.0,0.3,8.0,245.0,245.33,200.98
2016,12,5,10,30,179.0,181.0,0.3,8.0,256.0,263.21,216.28
2016,12,5,10,45,187.0,189.0,0.3,8.5,270.5,287.94,236.45
2016,12,5,11,0,195.0,197.0,0.3,9.0,285.0,313.38,256.78
2016,12,5,11,15,194.5,202.5,0.3,9.0,292.0,331.09,271.06
2016,12,5,11,30,194.0,208.0,0.3,9.0,299.0,348.54,285.02
2016,12,5,11,45,184.5,210.5,0.3,9.0,298.0,355.56,290.51
2016,12,5,12,0,175.0,213.0,0.3,9.0,297.0,361.53,295.2
2016,12,5,12,15,171.5,212.0,0.3,9.0,293.5,367.39,299.98
2016,12,5,12,30,168.0,211.0,0.3,9.0,290.0,372.65,304.27
2016,12,5,12,45,142.0,206.0,0.3,9.5,272.0,352.43,287.55
2016,12,5,13,0,116.0,201.0,0.3,10.0,254.0,330.48,269.6
2016,12,5,13,15,115.5,193.5,0.3,9.5,244.5,327.56,268.42
2016,12,5,13,30,115.0,186.0,0.3,9.0,235.0,324.28,266.77
2016,12,5,13,45,130.0,175.5,0.3,9.0,228.0,331.38,273.48
2016,12,5,14,0,145.0,165.0,0.3,9.0,221.0,338.31,279.97
2016,12,5,14,15,140.0,153.0,0.3,8.5,204.0,323.4,268.88
2016,12,5,14,30,135.0,141.0,0.3,8.0,187.0,308.02,257.42
2016,12,5,14,45,130.5,126.5,0.35,8.0,167.0,288.81,242.43
2016,12,5,15,0,126.0,112.0,0.4,8.0,147.0,269.14,226.66
2016,12,5,15,15,117.0,96.0,0.4,7.5,124.5,242.21,204.48
2016,12,5,15,30,108.0,80.0,0.4,7.0,102.0,214.86,181.25
2016,12,5,15,45,94.5,63.0,0.4,7.0,79.5,180.94,151.29
2016,12,5,16,0,81.0,46.0,0.4,7.0,57.0,146.15,119.54
2016,12,5,16,15,40.5,31.0,0.4,6.5,36.5,91.68,66.14
2016,12,5,16,30,0.0,16.0,0.4,6.0,16.0,13.36,0.0
2016,12,5,16,45,0.0,8.0,0.45,6.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,39.5,6.5,0.45,4.5,7.5,0.0,0.0
2016,12,6,7,30,79.0,13.0,0.4,5.0,15.0,10.23,0.0
2016,12,6,7,45,214.5,25.5,0.4,5.5,45.0,21.05,5.9
2016,12,6,8,0,350.0,38.0,0.4,6.0,75.0,31.51,21.71
2016,12,6,8,15,437.5,46.0,0.4,6.0,113.5,37.97,28.61
2016,12,6,8,30,525.0,54.0,0.4,6.0,152.0,75.39,43.64
2016,12,6,8,45,331.0,79.5,0.45,6.5,146.0,106.0,71.84
2016,12,6,9,0,137.0,105.0,0.5,7.0,140.0,109.64,83.71
2016,12,6,9,15,144.5,120.0,0.5,7.5,162.0,134.77,105.75
2016,12,6,9,30,152.0,135.0,0.5,8.0,184.0,161.12,128.82
2016,12,6,9,45,162.5,146.5,0.55,8.5,203.5,186.64,151.01
2016,12,6,10,0,173.0,158.0,0.6,9.0,223.0,213.45,174.04
2016,12,6,10,15,87.5,150.0,0.6,9.0,183.0,169.14,138.56
2016,12,6,10,30,2.0,142.0,0.6,9.0,143.0,115.18,93.35
2016,12,6,10,45,425.5,109.5,0.6,9.0,300.5,370.21,306.85
2016,12,6,11,0,849.0,77.0,0.6,9.0,458.0,631.32,508.77
2016,12,6,11,15,535.0,141.0,0.55,9.0,383.0,525.0,424.05
2016,12,6,11,30,221.0,205.0,0.5,9.0,308.0,364.34,297.28
2016,12,6,11,45,172.0,208.5,0.5,9.5,289.5,343.7,281.39
2016,12,6,12,0,123.0,212.0,0.5,10.0,271.0,319.03,260.63
2016,12,6,12,15,289.0,189.0,0.5,10.0,326.0,456.1,372.22
2016,12,6,12,30,455.0,166.0,0.5,10.0,381.0,605.48,486.68
2016,12,6,12,45,351.5,180.0,0.5,10.0,344.0,526.03,424.43
2016,12,6,13,0,248.0,194.0,0.5,10.0,307.0,462.2,374.83
2016,12,6,13,15,124.0,150.5,0.5,9.5,207.0,280.43,231.73
2016,12,6,13,30,0.0,107.0,0.5,9.0,107.0,86.83,68.91
2016,12,6,13,45,270.5,109.0,0.5,9.0,213.5,424.2,355.58
2016,12,6,14,0,541.0,111.0,0.5,9.0,320.0,702.25,565.26
2016,12,6,14,15,517.5,107.5,0.5,9.0,294.5,671.54,539.27
2016,12,6,14,30,494.0,104.0,0.5,9.0,269.0,647.69,522.65
2016,12,6,14,45,598.5,82.0,0.5,9.0,261.0,729.15,582.67
2016,12,6,15,0,703.0,60.0,0.5,9.0,253.0,788.69,623.52
2016,12,6,15,15,656.5,55.5,0.5,8.5,214.5,740.9,588.21
2016,12,6,15,30,610.0,51.0,0.5,8.0,176.0,683.2,545.32
2016,12,6,15,45,537.5,44.5,0.5,7.5,136.5,598.35,479.62
2016,12,6,16,0,465.0,38.0,0.5,7.0,97.0,514.53,409.94
2016,12,6,16,15,338.5,28.5,0.5,6.5,62.5,383.87,282.87
2016,12,6,16,30,212.0,19.0,0.5,6.0,28.0,231.71,0.0
2016,12,6,16,45,106.0,9.5,0.5,6.0,14.0,91.78,0.0
2016,12,6,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.4,3.0,3.0,0.0,0.0
2016,12,7,7,30,0.0,6.0,0.4,3.0,6.0,4.72,0.0
2016,12,7,7,45,0.0,18.5,0.4,3.5,18.5,14.09,1.24
2016,12,7,8,0,0.0,31.0,0.4,4.0,31.0,23.3,14.65
2016,12,7,8,15,0.0,46.5,0.4,4.0,46.5,34.42,25.62
2016,12,7,8,30,0.0,62.0,0.4,4.0,62.0,46.2,35.05
2016,12,7,8,45,3.5,77.0,0.4,4.5,77.5,58.53,45.94
2016,12,7,9,0,7.0,92.0,0.4,5.0,93.0,71.57,57.27
2016,12,7,9,15,10.0,104.5,0.4,5.0,107.5,83.22,67.41
2016,12,7,9,30,13.0,117.0,0.4,5.0,122.0,95.38,77.95
2016,12,7,9,45,15.5,128.5,0.4,5.5,134.5,107.06,87.86
2016,12,7,10,0,18.0,140.0,0.4,6.0,147.0,119.2,98.07
2016,12,7,10,15,9.0,114.0,0.4,6.0,117.5,94.03,76.5
2016,12,7,10,30,0.0,88.0,0.4,6.0,88.0,68.13,54.13
2016,12,7,10,45,0.0,48.0,0.4,6.5,48.0,36.72,26.7
2016,12,7,11,0,0.0,8.0,0.4,7.0,8.0,6.09,0.0
2016,12,7,11,15,0.0,20.0,0.4,7.0,20.0,15.25,7.82
2016,12,7,11,30,0.0,32.0,0.4,7.0,32.0,24.45,15.89
2016,12,7,11,45,20.0,112.5,0.45,7.5,122.0,112.21,92.22
2016,12,7,12,0,40.0,193.0,0.5,8.0,212.0,214.49,177.51
2016,12,7,12,15,20.0,141.0,0.5,7.5,150.5,132.43,108.58
2016,12,7,12,30,0.0,89.0,0.5,7.0,89.0,68.97,54.34
2016,12,7,12,45,9.5,130.0,0.5,7.0,134.5,115.14,94.48
2016,12,7,13,0,19.0,171.0,0.5,7.0,180.0,167.21,138.63
2016,12,7,13,15,9.5,153.5,0.5,6.5,158.0,141.94,117.11
2016,12,7,13,30,0.0,136.0,0.5,6.0,136.0,116.36,95.4
2016,12,7,13,45,0.0,128.5,0.55,6.0,128.5,110.27,90.44
2016,12,7,14,0,0.0,121.0,0.6,6.0,121.0,104.3,85.48
2016,12,7,14,15,0.0,111.5,0.6,5.5,111.5,96.24,78.81
2016,12,7,14,30,0.0,102.0,0.6,5.0,102.0,88.28,72.16
2016,12,7,14,45,0.0,90.5,0.6,5.0,90.5,78.09,63.33
2016,12,7,15,0,0.0,79.0,0.6,5.0,79.0,67.91,54.42
2016,12,7,15,15,0.0,67.0,0.6,4.5,67.0,57.1,44.94
2016,12,7,15,30,0.0,55.0,0.6,4.0,55.0,46.22,35.24
2016,12,7,15,45,0.0,42.5,0.6,4.0,42.5,34.5,24.63
2016,12,7,16,0,0.0,30.0,0.6,4.0,30.0,22.92,14.09
2016,12,7,16,15,0.0,19.0,0.6,3.5,19.0,14.48,5.71
2016,12,7,16,30,0.0,8.0,0.6,3.0,8.0,6.07,0.0
2016,12,7,16,45,0.0,4.0,0.6,3.0,4.0,3.15,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,45,0.0,8.5,0.4,5.5,8.5,6.45,0.0
2016,12,8,8,0,0.0,17.0,0.4,6.0,17.0,12.93,5.49
2016,12,8,8,15,0.0,26.0,0.4,6.0,26.0,19.82,12.25
2016,12,8,8,30,0.0,35.0,0.4,6.0,35.0,26.73,17.81
2016,12,8,8,45,0.0,44.5,0.4,6.5,44.5,34.04,24.37
2016,12,8,9,0,0.0,54.0,0.4,7.0,54.0,41.36,30.86
2016,12,8,9,15,0.0,62.5,0.4,7.0,62.5,47.93,36.67
2016,12,8,9,30,0.0,71.0,0.4,7.0,71.0,54.59,42.49
2016,12,8,9,45,0.0,78.5,0.4,7.5,78.5,60.54,47.55
2016,12,8,10,0,0.0,86.0,0.4,8.0,86.0,66.57,52.61
2016,12,8,10,15,0.0,108.5,0.4,8.0,108.5,85.2,68.55
2016,12,8,10,30,0.0,131.0,0.4,8.0,131.0,104.59,84.95
2016,12,8,10,45,0.0,135.5,0.4,8.5,135.5,108.75,88.14
2016,12,8,11,0,0.0,140.0,0.4,9.0,140.0,113.01,91.46
2016,12,8,11,15,3.5,151.5,0.4,9.0,153.5,126.15,102.49
2016,12,8,11,30,7.0,163.0,0.4,9.0,167.0,140.06,114.11
2016,12,8,11,45,7.5,164.5,0.4,9.5,169.0,142.82,116.12
2016,12,8,12,0,8.0,166.0,0.4,10.0,171.0,145.75,118.34
2016,12,8,12,15,15.0,172.5,0.4,10.0,180.5,159.28,129.81
2016,12,8,12,30,22.0,179.0,0.4,10.0,190.0,173.77,142.02
2016,12,8,12,45,18.0,172.5,0.4,10.0,181.0,165.65,135.21
2016,12,8,13,0,14.0,166.0,0.4,10.0,172.0,157.36,128.37
2016,12,8,13,15,16.5,163.0,0.4,10.0,170.0,158.82,129.88
2016,12,8,13,30,19.0,160.0,0.4,10.0,168.0,160.67,131.68
2016,12,8,13,45,9.5,121.0,0.4,10.0,125.0,111.39,90.28
2016,12,8,14,0,0.0,82.0,0.4,10.0,82.0,64.39,50.14
2016,12,8,14,15,0.0,75.5,0.4,10.0,75.5,58.9,45.6
2016,12,8,14,30,0.0,69.0,0.4,10.0,69.0,53.44,40.95
2016,12,8,14,45,0.0,61.5,0.4,10.5,61.5,47.14,35.45
2016,12,8,15,0,0.0,54.0,0.4,11.0,54.0,41.35,30.35
2016,12,8,15,15,0.0,45.5,0.35,11.0,45.5,34.79,24.62
2016,12,8,15,30,0.0,37.0,0.3,11.0,37.0,28.25,18.84
2016,12,8,15,45,0.0,28.5,0.3,11.0,28.5,21.73,13.02
2016,12,8,16,0,0.0,20.0,0.3,11.0,20.0,15.22,7.17
2016,12,8,16,15,0.0,12.5,0.3,11.0,12.5,9.49,1.62
2016,12,8,16,30,0.0,5.0,0.3,11.0,5.0,3.78,0.0
2016,12,8,16,45,0.0,2.5,0.3,11.0,2.5,1.97,0.0
2016,12,8,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,45,215.5,14.0,0.3,11.0,35.5,11.4,0.0
2016,12,9,8,0,431.0,28.0,0.3,11.0,71.0,25.58,15.83
2016,12,9,8,15,512.0,34.0,0.3,11.0,108.5,31.14,21.89
2016,12,9,8,30,593.0,40.0,0.3,11.0,146.0,66.75,34.5
2016,12,9,8,45,644.5,44.0,0.3,11.0,184.0,115.6,65.19
2016,12,9,9,0,696.0,48.0,0.3,11.0,222.0,170.55,108.71
2016,12,9,9,15,437.0,88.0,0.3,11.0,203.0,184.95,134.51
2016,12,9,9,30,178.0,128.0,0.3,11.0,184.0,161.97,126.73
2016,12,9,9,45,179.5,141.0,0.3,11.5,202.0,186.91,148.75
2016,12,9,10,0,181.0,154.0,0.3,12.0,220.0,212.2,170.35
2016,12,9,10,15,114.5,161.0,0.3,12.0,204.0,200.44,162.02
2016,12,9,10,30,48.0,168.0,0.3,12.0,188.0,171.56,138.79
2016,12,9,10,45,37.0,170.0,0.3,12.0,185.5,171.09,138.58
2016,12,9,11,0,26.0,172.0,0.3,12.0,183.0,158.6,128.22
2016,12,9,11,15,54.0,186.5,0.3,12.0,211.0,205.95,167.47
2016,12,9,11,30,82.0,201.0,0.3,12.0,239.0,245.77,199.87
2016,12,9,11,45,90.0,204.5,0.3,12.0,246.5,261.31,212.3
2016,12,9,12,0,98.0,208.0,0.3,12.0,254.0,277.61,225.49
2016,12,9,12,15,97.5,207.0,0.3,12.0,252.5,282.29,229.27
2016,12,9,12,30,97.0,206.0,0.3,12.0,251.0,286.93,233.11
2016,12,9,12,45,48.5,177.0,0.3,12.0,199.5,214.86,174.41
2016,12,9,13,0,0.0,148.0,0.3,12.0,148.0,125.82,100.46
2016,12,9,13,15,0.0,136.0,0.3,12.0,136.0,114.87,91.88
2016,12,9,13,30,0.0,124.0,0.3,12.0,124.0,103.94,82.9
2016,12,9,13,45,393.0,93.5,0.3,12.0,244.0,519.31,425.61
2016,12,9,14,0,786.0,63.0,0.3,12.0,364.0,869.96,671.65
2016,12,9,14,15,766.0,60.5,0.3,12.0,335.5,852.79,654.5
2016,12,9,14,30,746.0,58.0,0.3,12.0,307.0,832.34,641.41
2016,12,9,14,45,722.0,54.5,0.3,12.0,274.0,803.6,622.22
2016,12,9,15,0,698.0,51.0,0.3,12.0,241.0,772.13,600.46
2016,12,9,15,15,655.5,47.5,0.3,12.0,204.5,720.73,563.52
2016,12,9,15,30,613.0,44.0,0.3,12.0,168.0,667.61,523.67
2016,12,9,15,45,539.0,39.0,0.3,12.0,130.5,582.71,458.27
2016,12,9,16,0,465.0,34.0,0.3,12.0,93.0,510.02,397.57
2016,12,9,16,15,232.5,30.5,0.3,11.5,60.0,294.8,214.39
2016,12,9,16,30,0.0,27.0,0.3,11.0,27.0,40.49,0.0
2016,12,9,16,45,0.0,13.5,0.3,11.0,13.5,10.62,0.0
2016,12,9,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,0.3,13.0,1.0,0.75,0.0
2016,12,10,8,0,0.0,2.0,0.3,13.0,2.0,1.51,0.0
2016,12,10,8,15,0.0,3.0,0.3,13.0,3.0,2.27,0.0
2016,12,10,8,30,0.0,4.0,0.3,13.0,4.0,3.03,0.0
2016,12,10,8,45,0.0,5.0,0.3,13.0,5.0,3.79,0.0
2016,12,10,9,0,0.0,6.0,0.3,13.0,6.0,4.55,0.0
2016,12,10,9,15,0.0,7.0,0.3,12.5,7.0,5.31,0.0
2016,12,10,9,30,0.0,8.0,0.3,12.0,8.0,6.07,0.0
2016,12,10,9,45,0.0,9.0,0.3,12.0,9.0,6.84,0.32
2016,12,10,10,0,0.0,10.0,0.3,12.0,10.0,7.6,0.98
2016,12,10,10,15,0.0,8.5,0.3,12.0,8.5,6.46,0.0
2016,12,10,10,30,0.0,7.0,0.3,12.0,7.0,5.32,0.0
2016,12,10,10,45,0.0,8.5,0.3,12.0,8.5,6.47,0.0
2016,12,10,11,0,0.0,10.0,0.3,12.0,10.0,7.61,0.96
2016,12,10,11,15,0.0,26.0,0.3,12.0,26.0,19.84,11.56
2016,12,10,11,30,0.0,42.0,0.3,12.0,42.0,32.12,22.13
2016,12,10,11,45,0.0,55.5,0.3,12.0,55.5,42.52,31.02
2016,12,10,12,0,0.0,69.0,0.3,12.0,69.0,52.95,39.89
2016,12,10,12,15,0.0,49.0,0.3,12.0,49.0,37.51,26.69
2016,12,10,12,30,0.0,29.0,0.3,12.0,29.0,22.15,13.51
2016,12,10,12,45,0.0,54.0,0.3,12.0,54.0,41.36,30.06
2016,12,10,13,0,0.0,79.0,0.3,12.0,79.0,60.69,46.55
2016,12,10,13,15,0.0,109.5,0.3,12.0,109.5,88.59,70.16
2016,12,10,13,30,0.0,140.0,0.3,12.0,140.0,120.8,97.09
2016,12,10,13,45,0.0,98.5,0.3,12.0,98.5,79.53,62.46
2016,12,10,14,0,0.0,57.0,0.3,12.0,57.0,43.65,32.09
2016,12,10,14,15,0.0,52.5,0.3,11.5,52.5,40.17,29.27
2016,12,10,14,30,0.0,48.0,0.3,11.0,48.0,36.7,26.36
2016,12,10,14,45,0.0,43.0,0.3,11.0,43.0,32.85,23.04
2016,12,10,15,0,0.0,38.0,0.3,11.0,38.0,29.0,19.68
2016,12,10,15,15,0.0,32.0,0.3,11.0,32.0,24.39,15.62
2016,12,10,15,30,0.0,26.0,0.3,11.0,26.0,19.8,11.54
2016,12,10,15,45,0.0,20.5,0.3,11.0,20.5,15.59,7.76
2016,12,10,16,0,0.0,15.0,0.3,11.0,15.0,11.39,3.95
2016,12,10,16,15,0.0,9.5,0.3,10.5,9.5,7.2,0.0
2016,12,10,16,30,0.0,4.0,0.3,10.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,0.35,10.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,7,45,59.5,17.0,0.75,4.5,22.5,13.0,0.0
2016,12,11,8,0,119.0,34.0,0.7,5.0,45.0,25.4,15.77
2016,12,11,8,15,144.0,49.5,0.6,5.0,70.0,36.43,27.11
2016,12,11,8,30,169.0,65.0,0.5,5.0,95.0,57.53,39.93
