Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,8,45,184.0,80.0,0.45,5.5,119.5,84.55,60.27
2016,12,11,9,0,199.0,95.0,0.4,6.0,144.0,113.79,84.7
2016,12,11,9,15,205.5,109.5,0.35,6.5,167.0,142.83,110.31
2016,12,11,9,30,212.0,124.0,0.3,7.0,190.0,172.95,136.99
2016,12,11,9,45,215.5,136.5,0.3,7.5,209.5,201.26,162.01
2016,12,11,10,0,219.0,149.0,0.3,8.0,229.0,230.1,186.98
2016,12,11,10,15,206.0,161.5,0.25,8.0,240.5,242.81,198.59
2016,12,11,10,30,193.0,174.0,0.2,8.0,252.0,261.93,214.93
2016,12,11,10,45,177.0,183.5,0.2,8.5,258.0,275.1,225.68
2016,12,11,11,0,161.0,193.0,0.2,9.0,264.0,286.68,234.78
2016,12,11,11,15,265.0,185.5,0.2,9.0,306.0,372.27,304.31
2016,12,11,11,30,369.0,178.0,0.2,9.0,348.0,453.32,368.3
2016,12,11,11,45,226.5,191.0,0.2,9.0,296.0,380.29,309.1
2016,12,11,12,0,84.0,204.0,0.2,9.0,244.0,261.88,213.61
2016,12,11,12,15,42.0,160.0,0.2,9.0,180.0,182.79,149.65
2016,12,11,12,30,0.0,116.0,0.2,9.0,116.0,93.14,74.14
2016,12,11,12,45,9.5,143.0,0.25,9.0,147.5,128.0,104.35
2016,12,11,13,0,19.0,170.0,0.3,9.0,179.0,166.35,136.62
2016,12,11,13,15,41.0,173.5,0.3,9.0,191.0,212.41,175.33
2016,12,11,13,30,63.0,177.0,0.3,9.0,203.0,242.72,200.78
2016,12,11,13,45,31.5,153.0,0.3,9.0,166.0,186.2,153.4
2016,12,11,14,0,0.0,129.0,0.3,9.0,129.0,113.43,91.79
2016,12,11,14,15,0.0,119.0,0.3,8.5,119.0,104.95,85.21
2016,12,11,14,30,0.0,109.0,0.3,8.0,109.0,96.59,78.36
2016,12,11,14,45,0.0,97.5,0.3,8.0,97.5,86.55,69.82
2016,12,11,15,0,0.0,86.0,0.3,8.0,86.0,76.57,61.23
2016,12,11,15,15,0.0,73.0,0.3,7.5,73.0,64.71,50.99
2016,12,11,15,30,0.0,60.0,0.3,7.0,60.0,52.74,40.48
2016,12,11,15,45,0.0,46.5,0.3,7.0,46.5,39.85,28.96
2016,12,11,16,0,0.0,33.0,0.3,7.0,33.0,26.44,16.91
2016,12,11,16,15,0.0,21.0,0.3,6.5,21.0,16.02,6.88
2016,12,11,16,30,0.0,9.0,0.3,6.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.35,6.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,7,45,216.0,13.5,0.5,4.5,34.0,11.01,0.0
2016,12,12,8,0,432.0,27.0,0.4,5.0,68.0,24.72,15.06
2016,12,12,8,15,519.5,33.5,0.35,5.5,106.5,30.77,21.98
2016,12,12,8,30,607.0,40.0,0.3,6.0,145.0,63.96,33.78
2016,12,12,8,45,658.5,45.0,0.3,6.5,184.0,114.21,64.88
2016,12,12,9,0,710.0,50.0,0.3,7.0,223.0,170.62,109.52
2016,12,12,9,15,744.5,53.0,0.25,7.0,259.5,227.18,159.35
2016,12,12,9,30,779.0,56.0,0.2,7.0,296.0,287.24,213.41
2016,12,12,9,45,794.0,60.5,0.2,7.5,326.5,345.21,265.63
2016,12,12,10,0,809.0,65.0,0.2,8.0,357.0,403.92,316.97
2016,12,12,10,15,825.5,66.5,0.15,8.0,383.5,460.77,365.36
2016,12,12,10,30,842.0,68.0,0.1,8.0,410.0,517.86,412.22
2016,12,12,10,45,715.0,94.5,0.1,8.5,394.5,521.56,416.63
2016,12,12,11,0,588.0,121.0,0.1,9.0,379.0,509.28,408.09
2016,12,12,11,15,568.5,130.0,0.05,9.0,385.0,537.08,430.04
2016,12,12,11,30,549.0,139.0,0.0,9.0,391.0,554.92,443.74
2016,12,12,11,45,511.0,150.0,0.0,9.5,386.5,565.21,450.57
2016,12,12,12,0,473.0,161.0,0.0,10.0,382.0,571.1,453.95
2016,12,12,12,15,536.0,144.0,0.0,10.0,394.0,624.83,495.03
2016,12,12,12,30,599.0,127.0,0.0,10.0,406.0,689.21,541.64
2016,12,12,12,45,538.5,139.0,0.0,10.0,385.5,661.02,520.66
2016,12,12,13,0,478.0,151.0,0.0,10.0,365.0,637.51,503.67
2016,12,12,13,15,306.0,167.0,0.0,10.0,302.5,489.83,392.91
2016,12,12,13,30,134.0,183.0,0.0,10.0,240.0,337.96,274.24
2016,12,12,13,45,262.5,159.5,0.05,10.0,262.5,456.97,372.37
2016,12,12,14,0,391.0,136.0,0.1,10.0,285.0,579.05,466.3
2016,12,12,14,15,377.5,128.0,0.15,10.0,263.0,561.47,452.44
2016,12,12,14,30,364.0,120.0,0.2,10.0,241.0,542.07,439.07
2016,12,12,14,45,542.5,88.0,0.25,10.0,247.0,680.77,543.55
2016,12,12,15,0,721.0,56.0,0.3,10.0,253.0,800.34,626.65
2016,12,12,15,15,676.0,52.0,0.3,9.5,215.0,745.68,585.91
2016,12,12,15,30,631.0,48.0,0.3,9.0,177.0,689.03,544.47
2016,12,12,15,45,562.0,42.0,0.35,9.0,138.0,617.91,489.47
2016,12,12,16,0,493.0,36.0,0.4,9.0,99.0,538.05,423.47
2016,12,12,16,15,246.5,32.5,0.4,9.0,64.0,311.16,230.14
2016,12,12,16,30,0.0,29.0,0.4,9.0,29.0,46.13,0.0
2016,12,12,16,45,0.0,14.5,0.45,9.0,14.5,11.41,0.0
2016,12,12,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,3.0,0.25,6.5,3.0,2.27,0.0
2016,12,13,8,0,0.0,6.0,0.2,7.0,6.0,4.54,0.0
2016,12,13,8,15,0.0,10.0,0.2,7.0,10.0,7.58,1.14
2016,12,13,8,30,0.0,14.0,0.2,7.0,14.0,10.62,3.64
2016,12,13,8,45,0.0,18.0,0.2,7.5,18.0,13.67,6.4
2016,12,13,9,0,0.0,22.0,0.2,8.0,22.0,16.73,9.14
2016,12,13,9,15,0.0,25.5,0.2,8.5,25.5,19.41,11.51
2016,12,13,9,30,0.0,29.0,0.2,9.0,29.0,22.1,13.85
2016,12,13,9,45,0.0,32.0,0.2,9.5,32.0,24.4,15.83
2016,12,13,10,0,0.0,35.0,0.2,10.0,35.0,26.71,17.78
2016,12,13,10,15,0.0,74.0,0.2,10.0,74.0,56.84,43.89
2016,12,13,10,30,0.0,113.0,0.2,10.0,113.0,89.19,71.38
2016,12,13,10,45,0.0,103.0,0.2,10.0,103.0,80.73,63.98
2016,12,13,11,0,0.0,93.0,0.2,10.0,93.0,72.29,56.77
2016,12,13,11,15,0.0,52.0,0.2,9.5,52.0,39.81,28.99
2016,12,13,11,30,0.0,11.0,0.2,9.0,11.0,8.38,1.69
2016,12,13,11,45,0.0,64.0,0.2,9.0,64.0,49.08,37.18
2016,12,13,12,0,0.0,117.0,0.2,9.0,117.0,93.46,75.0
2016,12,13,12,15,0.0,92.0,0.2,9.0,92.0,71.54,56.18
2016,12,13,12,30,0.0,67.0,0.2,9.0,67.0,51.4,39.01
2016,12,13,12,45,0.0,52.0,0.2,9.0,52.0,39.82,29.08
2016,12,13,13,0,0.0,37.0,0.2,9.0,37.0,28.28,19.09
2016,12,13,13,15,0.0,63.5,0.2,9.0,63.5,48.68,36.86
2016,12,13,13,30,0.0,90.0,0.2,9.0,90.0,70.83,55.94
2016,12,13,13,45,0.0,97.5,0.25,9.0,97.5,78.59,62.57
2016,12,13,14,0,0.0,105.0,0.3,9.0,105.0,87.32,70.09
2016,12,13,14,15,0.0,96.5,0.3,9.0,96.5,80.05,63.92
2016,12,13,14,30,0.0,88.0,0.3,9.0,88.0,72.83,57.81
2016,12,13,14,45,0.0,78.5,0.3,9.0,78.5,64.59,50.75
2016,12,13,15,0,0.0,69.0,0.3,9.0,69.0,56.37,43.64
2016,12,13,15,15,0.0,58.5,0.3,8.5,58.5,47.04,35.54
2016,12,13,15,30,0.0,48.0,0.3,8.0,48.0,37.66,27.28
2016,12,13,15,45,0.0,37.0,0.3,8.0,37.0,28.29,18.89
2016,12,13,16,0,0.0,26.0,0.3,8.0,26.0,19.83,11.25
2016,12,13,16,15,0.0,16.5,0.3,8.0,16.5,12.56,4.18
2016,12,13,16,30,0.0,7.0,0.3,8.0,7.0,5.31,0.0
2016,12,13,16,45,0.0,3.5,0.35,8.0,3.5,2.75,0.0
2016,12,13,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.5,0.4,12.0,9.5,7.22,0.0
2016,12,14,8,0,0.0,19.0,0.4,12.0,19.0,14.48,5.95
2016,12,14,8,15,0.0,31.5,0.4,12.0,31.5,24.05,15.41
2016,12,14,8,30,0.0,44.0,0.4,12.0,44.0,33.38,22.86
2016,12,14,8,45,0.0,56.5,0.45,12.0,56.5,42.96,31.34
2016,12,14,9,0,0.0,69.0,0.5,12.0,69.0,52.76,39.92
2016,12,14,9,15,0.0,80.5,0.5,12.0,80.5,61.97,47.91
2016,12,14,9,30,0.0,92.0,0.5,12.0,92.0,71.35,55.93
2016,12,14,9,45,0.0,102.0,0.5,12.5,102.0,79.67,62.85
2016,12,14,10,0,0.0,112.0,0.5,13.0,112.0,88.15,69.8
2016,12,14,10,15,0.0,114.0,0.5,13.0,114.0,89.97,71.23
2016,12,14,10,30,0.0,116.0,0.5,13.0,116.0,91.78,72.66
2016,12,14,10,45,0.0,115.5,0.5,13.0,115.5,91.44,72.28
2016,12,14,11,0,0.0,115.0,0.5,13.0,115.0,91.09,71.91
2016,12,14,11,15,0.0,101.5,0.5,13.0,101.5,79.51,62.13
2016,12,14,11,30,0.0,88.0,0.5,13.0,88.0,68.07,52.48
2016,12,14,11,45,0.0,106.0,0.5,13.0,106.0,83.54,65.51
2016,12,14,12,0,0.0,124.0,0.5,13.0,124.0,99.82,79.08
2016,12,14,12,15,0.0,123.0,0.5,13.0,123.0,99.25,78.55
2016,12,14,12,30,0.0,122.0,0.5,13.0,122.0,98.75,78.15
2016,12,14,12,45,0.0,122.5,0.5,13.0,122.5,99.75,79.03
2016,12,14,13,0,0.0,123.0,0.5,13.0,123.0,100.93,80.06
2016,12,14,13,15,0.0,112.0,0.5,13.0,112.0,91.04,71.85
2016,12,14,13,30,0.0,101.0,0.5,13.0,101.0,81.19,63.67
2016,12,14,13,45,0.0,79.0,0.5,13.0,79.0,61.15,46.81
2016,12,14,14,0,0.0,57.0,0.5,13.0,57.0,43.65,31.98
2016,12,14,14,15,0.0,52.5,0.5,13.0,52.5,40.17,29.06
2016,12,14,14,30,0.0,48.0,0.5,13.0,48.0,36.7,26.11
2016,12,14,14,45,0.0,42.5,0.5,13.0,42.5,32.46,22.47
2016,12,14,15,0,0.0,37.0,0.5,13.0,37.0,28.23,18.81
2016,12,14,15,15,0.0,31.5,0.5,13.0,31.5,24.01,15.12
2016,12,14,15,30,0.0,26.0,0.5,13.0,26.0,19.79,11.4
2016,12,14,15,45,0.0,20.0,0.5,13.0,20.0,15.21,7.33
2016,12,14,16,0,0.0,14.0,0.5,13.0,14.0,10.63,3.25
2016,12,14,16,15,0.0,9.0,0.5,13.0,9.0,6.82,0.0
2016,12,14,16,30,0.0,4.0,0.5,13.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,0.5,13.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.5,0.3,12.0,3.5,2.64,0.0
2016,12,15,8,0,0.0,7.0,0.3,12.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,11.5,0.25,12.0,11.5,8.72,1.99
2016,12,15,8,30,0.0,16.0,0.2,12.0,16.0,12.15,4.77
2016,12,15,8,45,0.0,21.0,0.2,12.5,21.0,15.97,8.16
2016,12,15,9,0,0.0,26.0,0.2,13.0,26.0,19.79,11.52
2016,12,15,9,15,0.0,30.5,0.2,13.0,30.5,23.24,14.54
2016,12,15,9,30,0.0,35.0,0.2,13.0,35.0,26.7,17.55
2016,12,15,9,45,0.0,38.5,0.2,13.0,38.5,29.39,19.86
2016,12,15,10,0,0.0,42.0,0.2,13.0,42.0,32.08,22.16
2016,12,15,10,15,0.0,24.0,0.15,13.0,24.0,18.29,10.22
2016,12,15,10,30,0.0,6.0,0.1,13.0,6.0,4.56,0.0
2016,12,15,10,45,0.0,19.0,0.1,13.0,19.0,14.48,6.92
2016,12,15,11,0,0.0,32.0,0.1,13.0,32.0,24.43,15.5
2016,12,15,11,15,0.0,23.5,0.1,13.0,23.5,17.93,9.86
2016,12,15,11,30,0.0,15.0,0.1,13.0,15.0,11.43,4.25
2016,12,15,11,45,0.0,15.5,0.1,13.0,15.5,11.82,4.58
2016,12,15,12,0,0.0,16.0,0.1,13.0,16.0,12.2,4.91
2016,12,15,12,15,0.0,39.0,0.1,13.0,39.0,29.82,20.09
2016,12,15,12,30,0.0,62.0,0.1,13.0,62.0,47.54,35.22
2016,12,15,12,45,0.0,48.5,0.15,13.0,48.5,37.12,26.29
2016,12,15,13,0,0.0,35.0,0.2,13.0,35.0,26.74,17.42
2016,12,15,13,15,0.0,37.0,0.2,13.0,37.0,28.27,18.77
2016,12,15,13,30,0.0,39.0,0.2,13.0,39.0,29.8,20.11
2016,12,15,13,45,0.0,43.5,0.2,13.0,43.5,33.25,23.1
2016,12,15,14,0,0.0,48.0,0.2,13.0,48.0,36.71,26.1
2016,12,15,14,15,0.0,44.5,0.2,12.5,44.5,34.01,23.86
2016,12,15,14,30,0.0,41.0,0.2,12.0,41.0,31.31,21.61
2016,12,15,14,45,0.0,36.5,0.2,12.0,36.5,27.85,18.62
2016,12,15,15,0,0.0,32.0,0.2,12.0,32.0,24.39,15.61
2016,12,15,15,15,0.0,27.0,0.2,11.5,27.0,20.56,12.27
2016,12,15,15,30,0.0,22.0,0.2,11.0,22.0,16.73,8.9
2016,12,15,15,45,0.0,17.0,0.2,11.0,17.0,12.91,5.48
2016,12,15,16,0,0.0,12.0,0.2,11.0,12.0,9.1,2.05
2016,12,15,16,15,0.0,7.5,0.2,11.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,0.2,11.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,0.2,11.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,13.5,0.7,4.0,32.0,11.05,0.0
2016,12,16,8,0,435.0,27.0,0.7,4.0,64.0,24.8,14.29
2016,12,16,8,15,528.0,34.0,0.7,4.0,103.5,31.3,22.4
2016,12,16,8,30,621.0,41.0,0.7,4.0,143.0,60.4,32.8
2016,12,16,8,45,679.5,45.0,0.7,4.5,183.5,110.89,62.29
2016,12,16,9,0,738.0,49.0,0.7,5.0,224.0,168.4,107.2
2016,12,16,9,15,773.5,52.5,0.7,5.5,261.5,227.06,159.03
2016,12,16,9,30,809.0,56.0,0.7,6.0,299.0,289.37,215.63
2016,12,16,9,45,834.5,57.5,0.7,6.5,332.0,349.67,270.64
2016,12,16,10,0,860.0,59.0,0.7,7.0,365.0,411.75,325.82
2016,12,16,10,15,876.0,61.0,0.7,7.0,392.0,469.4,376.54
2016,12,16,10,30,892.0,63.0,0.7,7.0,419.0,528.56,426.74
2016,12,16,10,45,902.0,64.0,0.7,7.5,439.5,583.15,470.97
2016,12,16,11,0,912.0,65.0,0.7,8.0,460.0,636.69,512.81
2016,12,16,11,15,917.5,66.0,0.7,8.0,473.5,686.0,551.09
2016,12,16,11,30,923.0,67.0,0.7,8.0,487.0,733.37,586.38
2016,12,16,11,45,925.0,67.5,0.7,8.5,492.5,775.42,614.51
2016,12,16,12,0,927.0,68.0,0.7,9.0,498.0,814.84,640.47
2016,12,16,12,15,925.0,67.5,0.7,9.0,496.0,846.97,662.28
2016,12,16,12,30,923.0,67.0,0.7,9.0,494.0,875.86,681.89
2016,12,16,12,45,917.5,67.0,0.7,9.0,484.0,899.02,697.61
2016,12,16,13,0,912.0,67.0,0.7,9.0,474.0,918.63,711.03
2016,12,16,13,15,903.0,66.0,0.7,9.0,457.0,930.1,719.07
2016,12,16,13,30,894.0,65.0,0.7,9.0,440.0,937.83,724.81
2016,12,16,13,45,881.0,63.5,0.7,9.0,416.5,937.38,725.15
2016,12,16,14,0,868.0,62.0,0.7,9.0,393.0,943.92,730.42
2016,12,16,14,15,848.0,60.0,0.7,8.5,363.0,928.63,721.98
2016,12,16,14,30,828.0,58.0,0.7,8.0,333.0,909.71,711.16
2016,12,16,14,45,800.0,55.0,0.7,8.0,298.0,878.31,690.0
2016,12,16,15,0,772.0,52.0,0.7,8.0,263.0,843.85,666.02
2016,12,16,15,15,729.5,48.5,0.7,7.5,224.5,792.26,629.77
2016,12,16,15,30,687.0,45.0,0.7,7.0,186.0,738.55,590.05
2016,12,16,15,45,622.5,39.5,0.7,6.5,146.0,660.77,529.83
2016,12,16,16,0,558.0,34.0,0.7,6.0,106.0,582.72,464.83
2016,12,16,16,15,279.0,33.5,0.7,5.5,69.5,337.74,257.74
2016,12,16,16,30,0.0,33.0,0.7,5.0,33.0,57.8,0.0
2016,12,16,16,45,0.0,16.5,0.7,4.5,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,7,45,239.5,12.5,0.65,1.5,32.5,11.19,0.0
2016,12,17,8,0,479.0,25.0,0.5,2.0,65.0,23.12,12.85
2016,12,17,8,15,569.0,31.5,0.45,2.5,105.0,29.29,20.73
2016,12,17,8,30,659.0,38.0,0.4,3.0,145.0,57.89,30.56
2016,12,17,8,45,711.0,42.5,0.35,4.0,186.0,110.36,60.77
2016,12,17,9,0,763.0,47.0,0.3,5.0,227.0,169.03,106.23
2016,12,17,9,15,797.0,50.0,0.3,5.5,264.5,228.29,158.21
2016,12,17,9,30,831.0,53.0,0.3,6.0,302.0,290.98,214.78
2016,12,17,9,45,850.0,56.5,0.3,6.5,334.5,352.24,270.27
2016,12,17,10,0,869.0,60.0,0.3,7.0,367.0,414.63,325.19
2016,12,17,10,15,884.5,61.5,0.3,7.0,394.5,472.09,375.16
2016,12,17,10,30,900.0,63.0,0.3,7.0,422.0,530.95,424.49
2016,12,17,10,45,908.5,64.5,0.35,7.5,442.5,585.71,468.79
2016,12,17,11,0,917.0,66.0,0.4,8.0,463.0,639.29,510.74
2016,12,17,11,15,923.0,67.0,0.4,8.0,476.0,689.24,549.01
2016,12,17,11,30,929.0,68.0,0.4,8.0,489.0,737.3,584.41
2016,12,17,11,45,929.5,68.5,0.4,8.0,495.0,778.59,612.65
2016,12,17,12,0,930.0,69.0,0.4,8.0,501.0,817.13,638.8
2016,12,17,12,15,928.5,69.0,0.4,8.0,499.0,850.51,661.23
2016,12,17,12,30,927.0,69.0,0.4,8.0,497.0,880.72,681.48
2016,12,17,12,45,918.5,69.5,0.4,8.5,487.0,902.18,694.56
2016,12,17,13,0,910.0,70.0,0.4,9.0,477.0,919.94,705.32
2016,12,17,13,15,901.0,69.0,0.4,8.5,460.0,931.57,714.64
2016,12,17,13,30,892.0,68.0,0.4,8.0,443.0,949.91,728.7
2016,12,17,13,45,878.0,66.5,0.4,8.0,419.0,948.8,728.4
2016,12,17,14,0,864.0,65.0,0.4,8.0,395.0,943.82,725.9
2016,12,17,14,15,844.0,63.0,0.4,8.0,365.5,928.63,716.53
2016,12,17,14,30,824.0,61.0,0.4,8.0,336.0,909.79,704.64
2016,12,17,14,45,795.0,58.0,0.4,8.0,300.5,877.52,683.18
2016,12,17,15,0,766.0,55.0,0.4,8.0,265.0,842.14,658.92
2016,12,17,15,15,722.5,51.0,0.4,7.5,226.5,788.98,622.06
2016,12,17,15,30,679.0,47.0,0.4,7.0,188.0,733.67,581.75
2016,12,17,15,45,610.0,41.5,0.45,6.5,147.5,651.73,519.97
2016,12,17,16,0,541.0,36.0,0.5,6.0,107.0,569.35,453.15
2016,12,17,16,15,270.5,34.5,0.55,5.5,70.0,331.06,253.35
2016,12,17,16,30,0.0,33.0,0.6,5.0,33.0,57.01,0.0
2016,12,17,16,45,0.0,16.5,0.7,4.5,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,18,7,45,239.0,12.0,0.45,1.5,31.5,9.44,0.0
2016,12,18,8,0,478.0,24.0,0.4,2.0,63.0,22.21,11.89
2016,12,18,8,15,569.0,30.5,0.4,2.5,103.5,28.4,19.9
2016,12,18,8,30,660.0,37.0,0.4,3.0,144.0,55.64,29.29
2016,12,18,8,45,710.5,41.5,0.4,3.5,184.0,107.91,59.02
2016,12,18,9,0,761.0,46.0,0.4,4.0,224.0,166.2,104.34
2016,12,18,9,15,795.0,49.5,0.4,4.5,262.0,225.73,156.75
2016,12,18,9,30,829.0,53.0,0.4,5.0,300.0,288.72,213.88
2016,12,18,9,45,847.5,56.0,0.4,5.5,332.5,349.18,269.12
2016,12,18,10,0,866.0,59.0,0.4,6.0,365.0,410.71,323.81
2016,12,18,10,15,881.0,60.5,0.35,6.0,392.0,467.79,373.51
2016,12,18,10,30,896.0,62.0,0.3,6.0,419.0,526.21,422.35
2016,12,18,10,45,906.5,63.5,0.3,6.5,439.5,581.89,466.99
2016,12,18,11,0,917.0,65.0,0.3,7.0,460.0,636.6,509.25
2016,12,18,11,15,922.5,65.5,0.25,7.5,473.5,685.69,545.24
2016,12,18,11,30,928.0,66.0,0.2,8.0,487.0,732.83,578.13
2016,12,18,11,45,930.5,66.0,0.2,8.5,492.5,774.99,605.72
2016,12,18,12,0,933.0,66.0,0.2,9.0,498.0,814.53,631.18
2016,12,18,12,15,931.5,66.0,0.2,9.0,496.5,848.04,653.42
2016,12,18,12,30,930.0,66.0,0.2,9.0,495.0,878.37,673.52
2016,12,18,12,45,926.0,65.5,0.2,9.0,485.5,902.58,689.52
2016,12,18,13,0,922.0,65.0,0.2,9.0,476.0,923.26,703.3
2016,12,18,13,15,913.5,64.0,0.2,9.0,459.5,935.57,711.66
2016,12,18,13,30,905.0,63.0,0.2,9.0,443.0,944.13,717.78
2016,12,18,13,45,891.5,62.0,0.2,9.0,419.5,944.23,718.45
2016,12,18,14,0,878.0,61.0,0.2,9.0,396.0,940.61,716.85
2016,12,18,14,15,859.0,59.0,0.2,8.5,366.5,937.31,716.78
2016,12,18,14,30,840.0,57.0,0.2,8.0,337.0,919.61,706.87
2016,12,18,14,45,811.5,54.5,0.25,8.0,302.0,888.63,687.47
2016,12,18,15,0,783.0,52.0,0.3,8.0,267.0,854.52,665.31
2016,12,18,15,15,741.5,48.5,0.4,7.5,228.5,803.96,632.45
2016,12,18,15,30,700.0,45.0,0.5,7.0,190.0,751.21,595.87
2016,12,18,15,45,634.5,39.5,0.65,6.5,150.0,672.44,537.87
2016,12,18,16,0,569.0,34.0,0.8,6.0,110.0,593.44,474.38
2016,12,18,16,15,451.5,26.5,0.85,5.5,72.5,468.67,357.23
2016,12,18,16,30,334.0,19.0,0.9,5.0,35.0,330.25,26.11
2016,12,18,16,45,167.0,9.5,0.95,4.5,17.5,141.81,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,7,45,187.0,12.5,0.7,3.5,27.5,9.83,0.0
2016,12,19,8,0,374.0,25.0,0.6,4.0,55.0,20.91,10.49
2016,12,19,8,15,466.5,32.5,0.5,4.5,92.0,27.28,18.68
2016,12,19,8,30,559.0,40.0,0.4,5.0,129.0,53.44,29.87
2016,12,19,8,45,614.0,45.0,0.3,5.5,167.0,100.31,56.26
2016,12,19,9,0,669.0,50.0,0.2,6.0,205.0,153.84,97.08
2016,12,19,9,15,705.5,53.5,0.2,6.5,241.0,208.41,144.32
2016,12,19,9,30,742.0,57.0,0.2,7.0,277.0,266.82,196.53
2016,12,19,9,45,687.0,69.0,0.2,7.5,290.5,305.79,235.2
2016,12,19,10,0,632.0,81.0,0.2,8.0,304.0,338.87,267.42
2016,12,19,10,15,721.5,75.0,0.2,8.0,347.5,411.49,328.12
2016,12,19,10,30,811.0,69.0,0.2,8.0,391.0,492.27,393.52
2016,12,19,10,45,707.0,91.5,0.2,8.5,382.5,504.6,404.53
2016,12,19,11,0,603.0,114.0,0.2,9.0,374.0,503.8,404.88
2016,12,19,11,15,608.5,116.5,0.2,9.0,385.5,542.8,435.96
2016,12,19,11,30,614.0,119.0,0.2,9.0,397.0,580.65,464.94
2016,12,19,11,45,732.0,97.0,0.2,9.5,432.5,673.54,533.98
2016,12,19,12,0,850.0,75.0,0.2,10.0,468.0,767.58,598.17
2016,12,19,12,15,645.0,119.5,0.15,10.0,417.5,689.9,541.15
2016,12,19,12,30,440.0,164.0,0.1,10.0,367.0,582.32,461.61
2016,12,19,12,45,493.5,149.5,0.1,10.0,373.0,629.5,499.39
2016,12,19,13,0,547.0,135.0,0.1,10.0,379.0,676.66,533.93
2016,12,19,13,15,458.5,146.5,0.1,10.0,346.5,624.76,495.33
2016,12,19,13,30,370.0,158.0,0.1,10.0,314.0,545.48,437.21
2016,12,19,13,45,438.5,137.0,0.1,10.5,312.0,616.15,491.46
2016,12,19,14,0,507.0,116.0,0.1,11.0,310.0,662.96,524.46
2016,12,19,14,15,489.5,110.5,0.1,10.5,286.5,645.3,512.45
2016,12,19,14,30,472.0,105.0,0.1,10.0,263.0,625.47,499.63
2016,12,19,14,45,453.5,96.0,0.15,10.0,235.5,597.94,480.38
2016,12,19,15,0,435.0,87.0,0.2,10.0,208.0,568.61,459.29
2016,12,19,15,15,404.0,78.0,0.3,9.5,177.5,526.03,428.58
2016,12,19,15,30,373.0,69.0,0.4,9.0,147.0,482.77,395.82
2016,12,19,15,45,332.0,56.5,0.55,8.5,115.0,424.65,349.68
2016,12,19,16,0,291.0,44.0,0.7,8.0,83.0,366.99,300.65
2016,12,19,16,15,145.5,35.0,0.7,8.0,54.5,227.86,175.73
2016,12,19,16,30,0.0,26.0,0.7,8.0,26.0,33.52,0.0
2016,12,19,16,45,0.0,13.0,0.75,8.0,13.0,10.23,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.0,11.5,0.8,6.5,27.0,9.05,0.0
2016,12,20,8,0,392.0,23.0,0.7,7.0,54.0,21.01,10.14
2016,12,20,8,15,483.5,29.5,0.6,7.5,90.5,27.07,18.19
2016,12,20,8,30,575.0,36.0,0.5,8.0,127.0,49.2,26.19
2016,12,20,8,45,629.0,40.5,0.4,9.0,165.0,96.39,51.78
2016,12,20,9,0,683.0,45.0,0.3,10.0,203.0,150.04,91.89
2016,12,20,9,15,581.0,66.0,0.3,10.5,216.0,190.13,132.16
2016,12,20,9,30,479.0,87.0,0.3,11.0,229.0,215.23,160.38
2016,12,20,9,45,493.0,95.0,0.3,11.5,255.0,258.99,199.41
2016,12,20,10,0,507.0,103.0,0.3,12.0,281.0,303.98,238.56
2016,12,20,10,15,587.0,95.0,0.3,12.5,316.5,370.17,292.71
2016,12,20,10,30,667.0,87.0,0.3,13.0,352.0,438.08,347.05
2016,12,20,10,45,636.0,100.5,0.3,13.5,363.0,473.26,375.15
2016,12,20,11,0,605.0,114.0,0.3,14.0,374.0,503.88,398.92
2016,12,20,11,15,536.5,134.5,0.25,14.0,370.0,505.81,400.56
2016,12,20,11,30,468.0,155.0,0.2,14.0,366.0,507.92,401.77
2016,12,20,11,45,659.5,112.0,0.2,14.5,414.5,635.71,497.52
2016,12,20,12,0,851.0,69.0,0.2,15.0,463.0,752.36,577.49
2016,12,20,12,15,648.5,116.0,0.2,15.0,416.0,688.12,531.02
2016,12,20,12,30,446.0,163.0,0.2,15.0,369.0,585.68,456.85
2016,12,20,12,45,481.0,152.5,0.2,15.0,370.5,621.48,485.37
2016,12,20,13,0,516.0,142.0,0.2,15.0,372.0,656.72,511.36
2016,12,20,13,15,581.0,121.0,0.15,15.0,372.0,715.45,551.96
2016,12,20,13,30,646.0,100.0,0.1,15.0,372.0,765.41,585.4
2016,12,20,13,45,623.0,100.5,0.1,15.0,351.5,755.87,578.65
2016,12,20,14,0,600.0,101.0,0.1,15.0,331.0,742.96,570.56
2016,12,20,14,15,666.5,82.0,0.1,14.5,320.0,789.31,604.32
2016,12,20,14,30,733.0,63.0,0.1,14.0,309.0,824.45,629.1
2016,12,20,14,45,702.5,60.0,0.1,14.0,276.0,791.26,606.18
2016,12,20,15,0,672.0,57.0,0.1,14.0,243.0,755.27,581.71
2016,12,20,15,15,628.5,53.0,0.2,13.0,207.5,711.38,553.96
2016,12,20,15,30,585.0,49.0,0.3,12.0,172.0,658.83,518.21
2016,12,20,15,45,516.5,43.0,0.4,11.5,134.5,579.66,459.41
2016,12,20,16,0,448.0,37.0,0.5,11.0,97.0,501.44,397.15
2016,12,20,16,15,338.0,28.0,0.55,10.5,64.0,385.68,293.19
2016,12,20,16,30,228.0,19.0,0.6,10.0,31.0,254.37,50.89
2016,12,20,16,45,114.0,9.5,0.7,10.0,15.5,99.39,0.0
2016,12,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,12.0,0.4,7.5,27.5,9.44,0.0
2016,12,21,8,0,411.0,24.0,0.4,8.0,55.0,22.0,10.59
2016,12,21,8,15,508.0,30.5,0.35,8.5,93.5,28.09,18.99
2016,12,21,8,30,605.0,37.0,0.3,9.0,132.0,49.69,26.68
2016,12,21,8,45,661.5,41.5,0.3,9.5,171.5,98.84,52.67
2016,12,21,9,0,718.0,46.0,0.3,10.0,211.0,154.78,94.23
2016,12,21,9,15,754.5,49.5,0.25,10.5,248.5,212.09,143.01
2016,12,21,9,30,791.0,53.0,0.2,11.0,286.0,273.22,196.78
2016,12,21,9,45,817.0,55.0,0.2,11.5,319.0,332.94,249.77
2016,12,21,10,0,843.0,57.0,0.2,12.0,352.0,394.6,303.09
2016,12,21,10,15,860.0,58.5,0.2,12.0,379.5,451.38,351.76
2016,12,21,10,30,877.0,60.0,0.2,12.0,407.0,509.69,399.97
2016,12,21,10,45,888.5,61.5,0.2,12.5,428.0,565.02,443.5
2016,12,21,11,0,900.0,63.0,0.2,13.0,449.0,619.55,484.83
2016,12,21,11,15,907.0,63.5,0.2,13.5,463.0,668.96,521.07
2016,12,21,11,30,914.0,64.0,0.2,14.0,477.0,716.62,554.68
2016,12,21,11,45,917.0,64.5,0.2,14.5,484.0,759.37,582.22
2016,12,21,12,0,920.0,65.0,0.2,15.0,491.0,799.63,607.72
2016,12,21,12,15,920.0,65.0,0.2,15.0,490.0,834.18,630.26
2016,12,21,12,30,920.0,65.0,0.2,15.0,489.0,865.69,650.75
2016,12,21,12,45,909.0,67.0,0.2,15.0,479.5,887.1,664.59
2016,12,21,13,0,898.0,69.0,0.2,15.0,470.0,904.77,676.21
2016,12,21,13,15,890.5,68.0,0.15,15.0,454.5,917.96,684.13
2016,12,21,13,30,883.0,67.0,0.1,15.0,439.0,927.51,689.94
2016,12,21,13,45,870.0,65.5,0.1,15.0,416.0,938.15,697.4
2016,12,21,14,0,857.0,64.0,0.1,15.0,393.0,934.52,695.63
2016,12,21,14,15,838.0,62.0,0.1,14.5,364.5,920.74,688.75
2016,12,21,14,30,819.0,60.0,0.1,14.0,336.0,903.34,679.44
2016,12,21,14,45,792.0,57.5,0.15,14.0,301.5,874.14,661.47
2016,12,21,15,0,765.0,55.0,0.2,14.0,267.0,841.79,640.88
2016,12,21,15,15,723.5,51.0,0.3,13.0,229.0,790.92,609.62
2016,12,21,15,30,682.0,47.0,0.4,12.0,191.0,737.87,574.79
2016,12,21,15,45,617.0,41.5,0.5,11.5,151.0,659.87,518.03
2016,12,21,16,0,552.0,36.0,0.6,11.0,111.0,581.42,456.41
2016,12,21,16,15,435.0,28.0,0.65,10.5,74.0,456.67,346.03
2016,12,21,16,30,318.0,20.0,0.7,10.0,37.0,332.03,87.56
2016,12,21,16,45,159.0,10.0,0.75,9.5,18.5,136.23,0.0
